Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,171.0,15.0,3.55,2.5,30.5,102.68,0.0
2016,1,1,8,0,342.0,30.0,3.6,3.0,61.0,221.55,166.41
2016,1,1,8,15,439.5,39.0,3.65,3.5,100.0,301.5,250.77
2016,1,1,8,30,537.0,48.0,3.7,4.0,139.0,391.3,332.87
2016,1,1,8,45,596.0,54.0,3.75,4.5,180.0,462.73,397.15
2016,1,1,9,0,655.0,60.0,3.8,5.0,221.0,538.31,462.7
2016,1,1,9,15,694.0,64.0,3.8,5.5,259.0,600.84,514.81
2016,1,1,9,30,733.0,68.0,3.8,6.0,297.0,659.24,560.72
2016,1,1,9,45,761.0,71.0,3.8,6.5,331.0,714.23,602.59
2016,1,1,10,0,789.0,74.0,3.8,7.0,365.0,768.68,642.96
2016,1,1,10,15,807.0,76.0,3.75,7.0,393.5,812.48,675.23
2016,1,1,10,30,825.0,78.0,3.7,7.0,422.0,854.43,705.65
2016,1,1,10,45,836.5,79.5,3.65,7.5,443.5,887.73,727.9
2016,1,1,11,0,848.0,81.0,3.6,8.0,465.0,918.37,747.93
2016,1,1,11,15,855.5,82.0,3.5,8.0,479.5,941.73,763.49
2016,1,1,11,30,863.0,83.0,3.4,8.0,494.0,961.93,776.73
2016,1,1,11,45,866.0,84.0,3.3,8.5,501.5,974.46,783.04
2016,1,1,12,0,869.0,85.0,3.2,9.0,509.0,983.52,786.97
2016,1,1,12,15,868.5,84.5,3.1,9.0,508.5,983.73,786.11
2016,1,1,12,30,868.0,84.0,3.0,9.0,508.0,980.38,782.95
2016,1,1,12,45,868.0,82.5,2.9,9.0,500.5,972.7,776.87
2016,1,1,13,0,868.0,81.0,2.8,9.0,493.0,961.51,768.46
2016,1,1,13,15,860.0,80.0,2.65,9.0,477.0,939.95,752.31
2016,1,1,13,30,852.0,79.0,2.5,9.0,461.0,915.26,734.07
2016,1,1,13,45,840.0,77.0,2.45,9.5,438.5,882.72,709.82
2016,1,1,14,0,828.0,75.0,2.4,10.0,416.0,847.59,683.71
2016,1,1,14,15,809.5,73.0,2.35,9.5,387.0,804.56,654.04
2016,1,1,14,30,791.0,71.0,2.3,9.0,358.0,759.77,622.56
2016,1,1,14,45,764.5,67.5,2.25,9.0,323.5,705.49,582.1
2016,1,1,15,0,738.0,64.0,2.2,9.0,289.0,650.67,540.38
2016,1,1,15,15,697.5,60.0,2.15,8.5,250.5,585.28,490.1
2016,1,1,15,30,657.0,56.0,2.1,8.0,212.0,526.85,442.12
2016,1,1,15,45,595.0,50.0,2.05,8.0,171.0,449.77,376.14
2016,1,1,16,0,533.0,44.0,2.0,8.0,130.0,377.33,311.85
2016,1,1,16,15,431.5,35.5,2.05,7.5,91.5,287.47,231.17
2016,1,1,16,30,330.0,27.0,2.1,7.0,53.0,205.5,137.5
2016,1,1,16,45,165.0,13.5,2.15,6.5,26.5,76.8,0.0
2016,1,1,17,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,2,7,45,25.0,15.5,3.7,4.5,18.0,28.75,0.0
2016,1,2,8,0,50.0,31.0,3.8,5.0,36.0,65.31,45.36
2016,1,2,8,15,76.0,48.0,3.8,5.0,59.0,101.28,81.28
2016,1,2,8,30,102.0,65.0,3.8,5.0,82.0,139.18,116.36
2016,1,2,8,45,117.0,82.0,3.85,5.5,107.0,172.55,146.78
2016,1,2,9,0,132.0,99.0,3.9,6.0,132.0,207.17,177.71
2016,1,2,9,15,141.5,115.0,3.85,6.5,155.0,237.66,204.33
2016,1,2,9,30,151.0,131.0,3.8,7.0,178.0,268.82,230.93
2016,1,2,9,45,164.0,143.0,3.8,7.5,199.5,297.8,255.34
2016,1,2,10,0,177.0,155.0,3.8,8.0,221.0,327.59,279.99
2016,1,2,10,15,388.0,132.5,3.85,8.0,290.5,519.99,443.09
2016,1,2,10,30,599.0,110.0,3.9,8.0,360.0,699.31,586.85
2016,1,2,10,45,709.5,94.0,4.0,8.5,405.0,796.11,659.08
2016,1,2,11,0,820.0,78.0,4.1,9.0,450.0,888.3,726.47
2016,1,2,11,15,477.0,145.5,4.2,9.5,363.5,658.05,548.44
2016,1,2,11,30,134.0,213.0,4.3,10.0,277.0,378.07,315.58
2016,1,2,11,45,129.0,216.5,4.4,10.5,278.5,378.51,316.06
2016,1,2,12,0,124.0,220.0,4.5,11.0,280.0,378.64,315.4
2016,1,2,12,15,87.0,212.5,4.55,11.0,254.5,312.02,259.92
2016,1,2,12,30,50.0,205.0,4.6,11.0,229.0,266.09,220.84
2016,1,2,12,45,53.0,203.0,4.65,11.5,228.0,266.62,221.19
2016,1,2,13,0,56.0,201.0,4.7,12.0,227.0,267.24,221.57
2016,1,2,13,15,62.0,196.5,4.7,12.0,225.0,267.49,222.19
2016,1,2,13,30,68.0,192.0,4.7,12.0,223.0,267.69,222.79
2016,1,2,13,45,40.0,171.5,4.7,12.0,189.5,215.94,179.01
2016,1,2,14,0,12.0,151.0,4.7,12.0,156.0,151.22,123.9
2016,1,2,14,15,6.0,108.5,4.6,12.0,111.0,100.73,81.1
2016,1,2,14,30,0.0,66.0,4.5,12.0,66.0,54.7,41.59
2016,1,2,14,45,0.0,59.5,4.4,12.0,59.5,49.27,36.99
2016,1,2,15,0,0.0,53.0,4.3,12.0,53.0,43.86,32.34
2016,1,2,15,15,0.0,46.0,4.05,11.5,46.0,38.03,27.35
2016,1,2,15,30,0.0,39.0,3.8,11.0,39.0,32.21,22.29
2016,1,2,15,45,0.0,31.5,3.55,10.5,31.5,25.99,16.82
2016,1,2,16,0,0.0,24.0,3.3,10.0,24.0,19.78,11.3
2016,1,2,16,15,0.0,16.5,3.35,9.5,16.5,13.58,5.73
2016,1,2,16,30,0.0,9.0,3.4,9.0,9.0,7.39,0.0
2016,1,2,16,45,0.0,4.5,3.45,9.0,4.5,3.84,0.0
2016,1,2,17,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,6.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,6.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,10.0,4.2,7.5,10.0,8.23,0.0
2016,1,3,8,0,0.0,20.0,4.1,8.0,20.0,16.5,7.09
2016,1,3,8,15,0.0,33.0,4.0,8.0,33.0,27.75,17.87
2016,1,3,8,30,0.0,46.0,3.9,8.0,46.0,39.94,28.85
2016,1,3,8,45,0.0,59.5,3.8,8.5,59.5,52.6,40.11
2016,1,3,9,0,0.0,73.0,3.7,9.0,73.0,65.26,51.23
2016,1,3,9,15,0.0,86.0,3.6,9.0,86.0,77.42,61.88
2016,1,3,9,30,0.0,99.0,3.5,9.0,99.0,89.68,72.49
2016,1,3,9,45,0.0,110.0,3.4,9.5,110.0,99.83,81.04
2016,1,3,10,0,0.0,121.0,3.3,10.0,121.0,110.15,89.6
2016,1,3,10,15,0.0,100.5,3.35,10.0,100.5,87.2,69.83
2016,1,3,10,30,0.0,80.0,3.4,10.0,80.0,66.68,52.13
2016,1,3,10,45,16.0,130.5,3.5,10.0,138.0,131.18,107.92
2016,1,3,11,0,32.0,181.0,3.6,10.0,196.0,219.53,182.63
2016,1,3,11,15,54.0,194.5,3.8,10.0,220.0,256.99,214.36
2016,1,3,11,30,76.0,208.0,4.0,10.0,244.0,295.39,246.78
2016,1,3,11,45,81.5,212.0,4.2,10.5,251.5,305.84,255.06
2016,1,3,12,0,87.0,216.0,4.4,11.0,259.0,316.43,263.54
2016,1,3,12,15,96.0,217.5,4.4,11.0,265.0,327.21,272.66
2016,1,3,12,30,105.0,219.0,4.4,11.0,271.0,337.99,281.81
2016,1,3,12,45,217.0,206.5,4.4,11.0,311.5,450.28,376.82
2016,1,3,13,0,329.0,194.0,4.4,11.0,352.0,560.63,467.63
2016,1,3,13,15,357.5,182.5,4.05,11.0,349.0,568.34,473.28
2016,1,3,13,30,386.0,171.0,3.7,11.0,346.0,573.84,478.01
2016,1,3,13,45,337.0,169.5,3.35,11.5,317.0,519.67,432.8
2016,1,3,14,0,288.0,168.0,3.0,12.0,288.0,466.77,388.72
2016,1,3,14,15,205.5,162.0,2.65,12.0,244.5,363.7,304.15
2016,1,3,14,30,123.0,156.0,2.3,12.0,201.0,284.02,237.03
2016,1,3,14,45,113.5,142.5,2.0,12.0,181.0,256.9,214.6
2016,1,3,15,0,104.0,129.0,1.7,12.0,161.0,230.47,192.29
2016,1,3,15,15,95.5,112.5,1.55,11.5,139.5,201.31,167.91
2016,1,3,15,30,87.0,96.0,1.4,11.0,118.0,172.84,143.62
2016,1,3,15,45,71.0,79.0,1.3,11.0,94.5,139.8,114.67
2016,1,3,16,0,55.0,62.0,1.2,11.0,71.0,98.5,78.53
2016,1,3,16,15,31.0,45.0,1.3,10.5,50.0,65.14,48.9
2016,1,3,16,30,7.0,28.0,1.4,10.0,29.0,29.49,16.19
2016,1,3,16,45,3.5,14.0,1.5,10.0,14.5,12.96,0.0
2016,1,3,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,9.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,45,179.0,13.5,5.05,10.5,29.5,102.68,0.0
2016,1,4,8,0,358.0,27.0,5.1,11.0,59.0,224.11,163.13
2016,1,4,8,15,451.0,34.5,5.15,11.0,97.0,300.13,243.76
2016,1,4,8,30,544.0,42.0,5.2,11.0,135.0,385.72,321.82
2016,1,4,8,45,604.0,46.5,5.3,11.5,174.5,451.17,380.84
2016,1,4,9,0,664.0,51.0,5.4,12.0,214.0,525.96,445.49
2016,1,4,9,15,700.0,54.5,5.5,12.0,251.5,586.22,496.31
2016,1,4,9,30,736.0,58.0,5.6,12.0,289.0,647.47,545.92
2016,1,4,9,45,487.0,104.5,5.7,12.5,264.5,535.21,453.4
2016,1,4,10,0,238.0,151.0,5.8,13.0,240.0,388.65,327.9
2016,1,4,10,15,317.0,152.0,5.9,13.0,279.5,463.9,391.85
2016,1,4,10,30,396.0,153.0,6.0,13.0,319.0,562.87,472.97
2016,1,4,10,45,375.5,166.0,6.15,13.5,329.5,550.75,461.73
2016,1,4,11,0,355.0,179.0,6.3,14.0,340.0,556.06,464.32
2016,1,4,11,15,201.0,189.0,6.4,14.0,281.0,408.44,341.16
2016,1,4,11,30,47.0,199.0,6.5,14.0,222.0,255.45,210.38
2016,1,4,11,45,158.0,205.5,6.6,14.0,283.5,391.67,326.32
2016,1,4,12,0,269.0,212.0,6.7,14.0,345.0,530.46,441.12
2016,1,4,12,15,144.0,199.0,6.75,14.0,270.0,370.3,308.01
2016,1,4,12,30,19.0,186.0,6.8,14.0,195.0,192.53,157.13
2016,1,4,12,45,21.5,186.0,6.9,14.0,196.5,195.21,159.72
2016,1,4,13,0,24.0,186.0,7.0,14.0,198.0,198.04,162.28
2016,1,4,13,15,17.5,175.5,7.0,14.0,184.0,180.52,147.52
2016,1,4,13,30,11.0,165.0,7.0,14.0,170.0,163.42,133.09
2016,1,4,13,45,5.5,90.0,7.0,14.0,92.5,80.87,63.52
2016,1,4,14,0,0.0,15.0,7.0,14.0,15.0,12.36,4.95
2016,1,4,14,15,0.0,44.5,6.75,13.5,44.5,36.79,25.96
2016,1,4,14,30,0.0,74.0,6.5,13.0,74.0,61.69,47.42
2016,1,4,14,45,0.0,66.5,6.3,13.0,66.5,55.12,41.83
2016,1,4,15,0,0.0,59.0,6.1,13.0,59.0,48.86,36.49
2016,1,4,15,15,0.0,51.0,5.95,12.5,51.0,42.2,30.8
2016,1,4,15,30,0.0,43.0,5.8,12.0,43.0,35.54,25.06
2016,1,4,15,45,0.0,35.0,5.7,12.0,35.0,28.9,19.2
2016,1,4,16,0,0.0,27.0,5.6,12.0,27.0,22.27,13.31
2016,1,4,16,15,0.0,19.0,5.55,12.0,19.0,15.65,7.39
2016,1,4,16,30,0.0,11.0,5.5,12.0,11.0,9.04,1.11
2016,1,4,16,45,0.0,5.5,5.5,12.0,5.5,4.51,0.0
2016,1,4,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,7,45,22.0,15.0,4.45,10.5,17.0,26.62,0.0
2016,1,5,8,0,44.0,30.0,4.7,11.0,34.0,60.44,40.47
2016,1,5,8,15,65.5,47.0,4.8,11.0,56.5,93.73,73.12
2016,1,5,8,30,87.0,64.0,4.9,11.0,79.0,128.48,104.69
2016,1,5,8,45,98.5,81.0,5.0,11.5,102.0,158.94,131.96
2016,1,5,9,0,110.0,98.0,5.1,12.0,125.0,190.33,159.54
2016,1,5,9,15,116.0,114.0,5.1,12.0,147.0,217.36,183.12
2016,1,5,9,30,122.0,130.0,5.1,12.0,169.0,244.84,206.65
2016,1,5,9,45,125.5,144.0,5.1,12.0,187.5,267.98,226.14
2016,1,5,10,0,129.0,158.0,5.1,12.0,206.0,291.3,245.51
2016,1,5,10,15,64.5,128.5,5.15,12.0,152.5,183.75,153.6
2016,1,5,10,30,0.0,99.0,5.2,12.0,99.0,84.98,67.3
2016,1,5,10,45,0.0,90.0,5.3,12.0,90.0,75.85,59.48
2016,1,5,11,0,0.0,81.0,5.4,12.0,81.0,67.25,52.07
2016,1,5,11,15,0.0,77.5,5.5,12.0,77.5,64.32,49.53
2016,1,5,11,30,0.0,74.0,5.6,12.0,74.0,61.4,47.0
2016,1,5,11,45,0.0,89.5,5.7,12.0,89.5,74.8,58.38
2016,1,5,12,0,0.0,105.0,5.8,12.0,105.0,89.38,70.73
2016,1,5,12,15,17.5,152.5,5.8,12.0,161.0,154.31,126.38
2016,1,5,12,30,35.0,200.0,5.8,12.0,217.0,244.22,202.03
2016,1,5,12,45,17.5,117.5,5.8,12.0,126.0,129.11,105.15
2016,1,5,13,0,0.0,35.0,5.8,12.0,35.0,28.94,19.21
2016,1,5,13,15,0.0,50.5,5.7,12.0,50.5,41.81,30.29
2016,1,5,13,30,0.0,66.0,5.6,12.0,66.0,54.71,41.38
2016,1,5,13,45,0.0,37.0,5.55,12.0,37.0,30.58,20.71
2016,1,5,14,0,0.0,8.0,5.5,12.0,8.0,6.59,0.04
2016,1,5,14,15,0.0,50.5,5.45,11.5,50.5,41.78,30.51
2016,1,5,14,30,0.0,93.0,5.4,11.0,93.0,80.33,63.85
2016,1,5,14,45,0.0,84.0,5.4,11.0,84.0,72.12,56.83
2016,1,5,15,0,0.0,75.0,5.4,11.0,75.0,63.99,49.86
2016,1,5,15,15,293.0,69.5,5.15,11.0,141.5,313.05,269.01
2016,1,5,15,30,586.0,64.0,4.9,11.0,208.0,493.8,419.26
2016,1,5,15,45,520.5,58.0,4.7,11.0,169.0,417.28,351.54
2016,1,5,16,0,455.0,52.0,4.5,11.0,130.0,345.56,287.28
2016,1,5,16,15,356.5,42.5,4.25,10.5,93.0,259.01,209.76
2016,1,5,16,30,258.0,33.0,4.0,10.0,56.0,183.53,133.18
2016,1,5,16,45,129.0,16.5,3.75,10.0,28.0,83.57,0.0
2016,1,5,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,7.0,6.45,11.0,7.0,5.75,0.0
2016,1,6,8,0,0.0,14.0,6.3,11.0,14.0,11.52,3.14
2016,1,6,8,15,0.0,25.0,6.3,11.0,25.0,20.63,11.63
2016,1,6,8,30,0.0,36.0,6.3,11.0,36.0,29.75,19.78
2016,1,6,8,45,0.0,46.0,6.3,11.5,46.0,38.07,27.13
2016,1,6,9,0,0.0,56.0,6.3,12.0,56.0,46.93,34.87
2016,1,6,9,15,0.0,67.0,6.35,12.0,67.0,56.94,43.58
2016,1,6,9,30,0.0,78.0,6.4,12.0,78.0,67.03,52.28
2016,1,6,9,45,0.0,86.5,6.5,12.0,86.5,74.63,58.78
2016,1,6,10,0,0.0,95.0,6.6,12.0,95.0,82.33,65.3
2016,1,6,10,15,45.0,138.0,6.7,12.0,157.0,178.63,148.92
2016,1,6,10,30,90.0,181.0,6.8,12.0,219.0,272.84,229.32
2016,1,6,10,45,72.5,186.5,6.95,12.0,218.5,264.0,220.97
2016,1,6,11,0,55.0,192.0,7.1,12.0,218.0,254.52,212.19
2016,1,6,11,15,179.5,197.0,7.0,11.5,283.5,398.04,336.0
2016,1,6,11,30,304.0,202.0,6.9,11.0,349.0,546.88,461.05
2016,1,6,11,45,328.5,201.0,6.85,11.0,362.0,572.25,481.6
2016,1,6,12,0,353.0,200.0,6.8,11.0,375.0,596.81,501.75
2016,1,6,12,15,214.5,208.5,6.65,11.0,315.0,451.32,379.85
2016,1,6,12,30,76.0,217.0,6.5,11.0,255.0,306.14,255.66
2016,1,6,12,45,104.5,217.0,6.35,11.5,268.5,333.95,279.53
2016,1,6,13,0,133.0,217.0,6.2,12.0,282.0,381.4,318.79
2016,1,6,13,15,71.5,191.0,6.15,11.5,226.0,268.26,224.09
2016,1,6,13,30,10.0,165.0,6.1,11.0,170.0,162.1,133.22
2016,1,6,13,45,25.0,168.0,6.05,11.0,179.0,180.22,149.43
2016,1,6,14,0,40.0,171.0,6.0,11.0,188.0,215.34,179.75
2016,1,6,14,15,46.5,162.0,5.9,11.0,180.5,210.59,176.16
2016,1,6,14,30,53.0,153.0,5.8,11.0,173.0,205.68,172.42
2016,1,6,14,45,47.0,140.0,5.75,11.0,156.5,185.35,155.12
2016,1,6,15,0,41.0,127.0,5.7,11.0,140.0,165.67,138.23
2016,1,6,15,15,35.0,111.5,5.55,10.5,121.5,143.26,119.05
2016,1,6,15,30,29.0,96.0,5.4,10.0,103.0,121.52,100.17
2016,1,6,15,45,19.5,79.0,5.25,10.0,83.5,96.17,77.69
2016,1,6,16,0,10.0,62.0,5.1,10.0,64.0,64.94,50.12
2016,1,6,16,15,5.0,44.5,5.05,9.5,45.5,44.42,31.85
2016,1,6,16,30,0.0,27.0,5.0,9.0,27.0,23.78,12.91
2016,1,6,16,45,0.0,13.5,4.95,9.0,13.5,11.13,0.0
2016,1,6,17,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,95.5,18.0,2.15,9.0,26.5,71.96,0.0
2016,1,7,8,0,191.0,36.0,2.2,9.0,53.0,156.43,113.52
2016,1,7,8,15,286.5,48.0,2.3,9.0,89.0,228.23,185.12
2016,1,7,8,30,382.0,60.0,2.4,9.0,125.0,310.69,258.88
2016,1,7,8,45,471.5,64.5,2.5,9.5,166.5,392.69,330.32
2016,1,7,9,0,561.0,69.0,2.6,10.0,208.0,481.61,405.45
2016,1,7,9,15,603.0,74.0,2.6,10.0,245.0,543.98,457.37
2016,1,7,9,30,645.0,79.0,2.6,10.0,282.0,608.11,508.57
2016,1,7,9,45,706.5,74.5,2.6,10.5,320.0,677.07,560.39
2016,1,7,10,0,768.0,70.0,2.6,11.0,358.0,743.17,608.46
2016,1,7,10,15,786.0,72.5,2.55,11.0,386.0,787.36,639.83
2016,1,7,10,30,804.0,75.0,2.5,11.0,414.0,829.85,669.57
2016,1,7,10,45,816.0,76.5,2.5,11.0,436.0,863.65,692.96
2016,1,7,11,0,828.0,78.0,2.5,11.0,458.0,894.93,714.43
2016,1,7,11,15,835.5,79.0,2.5,11.0,473.0,918.57,730.35
2016,1,7,11,30,843.0,80.0,2.5,11.0,488.0,939.14,744.19
2016,1,7,11,45,847.0,80.5,2.5,11.0,496.0,952.46,752.99
2016,1,7,12,0,851.0,81.0,2.5,11.0,504.0,962.41,759.61
2016,1,7,12,15,851.0,81.0,2.55,11.0,504.0,964.35,761.27
2016,1,7,12,30,851.0,81.0,2.6,11.0,504.0,962.8,760.73
2016,1,7,12,45,851.0,79.5,2.7,11.0,497.5,955.82,757.0
2016,1,7,13,0,851.0,78.0,2.8,11.0,491.0,945.38,750.96
2016,1,7,13,15,844.0,77.0,2.85,11.0,476.5,925.55,737.86
2016,1,7,13,30,837.0,76.0,2.9,11.0,462.0,902.6,722.6
2016,1,7,13,45,827.0,74.0,2.95,11.0,440.5,872.64,702.21
2016,1,7,14,0,817.0,72.0,3.0,11.0,419.0,840.03,679.75
2016,1,7,14,15,800.0,70.0,2.9,11.0,391.0,798.96,649.81
2016,1,7,14,30,783.0,68.0,2.8,11.0,363.0,756.07,618.24
2016,1,7,14,45,762.0,64.5,2.75,11.0,330.5,706.61,581.49
2016,1,7,15,0,741.0,61.0,2.7,11.0,298.0,656.21,543.32
2016,1,7,15,15,705.5,57.0,2.5,10.5,260.0,594.33,495.46
2016,1,7,15,30,670.0,53.0,2.3,10.0,222.0,533.39,446.22
2016,1,7,15,45,619.0,48.0,2.1,10.0,182.5,463.1,386.05
2016,1,7,16,0,568.0,43.0,1.9,10.0,143.0,401.18,330.68
2016,1,7,16,15,479.0,35.5,1.85,10.0,104.0,316.14,255.17
2016,1,7,16,30,390.0,28.0,1.8,10.0,65.0,240.13,178.75
2016,1,7,16,45,195.0,14.0,1.75,10.0,32.5,111.1,0.0
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.5,1.4,7.5,13.5,11.14,0.0
2016,1,8,8,0,0.0,27.0,1.5,8.0,27.0,24.03,13.02
2016,1,8,8,15,6.0,44.0,1.6,8.0,45.0,44.45,32.1
2016,1,8,8,30,12.0,61.0,1.7,8.0,63.0,64.86,50.49
2016,1,8,8,45,19.5,77.5,1.8,8.0,82.0,94.02,76.36
2016,1,8,9,0,27.0,94.0,1.9,8.0,101.0,117.28,97.0
2016,1,8,9,15,32.0,109.0,1.85,8.0,118.5,137.5,114.72
2016,1,8,9,30,37.0,124.0,1.8,8.0,136.0,158.33,132.71
2016,1,8,9,45,39.0,137.0,1.75,8.5,150.5,174.7,146.32
2016,1,8,10,0,41.0,150.0,1.7,9.0,165.0,191.44,160.01
2016,1,8,10,15,79.5,167.0,1.65,9.0,199.5,244.93,205.71
2016,1,8,10,30,118.0,184.0,1.6,9.0,234.0,318.63,266.8
2016,1,8,10,45,61.0,171.0,1.6,9.5,197.0,232.88,193.77
2016,1,8,11,0,4.0,158.0,1.6,10.0,160.0,148.55,121.16
2016,1,8,11,15,3.0,159.5,1.65,10.0,161.0,148.45,121.14
2016,1,8,11,30,2.0,161.0,1.7,10.0,162.0,148.52,121.06
2016,1,8,11,45,45.5,191.0,1.75,10.5,214.0,242.42,200.39
2016,1,8,12,0,89.0,221.0,1.8,11.0,266.0,323.49,266.85
2016,1,8,12,15,114.5,223.5,1.85,11.0,281.0,372.5,306.42
2016,1,8,12,30,140.0,226.0,1.9,11.0,296.0,400.69,329.49
2016,1,8,12,45,154.5,222.5,2.0,11.5,298.5,409.74,336.74
2016,1,8,13,0,169.0,219.0,2.1,12.0,301.0,418.21,343.66
2016,1,8,13,15,182.0,211.5,2.1,12.0,297.5,419.23,345.14
2016,1,8,13,30,195.0,204.0,2.1,12.0,294.0,419.4,346.02
2016,1,8,13,45,151.5,194.5,2.15,12.0,263.0,364.46,301.45
2016,1,8,14,0,108.0,185.0,2.2,12.0,232.0,311.25,257.85
2016,1,8,14,15,73.0,168.0,2.2,11.5,198.5,240.52,199.94
2016,1,8,14,30,38.0,151.0,2.2,11.0,165.0,189.91,157.46
2016,1,8,14,45,32.5,138.0,2.25,11.0,149.5,170.45,141.25
2016,1,8,15,0,27.0,125.0,2.3,11.0,134.0,151.62,125.31
2016,1,8,15,15,22.0,110.0,2.15,11.0,116.5,120.12,98.41
2016,1,8,15,30,17.0,95.0,2.0,11.0,99.0,101.61,82.35
2016,1,8,15,45,9.5,79.0,1.9,11.0,81.0,80.88,64.13
2016,1,8,16,0,2.0,63.0,1.8,11.0,63.0,60.88,46.43
2016,1,8,16,15,1.0,45.5,1.85,10.5,45.5,42.88,30.56
2016,1,8,16,30,0.0,28.0,1.9,10.0,28.0,24.46,13.85
2016,1,8,16,45,0.0,14.0,2.0,10.0,14.0,11.54,0.0
2016,1,8,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,14.0,5.6,9.5,14.0,11.55,0.0
2016,1,9,8,0,0.0,28.0,5.7,10.0,28.0,25.34,13.89
2016,1,9,8,15,9.0,45.0,5.7,10.0,46.5,47.21,34.13
2016,1,9,8,30,18.0,62.0,5.7,10.0,65.0,76.11,59.76
2016,1,9,8,45,26.0,78.5,5.7,10.0,84.5,99.19,80.44
2016,1,9,9,0,34.0,95.0,5.7,10.0,104.0,123.04,101.63
2016,1,9,9,15,39.5,110.5,5.55,10.0,122.5,144.56,120.55
2016,1,9,9,30,45.0,126.0,5.4,10.0,141.0,166.71,139.76
2016,1,9,9,45,44.5,138.5,5.25,10.5,154.5,180.74,151.35
2016,1,9,10,0,44.0,151.0,5.1,11.0,168.0,194.93,162.88
2016,1,9,10,15,109.0,167.5,4.85,11.0,213.0,287.32,242.19
2016,1,9,10,30,174.0,184.0,4.6,11.0,258.0,367.64,309.85
2016,1,9,10,45,118.5,190.0,4.4,11.0,241.5,327.92,274.67
2016,1,9,11,0,63.0,196.0,4.2,11.0,225.0,266.27,221.59
2016,1,9,11,15,37.5,186.5,3.9,11.0,204.5,229.5,189.97
2016,1,9,11,30,12.0,177.0,3.6,11.0,184.0,175.48,143.82
2016,1,9,11,45,37.0,196.0,3.3,11.0,215.0,240.19,198.51
2016,1,9,12,0,62.0,215.0,3.0,11.0,246.0,288.82,238.95
2016,1,9,12,15,31.0,179.0,2.75,11.0,194.5,212.92,175.23
2016,1,9,12,30,0.0,143.0,2.5,11.0,143.0,126.9,102.33
2016,1,9,12,45,0.0,145.5,2.25,11.0,145.5,129.64,104.78
2016,1,9,13,0,0.0,148.0,2.0,11.0,148.0,132.55,107.23
2016,1,9,13,15,0.0,132.0,1.8,11.0,132.0,116.39,93.71
2016,1,9,13,30,0.0,116.0,1.6,11.0,116.0,100.65,80.54
2016,1,9,13,45,43.0,150.5,1.4,11.5,169.0,190.73,157.67
2016,1,9,14,0,86.0,185.0,1.2,12.0,222.0,273.5,226.04
2016,1,9,14,15,77.0,172.0,1.05,12.0,203.5,248.9,205.37
2016,1,9,14,30,68.0,159.0,0.9,12.0,185.0,224.93,185.66
2016,1,9,14,45,64.0,146.0,0.75,12.0,169.0,205.66,169.79
2016,1,9,15,0,60.0,133.0,0.6,12.0,153.0,186.85,154.12
2016,1,9,15,15,53.5,117.0,0.55,11.5,133.5,162.63,134.08
2016,1,9,15,30,47.0,101.0,0.5,11.0,114.0,139.09,114.25
2016,1,9,15,45,38.0,84.0,0.45,11.0,93.5,113.26,91.87
2016,1,9,16,0,29.0,67.0,0.4,11.0,73.0,88.28,69.94
2016,1,9,16,15,14.5,50.0,0.45,11.0,53.0,61.16,45.99
2016,1,9,16,30,0.0,33.0,0.5,11.0,33.0,30.9,19.14
2016,1,9,16,45,0.0,16.5,0.6,11.0,16.5,13.62,0.0
2016,1,9,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,10,7,45,153.5,15.5,3.4,8.5,29.5,93.28,0.0
2016,1,10,8,0,307.0,31.0,3.6,9.0,59.0,200.82,147.84
2016,1,10,8,15,401.0,40.5,3.7,9.0,97.5,276.9,225.65
2016,1,10,8,30,495.0,50.0,3.8,9.0,136.0,362.66,303.26
2016,1,10,8,45,559.5,55.5,3.9,9.5,176.5,434.83,367.22
2016,1,10,9,0,624.0,61.0,4.0,10.0,217.0,511.78,433.11
2016,1,10,9,15,662.5,65.5,4.0,10.0,255.0,573.59,485.32
2016,1,10,9,30,701.0,70.0,4.0,10.0,293.0,636.88,535.77
2016,1,10,9,45,734.5,71.5,4.0,10.5,328.0,688.49,574.62
2016,1,10,10,0,768.0,73.0,4.0,11.0,363.0,745.42,616.65
2016,1,10,10,15,580.5,114.5,3.85,11.0,343.5,666.88,554.15
2016,1,10,10,30,393.0,156.0,3.7,11.0,324.0,562.07,468.56
2016,1,10,10,45,317.5,177.5,3.6,11.5,318.0,511.22,425.77
2016,1,10,11,0,242.0,199.0,3.5,12.0,312.0,475.27,393.81
2016,1,10,11,15,175.5,208.5,3.3,12.0,292.0,408.15,338.11
2016,1,10,11,30,109.0,218.0,3.1,12.0,272.0,338.14,279.49
2016,1,10,11,45,82.0,216.0,2.95,12.5,257.0,309.4,254.77
2016,1,10,12,0,55.0,214.0,2.8,13.0,242.0,280.31,229.6
2016,1,10,12,15,72.0,218.5,2.75,13.0,255.0,302.78,248.46
2016,1,10,12,30,89.0,223.0,2.7,13.0,268.0,325.37,267.16
2016,1,10,12,45,71.5,215.5,2.65,13.0,251.5,298.47,244.81
2016,1,10,13,0,54.0,208.0,2.6,13.0,235.0,271.94,222.85
2016,1,10,13,15,106.5,208.0,2.55,13.0,259.0,322.4,265.89
2016,1,10,13,30,159.0,208.0,2.5,13.0,283.0,390.61,321.98
2016,1,10,13,45,116.0,196.0,2.5,13.0,249.5,333.5,274.94
2016,1,10,14,0,73.0,184.0,2.5,13.0,216.0,260.23,214.74
2016,1,10,14,15,39.0,160.0,2.45,13.0,177.0,200.11,164.6
2016,1,10,14,30,5.0,136.0,2.4,13.0,138.0,129.72,104.96
2016,1,10,14,45,2.5,124.5,2.4,13.0,125.5,116.74,94.19
2016,1,10,15,0,0.0,113.0,2.4,13.0,113.0,104.14,83.55
2016,1,10,15,15,0.0,99.0,2.3,12.5,99.0,90.83,72.44
2016,1,10,15,30,0.0,85.0,2.2,12.0,85.0,77.66,61.26
2016,1,10,15,45,0.0,70.0,2.15,12.0,70.0,63.42,48.88
2016,1,10,16,0,0.0,55.0,2.1,12.0,55.0,49.18,36.39
2016,1,10,16,15,0.0,40.5,2.15,11.5,40.5,35.45,24.29
2016,1,10,16,30,0.0,26.0,2.2,11.0,26.0,21.49,11.71
2016,1,10,16,45,0.0,13.0,2.3,10.5,13.0,10.71,0.0
2016,1,10,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,7,45,13.0,15.5,3.1,10.0,17.0,19.42,0.0
2016,1,11,8,0,26.0,31.0,3.1,10.0,34.0,45.13,29.39
2016,1,11,8,15,47.5,48.0,3.15,10.0,55.5,84.63,65.77
2016,1,11,8,30,69.0,65.0,3.2,10.0,77.0,118.12,96.04
2016,1,11,8,45,80.0,82.5,3.25,10.5,100.0,147.92,122.58
2016,1,11,9,0,91.0,100.0,3.3,11.0,123.0,178.64,149.44
2016,1,11,9,15,98.5,116.0,3.25,11.0,144.5,205.77,172.98
2016,1,11,9,30,106.0,132.0,3.2,11.0,166.0,233.53,196.63
2016,1,11,9,45,111.5,146.5,3.15,11.0,185.5,258.27,217.33
2016,1,11,10,0,117.0,161.0,3.1,11.0,205.0,283.36,238.03
2016,1,11,10,15,84.5,169.0,3.0,11.0,202.0,250.8,209.8
2016,1,11,10,30,52.0,177.0,2.9,11.0,199.0,232.36,193.12
2016,1,11,10,45,26.0,162.0,2.85,11.5,173.0,189.03,155.68
2016,1,11,11,0,0.0,147.0,2.8,12.0,147.0,132.53,107.02
2016,1,11,11,15,0.5,154.5,2.75,12.0,155.0,140.27,113.49
2016,1,11,11,30,1.0,162.0,2.7,12.0,163.0,148.19,120.0
2016,1,11,11,45,1.0,163.0,2.65,12.5,164.0,148.83,120.21
2016,1,11,12,0,1.0,164.0,2.6,13.0,165.0,149.64,120.6
2016,1,11,12,15,32.5,191.0,2.55,13.0,208.0,228.64,187.03
2016,1,11,12,30,64.0,218.0,2.5,13.0,251.0,293.91,240.92
2016,1,11,12,45,32.0,188.5,2.45,13.5,205.0,225.23,183.48
2016,1,11,13,0,0.0,159.0,2.4,14.0,159.0,143.85,115.21
2016,1,11,13,15,34.0,180.5,2.35,14.0,196.5,217.88,177.86
2016,1,11,13,30,68.0,202.0,2.3,14.0,234.0,277.86,227.72
2016,1,11,13,45,435.0,138.0,2.25,14.0,328.5,592.79,486.1
2016,1,11,14,0,802.0,74.0,2.2,14.0,423.0,833.22,663.65
2016,1,11,14,15,785.5,72.0,2.1,14.0,395.5,793.13,632.28
2016,1,11,14,30,769.0,70.0,2.0,14.0,368.0,751.21,602.12
2016,1,11,14,45,746.5,67.0,1.95,14.0,335.5,701.7,566.32
2016,1,11,15,0,724.0,64.0,1.9,14.0,303.0,651.37,529.24
2016,1,11,15,15,689.5,60.0,1.75,13.5,266.0,590.76,483.72
2016,1,11,15,30,655.0,56.0,1.6,13.0,229.0,531.01,436.88
