Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,603.5,51.0,1.45,13.0,189.5,465.42,381.97
2016,1,11,16,0,552.0,46.0,1.3,13.0,150.0,399.02,324.85
2016,1,11,16,15,469.0,38.5,1.25,12.5,111.0,317.23,254.54
2016,1,11,16,30,386.0,31.0,1.2,12.0,72.0,243.64,186.17
2016,1,11,16,45,193.0,15.5,1.2,12.0,36.0,115.96,45.23
2016,1,11,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,12,7,45,178.5,14.0,3.65,8.5,30.5,100.84,0.0
2016,1,12,8,0,357.0,28.0,3.6,9.0,61.0,219.45,162.83
2016,1,12,8,15,448.5,36.0,3.5,9.0,100.0,294.73,240.22
2016,1,12,8,30,540.0,44.0,3.4,9.0,139.0,379.54,316.93
2016,1,12,8,45,597.0,49.5,3.35,9.5,179.5,448.87,378.18
2016,1,12,9,0,654.0,55.0,3.3,10.0,220.0,517.94,437.16
2016,1,12,9,15,482.0,88.0,3.15,10.0,220.5,466.62,395.02
2016,1,12,9,30,310.0,121.0,3.0,10.0,221.0,384.67,326.3
2016,1,12,9,45,324.0,132.0,2.95,10.5,246.5,420.71,355.85
2016,1,12,10,0,338.0,143.0,2.9,11.0,272.0,457.04,384.37
2016,1,12,10,15,424.5,139.0,2.95,11.5,313.0,555.61,463.08
2016,1,12,10,30,511.0,135.0,3.0,12.0,354.0,640.33,528.9
2016,1,12,10,45,491.5,147.5,3.05,12.5,367.5,651.9,535.37
2016,1,12,11,0,472.0,160.0,3.1,13.0,381.0,660.55,539.97
2016,1,12,11,15,477.0,165.0,3.1,13.0,394.5,680.73,554.8
2016,1,12,11,30,482.0,170.0,3.1,13.0,408.0,699.11,568.15
2016,1,12,11,45,454.5,180.0,3.15,13.5,407.5,689.84,559.14
2016,1,12,12,0,427.0,190.0,3.2,14.0,407.0,678.0,548.45
2016,1,12,12,15,402.5,195.5,3.2,14.0,400.5,661.6,535.44
2016,1,12,12,30,378.0,201.0,3.2,14.0,394.0,622.6,505.81
2016,1,12,12,45,476.5,174.0,3.25,14.0,413.5,705.76,571.56
2016,1,12,13,0,575.0,147.0,3.3,14.0,433.0,763.42,615.64
2016,1,12,13,15,523.5,155.0,3.3,14.0,410.0,716.16,580.28
2016,1,12,13,30,472.0,163.0,3.3,14.0,387.0,668.0,543.73
2016,1,12,13,45,316.5,177.5,3.35,14.0,324.5,512.35,421.45
2016,1,12,14,0,161.0,192.0,3.4,14.0,262.0,366.5,302.66
2016,1,12,14,15,168.0,179.0,3.45,14.0,248.5,352.76,292.83
2016,1,12,14,30,175.0,166.0,3.5,14.0,235.0,338.3,281.76
2016,1,12,14,45,166.0,153.0,3.6,14.0,213.5,310.34,259.07
2016,1,12,15,0,157.0,140.0,3.7,14.0,192.0,282.84,236.45
2016,1,12,15,15,149.0,123.5,3.75,13.5,168.5,251.83,210.96
2016,1,12,15,30,141.0,107.0,3.8,13.0,145.0,221.32,185.31
2016,1,12,15,45,127.0,90.0,3.9,13.0,120.0,186.93,155.38
2016,1,12,16,0,113.0,73.0,4.0,13.0,95.0,153.72,125.92
2016,1,12,16,15,91.0,55.5,4.1,12.5,70.5,116.73,92.99
2016,1,12,16,30,69.0,38.0,4.2,12.0,46.0,81.49,60.62
2016,1,12,16,45,34.5,23.0,4.3,12.0,27.0,43.62,16.94
2016,1,12,17,0,0.0,8.0,4.4,12.0,8.0,6.83,0.0
2016,1,12,17,15,0.0,4.0,4.5,12.0,4.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,137.0,17.0,5.6,12.5,29.5,85.74,0.0
2016,1,13,8,0,274.0,34.0,5.8,13.0,59.0,186.63,137.0
2016,1,13,8,15,373.0,43.5,5.9,13.0,97.5,263.8,213.06
2016,1,13,8,30,472.0,53.0,6.0,13.0,136.0,350.93,291.35
2016,1,13,8,45,532.0,60.0,6.15,13.0,176.5,421.12,354.37
2016,1,13,9,0,592.0,67.0,6.3,13.0,217.0,495.81,419.66
2016,1,13,9,15,633.5,71.5,6.4,13.0,255.5,558.7,473.66
2016,1,13,9,30,675.0,76.0,6.5,13.0,294.0,623.33,526.87
2016,1,13,9,45,691.5,82.5,6.65,13.5,327.0,672.22,564.89
2016,1,13,10,0,708.0,89.0,6.8,14.0,360.0,720.17,601.47
2016,1,13,10,15,728.5,92.0,6.9,14.0,389.0,765.97,636.82
2016,1,13,10,30,749.0,95.0,7.0,14.0,418.0,810.45,670.79
2016,1,13,10,45,603.5,129.5,7.1,14.0,399.0,739.53,614.56
2016,1,13,11,0,458.0,164.0,7.2,14.0,380.0,652.17,543.79
2016,1,13,11,15,386.5,185.0,7.2,14.0,371.5,597.7,498.74
2016,1,13,11,30,315.0,206.0,7.2,14.0,363.0,561.12,467.06
2016,1,13,11,45,290.0,214.0,7.25,14.0,360.0,550.24,457.46
2016,1,13,12,0,265.0,222.0,7.3,14.0,357.0,537.83,446.6
2016,1,13,12,15,328.0,211.0,7.25,13.5,378.5,586.52,488.33
2016,1,13,12,30,391.0,200.0,7.2,13.0,400.0,634.09,528.86
2016,1,13,12,45,208.0,197.5,7.2,13.0,304.0,428.4,358.69
2016,1,13,13,0,25.0,195.0,7.2,13.0,208.0,207.07,169.99
2016,1,13,13,15,184.0,193.0,7.15,13.0,281.5,396.05,332.59
2016,1,13,13,30,343.0,191.0,7.1,13.0,355.0,560.77,470.41
2016,1,13,13,45,557.0,141.0,7.05,13.0,393.0,709.2,593.22
2016,1,13,14,0,771.0,91.0,7.0,13.0,431.0,834.21,691.65
2016,1,13,14,15,753.0,88.5,6.7,13.0,403.5,792.9,658.82
2016,1,13,14,30,735.0,86.0,6.4,13.0,376.0,749.94,625.18
2016,1,13,14,45,717.5,81.0,6.15,13.0,344.0,702.87,588.19
2016,1,13,15,0,700.0,76.0,5.9,13.0,312.0,654.75,549.92
2016,1,13,15,15,663.5,72.0,5.5,12.5,274.5,593.45,500.96
2016,1,13,15,30,627.0,68.0,5.1,12.0,237.0,533.25,450.48
2016,1,13,15,45,589.0,60.0,4.75,12.0,198.0,469.02,394.55
2016,1,13,16,0,551.0,52.0,4.4,12.0,159.0,407.06,339.02
2016,1,13,16,15,463.5,44.0,4.2,11.5,118.5,321.83,263.65
2016,1,13,16,30,376.0,36.0,4.0,11.0,78.0,244.98,192.15
2016,1,13,16,45,232.5,24.5,3.8,10.5,46.5,145.19,77.12
2016,1,13,17,0,89.0,13.0,3.6,10.0,15.0,43.11,0.0
2016,1,13,17,15,44.5,6.5,3.5,9.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,22.0,16.0,2.75,9.5,18.0,27.41,0.0
2016,1,14,8,0,44.0,32.0,2.9,10.0,36.0,61.57,42.66
2016,1,14,8,15,63.5,49.5,3.1,10.0,59.0,93.96,73.76
2016,1,14,8,30,83.0,67.0,3.3,10.0,82.0,127.72,104.38
2016,1,14,8,45,93.5,84.5,3.5,10.5,105.5,157.76,131.2
2016,1,14,9,0,104.0,102.0,3.7,11.0,129.0,188.7,158.28
2016,1,14,9,15,110.0,118.5,3.85,11.0,151.0,215.99,181.99
2016,1,14,9,30,116.0,135.0,4.0,11.0,173.0,243.75,205.69
2016,1,14,9,45,120.0,149.0,4.2,11.5,192.0,267.0,224.89
2016,1,14,10,0,124.0,163.0,4.4,12.0,211.0,290.48,243.98
2016,1,14,10,15,170.0,174.5,4.55,12.0,245.0,346.56,291.43
2016,1,14,10,30,216.0,186.0,4.7,12.0,279.0,405.28,340.39
2016,1,14,10,45,159.5,197.0,4.85,12.0,268.0,372.41,311.49
2016,1,14,11,0,103.0,208.0,5.0,12.0,257.0,317.24,264.43
2016,1,14,11,15,89.5,213.0,5.2,12.0,256.5,311.17,258.96
2016,1,14,11,30,76.0,218.0,5.4,12.0,256.0,304.67,253.02
2016,1,14,11,45,74.0,221.5,5.65,12.0,259.5,307.15,254.98
2016,1,14,12,0,72.0,225.0,5.9,12.0,263.0,309.64,256.98
2016,1,14,12,15,50.5,214.5,6.1,12.0,241.0,274.88,227.58
2016,1,14,12,30,29.0,204.0,6.3,12.0,219.0,240.44,198.3
2016,1,14,12,45,31.0,203.0,6.5,12.0,219.0,241.34,199.29
2016,1,14,13,0,33.0,202.0,6.7,12.0,219.0,242.36,200.38
2016,1,14,13,15,16.5,122.5,6.75,12.0,131.0,122.13,99.21
2016,1,14,13,30,0.0,43.0,6.8,12.0,43.0,35.58,24.9
2016,1,14,13,45,0.0,72.0,6.85,12.0,72.0,59.72,45.63
2016,1,14,14,0,0.0,101.0,6.9,12.0,101.0,86.3,68.4
2016,1,14,14,15,0.0,106.0,6.75,12.0,106.0,91.77,73.16
2016,1,14,14,30,0.0,111.0,6.6,12.0,111.0,97.7,78.33
2016,1,14,14,45,0.0,100.5,6.5,12.0,100.5,87.95,70.11
2016,1,14,15,0,0.0,90.0,6.4,12.0,90.0,78.3,61.92
2016,1,14,15,15,0.0,79.0,6.3,11.5,79.0,68.23,53.41
2016,1,14,15,30,0.0,68.0,6.2,11.0,68.0,58.24,44.85
2016,1,14,15,45,0.0,55.5,6.15,11.0,55.5,46.77,34.83
2016,1,14,16,0,0.0,43.0,6.1,11.0,43.0,35.57,24.96
2016,1,14,16,15,0.0,32.0,6.1,11.0,32.0,26.43,16.82
2016,1,14,16,30,0.0,21.0,6.1,11.0,21.0,17.31,8.63
2016,1,14,16,45,0.0,12.0,6.2,11.0,12.0,9.87,0.55
2016,1,14,17,0,0.0,3.0,6.3,11.0,3.0,2.56,0.0
2016,1,14,17,15,0.0,1.5,6.35,11.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,45,157.5,16.0,0.4,10.5,30.5,94.81,0.0
2016,1,15,8,0,315.0,32.0,0.4,11.0,61.0,202.66,149.43
2016,1,15,8,15,408.0,40.5,0.55,11.0,100.0,277.4,221.43
2016,1,15,8,30,501.0,49.0,0.7,11.0,139.0,361.62,294.79
2016,1,15,8,45,558.5,55.5,0.9,11.0,179.5,430.84,354.69
2016,1,15,9,0,616.0,62.0,1.1,11.0,220.0,504.42,416.46
2016,1,15,9,15,654.5,66.5,1.3,11.0,258.0,566.13,467.31
2016,1,15,9,30,693.0,71.0,1.5,11.0,296.0,629.39,516.92
2016,1,15,9,45,639.5,86.5,1.7,11.5,312.0,635.59,521.05
2016,1,15,10,0,586.0,102.0,1.9,12.0,328.0,635.01,520.22
2016,1,15,10,15,563.5,116.5,1.95,12.0,347.0,653.43,533.76
2016,1,15,10,30,541.0,131.0,2.0,12.0,366.0,661.1,538.93
2016,1,15,10,45,543.0,139.0,2.15,12.0,385.5,687.71,559.1
2016,1,15,11,0,545.0,147.0,2.3,12.0,405.0,712.36,577.58
2016,1,15,11,15,500.5,163.5,2.25,12.0,406.5,701.06,567.58
2016,1,15,11,30,456.0,180.0,2.2,12.0,408.0,685.87,554.37
2016,1,15,11,45,450.5,185.0,2.2,12.5,413.5,691.95,557.5
2016,1,15,12,0,445.0,190.0,2.2,13.0,419.0,695.94,558.95
2016,1,15,12,15,246.5,203.5,2.15,13.0,330.5,496.4,403.35
2016,1,15,12,30,48.0,217.0,2.1,13.0,242.0,275.21,223.61
2016,1,15,12,45,333.0,177.0,2.05,13.0,346.0,546.21,447.33
2016,1,15,13,0,618.0,137.0,2.0,13.0,450.0,804.19,640.73
2016,1,15,13,15,715.0,111.0,1.9,13.0,463.5,857.66,675.81
2016,1,15,13,30,812.0,85.0,1.8,13.0,477.0,897.67,702.94
2016,1,15,13,45,806.0,82.0,1.75,13.0,457.0,871.07,683.99
2016,1,15,14,0,800.0,79.0,1.7,13.0,437.0,841.62,663.77
2016,1,15,14,15,782.0,76.5,1.6,13.0,409.0,799.71,634.02
2016,1,15,14,30,764.0,74.0,1.5,13.0,381.0,756.03,602.84
2016,1,15,14,45,743.0,70.5,1.45,13.5,348.0,707.26,566.97
2016,1,15,15,0,722.0,67.0,1.4,14.0,315.0,657.53,529.91
2016,1,15,15,15,687.5,63.5,1.3,13.5,277.5,597.41,485.72
2016,1,15,15,30,653.0,60.0,1.2,13.0,240.0,542.68,443.64
2016,1,15,15,45,601.0,54.5,1.1,13.0,200.0,471.49,385.57
2016,1,15,16,0,549.0,49.0,1.0,13.0,160.0,403.88,328.57
2016,1,15,16,15,469.0,42.0,1.0,12.5,120.5,323.76,260.69
2016,1,15,16,30,389.0,35.0,1.0,12.0,81.0,251.3,195.87
2016,1,15,16,45,253.0,24.0,1.05,12.0,49.0,156.23,95.32
2016,1,15,17,0,117.0,13.0,1.1,12.0,17.0,53.46,0.0
2016,1,15,17,15,58.5,6.5,1.15,12.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,45,127.5,17.5,4.35,12.5,29.5,82.38,0.0
2016,1,16,8,0,255.0,35.0,4.4,13.0,59.0,178.5,132.41
2016,1,16,8,15,348.5,45.5,4.35,13.0,97.0,251.81,203.01
2016,1,16,8,30,442.0,56.0,4.3,13.0,135.0,335.55,277.42
2016,1,16,8,45,513.0,61.0,4.3,13.0,176.0,408.97,342.1
2016,1,16,9,0,584.0,66.0,4.3,13.0,217.0,487.7,409.5
2016,1,16,9,15,336.0,101.5,4.2,13.0,191.5,379.33,319.49
2016,1,16,9,30,88.0,137.0,4.1,13.0,166.0,210.85,175.73
2016,1,16,9,45,91.0,150.5,4.0,13.5,183.5,230.45,192.09
2016,1,16,10,0,94.0,164.0,3.9,14.0,201.0,250.38,208.06
2016,1,16,10,15,47.0,127.0,3.8,14.0,145.5,164.99,135.7
2016,1,16,10,30,0.0,90.0,3.7,14.0,90.0,75.83,58.92
2016,1,16,10,45,0.0,99.0,3.65,14.5,99.0,84.09,65.75
2016,1,16,11,0,0.0,108.0,3.6,15.0,108.0,92.45,72.53
2016,1,16,11,15,2.5,139.5,3.55,15.0,141.0,125.81,100.36
2016,1,16,11,30,5.0,171.0,3.5,15.0,174.0,160.79,129.25
2016,1,16,11,45,12.0,183.5,3.5,15.0,190.0,180.71,145.81
2016,1,16,12,0,19.0,196.0,3.5,15.0,206.0,201.07,162.68
2016,1,16,12,15,11.5,185.0,3.5,15.0,191.5,181.48,146.25
2016,1,16,12,30,4.0,174.0,3.5,15.0,177.0,162.26,130.16
2016,1,16,12,45,4.0,172.5,3.5,15.0,175.0,160.83,129.05
2016,1,16,13,0,4.0,171.0,3.5,15.0,173.0,159.55,128.07
2016,1,16,13,15,11.5,177.5,3.4,15.0,183.5,174.29,140.64
2016,1,16,13,30,19.0,184.0,3.3,15.0,194.0,189.23,153.32
2016,1,16,13,45,92.5,191.0,3.2,15.0,233.5,284.46,233.97
2016,1,16,14,0,166.0,198.0,3.1,15.0,273.0,377.6,310.8
2016,1,16,14,15,248.5,177.0,3.0,15.0,281.0,437.24,360.27
2016,1,16,14,30,331.0,156.0,2.9,15.0,289.0,472.36,390.07
2016,1,16,14,45,314.0,146.0,2.8,15.0,264.0,435.29,360.32
2016,1,16,15,0,297.0,136.0,2.7,15.0,239.0,398.69,330.87
2016,1,16,15,15,281.5,122.0,2.55,14.5,210.5,358.65,298.72
2016,1,16,15,30,266.0,108.0,2.4,14.0,182.0,319.35,266.41
2016,1,16,15,45,241.5,92.5,2.3,14.0,151.5,273.3,227.22
2016,1,16,16,0,217.0,77.0,2.2,14.0,121.0,229.25,188.84
2016,1,16,16,15,178.5,61.0,2.15,13.5,91.5,179.28,145.06
2016,1,16,16,30,140.0,45.0,2.1,13.0,62.0,133.17,103.48
2016,1,16,16,45,70.0,29.0,2.1,13.0,37.5,75.81,46.45
2016,1,16,17,0,0.0,13.0,2.1,13.0,13.0,11.1,0.0
2016,1,16,17,15,0.0,6.5,2.15,13.0,6.5,5.55,0.0
2016,1,16,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,14.5,5.65,13.5,14.5,11.96,0.0
2016,1,17,8,0,0.0,29.0,5.7,14.0,29.0,25.65,14.49
2016,1,17,8,15,3.0,46.5,5.7,14.0,47.0,44.73,31.66
2016,1,17,8,30,6.0,64.0,5.7,14.0,65.0,63.61,48.28
2016,1,17,8,45,13.0,80.5,5.75,14.0,83.5,83.78,66.02
2016,1,17,9,0,20.0,97.0,5.8,14.0,102.0,104.64,84.25
2016,1,17,9,15,25.0,112.0,5.8,14.0,119.5,133.78,109.27
2016,1,17,9,30,30.0,127.0,5.8,14.0,137.0,154.14,126.63
2016,1,17,9,45,33.0,141.0,5.8,14.0,153.0,172.22,141.85
2016,1,17,10,0,36.0,155.0,5.8,14.0,169.0,190.73,157.28
2016,1,17,10,15,18.0,134.0,5.75,14.0,141.0,136.27,110.81
2016,1,17,10,30,0.0,113.0,5.7,14.0,113.0,98.2,77.89
2016,1,17,10,45,0.0,90.5,5.7,14.5,90.5,75.99,58.92
2016,1,17,11,0,0.0,68.0,5.7,15.0,68.0,56.39,42.2
2016,1,17,11,15,4.0,122.5,5.7,15.0,124.5,110.05,87.43
2016,1,17,11,30,8.0,177.0,5.7,15.0,181.0,169.95,137.27
2016,1,17,11,45,8.5,180.0,5.75,15.0,184.5,173.26,139.89
2016,1,17,12,0,9.0,183.0,5.8,15.0,188.0,176.73,142.72
2016,1,17,12,15,4.5,162.5,5.85,15.0,165.0,150.4,120.72
2016,1,17,12,30,0.0,142.0,5.9,15.0,142.0,124.95,99.4
2016,1,17,12,45,0.0,149.5,5.95,15.0,149.5,132.68,105.88
2016,1,17,13,0,0.0,157.0,6.0,15.0,157.0,140.68,112.58
2016,1,17,13,15,1.0,159.5,6.0,14.5,160.0,144.69,116.26
2016,1,17,13,30,2.0,162.0,6.0,14.0,163.0,148.9,120.16
2016,1,17,13,45,1.0,130.0,6.0,14.0,130.5,115.26,92.09
2016,1,17,14,0,0.0,98.0,6.0,14.0,98.0,83.2,65.16
2016,1,17,14,15,0.0,84.5,5.95,14.0,84.5,70.71,54.69
2016,1,17,14,30,0.0,71.0,5.9,14.0,71.0,58.88,44.72
2016,1,17,14,45,0.0,65.0,5.85,14.0,65.0,53.86,40.52
2016,1,17,15,0,0.0,59.0,5.8,14.0,59.0,48.85,36.3
2016,1,17,15,15,0.0,52.0,5.65,14.0,52.0,43.02,31.34
2016,1,17,15,30,0.0,45.0,5.5,14.0,45.0,37.2,26.33
2016,1,17,15,45,0.0,37.5,5.4,14.0,37.5,30.96,20.93
2016,1,17,16,0,0.0,30.0,5.3,14.0,30.0,24.74,15.48
2016,1,17,16,15,0.0,23.0,5.25,13.5,23.0,18.95,10.39
2016,1,17,16,30,0.0,16.0,5.2,13.0,16.0,13.16,5.25
2016,1,17,16,45,0.0,9.5,5.2,13.0,9.5,7.8,0.0
2016,1,17,17,0,0.0,3.0,5.2,13.0,3.0,2.56,0.0
2016,1,17,17,15,0.0,1.5,5.2,13.0,1.5,1.28,0.0
2016,1,17,17,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,7,45,203.0,14.5,2.5,11.5,34.0,110.2,11.74
2016,1,18,8,0,406.0,29.0,2.7,12.0,68.0,238.48,179.3
2016,1,18,8,15,494.0,36.0,2.65,12.5,109.0,313.3,252.12
2016,1,18,8,30,582.0,43.0,2.6,13.0,150.0,392.73,322.42
2016,1,18,8,45,639.0,48.0,2.6,13.5,192.5,464.13,383.91
2016,1,18,9,0,696.0,53.0,2.6,14.0,235.0,539.51,446.2
2016,1,18,9,15,486.5,90.0,2.6,14.0,227.0,469.06,389.8
2016,1,18,9,30,277.0,127.0,2.6,14.0,219.0,365.19,304.38
2016,1,18,9,45,539.5,97.0,2.6,14.5,300.5,568.64,470.18
2016,1,18,10,0,802.0,67.0,2.6,15.0,382.0,763.15,614.75
2016,1,18,10,15,817.5,69.0,2.7,15.0,411.0,806.66,644.69
2016,1,18,10,30,833.0,71.0,2.8,15.0,440.0,848.27,674.22
2016,1,18,10,45,529.0,141.0,2.95,15.0,379.5,677.01,547.45
2016,1,18,11,0,225.0,211.0,3.1,15.0,319.0,452.17,368.99
2016,1,18,11,15,112.5,169.5,3.2,15.0,223.5,296.26,243.23
2016,1,18,11,30,0.0,128.0,3.3,15.0,128.0,111.31,87.81
2016,1,18,11,45,93.0,183.0,3.4,15.0,231.5,296.08,243.12
2016,1,18,12,0,186.0,238.0,3.5,15.0,335.0,457.82,373.44
2016,1,18,12,15,178.5,239.0,3.5,15.0,332.5,452.14,367.96
2016,1,18,12,30,171.0,240.0,3.5,15.0,330.0,445.94,362.87
2016,1,18,12,45,105.0,225.5,3.5,15.0,281.0,340.86,278.06
2016,1,18,13,0,39.0,211.0,3.5,15.0,232.0,257.83,209.25
2016,1,18,13,15,216.0,200.0,3.5,15.0,307.5,434.66,357.46
2016,1,18,13,30,393.0,189.0,3.5,15.0,383.0,605.64,494.25
2016,1,18,13,45,269.5,195.5,3.5,15.0,326.0,491.93,402.53
2016,1,18,14,0,146.0,202.0,3.5,15.0,269.0,364.12,298.88
2016,1,18,14,15,195.0,186.0,3.4,15.0,270.0,383.65,316.85
2016,1,18,14,30,244.0,170.0,3.3,15.0,271.0,417.26,344.98
2016,1,18,14,45,145.5,155.5,3.25,15.0,214.5,295.34,244.67
2016,1,18,15,0,47.0,141.0,3.2,15.0,158.0,183.22,150.17
2016,1,18,15,15,42.0,126.0,2.95,14.5,140.0,161.95,132.79
2016,1,18,15,30,37.0,111.0,2.7,14.0,122.0,141.27,115.45
2016,1,18,15,45,29.5,94.5,2.45,14.0,102.0,117.6,95.06
2016,1,18,16,0,22.0,78.0,2.2,14.0,82.0,94.74,75.14
2016,1,18,16,15,11.0,60.5,2.2,13.5,62.5,63.11,47.79
2016,1,18,16,30,0.0,43.0,2.2,13.0,43.0,40.17,27.71
2016,1,18,16,45,0.0,27.0,2.2,13.0,27.0,24.46,12.47
2016,1,18,17,0,0.0,11.0,2.2,13.0,11.0,9.06,0.0
2016,1,18,17,15,0.0,5.5,2.2,13.0,5.5,4.69,0.0
2016,1,18,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,8.5,8.7,13.5,8.5,6.98,0.0
2016,1,19,8,0,0.0,17.0,8.8,14.0,17.0,14.0,5.44
2016,1,19,8,15,0.0,27.0,8.95,14.0,27.0,22.28,12.96
2016,1,19,8,30,0.0,37.0,9.1,14.0,37.0,30.58,20.3
2016,1,19,8,45,0.0,48.0,9.25,14.0,48.0,39.72,28.32
2016,1,19,9,0,0.0,59.0,9.4,14.0,59.0,49.4,36.73
2016,1,19,9,15,0.0,69.5,9.25,14.0,69.5,58.81,44.84
2016,1,19,9,30,0.0,80.0,9.1,14.0,80.0,68.29,52.93
2016,1,19,9,45,66.5,124.5,9.0,14.5,151.0,176.8,147.02
2016,1,19,10,0,133.0,169.0,8.9,15.0,222.0,303.36,254.11
2016,1,19,10,15,66.5,117.0,8.6,15.0,143.5,169.48,140.36
2016,1,19,10,30,0.0,65.0,8.3,15.0,65.0,53.87,40.16
2016,1,19,10,45,0.0,82.5,8.05,15.0,82.5,68.51,52.49
2016,1,19,11,0,0.0,100.0,7.8,15.0,100.0,84.64,66.0
2016,1,19,11,15,0.0,107.5,7.65,15.0,107.5,91.55,71.73
2016,1,19,11,30,0.0,115.0,7.5,15.0,115.0,98.55,77.52
2016,1,19,11,45,52.5,176.5,7.4,15.0,204.0,228.48,187.83
2016,1,19,12,0,105.0,238.0,7.3,15.0,293.0,356.57,294.08
2016,1,19,12,15,143.5,239.5,7.05,15.0,315.5,417.74,344.35
2016,1,19,12,30,182.0,241.0,6.8,15.0,338.0,457.7,377.42
2016,1,19,12,45,147.5,238.0,6.55,15.0,315.5,419.25,345.16
2016,1,19,13,0,113.0,235.0,6.3,15.0,293.0,360.28,296.59
2016,1,19,13,15,56.5,172.5,6.3,15.0,201.5,227.42,186.74
2016,1,19,13,30,0.0,110.0,6.3,15.0,110.0,94.0,73.71
2016,1,19,13,45,53.5,156.5,6.35,15.0,181.0,205.24,168.98
2016,1,19,14,0,107.0,203.0,6.4,15.0,252.0,311.49,258.24
2016,1,19,14,15,254.0,176.0,6.35,14.5,283.5,440.42,368.52
2016,1,19,14,30,401.0,149.0,6.3,14.0,315.0,541.28,454.25
2016,1,19,14,45,436.5,130.0,6.25,14.0,297.5,532.44,448.02
2016,1,19,15,0,472.0,111.0,6.2,14.0,280.0,519.29,438.25
2016,1,19,15,15,425.0,108.5,5.95,14.0,247.5,461.95,389.99
2016,1,19,15,30,378.0,106.0,5.7,14.0,215.0,407.31,343.33
2016,1,19,15,45,349.5,92.5,5.5,14.0,181.5,354.8,298.14
2016,1,19,16,0,321.0,79.0,5.3,14.0,148.0,304.36,253.65
2016,1,19,16,15,269.0,64.5,4.9,13.5,113.0,242.59,199.06
2016,1,19,16,30,217.0,50.0,4.5,13.0,78.0,186.18,148.01
2016,1,19,16,45,108.5,35.5,4.15,13.0,49.5,102.98,71.4
2016,1,19,17,0,0.0,21.0,3.8,13.0,21.0,20.58,0.0
2016,1,19,17,15,0.0,10.5,3.6,12.5,10.5,8.96,0.0
2016,1,19,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,14.5,1.45,10.5,14.5,11.96,0.0
2016,1,20,8,0,0.0,29.0,1.6,11.0,29.0,25.13,14.63
2016,1,20,8,15,0.0,46.0,1.75,11.0,46.0,41.91,29.82
2016,1,20,8,30,0.0,63.0,1.9,11.0,63.0,58.29,44.35
2016,1,20,8,45,4.0,79.5,2.05,11.5,81.0,76.32,60.14
2016,1,20,9,0,8.0,96.0,2.2,12.0,99.0,94.77,76.09
2016,1,20,9,15,12.5,110.5,2.25,12.0,115.0,111.68,90.7
2016,1,20,9,30,17.0,125.0,2.3,12.0,131.0,129.13,105.61
2016,1,20,9,45,139.5,143.0,2.4,12.5,198.0,271.53,227.67
2016,1,20,10,0,262.0,161.0,2.5,13.0,265.0,414.66,345.34
2016,1,20,10,15,168.5,176.0,2.45,13.0,245.0,344.47,285.68
2016,1,20,10,30,75.0,191.0,2.4,13.0,225.0,266.89,219.82
2016,1,20,10,45,108.5,204.5,2.35,13.5,256.0,314.45,258.95
2016,1,20,11,0,142.0,218.0,2.3,14.0,287.0,382.96,313.3
2016,1,20,11,15,137.0,225.5,2.15,14.0,294.0,389.57,317.36
2016,1,20,11,30,132.0,233.0,2.0,14.0,301.0,395.71,321.33
2016,1,20,11,45,261.0,221.0,1.95,14.5,358.5,529.06,427.12
2016,1,20,12,0,390.0,209.0,1.9,15.0,416.0,643.17,513.86
2016,1,20,12,15,481.0,185.0,1.75,15.0,440.5,727.96,575.66
2016,1,20,12,30,572.0,161.0,1.6,15.0,465.0,788.89,618.3
2016,1,20,12,45,557.0,164.0,1.45,15.0,457.0,775.01,606.35
2016,1,20,13,0,542.0,167.0,1.3,15.0,449.0,758.89,593.71
2016,1,20,13,15,535.0,164.5,1.25,15.0,437.5,741.82,581.62
2016,1,20,13,30,528.0,162.0,1.2,15.0,426.0,722.71,568.15
2016,1,20,13,45,508.0,158.5,1.15,15.0,403.5,688.46,543.49
2016,1,20,14,0,488.0,155.0,1.1,15.0,381.0,653.07,517.95
2016,1,20,14,15,497.5,142.5,1.1,15.0,361.5,631.9,503.83
2016,1,20,14,30,507.0,130.0,1.1,15.0,342.0,608.3,487.52
2016,1,20,14,45,495.0,120.0,1.1,15.0,313.5,567.97,458.02
2016,1,20,15,0,483.0,110.0,1.1,15.0,285.0,526.92,427.48
2016,1,20,15,15,463.0,101.0,1.1,14.5,253.5,480.8,392.83
2016,1,20,15,30,443.0,92.0,1.1,14.0,222.0,435.15,357.41
2016,1,20,15,45,411.5,81.0,1.1,14.0,187.5,380.49,312.88
2016,1,20,16,0,380.0,70.0,1.1,14.0,153.0,328.03,268.71
2016,1,20,16,15,339.5,56.5,1.05,13.5,118.5,270.15,219.07
2016,1,20,16,30,299.0,43.0,1.0,13.0,84.0,216.13,170.91
2016,1,20,16,45,149.5,33.0,1.0,13.0,53.5,125.34,89.09
2016,1,20,17,0,0.0,23.0,1.0,13.0,23.0,23.13,0.0
2016,1,20,17,15,0.0,11.5,0.9,13.0,11.5,9.82,0.0
2016,1,20,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,21,7,45,172.5,16.5,4.35,10.5,34.0,101.22,29.21
2016,1,21,8,0,345.0,33.0,4.4,11.0,68.0,213.96,163.96
2016,1,21,8,15,432.0,41.5,4.3,11.0,108.0,287.05,234.02
2016,1,21,8,30,519.0,50.0,4.2,11.0,148.0,369.09,307.6
2016,1,21,8,45,580.0,54.5,4.15,11.5,189.5,439.0,368.95
2016,1,21,9,0,641.0,59.0,4.1,12.0,231.0,513.54,431.95
2016,1,21,9,15,677.0,63.0,3.95,12.5,269.5,574.21,481.39
2016,1,21,9,30,713.0,67.0,3.8,13.0,308.0,632.23,525.53
2016,1,21,9,45,739.5,69.5,3.7,13.5,343.0,686.01,564.99
2016,1,21,10,0,766.0,72.0,3.6,14.0,378.0,739.38,603.04
2016,1,21,10,15,599.5,116.0,3.65,14.5,366.5,682.73,557.79
2016,1,21,10,30,433.0,160.0,3.7,15.0,355.0,599.48,490.49
2016,1,21,10,45,496.5,154.0,3.8,15.5,388.5,662.85,539.76
2016,1,21,11,0,560.0,148.0,3.9,16.0,422.0,727.16,587.18
2016,1,21,11,15,556.0,155.0,4.0,16.0,434.5,743.46,598.7
2016,1,21,11,30,552.0,162.0,4.1,16.0,447.0,757.33,608.81
2016,1,21,11,45,542.0,169.0,4.2,16.0,453.5,762.89,612.83
2016,1,21,12,0,532.0,176.0,4.3,16.0,460.0,765.89,615.18
2016,1,21,12,15,456.5,195.0,4.3,16.0,439.0,715.54,575.49
2016,1,21,12,30,381.0,214.0,4.3,16.0,418.0,641.64,518.41
2016,1,21,12,45,301.0,225.0,4.35,16.0,385.0,574.87,465.81
2016,1,21,13,0,221.0,236.0,4.4,16.0,352.0,486.82,396.08
2016,1,21,13,15,250.5,225.5,4.4,15.5,354.0,520.58,424.48
2016,1,21,13,30,280.0,215.0,4.4,15.0,356.0,531.37,434.87
2016,1,21,13,45,161.0,203.0,4.45,15.0,283.5,380.35,312.93
2016,1,21,14,0,42.0,191.0,4.5,15.0,211.0,236.33,192.98
2016,1,21,14,15,143.0,183.5,4.55,15.0,245.0,333.95,276.71
2016,1,21,14,30,244.0,176.0,4.6,15.0,279.0,424.43,352.44
2016,1,21,14,45,129.0,155.5,4.7,15.0,209.5,280.94,233.38
2016,1,21,15,0,14.0,135.0,4.8,15.0,140.0,136.2,110.2
2016,1,21,15,15,10.0,121.0,4.8,14.5,124.5,119.54,96.49
2016,1,21,15,30,6.0,107.0,4.8,14.0,109.0,103.37,82.89
2016,1,21,15,45,3.0,91.0,4.85,14.0,92.0,86.03,67.99
2016,1,21,16,0,0.0,75.0,4.9,14.0,75.0,69.06,53.26
2016,1,21,16,15,0.0,58.0,4.9,14.0,58.0,52.8,39.07
2016,1,21,16,30,0.0,41.0,4.9,14.0,41.0,36.39,24.67
2016,1,21,16,45,0.0,26.5,4.95,14.0,26.5,22.63,11.99
2016,1,21,17,0,0.0,12.0,5.0,14.0,12.0,9.89,0.0
2016,1,21,17,15,0.0,6.0,5.05,14.0,6.0,5.12,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
