Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,3.5,6.55,13.5,3.5,2.87,0.0
2016,1,22,8,0,0.0,7.0,6.4,14.0,7.0,5.74,0.0
2016,1,22,8,15,0.0,11.5,6.4,14.0,11.5,9.45,2.27
2016,1,22,8,30,0.0,16.0,6.4,14.0,16.0,13.16,5.54
2016,1,22,8,45,0.0,21.0,6.4,14.0,21.0,17.29,9.17
2016,1,22,9,0,0.0,26.0,6.4,14.0,26.0,21.43,12.78
2016,1,22,9,15,0.0,30.0,6.5,14.0,30.0,24.74,15.65
2016,1,22,9,30,0.0,34.0,6.6,14.0,34.0,28.06,18.49
2016,1,22,9,45,0.0,83.0,6.75,14.0,83.0,70.23,54.51
2016,1,22,10,0,0.0,132.0,6.9,14.0,132.0,119.32,96.01
2016,1,22,10,15,0.0,113.5,6.95,14.0,113.5,98.9,78.58
2016,1,22,10,30,0.0,95.0,7.0,14.0,95.0,80.3,62.73
2016,1,22,10,45,0.5,128.0,7.05,14.0,128.5,112.55,89.86
2016,1,22,11,0,1.0,161.0,7.1,14.0,162.0,146.36,118.06
2016,1,22,11,15,8.5,177.0,7.2,14.0,182.0,169.78,137.78
2016,1,22,11,30,16.0,193.0,7.3,14.0,202.0,193.78,157.92
2016,1,22,11,45,13.0,190.5,7.4,14.5,198.0,187.75,152.39
2016,1,22,12,0,10.0,188.0,7.5,15.0,194.0,181.85,147.03
2016,1,22,12,15,5.0,161.5,7.3,14.5,164.5,148.99,119.78
2016,1,22,12,30,0.0,135.0,7.1,14.0,135.0,117.43,93.43
2016,1,22,12,45,0.0,138.5,6.9,14.0,138.5,120.95,96.42
2016,1,22,13,0,0.0,142.0,6.7,14.0,142.0,124.6,99.5
2016,1,22,13,15,6.5,163.0,6.45,14.0,166.5,152.63,123.27
2016,1,22,13,30,13.0,184.0,6.2,14.0,191.0,181.72,147.81
2016,1,22,13,45,6.5,148.0,5.95,14.0,151.5,137.99,111.22
2016,1,22,14,0,0.0,112.0,5.7,14.0,112.0,96.33,76.13
2016,1,22,14,15,0.0,109.5,5.6,14.0,109.5,94.37,74.62
2016,1,22,14,30,0.0,107.0,5.5,14.0,107.0,92.52,73.19
2016,1,22,14,45,0.0,110.5,5.45,14.0,110.5,96.93,77.05
2016,1,22,15,0,0.0,114.0,5.4,14.0,114.0,101.94,81.41
2016,1,22,15,15,0.0,101.5,5.35,14.0,101.5,90.35,71.67
2016,1,22,15,30,0.0,89.0,5.3,14.0,89.0,78.87,61.94
2016,1,22,15,45,0.0,75.0,5.3,14.0,75.0,65.88,50.81
2016,1,22,16,0,0.0,61.0,5.3,14.0,61.0,52.95,39.61
2016,1,22,16,15,0.0,47.5,5.2,13.5,47.5,40.58,28.84
2016,1,22,16,30,0.0,34.0,5.1,13.0,34.0,28.15,17.95
2016,1,22,16,45,0.0,22.0,5.1,13.0,22.0,18.16,8.73
2016,1,22,17,0,0.0,10.0,5.1,13.0,10.0,8.22,0.0
2016,1,22,17,15,0.0,5.0,5.1,13.0,5.0,4.27,0.0
2016,1,22,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,23,7,45,50.0,24.5,6.2,11.5,29.5,50.05,17.03
2016,1,23,8,0,100.0,49.0,6.4,12.0,59.0,110.55,83.46
2016,1,23,8,15,179.0,66.5,6.5,12.0,96.5,181.26,146.92
2016,1,23,8,30,258.0,84.0,6.6,12.0,134.0,253.37,211.2
2016,1,23,8,45,302.0,99.5,6.75,12.0,171.5,310.02,261.95
2016,1,23,9,0,346.0,115.0,6.9,12.0,209.0,370.87,315.39
2016,1,23,9,15,173.0,104.5,6.9,12.0,151.5,251.0,213.13
2016,1,23,9,30,0.0,94.0,6.9,12.0,94.0,82.08,65.1
2016,1,23,9,45,0.0,96.5,6.95,12.5,96.5,83.47,66.14
2016,1,23,10,0,0.0,99.0,7.0,13.0,99.0,85.11,67.29
2016,1,23,10,15,343.0,108.5,6.95,13.0,265.0,445.49,379.27
2016,1,23,10,30,686.0,118.0,6.9,13.0,431.0,781.47,650.49
2016,1,23,10,45,343.0,70.0,6.9,13.0,226.5,426.83,362.23
2016,1,23,11,0,0.0,22.0,6.9,13.0,22.0,18.17,9.87
2016,1,23,11,15,122.0,127.0,6.85,13.0,191.0,253.58,213.41
2016,1,23,11,30,244.0,232.0,6.8,13.0,360.0,522.5,434.66
2016,1,23,11,45,122.0,165.0,6.8,13.0,229.0,301.37,251.57
2016,1,23,12,0,0.0,98.0,6.8,13.0,98.0,82.22,64.09
2016,1,23,12,15,187.0,159.0,6.8,13.0,260.0,380.45,319.36
2016,1,23,12,30,374.0,220.0,6.8,13.0,422.0,642.04,532.91
2016,1,23,12,45,187.0,165.5,6.8,13.0,266.5,387.64,324.08
2016,1,23,13,0,0.0,111.0,6.8,13.0,111.0,94.4,74.35
2016,1,23,13,15,25.5,163.0,6.85,13.0,176.0,185.37,152.03
2016,1,23,13,30,51.0,215.0,6.9,13.0,241.0,272.68,225.4
2016,1,23,13,45,412.0,157.0,6.95,13.0,354.0,598.41,502.23
2016,1,23,14,0,773.0,99.0,7.0,13.0,467.0,854.64,706.34
2016,1,23,14,15,756.5,97.0,7.0,12.5,439.5,815.23,677.03
2016,1,23,14,30,740.0,95.0,7.0,12.0,412.0,773.96,647.1
2016,1,23,14,45,715.0,92.0,7.05,12.0,378.5,722.96,607.96
2016,1,23,15,0,690.0,89.0,7.1,12.0,345.0,671.3,567.7
2016,1,23,15,15,655.5,84.5,6.95,12.0,307.0,610.59,518.92
2016,1,23,15,30,621.0,80.0,6.8,12.0,269.0,550.75,468.56
2016,1,23,15,45,571.0,74.0,6.7,12.0,228.0,480.55,408.35
2016,1,23,16,0,521.0,68.0,6.6,12.0,187.0,413.48,349.28
2016,1,23,16,15,443.5,59.0,6.4,11.5,145.5,332.22,277.47
2016,1,23,16,30,366.0,50.0,6.2,11.0,104.0,258.0,210.28
2016,1,23,16,45,256.0,37.0,6.05,11.0,68.0,175.29,133.08
2016,1,23,17,0,146.0,24.0,5.9,11.0,32.0,96.34,21.36
2016,1,23,17,15,73.0,12.0,5.75,10.5,16.0,33.2,0.0
2016,1,23,17,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,3.8,9.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,3.7,9.0,8.0,6.83,0.0
2016,1,24,7,45,66.5,24.0,3.65,9.5,31.5,61.19,25.14
2016,1,24,8,0,133.0,40.0,3.6,10.0,55.0,117.03,89.5
2016,1,24,8,15,173.5,57.0,3.6,10.0,85.5,163.76,133.18
2016,1,24,8,30,214.0,74.0,3.6,10.0,116.0,214.62,179.16
2016,1,24,8,45,241.0,90.0,3.6,10.5,147.5,260.04,219.42
2016,1,24,9,0,268.0,106.0,3.6,11.0,179.0,307.86,260.69
2016,1,24,9,15,295.0,117.0,3.6,11.0,209.0,351.33,297.98
2016,1,24,9,30,322.0,128.0,3.6,11.0,239.0,396.78,336.11
2016,1,24,9,45,322.5,143.0,3.6,11.0,264.5,428.25,361.53
2016,1,24,10,0,323.0,158.0,3.6,11.0,290.0,458.9,385.83
2016,1,24,10,15,298.0,175.0,3.45,11.0,304.0,469.44,392.75
2016,1,24,10,30,273.0,192.0,3.3,11.0,318.0,477.43,397.51
2016,1,24,10,45,317.5,195.5,3.15,11.5,348.5,529.41,438.12
2016,1,24,11,0,362.0,199.0,3.0,12.0,379.0,582.63,478.57
2016,1,24,11,15,405.0,196.5,2.95,12.0,404.5,648.29,528.55
2016,1,24,11,30,448.0,194.0,2.9,12.0,430.0,694.47,563.39
2016,1,24,11,45,526.5,174.0,2.85,12.5,456.5,754.02,607.97
2016,1,24,12,0,605.0,154.0,2.8,13.0,483.0,821.46,655.45
2016,1,24,12,15,581.0,162.5,2.9,13.0,479.0,800.93,640.36
2016,1,24,12,30,557.0,171.0,3.0,13.0,475.0,787.27,631.11
2016,1,24,12,45,480.5,190.0,3.1,13.0,450.5,731.58,589.23
2016,1,24,13,0,404.0,209.0,3.2,13.0,426.0,652.92,529.63
2016,1,24,13,15,635.0,143.5,3.4,13.0,474.5,824.52,662.87
2016,1,24,13,30,866.0,78.0,3.6,13.0,523.0,947.54,752.78
2016,1,24,13,45,851.5,78.0,3.85,13.0,501.0,916.1,731.47
2016,1,24,14,0,837.0,78.0,4.1,13.0,479.0,881.95,709.12
2016,1,24,14,15,822.5,76.5,4.2,13.0,451.5,843.43,682.42
2016,1,24,14,30,808.0,75.0,4.3,13.0,424.0,802.72,654.03
2016,1,24,14,45,784.0,73.0,4.4,13.0,390.0,751.72,617.29
2016,1,24,15,0,760.0,71.0,4.5,13.0,356.0,699.75,579.05
2016,1,24,15,15,729.5,67.5,4.25,12.5,317.5,640.61,533.76
2016,1,24,15,30,699.0,64.0,4.0,12.0,279.0,581.79,487.73
2016,1,24,15,45,659.0,58.5,3.75,12.0,238.0,519.44,435.19
2016,1,24,16,0,619.0,53.0,3.5,12.0,197.0,455.26,379.73
2016,1,24,16,15,550.5,46.5,3.3,11.5,154.5,377.15,311.9
2016,1,24,16,30,482.0,40.0,3.1,11.0,112.0,305.26,247.28
2016,1,24,16,45,369.0,30.5,2.95,10.5,74.5,217.86,166.69
2016,1,24,17,0,256.0,21.0,2.8,10.0,37.0,135.64,47.6
2016,1,24,17,15,128.0,10.5,2.65,10.0,18.5,49.29,0.0
2016,1,24,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,7,15,42.0,5.5,0.5,10.0,6.0,0.0,0.0
2016,1,25,7,30,84.0,11.0,0.5,10.0,12.0,36.28,0.0
2016,1,25,7,45,224.5,23.0,0.5,10.5,44.0,128.96,63.14
2016,1,25,8,0,365.0,35.0,0.5,11.0,76.0,222.78,171.1
2016,1,25,8,15,450.5,43.5,0.45,11.0,117.0,296.28,237.49
2016,1,25,8,30,536.0,52.0,0.4,11.0,158.0,378.54,307.48
2016,1,25,8,45,592.0,57.0,0.35,11.5,200.0,447.13,363.66
2016,1,25,9,0,648.0,62.0,0.3,12.0,242.0,519.89,420.51
2016,1,25,9,15,362.0,102.5,0.3,12.0,206.0,394.74,322.16
2016,1,25,9,30,76.0,143.0,0.3,12.0,170.0,205.16,167.53
2016,1,25,9,45,159.0,156.5,0.3,12.5,220.0,301.66,248.1
2016,1,25,10,0,242.0,170.0,0.3,13.0,270.0,407.39,330.62
2016,1,25,10,15,500.0,133.0,0.35,13.0,358.0,609.26,486.07
2016,1,25,10,30,758.0,96.0,0.4,13.0,446.0,818.56,631.42
2016,1,25,10,45,521.0,155.0,0.5,13.5,401.5,685.91,535.19
2016,1,25,11,0,284.0,214.0,0.6,14.0,357.0,528.16,417.12
2016,1,25,11,15,230.5,228.0,0.6,14.0,346.5,479.46,381.12
2016,1,25,11,30,177.0,242.0,0.6,14.0,336.0,448.31,356.23
2016,1,25,11,45,174.0,248.0,0.65,14.0,342.0,454.57,361.22
2016,1,25,12,0,171.0,254.0,0.7,14.0,348.0,460.29,365.46
2016,1,25,12,15,194.5,251.5,0.7,14.0,358.5,480.95,381.58
2016,1,25,12,30,218.0,249.0,0.7,14.0,369.0,501.1,397.13
2016,1,25,12,45,408.0,202.0,0.75,14.0,423.5,673.89,528.29
2016,1,25,13,0,598.0,155.0,0.8,14.0,478.0,810.05,625.61
2016,1,25,13,15,509.0,175.5,0.85,14.0,445.5,731.47,569.5
2016,1,25,13,30,420.0,196.0,0.9,14.0,413.0,661.31,519.33
2016,1,25,13,45,441.5,182.5,0.95,14.5,402.5,656.37,517.4
2016,1,25,14,0,463.0,169.0,1.0,15.0,392.0,648.56,512.6
2016,1,25,14,15,525.5,144.0,1.05,14.5,384.0,660.19,524.82
2016,1,25,14,30,588.0,119.0,1.1,14.0,376.0,674.3,537.45
2016,1,25,14,45,564.0,116.0,1.15,14.0,346.5,628.74,505.11
2016,1,25,15,0,540.0,113.0,1.2,14.0,317.0,576.54,467.13
2016,1,25,15,15,603.5,91.0,1.2,14.0,297.0,581.11,471.83
2016,1,25,15,30,667.0,69.0,1.2,14.0,277.0,570.72,464.01
2016,1,25,15,45,624.0,63.5,1.2,14.0,236.5,503.72,410.74
2016,1,25,16,0,581.0,58.0,1.2,14.0,196.0,439.26,358.01
2016,1,25,16,15,513.0,51.0,1.2,13.5,154.0,362.53,294.11
2016,1,25,16,30,445.0,44.0,1.2,13.0,112.0,291.93,232.94
2016,1,25,16,45,336.5,33.5,1.2,12.5,74.5,207.15,157.42
2016,1,25,17,0,228.0,23.0,1.2,12.0,37.0,128.19,55.49
2016,1,25,17,15,114.0,11.5,1.25,12.0,18.5,45.79,0.0
2016,1,25,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,6.5,1.35,9.0,6.5,0.0,0.0
2016,1,26,7,30,0.0,13.0,1.4,9.0,13.0,11.1,0.0
2016,1,26,7,45,195.5,24.0,1.5,9.5,46.0,119.28,63.02
2016,1,26,8,0,391.0,35.0,1.6,10.0,79.0,233.66,181.93
2016,1,26,8,15,475.5,43.0,1.7,10.0,121.5,307.53,250.27
2016,1,26,8,30,560.0,51.0,1.8,10.0,164.0,389.99,323.0
2016,1,26,8,45,615.5,56.5,1.9,10.5,207.0,460.08,383.22
2016,1,26,9,0,671.0,62.0,2.0,11.0,250.0,534.33,444.63
2016,1,26,9,15,343.0,96.0,2.05,11.5,193.0,373.27,313.09
2016,1,26,9,30,15.0,130.0,2.1,12.0,136.0,131.41,106.86
2016,1,26,9,45,165.0,146.0,2.2,12.5,214.0,292.41,245.14
2016,1,26,10,0,315.0,162.0,2.3,13.0,292.0,456.52,378.91
2016,1,26,10,15,312.0,176.0,2.3,13.0,312.5,481.78,397.17
2016,1,26,10,30,309.0,190.0,2.3,13.0,333.0,505.89,415.1
2016,1,26,10,45,477.5,158.5,2.35,13.5,393.5,650.35,528.28
2016,1,26,11,0,646.0,127.0,2.4,14.0,454.0,792.57,631.98
2016,1,26,11,15,603.5,146.0,2.4,14.0,459.0,787.46,626.23
2016,1,26,11,30,561.0,165.0,2.4,14.0,464.0,770.08,613.06
2016,1,26,11,45,542.5,174.5,2.4,14.0,468.0,770.57,613.14
2016,1,26,12,0,524.0,184.0,2.4,14.0,472.0,768.24,610.73
2016,1,26,12,15,532.0,182.0,2.4,14.0,475.5,776.11,616.56
2016,1,26,12,30,540.0,180.0,2.4,14.0,479.0,781.64,620.71
2016,1,26,12,45,534.5,179.5,2.45,14.0,473.0,773.14,614.87
2016,1,26,13,0,529.0,179.0,2.5,14.0,467.0,762.36,607.56
2016,1,26,13,15,496.0,183.0,2.5,14.0,447.5,727.97,582.04
2016,1,26,13,30,463.0,187.0,2.5,14.0,428.0,692.25,555.57
2016,1,26,13,45,479.5,175.0,2.5,14.5,416.0,683.42,549.37
2016,1,26,14,0,496.0,163.0,2.5,15.0,404.0,671.84,540.92
2016,1,26,14,15,509.5,149.5,2.5,14.5,385.0,653.0,528.98
2016,1,26,14,30,523.0,136.0,2.5,14.0,366.0,631.39,514.79
2016,1,26,14,45,514.5,125.5,2.5,14.0,337.5,592.68,485.86
2016,1,26,15,0,506.0,115.0,2.5,14.0,309.0,552.89,455.64
2016,1,26,15,15,605.0,92.0,2.35,13.5,300.0,583.91,481.45
2016,1,26,15,30,704.0,69.0,2.2,13.0,291.0,596.87,491.86
2016,1,26,15,45,656.5,64.5,2.1,13.0,248.5,526.37,434.28
2016,1,26,16,0,609.0,60.0,2.0,13.0,206.0,458.7,377.75
2016,1,26,16,15,541.5,53.0,2.05,12.5,163.0,380.6,311.98
2016,1,26,16,30,474.0,46.0,2.1,12.0,120.0,308.47,248.74
2016,1,26,16,45,360.0,35.5,2.15,11.5,80.5,219.44,169.19
2016,1,26,17,0,246.0,25.0,2.2,11.0,41.0,137.86,69.94
2016,1,26,17,15,123.0,12.5,2.25,11.0,20.5,49.55,0.0
2016,1,26,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,3.85,8.5,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,3.9,9.0,14.0,11.95,0.0
2016,1,27,7,45,176.0,26.0,3.95,9.5,46.5,113.35,63.59
2016,1,27,8,0,352.0,38.0,4.0,10.0,79.0,219.06,172.01
2016,1,27,8,15,436.5,47.5,3.85,10.0,121.0,292.65,240.27
2016,1,27,8,30,521.0,57.0,3.7,10.0,163.0,374.89,313.57
2016,1,27,8,45,576.0,63.5,3.55,10.0,205.5,444.22,374.5
2016,1,27,9,0,631.0,70.0,3.4,10.0,248.0,517.68,436.78
2016,1,27,9,15,668.0,74.5,3.3,10.5,288.5,579.95,487.22
2016,1,27,9,30,705.0,79.0,3.2,11.0,329.0,643.64,536.1
2016,1,27,9,45,750.5,77.5,3.1,11.5,368.0,702.94,579.29
2016,1,27,10,0,796.0,76.0,3.0,12.0,407.0,768.18,625.66
2016,1,27,10,15,813.0,78.0,2.75,12.5,438.0,813.71,655.11
2016,1,27,10,30,830.0,80.0,2.5,13.0,469.0,857.43,682.34
2016,1,27,10,45,843.5,81.5,2.25,13.5,494.0,895.24,704.35
2016,1,27,11,0,857.0,83.0,2.0,14.0,519.0,930.52,723.74
2016,1,27,11,15,864.5,84.0,1.75,14.0,536.0,956.64,737.38
2016,1,27,11,30,872.0,85.0,1.5,14.0,553.0,979.55,748.28
2016,1,27,11,45,876.5,85.0,1.3,14.5,563.0,994.87,752.97
2016,1,27,12,0,881.0,85.0,1.1,15.0,573.0,1006.64,755.03
2016,1,27,12,15,882.0,85.0,1.05,15.0,575.0,999.81,749.22
2016,1,27,12,30,883.0,85.0,1.0,15.0,577.0,1000.77,748.94
2016,1,27,12,45,884.5,83.5,0.95,15.0,571.5,996.69,745.41
2016,1,27,13,0,886.0,82.0,0.9,15.0,566.0,988.97,739.74
2016,1,27,13,15,880.5,81.0,0.95,15.0,553.0,971.46,729.94
2016,1,27,13,30,875.0,80.0,1.0,15.0,540.0,950.6,718.07
2016,1,27,13,45,868.0,78.5,1.05,15.5,519.5,934.64,708.18
2016,1,27,14,0,861.0,77.0,1.1,16.0,499.0,905.0,689.05
2016,1,27,14,15,847.5,75.0,1.05,16.0,471.0,866.06,663.28
2016,1,27,14,30,834.0,73.0,1.0,16.0,443.0,824.78,635.81
2016,1,27,14,45,816.0,70.5,1.0,16.0,409.5,777.12,604.29
2016,1,27,15,0,798.0,68.0,1.0,16.0,376.0,727.98,571.16
2016,1,27,15,15,770.5,64.5,0.85,15.5,337.5,669.44,529.68
2016,1,27,15,30,743.0,61.0,0.7,15.0,299.0,610.88,487.25
2016,1,27,15,45,704.0,56.5,0.55,15.0,257.0,544.06,434.98
2016,1,27,16,0,665.0,52.0,0.4,15.0,215.0,479.09,382.25
2016,1,27,16,15,602.5,46.0,0.45,14.5,171.0,401.96,320.52
2016,1,27,16,30,540.0,40.0,0.5,14.0,127.0,334.42,263.4
2016,1,27,16,45,435.0,31.5,0.6,14.0,86.5,247.86,188.06
2016,1,27,17,0,330.0,23.0,0.7,14.0,46.0,168.88,93.57
2016,1,27,17,15,165.0,11.5,0.75,13.5,23.0,62.04,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.4,10.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,0.4,10.0,3.0,2.56,0.0
2016,1,28,7,45,0.0,10.5,0.4,10.5,10.5,8.63,0.05
2016,1,28,8,0,0.0,18.0,0.4,11.0,18.0,14.82,6.72
2016,1,28,8,15,0.0,27.5,0.55,11.0,27.5,22.68,13.79
2016,1,28,8,30,0.0,37.0,0.7,11.0,37.0,30.56,20.81
2016,1,28,8,45,0.0,46.0,0.9,11.5,46.0,38.04,27.36
2016,1,28,9,0,0.0,55.0,1.1,12.0,55.0,45.53,33.83
2016,1,28,9,15,0.0,64.0,1.05,12.0,64.0,53.04,40.29
2016,1,28,9,30,0.0,73.0,1.0,12.0,73.0,60.9,46.98
2016,1,28,9,45,2.5,110.0,1.0,12.5,111.5,98.43,78.76
2016,1,28,10,0,5.0,147.0,1.0,13.0,150.0,138.07,111.61
2016,1,28,10,15,203.5,161.5,1.3,13.0,258.0,370.37,306.38
2016,1,28,10,30,402.0,176.0,1.6,13.0,366.0,589.24,478.63
2016,1,28,10,45,396.0,187.5,1.95,13.5,382.5,609.35,492.05
2016,1,28,11,0,390.0,199.0,2.3,14.0,399.0,607.69,491.09
2016,1,28,11,15,209.0,206.5,2.25,14.0,314.0,430.7,350.66
2016,1,28,11,30,28.0,214.0,2.2,14.0,229.0,226.44,182.74
2016,1,28,11,45,29.0,218.0,2.2,14.5,234.0,251.78,203.31
2016,1,28,12,0,30.0,222.0,2.2,15.0,239.0,257.42,207.3
2016,1,28,12,15,15.0,144.5,2.0,15.0,153.0,141.05,112.52
2016,1,28,12,30,0.0,67.0,1.8,15.0,67.0,55.61,41.21
2016,1,28,12,45,104.5,159.0,1.6,15.5,216.5,276.8,226.26
2016,1,28,13,0,209.0,251.0,1.4,16.0,366.0,491.24,392.36
2016,1,28,13,15,282.5,233.0,1.3,16.0,385.0,559.3,443.08
2016,1,28,13,30,356.0,215.0,1.2,16.0,404.0,602.77,476.2
2016,1,28,13,45,234.0,217.5,1.2,16.0,340.0,484.5,385.44
2016,1,28,14,0,112.0,220.0,1.2,16.0,276.0,332.8,267.31
2016,1,28,14,15,90.5,205.0,1.1,16.0,248.5,293.84,237.13
2016,1,28,14,30,69.0,190.0,1.0,16.0,221.0,256.17,206.95
2016,1,28,14,45,34.5,155.5,0.95,16.0,171.0,185.14,149.24
2016,1,28,15,0,0.0,121.0,0.9,16.0,121.0,107.83,85.08
2016,1,28,15,15,0.0,108.5,0.85,15.5,108.5,96.28,75.94
2016,1,28,15,30,0.0,96.0,0.8,15.0,96.0,84.85,66.6
2016,1,28,15,45,0.0,82.5,0.75,15.0,82.5,72.47,56.18
2016,1,28,16,0,0.0,69.0,0.7,15.0,69.0,60.16,45.69
2016,1,28,16,15,0.0,55.0,0.75,14.5,55.0,47.37,34.71
2016,1,28,16,30,0.0,41.0,0.8,14.0,41.0,34.57,23.57
2016,1,28,16,45,0.0,28.0,0.9,14.0,28.0,23.13,13.41
2016,1,28,17,0,0.0,15.0,1.0,14.0,15.0,12.36,2.56
2016,1,28,17,15,0.0,7.5,1.05,13.5,7.5,6.4,0.0
2016,1,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,3.4,13.5,0.5,0.41,0.0
2016,1,29,8,0,0.0,1.0,3.6,14.0,1.0,0.82,0.0
2016,1,29,8,15,0.0,1.5,3.65,14.0,1.5,1.23,0.0
2016,1,29,8,30,0.0,2.0,3.7,14.0,2.0,1.64,0.0
2016,1,29,8,45,0.0,2.5,3.8,14.5,2.5,2.05,0.0
2016,1,29,9,0,0.0,3.0,3.9,15.0,3.0,2.46,0.0
2016,1,29,9,15,0.0,4.0,3.95,15.0,4.0,3.29,0.0
2016,1,29,9,30,0.0,5.0,4.0,15.0,5.0,4.11,0.0
2016,1,29,9,45,0.0,10.0,4.1,15.0,10.0,8.23,1.4
2016,1,29,10,0,0.0,15.0,4.2,15.0,15.0,12.37,4.92
2016,1,29,10,15,0.0,56.0,4.2,15.0,56.0,46.38,33.85
2016,1,29,10,30,0.0,97.0,4.2,15.0,97.0,81.83,63.67
2016,1,29,10,45,0.0,76.0,4.25,15.0,76.0,63.08,47.78
2016,1,29,11,0,0.0,55.0,4.3,15.0,55.0,45.58,32.97
2016,1,29,11,15,0.0,58.0,4.3,15.0,58.0,48.08,35.05
2016,1,29,11,30,0.0,61.0,4.3,15.0,61.0,50.59,37.12
2016,1,29,11,45,0.0,70.0,4.35,15.0,70.0,58.11,43.4
2016,1,29,12,0,0.0,79.0,4.4,15.0,79.0,65.63,49.68
2016,1,29,12,15,0.0,57.0,4.4,15.0,57.0,47.27,34.26
2016,1,29,12,30,0.0,35.0,4.4,15.0,35.0,28.98,18.85
2016,1,29,12,45,0.0,34.5,4.45,15.0,34.5,28.56,18.51
2016,1,29,13,0,0.0,34.0,4.5,15.0,34.0,28.14,18.17
2016,1,29,13,15,6.5,113.0,4.55,15.0,116.5,102.38,80.81
2016,1,29,13,30,13.0,192.0,4.6,15.0,199.0,188.13,152.01
2016,1,29,13,45,27.5,198.5,4.65,15.0,212.5,227.43,184.87
2016,1,29,14,0,42.0,205.0,4.7,15.0,226.0,249.41,203.57
2016,1,29,14,15,21.0,110.5,4.75,15.0,121.0,122.05,98.13
2016,1,29,14,30,0.0,16.0,4.8,15.0,16.0,13.2,5.6
2016,1,29,14,45,9.5,82.5,4.85,15.0,86.0,76.67,59.96
2016,1,29,15,0,19.0,149.0,4.9,15.0,156.0,152.65,124.18
2016,1,29,15,15,15.5,134.5,4.9,14.5,140.0,135.63,110.1
2016,1,29,15,30,12.0,120.0,4.9,14.0,124.0,119.05,96.31
2016,1,29,15,45,7.0,104.5,4.95,14.0,106.5,100.83,80.74
2016,1,29,16,0,2.0,89.0,5.0,14.0,89.0,83.21,65.52
2016,1,29,16,15,1.0,71.5,5.0,14.0,71.5,66.04,50.61
2016,1,29,16,30,0.0,54.0,5.0,14.0,54.0,48.92,35.63
2016,1,29,16,45,0.0,37.0,5.05,14.0,37.0,32.72,21.32
2016,1,29,17,0,0.0,20.0,5.1,14.0,20.0,16.51,5.84
2016,1,29,17,15,0.0,10.0,5.1,14.0,10.0,8.54,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,9.0,4.55,9.0,9.0,0.0,0.0
2016,1,30,7,30,0.0,18.0,4.7,9.0,18.0,15.36,0.0
2016,1,30,7,45,226.0,25.5,4.85,9.5,54.0,134.05,86.44
2016,1,30,8,0,452.0,33.0,5.0,10.0,90.0,255.99,203.09
2016,1,30,8,15,530.5,40.0,4.95,10.0,132.5,328.9,271.46
2016,1,30,8,30,609.0,47.0,4.9,10.0,175.0,406.25,341.66
2016,1,30,8,45,664.5,50.5,4.9,10.5,219.5,476.86,403.85
2016,1,30,9,0,720.0,54.0,4.9,11.0,264.0,551.32,467.01
2016,1,30,9,15,543.5,92.0,4.9,11.0,264.0,512.49,434.54
2016,1,30,9,30,367.0,130.0,4.9,11.0,264.0,445.87,377.9
2016,1,30,9,45,601.0,97.0,4.9,11.5,342.0,614.14,517.22
2016,1,30,10,0,835.0,64.0,4.9,12.0,420.0,776.85,641.93
2016,1,30,10,15,633.0,119.0,4.9,12.0,400.0,714.31,591.55
2016,1,30,10,30,431.0,174.0,4.9,12.0,380.0,612.31,508.45
2016,1,30,10,45,427.0,185.0,4.95,12.5,398.0,634.58,524.72
2016,1,30,11,0,423.0,196.0,5.0,13.0,416.0,654.9,538.76
2016,1,30,11,15,424.0,203.0,5.0,13.0,429.5,673.53,552.47
2016,1,30,11,30,425.0,210.0,5.0,13.0,443.0,690.33,564.77
2016,1,30,11,45,318.5,234.5,5.05,13.0,411.0,599.48,491.61
2016,1,30,12,0,212.0,259.0,5.1,13.0,379.0,504.69,414.38
2016,1,30,12,15,212.5,260.0,5.1,13.0,380.5,507.17,416.6
2016,1,30,12,30,213.0,261.0,5.1,13.0,382.0,508.94,417.98
2016,1,30,12,45,315.0,240.0,5.1,13.0,417.0,605.53,496.82
2016,1,30,13,0,417.0,219.0,5.1,13.0,452.0,698.82,571.28
2016,1,30,13,15,419.0,212.0,5.05,13.0,442.0,687.07,562.13
2016,1,30,13,30,421.0,205.0,5.0,13.0,432.0,673.34,552.02
2016,1,30,13,45,234.0,207.0,5.0,13.0,332.5,470.93,389.46
2016,1,30,14,0,47.0,209.0,5.0,13.0,233.0,258.34,212.25
2016,1,30,14,15,45.5,198.5,5.05,13.0,220.5,244.58,201.6
2016,1,30,14,30,44.0,188.0,5.1,13.0,208.0,231.05,190.72
2016,1,30,14,45,201.0,168.0,5.2,13.0,249.5,352.13,296.07
2016,1,30,15,0,358.0,148.0,5.3,13.0,291.0,460.13,387.81
2016,1,30,15,15,341.0,136.5,5.15,12.5,261.5,419.25,354.35
2016,1,30,15,30,324.0,125.0,5.0,12.0,232.0,379.05,321.22
2016,1,30,15,45,307.5,109.5,4.9,12.0,200.0,335.01,283.72
2016,1,30,16,0,291.0,94.0,4.8,12.0,168.0,291.98,246.21
2016,1,30,16,15,261.0,78.0,4.6,11.5,135.0,242.15,202.32
2016,1,30,16,30,231.0,62.0,4.4,11.0,102.0,205.64,168.58
2016,1,30,16,45,181.0,45.5,4.2,10.5,71.0,151.53,119.38
2016,1,30,17,0,131.0,29.0,4.0,10.0,40.0,102.33,67.63
2016,1,30,17,15,65.5,14.5,3.95,9.5,20.0,33.18,0.0
2016,1,30,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,3.3,8.0,10.5,8.96,0.0
2016,1,31,7,30,0.0,21.0,3.4,8.0,21.0,17.92,0.0
2016,1,31,7,45,240.0,28.0,3.55,8.5,58.5,142.12,94.98
2016,1,31,8,0,480.0,35.0,3.7,9.0,96.0,269.83,214.71
2016,1,31,8,15,559.0,41.5,3.95,9.0,140.5,340.14,280.91
2016,1,31,8,30,638.0,48.0,4.2,9.0,185.0,422.73,355.55
2016,1,31,8,45,691.5,52.0,4.5,9.0,230.5,494.35,419.66
2016,1,31,9,0,745.0,56.0,4.8,9.0,276.0,569.58,485.06
2016,1,31,9,15,778.0,59.5,5.05,9.0,318.0,633.18,538.69
2016,1,31,9,30,811.0,63.0,5.3,9.0,360.0,697.57,590.32
2016,1,31,9,45,831.0,66.5,5.55,9.5,397.5,752.19,632.22
2016,1,31,10,0,851.0,70.0,5.8,10.0,435.0,805.74,672.65
2016,1,31,10,15,868.0,71.5,5.95,10.0,467.5,852.75,708.34
2016,1,31,10,30,885.0,73.0,6.1,10.0,500.0,888.59,735.22
2016,1,31,10,45,900.5,73.5,6.35,10.5,526.5,928.21,764.05
2016,1,31,11,0,916.0,74.0,6.6,11.0,553.0,965.25,790.78
2016,1,31,11,15,923.5,74.5,6.85,11.0,571.0,991.79,811.06
2016,1,31,11,30,931.0,75.0,7.1,11.0,589.0,1014.96,828.97
2016,1,31,11,45,936.5,75.0,7.35,11.0,600.0,1031.99,842.41
2016,1,31,12,0,942.0,75.0,7.6,11.0,611.0,1045.32,853.26
2016,1,31,12,15,942.5,75.5,7.85,11.0,613.0,1050.49,858.15
2016,1,31,12,30,943.0,76.0,8.1,11.0,615.0,1051.79,860.3
2016,1,31,12,45,934.5,78.0,8.4,11.5,608.0,1042.16,852.94
2016,1,31,13,0,926.0,80.0,8.7,12.0,601.0,1028.77,842.86
2016,1,31,13,15,920.5,79.5,8.9,11.5,587.0,1011.49,832.65
2016,1,31,13,30,915.0,79.0,9.1,11.0,573.0,990.67,819.71
2016,1,31,13,45,899.5,80.0,9.35,11.0,550.5,958.94,796.91
2016,1,31,14,0,884.0,81.0,9.6,11.0,528.0,934.23,779.51
2016,1,31,14,15,870.0,79.0,9.65,11.0,499.5,894.12,749.31
2016,1,31,14,30,856.0,77.0,9.7,11.0,471.0,851.59,717.02
2016,1,31,14,45,829.0,76.5,9.75,11.0,435.0,798.06,675.58
2016,1,31,15,0,802.0,76.0,9.8,11.0,399.0,743.51,632.82
2016,1,31,15,15,773.5,73.0,9.8,10.5,359.5,684.31,586.58
2016,1,31,15,30,745.0,70.0,9.8,10.0,320.0,625.04,539.28
2016,1,31,15,45,698.5,66.0,9.8,10.0,275.5,557.59,480.85
2016,1,31,16,0,652.0,62.0,9.8,10.0,231.0,488.69,419.72
2016,1,31,16,15,587.5,55.5,9.8,9.5,186.0,410.12,349.47
2016,1,31,16,30,523.0,49.0,9.8,9.0,141.0,337.12,282.22
2016,1,31,16,45,418.0,39.5,9.85,9.0,99.0,249.51,201.1
2016,1,31,17,0,313.0,30.0,9.9,9.0,57.0,173.64,121.54
2016,1,31,17,15,156.5,15.0,9.95,9.0,28.5,62.56,0.0
2016,1,31,17,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,8.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,12.5,6.9,6.5,12.5,10.67,0.0
2016,2,1,7,30,0.0,25.0,7.0,7.0,25.0,21.34,0.0
2016,2,1,7,45,280.5,28.5,7.1,7.5,65.0,158.34,109.51
2016,2,1,8,0,561.0,32.0,7.2,8.0,105.0,297.06,239.25
2016,2,1,8,15,634.5,37.5,7.25,8.5,151.0,372.53,311.0
2016,2,1,8,30,708.0,43.0,7.3,9.0,197.0,454.85,386.31
2016,2,1,8,45,754.0,47.0,7.35,9.5,243.0,525.35,449.6
