Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,0,800.0,51.0,7.4,10.0,289.0,598.73,513.08
2016,2,1,9,15,829.5,54.0,7.3,10.0,332.0,655.74,560.79
2016,2,1,9,30,859.0,57.0,7.2,10.0,375.0,718.48,610.66
2016,2,1,9,45,867.5,62.5,7.1,10.5,411.5,768.14,647.78
2016,2,1,10,0,876.0,68.0,7.0,11.0,448.0,815.69,682.44
2016,2,1,10,15,890.5,70.0,6.85,11.0,480.0,861.53,716.23
2016,2,1,10,30,905.0,72.0,6.7,11.0,512.0,905.22,747.88
2016,2,1,10,45,910.5,74.5,6.6,11.0,536.0,938.92,771.76
2016,2,1,11,0,916.0,77.0,6.5,11.0,560.0,969.47,793.16
2016,2,1,11,15,922.0,78.0,6.4,11.0,578.0,995.29,810.91
2016,2,1,11,30,928.0,79.0,6.3,11.0,596.0,1017.68,826.11
2016,2,1,11,45,927.0,81.0,6.2,11.5,605.0,1030.87,832.97
2016,2,1,12,0,926.0,83.0,6.1,12.0,614.0,1040.25,837.15
2016,2,1,12,15,926.5,83.5,6.0,12.0,616.0,1045.4,839.96
2016,2,1,12,30,927.0,84.0,5.9,12.0,618.0,1046.71,840.16
2016,2,1,12,45,924.0,83.5,5.8,12.0,611.5,1039.42,834.27
2016,2,1,13,0,921.0,83.0,5.7,12.0,605.0,1028.36,825.86
2016,2,1,13,15,696.5,139.5,5.7,12.0,529.5,884.22,719.42
2016,2,1,13,30,472.0,196.0,5.7,12.0,454.0,712.4,587.09
2016,2,1,13,45,467.5,190.0,5.7,12.0,437.0,690.74,571.52
2016,2,1,14,0,463.0,184.0,5.7,12.0,420.0,667.32,553.86
2016,2,1,14,15,665.5,129.0,5.65,12.0,448.5,778.22,643.45
2016,2,1,14,30,868.0,74.0,5.6,12.0,477.0,858.76,705.7
2016,2,1,14,45,851.0,71.0,5.6,12.0,442.5,809.95,669.13
2016,2,1,15,0,834.0,68.0,5.6,12.0,408.0,759.48,631.45
2016,2,1,15,15,807.5,65.5,5.35,11.5,368.0,701.19,587.12
2016,2,1,15,30,781.0,63.0,5.1,11.0,328.0,642.64,541.75
2016,2,1,15,45,743.5,58.5,4.95,11.0,284.0,574.68,485.54
2016,2,1,16,0,706.0,54.0,4.8,11.0,240.0,508.33,428.46
2016,2,1,16,15,647.0,48.5,4.65,10.5,194.5,431.12,361.36
2016,2,1,16,30,588.0,43.0,4.5,10.0,149.0,358.62,296.09
2016,2,1,16,45,492.0,35.0,4.4,9.5,106.0,277.01,221.61
2016,2,1,17,0,396.0,27.0,4.3,9.0,63.0,202.29,144.38
2016,2,1,17,15,198.0,13.5,4.3,8.5,31.5,88.99,0.0
2016,2,1,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.0,3.6,8.0,5.0,4.27,0.0
2016,2,2,7,30,0.0,10.0,3.6,8.0,10.0,8.23,0.0
2016,2,2,7,45,0.0,26.5,3.65,8.5,26.5,23.21,12.14
2016,2,2,8,0,0.0,43.0,3.7,9.0,43.0,38.98,27.31
2016,2,2,8,15,8.0,62.0,3.65,9.0,63.5,61.2,47.09
2016,2,2,8,30,16.0,81.0,3.6,9.0,84.0,84.07,67.47
2016,2,2,8,45,24.5,99.0,3.6,9.5,105.5,115.47,94.9
2016,2,2,9,0,33.0,117.0,3.6,10.0,127.0,140.69,116.68
2016,2,2,9,15,39.5,133.5,3.5,10.0,147.0,163.57,136.33
2016,2,2,9,30,46.0,150.0,3.4,10.0,167.0,187.2,156.37
2016,2,2,9,45,411.0,118.0,3.3,10.0,296.0,481.54,407.99
2016,2,2,10,0,776.0,86.0,3.2,10.0,425.0,763.69,628.85
2016,2,2,10,15,389.5,124.5,3.05,10.0,295.0,503.01,420.72
2016,2,2,10,30,3.0,163.0,2.9,10.0,165.0,149.39,121.4
2016,2,2,10,45,9.5,179.5,2.8,10.5,185.0,171.7,140.5
2016,2,2,11,0,16.0,196.0,2.7,11.0,205.0,194.58,159.2
2016,2,2,11,15,90.5,227.5,2.65,11.0,278.0,320.44,264.65
2016,2,2,11,30,165.0,259.0,2.6,11.0,351.0,453.49,371.77
2016,2,2,11,45,224.5,257.0,2.6,11.0,385.5,511.47,417.99
2016,2,2,12,0,284.0,255.0,2.6,11.0,420.0,591.97,480.74
2016,2,2,12,15,296.5,254.0,2.7,11.0,426.5,604.53,490.4
2016,2,2,12,30,309.0,253.0,2.8,11.0,433.0,615.91,499.7
2016,2,2,12,45,311.0,250.5,2.95,11.5,430.0,613.6,497.71
2016,2,2,13,0,313.0,248.0,3.1,12.0,427.0,609.97,494.85
2016,2,2,13,15,312.5,242.0,3.15,12.0,417.5,598.28,486.48
2016,2,2,13,30,312.0,236.0,3.2,12.0,408.0,585.35,477.24
2016,2,2,13,45,594.5,157.0,3.25,12.0,468.5,780.07,631.73
2016,2,2,14,0,877.0,78.0,3.3,12.0,529.0,915.51,730.77
2016,2,2,14,15,863.5,76.5,3.3,12.0,501.0,886.49,709.67
2016,2,2,14,30,850.0,75.0,3.3,12.0,473.0,845.22,680.91
2016,2,2,14,45,831.0,72.5,3.3,12.0,438.5,795.98,645.98
2016,2,2,15,0,812.0,70.0,3.3,12.0,404.0,745.26,609.42
2016,2,2,15,15,785.5,67.0,3.2,11.5,364.5,687.19,567.14
2016,2,2,15,30,759.0,64.0,3.1,11.0,325.0,628.94,523.7
2016,2,2,15,45,714.5,61.0,3.05,11.0,281.0,559.11,467.45
2016,2,2,16,0,670.0,58.0,3.0,11.0,237.0,491.48,410.77
2016,2,2,16,15,610.5,52.0,2.95,10.5,192.5,418.97,348.81
2016,2,2,16,30,551.0,46.0,2.9,10.0,148.0,347.9,285.94
2016,2,2,16,45,450.0,38.0,2.85,9.5,105.0,262.07,209.37
2016,2,2,17,0,349.0,30.0,2.8,9.0,62.0,187.41,135.86
2016,2,2,17,15,174.5,15.0,2.85,8.5,31.0,83.87,0.0
2016,2,2,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,3,7,15,90.0,8.5,2.8,6.0,12.5,30.2,0.0
2016,2,3,7,30,180.0,17.0,2.9,6.0,25.0,85.59,0.0
2016,2,3,7,45,301.0,29.0,3.05,6.5,61.5,165.89,119.33
2016,2,3,8,0,422.0,41.0,3.2,7.0,98.0,249.8,201.32
2016,2,3,8,15,498.5,48.5,3.2,7.0,141.5,321.34,267.58
2016,2,3,8,30,575.0,56.0,3.2,7.0,185.0,400.47,338.6
2016,2,3,8,45,622.5,62.0,3.25,7.5,228.5,467.64,397.26
2016,2,3,9,0,670.0,68.0,3.3,8.0,272.0,538.25,456.63
2016,2,3,9,15,450.0,111.0,3.3,8.5,256.0,462.49,392.69
2016,2,3,9,30,230.0,154.0,3.3,9.0,240.0,356.42,301.77
2016,2,3,9,45,226.0,170.5,3.3,9.5,263.0,382.42,322.6
2016,2,3,10,0,222.0,187.0,3.3,10.0,286.0,390.69,328.34
2016,2,3,10,15,515.0,139.0,3.2,10.0,388.0,627.75,523.06
2016,2,3,10,30,808.0,91.0,3.1,10.0,490.0,852.46,691.02
2016,2,3,10,45,614.5,147.0,3.05,10.5,459.5,770.01,625.29
2016,2,3,11,0,421.0,203.0,3.0,11.0,429.0,660.55,537.93
2016,2,3,11,15,512.0,182.5,3.0,11.0,465.5,734.34,596.31
2016,2,3,11,30,603.0,162.0,3.0,11.0,502.0,817.36,657.69
2016,2,3,11,45,325.0,204.0,3.0,11.5,388.0,567.5,463.04
2016,2,3,12,0,47.0,246.0,3.0,12.0,274.0,300.21,243.94
2016,2,3,12,15,23.5,190.5,3.0,12.0,204.5,211.36,171.95
2016,2,3,12,30,0.0,135.0,3.0,12.0,135.0,116.27,92.52
2016,2,3,12,45,8.5,174.0,3.05,12.5,179.0,163.04,131.69
2016,2,3,13,0,17.0,213.0,3.1,13.0,223.0,212.01,171.94
2016,2,3,13,15,44.5,228.5,3.1,13.0,253.5,276.64,225.56
2016,2,3,13,30,72.0,244.0,3.1,13.0,284.0,322.31,263.29
2016,2,3,13,45,151.0,237.0,3.15,13.0,317.0,407.8,334.34
2016,2,3,14,0,230.0,230.0,3.2,13.0,350.0,469.02,385.17
2016,2,3,14,15,211.0,218.5,3.15,12.5,324.0,432.53,356.7
2016,2,3,14,30,192.0,207.0,3.1,12.0,298.0,396.64,328.78
2016,2,3,14,45,359.0,165.5,3.1,12.0,320.0,495.0,412.18
2016,2,3,15,0,526.0,124.0,3.1,12.0,342.0,580.94,482.88
2016,2,3,15,15,489.5,120.0,3.05,11.5,308.0,526.16,439.41
2016,2,3,15,30,453.0,116.0,3.0,11.0,274.0,473.02,397.05
2016,2,3,15,45,423.0,104.0,3.0,11.0,236.5,416.95,350.86
2016,2,3,16,0,393.0,92.0,3.0,11.0,199.0,362.85,305.02
2016,2,3,16,15,352.5,78.5,2.95,10.5,161.0,303.57,253.98
2016,2,3,16,30,312.0,65.0,2.9,10.0,123.0,248.11,204.76
2016,2,3,16,45,247.0,50.0,2.9,10.0,88.0,184.41,147.44
2016,2,3,17,0,182.0,35.0,2.9,10.0,53.0,128.31,93.63
2016,2,3,17,15,91.0,17.5,2.9,10.0,26.5,58.53,0.0
2016,2,3,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,97.0,9.0,3.6,7.0,13.5,32.31,0.0
2016,2,4,7,30,194.0,18.0,3.7,7.0,27.0,91.31,0.0
2016,2,4,7,45,320.0,29.0,3.8,7.5,64.5,172.58,125.67
2016,2,4,8,0,446.0,40.0,3.9,8.0,102.0,258.79,208.44
2016,2,4,8,15,521.5,47.5,3.85,8.0,146.0,331.06,275.3
2016,2,4,8,30,597.0,55.0,3.8,8.0,190.0,410.88,346.85
2016,2,4,8,45,643.0,60.5,3.75,8.5,234.0,477.72,405.06
2016,2,4,9,0,689.0,66.0,3.7,9.0,278.0,547.79,463.72
2016,2,4,9,15,722.0,70.0,3.7,9.0,319.5,606.06,512.0
2016,2,4,9,30,755.0,74.0,3.7,9.0,361.0,669.05,560.95
2016,2,4,9,45,774.5,78.0,3.7,9.5,398.0,721.99,599.68
2016,2,4,10,0,794.0,82.0,3.7,10.0,435.0,773.96,636.84
2016,2,4,10,15,810.5,84.0,3.65,10.0,466.5,819.66,669.51
2016,2,4,10,30,827.0,86.0,3.6,10.0,498.0,863.52,700.37
2016,2,4,10,45,838.5,87.5,3.6,10.5,523.0,900.06,724.48
2016,2,4,11,0,850.0,89.0,3.6,11.0,548.0,933.94,746.46
2016,2,4,11,15,857.5,90.5,3.5,11.0,565.5,961.1,764.16
2016,2,4,11,30,865.0,92.0,3.4,11.0,583.0,985.05,779.54
2016,2,4,11,45,869.5,92.5,3.35,11.5,593.5,1001.4,788.5
2016,2,4,12,0,874.0,93.0,3.3,12.0,604.0,1014.19,795.08
2016,2,4,12,15,875.0,93.0,3.15,12.0,606.5,1019.17,796.96
2016,2,4,12,30,876.0,93.0,3.0,12.0,609.0,1020.43,796.4
2016,2,4,12,45,709.0,141.0,2.9,12.5,556.5,914.93,720.13
2016,2,4,13,0,542.0,189.0,2.8,13.0,504.0,788.92,628.29
2016,2,4,13,15,534.0,187.0,2.65,13.0,491.5,771.59,616.0
2016,2,4,13,30,526.0,185.0,2.5,13.0,479.0,752.14,601.28
2016,2,4,13,45,535.0,175.0,2.45,13.5,464.5,737.46,590.21
2016,2,4,14,0,544.0,165.0,2.4,14.0,450.0,720.15,577.19
2016,2,4,14,15,462.5,173.5,2.3,14.0,407.0,640.99,516.8
2016,2,4,14,30,381.0,182.0,2.2,14.0,364.0,546.16,444.25
2016,2,4,14,45,424.5,159.5,2.15,14.0,349.0,559.98,456.61
2016,2,4,15,0,468.0,137.0,2.1,14.0,334.0,550.69,450.67
2016,2,4,15,15,443.5,129.5,2.05,13.5,301.5,502.99,414.17
2016,2,4,15,30,419.0,122.0,2.0,13.0,269.0,456.09,377.64
2016,2,4,15,45,402.5,107.5,2.0,13.0,234.0,407.55,338.5
2016,2,4,16,0,386.0,93.0,2.0,13.0,199.0,359.67,298.68
2016,2,4,16,15,460.0,71.5,2.0,12.5,176.0,357.65,295.55
2016,2,4,16,30,534.0,50.0,2.0,12.0,153.0,344.13,280.42
2016,2,4,16,45,444.0,41.0,2.05,11.5,110.5,262.65,208.62
2016,2,4,17,0,354.0,32.0,2.1,11.0,68.0,191.12,141.01
2016,2,4,17,15,177.0,16.0,2.2,10.5,34.0,87.03,7.9
2016,2,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,7,15,93.5,9.5,3.15,6.5,14.0,31.75,0.0
2016,2,5,7,30,187.0,19.0,3.2,7.0,28.0,90.51,0.0
2016,2,5,7,45,311.5,31.0,3.3,7.5,67.0,170.97,126.03
2016,2,5,8,0,436.0,43.0,3.4,8.0,106.0,257.15,207.32
2016,2,5,8,15,512.5,51.5,3.35,8.5,150.5,330.68,274.3
2016,2,5,8,30,589.0,60.0,3.3,9.0,195.0,411.87,345.8
2016,2,5,8,45,637.5,66.0,3.3,9.5,240.0,480.64,405.03
2016,2,5,9,0,686.0,72.0,3.3,10.0,285.0,552.86,464.89
2016,2,5,9,15,720.0,76.0,3.25,10.5,327.5,615.58,514.93
2016,2,5,9,30,754.0,80.0,3.2,11.0,370.0,675.04,559.54
2016,2,5,9,45,595.5,118.5,3.15,11.5,361.5,633.06,524.0
2016,2,5,10,0,437.0,157.0,3.1,12.0,353.0,564.89,466.82
2016,2,5,10,15,641.5,122.5,2.85,12.5,432.5,725.72,590.56
2016,2,5,10,30,846.0,88.0,2.6,13.0,512.0,883.04,700.8
2016,2,5,10,45,703.0,128.0,2.4,13.5,492.0,830.4,657.51
2016,2,5,11,0,560.0,168.0,2.2,14.0,472.0,751.0,596.93
2016,2,5,11,15,537.5,182.0,2.0,14.0,481.5,758.28,600.37
2016,2,5,11,30,515.0,196.0,1.8,14.0,491.0,762.31,600.28
2016,2,5,11,45,486.0,209.0,1.6,14.5,491.0,755.68,591.34
2016,2,5,12,0,457.0,222.0,1.4,15.0,491.0,746.06,580.38
2016,2,5,12,15,531.5,197.5,1.2,15.0,511.5,795.25,614.69
2016,2,5,12,30,606.0,173.0,1.0,15.0,532.0,850.42,649.89
2016,2,5,12,45,739.0,136.0,0.8,15.0,570.5,939.44,705.29
2016,2,5,13,0,872.0,99.0,0.6,15.0,609.0,1013.8,747.96
2016,2,5,13,15,652.0,156.5,0.8,15.0,533.0,861.49,651.75
2016,2,5,13,30,432.0,214.0,1.0,15.0,457.0,694.55,538.85
2016,2,5,13,45,467.0,196.5,1.25,15.0,450.5,698.08,547.59
2016,2,5,14,0,502.0,179.0,1.5,15.0,444.0,697.89,551.36
2016,2,5,14,15,668.0,131.5,1.6,15.0,464.5,784.94,617.01
2016,2,5,14,30,834.0,84.0,1.7,15.0,485.0,844.23,660.19
2016,2,5,14,45,820.5,80.5,1.85,15.0,451.5,798.66,629.95
2016,2,5,15,0,807.0,77.0,2.0,15.0,418.0,751.23,598.65
2016,2,5,15,15,782.0,73.5,1.9,14.5,379.0,693.61,558.13
2016,2,5,15,30,757.0,70.0,1.8,14.0,340.0,635.67,516.45
2016,2,5,15,45,715.5,66.5,1.75,14.0,296.0,566.93,462.97
2016,2,5,16,0,674.0,63.0,1.7,14.0,252.0,504.12,411.99
2016,2,5,16,15,616.5,57.0,1.7,13.5,206.0,428.47,349.96
2016,2,5,16,30,559.0,51.0,1.7,13.0,160.0,357.62,289.4
2016,2,5,16,45,457.0,42.5,1.7,12.5,116.0,269.88,213.51
2016,2,5,17,0,355.0,34.0,1.7,12.0,72.0,193.28,143.27
2016,2,5,17,15,177.5,17.0,1.75,11.5,36.0,88.97,20.94
2016,2,5,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,111.5,9.5,3.55,7.5,15.5,36.19,0.0
2016,2,6,7,30,223.0,19.0,3.7,8.0,31.0,102.23,3.59
2016,2,6,7,45,341.5,30.0,3.85,8.5,69.5,180.78,134.27
2016,2,6,8,0,460.0,41.0,4.0,9.0,108.0,265.13,213.54
2016,2,6,8,15,532.5,48.5,3.9,9.5,152.5,336.8,278.95
2016,2,6,8,30,605.0,56.0,3.8,10.0,197.0,415.7,348.53
2016,2,6,8,45,657.0,60.0,3.7,10.5,242.5,484.83,407.97
2016,2,6,9,0,709.0,64.0,3.6,11.0,288.0,554.43,465.65
2016,2,6,9,15,740.0,67.5,3.5,11.5,329.5,615.55,514.29
2016,2,6,9,30,771.0,71.0,3.4,12.0,371.0,677.33,559.92
2016,2,6,9,45,794.0,73.5,3.35,12.5,408.5,731.94,598.93
2016,2,6,10,0,817.0,76.0,3.3,13.0,446.0,785.78,636.41
2016,2,6,10,15,832.0,78.0,3.1,13.0,477.0,831.03,667.05
2016,2,6,10,30,847.0,80.0,2.9,13.0,508.0,874.29,695.58
2016,2,6,10,45,859.5,81.0,2.75,13.5,533.5,911.71,718.37
2016,2,6,11,0,872.0,82.0,2.6,14.0,559.0,936.15,731.59
2016,2,6,11,15,878.5,82.5,2.5,14.0,576.5,961.19,746.99
2016,2,6,11,30,885.0,83.0,2.4,14.0,594.0,982.97,760.03
2016,2,6,11,45,726.5,134.5,2.35,14.5,558.5,918.02,712.43
2016,2,6,12,0,568.0,186.0,2.3,15.0,523.0,815.81,639.04
2016,2,6,12,15,478.5,215.0,2.4,15.0,500.0,762.13,599.93
2016,2,6,12,30,389.0,244.0,2.5,15.0,477.0,684.16,542.09
2016,2,6,12,45,414.5,235.0,2.6,15.5,481.0,718.43,567.7
2016,2,6,13,0,440.0,226.0,2.7,16.0,485.0,729.96,576.27
2016,2,6,13,15,437.5,221.5,2.7,16.0,474.0,716.36,566.63
2016,2,6,13,30,435.0,217.0,2.7,16.0,463.0,700.81,555.79
2016,2,6,13,45,466.0,200.0,2.75,16.0,455.0,701.13,557.92
2016,2,6,14,0,497.0,183.0,2.8,16.0,447.0,697.93,557.36
2016,2,6,14,15,461.0,180.0,2.8,16.0,415.0,647.12,519.56
2016,2,6,14,30,425.0,177.0,2.8,16.0,383.0,596.59,481.76
2016,2,6,14,45,465.5,155.0,2.8,16.0,366.5,588.71,477.78
2016,2,6,15,0,506.0,133.0,2.8,16.0,350.0,575.95,469.53
2016,2,6,15,15,487.5,124.0,2.65,15.5,317.0,529.33,433.96
2016,2,6,15,30,469.0,115.0,2.5,15.0,284.0,482.9,397.88
2016,2,6,15,45,576.0,86.0,2.35,15.0,267.5,502.12,413.25
2016,2,6,16,0,683.0,57.0,2.2,15.0,251.0,499.28,409.45
2016,2,6,16,15,628.5,52.0,2.15,14.5,206.0,425.91,348.36
2016,2,6,16,30,574.0,47.0,2.1,14.0,161.0,360.42,291.7
2016,2,6,16,45,486.5,39.0,2.05,13.5,117.5,278.86,220.52
2016,2,6,17,0,399.0,31.0,2.0,13.0,74.0,206.95,154.1
2016,2,6,17,15,199.5,15.5,1.95,12.5,37.0,94.59,32.69
2016,2,6,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,7,7,15,155.0,9.0,3.2,10.0,17.5,46.58,0.0
2016,2,7,7,30,310.0,18.0,3.4,10.0,35.0,126.26,23.46
2016,2,7,7,45,432.0,26.5,3.6,10.5,76.5,206.58,153.44
2016,2,7,8,0,554.0,35.0,3.8,11.0,118.0,295.15,235.91
2016,2,7,8,15,621.5,40.5,3.9,11.5,164.0,367.53,302.03
2016,2,7,8,30,689.0,46.0,4.0,12.0,210.0,446.22,371.34
2016,2,7,8,45,733.0,49.5,4.15,12.5,255.5,514.34,430.05
2016,2,7,9,0,777.0,53.0,4.3,13.0,301.0,585.19,488.94
2016,2,7,9,15,806.0,56.0,4.2,13.0,344.0,647.28,538.16
2016,2,7,9,30,835.0,59.0,4.1,13.0,387.0,703.05,579.8
2016,2,7,9,45,849.0,63.0,4.05,13.5,424.0,754.46,616.32
2016,2,7,10,0,863.0,67.0,4.0,14.0,461.0,804.29,650.81
2016,2,7,10,15,877.5,69.0,3.8,14.5,493.0,850.12,680.89
2016,2,7,10,30,892.0,71.0,3.6,15.0,525.0,893.84,708.68
2016,2,7,10,45,902.0,72.5,3.45,15.5,550.5,930.39,731.04
2016,2,7,11,0,912.0,74.0,3.3,16.0,576.0,964.06,750.99
2016,2,7,11,15,918.5,75.0,3.2,16.0,594.5,990.62,767.52
2016,2,7,11,30,925.0,76.0,3.1,16.0,613.0,1013.75,781.67
2016,2,7,11,45,928.5,76.0,3.05,16.5,623.5,1029.06,789.45
2016,2,7,12,0,932.0,76.0,3.0,17.0,634.0,1040.63,794.83
2016,2,7,12,15,933.0,76.0,2.95,17.0,636.0,1045.85,797.57
2016,2,7,12,30,934.0,76.0,2.9,17.0,638.0,1047.18,797.91
2016,2,7,12,45,934.0,75.0,2.9,17.5,632.5,1042.33,793.28
2016,2,7,13,0,934.0,74.0,2.9,18.0,627.0,1033.59,786.28
2016,2,7,13,15,929.0,73.5,2.9,18.0,613.5,1016.72,775.47
2016,2,7,13,30,924.0,73.0,2.9,18.0,600.0,996.21,762.37
2016,2,7,13,45,916.0,72.0,2.95,18.0,578.5,968.71,744.99
2016,2,7,14,0,908.0,71.0,3.0,18.0,557.0,937.97,725.37
2016,2,7,14,15,896.0,69.5,2.95,18.0,529.0,899.96,699.8
2016,2,7,14,30,884.0,68.0,2.9,18.0,501.0,859.36,672.29
2016,2,7,14,45,867.5,66.0,2.9,18.0,466.0,812.05,640.03
2016,2,7,15,0,851.0,64.0,2.9,18.0,431.0,763.02,606.07
2016,2,7,15,15,827.0,61.5,2.7,17.5,391.5,713.13,570.91
2016,2,7,15,30,803.0,59.0,2.5,17.0,352.0,655.28,529.05
2016,2,7,15,45,769.5,55.5,2.35,17.0,308.0,589.83,478.58
2016,2,7,16,0,736.0,52.0,2.2,17.0,264.0,525.57,426.51
2016,2,7,16,15,684.5,47.5,2.15,16.5,218.0,451.8,366.18
2016,2,7,16,30,633.0,43.0,2.1,16.0,172.0,381.96,306.63
2016,2,7,16,45,549.0,36.5,2.05,15.5,127.0,300.1,235.59
2016,2,7,17,0,465.0,30.0,2.0,15.0,82.0,226.88,168.51
2016,2,7,17,15,232.5,15.0,2.0,14.5,41.0,104.86,44.94
2016,2,7,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,7,15,124.0,10.5,4.5,10.5,18.0,39.97,0.0
2016,2,8,7,30,248.0,21.0,4.6,11.0,36.0,112.92,33.46
2016,2,8,7,45,368.0,31.5,4.75,12.0,76.5,191.37,142.89
2016,2,8,8,0,488.0,42.0,4.9,13.0,117.0,277.52,221.38
2016,2,8,8,15,561.0,49.0,4.8,13.0,163.0,350.54,287.79
2016,2,8,8,30,634.0,56.0,4.7,13.0,209.0,430.78,358.56
2016,2,8,8,45,678.0,61.0,4.6,13.5,254.5,497.99,415.97
2016,2,8,9,0,722.0,66.0,4.5,14.0,300.0,564.87,471.01
2016,2,8,9,15,754.0,70.0,4.35,14.5,342.5,628.05,520.73
2016,2,8,9,30,786.0,74.0,4.2,15.0,385.0,691.97,567.34
2016,2,8,9,45,817.5,74.0,4.05,15.5,425.0,751.05,609.1
2016,2,8,10,0,849.0,74.0,3.9,16.0,465.0,809.83,649.48
2016,2,8,10,15,864.0,76.0,3.8,16.5,497.0,856.31,680.08
2016,2,8,10,30,879.0,78.0,3.7,17.0,529.0,891.41,701.97
2016,2,8,10,45,890.0,79.0,3.6,17.5,555.0,927.94,724.6
2016,2,8,11,0,901.0,80.0,3.5,18.0,581.0,961.67,744.9
2016,2,8,11,15,907.5,81.0,3.4,18.0,599.0,988.04,761.32
2016,2,8,11,30,914.0,82.0,3.3,18.0,617.0,1011.03,775.39
2016,2,8,11,45,918.0,82.0,3.2,18.5,627.0,1026.74,783.03
2016,2,8,12,0,922.0,82.0,3.1,19.0,637.0,1038.75,788.26
2016,2,8,12,15,922.5,82.0,3.0,19.0,639.5,1043.44,790.18
2016,2,8,12,30,923.0,82.0,2.9,19.0,642.0,1044.28,789.72
2016,2,8,12,45,925.5,80.0,2.8,19.5,637.0,1040.73,785.01
2016,2,8,13,0,928.0,78.0,2.7,20.0,632.0,1033.29,777.92
2016,2,8,13,15,923.0,77.5,2.65,20.0,618.5,1016.49,766.78
2016,2,8,13,30,918.0,77.0,2.6,20.0,605.0,996.06,753.42
2016,2,8,13,45,909.5,76.0,2.55,20.0,583.5,968.18,735.16
2016,2,8,14,0,901.0,75.0,2.5,20.0,562.0,937.1,714.8
2016,2,8,14,15,889.0,73.5,2.4,20.0,534.0,899.26,689.32
2016,2,8,14,30,877.0,72.0,2.3,20.0,506.0,858.84,662.0
2016,2,8,14,45,859.5,70.5,2.25,20.0,471.0,811.54,630.05
2016,2,8,15,0,842.0,69.0,2.2,20.0,436.0,770.07,601.9
2016,2,8,15,15,818.0,66.5,2.05,19.5,396.0,712.94,562.33
2016,2,8,15,30,794.0,64.0,1.9,19.0,356.0,655.32,521.65
2016,2,8,15,45,759.0,60.5,1.75,19.0,312.0,589.14,471.26
2016,2,8,16,0,724.0,57.0,1.6,19.0,268.0,524.27,419.63
2016,2,8,16,15,672.0,52.0,1.6,18.5,221.5,450.03,360.33
2016,2,8,16,30,620.0,47.0,1.6,18.0,175.0,379.75,301.67
2016,2,8,16,45,534.5,39.5,1.65,17.5,129.5,300.1,233.67
2016,2,8,17,0,449.0,32.0,1.7,17.0,84.0,226.56,167.85
2016,2,8,17,15,292.0,21.0,1.7,16.5,48.5,132.08,65.57
2016,2,8,17,30,135.0,10.0,1.7,16.0,13.0,43.57,0.0
2016,2,8,17,45,67.5,5.0,1.75,16.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,7,15,140.0,11.0,3.2,10.5,19.5,44.29,0.0
2016,2,9,7,30,280.0,22.0,3.4,11.0,39.0,124.35,48.63
2016,2,9,7,45,398.5,32.0,3.6,11.5,80.5,202.8,152.47
2016,2,9,8,0,517.0,42.0,3.8,12.0,122.0,289.62,231.49
2016,2,9,8,15,587.5,48.5,3.85,12.5,169.0,362.51,297.2
2016,2,9,8,30,658.0,55.0,3.9,13.0,216.0,438.92,364.02
2016,2,9,8,45,704.0,59.5,3.95,13.5,262.5,508.33,422.99
2016,2,9,9,0,750.0,64.0,4.0,14.0,309.0,580.66,482.13
2016,2,9,9,15,704.0,76.5,3.75,14.5,330.5,604.47,499.7
2016,2,9,9,30,658.0,89.0,3.5,15.0,352.0,618.89,508.85
2016,2,9,9,45,657.5,99.0,3.25,15.5,383.0,659.81,537.33
2016,2,9,10,0,657.0,109.0,3.0,16.0,414.0,698.51,563.09
2016,2,9,10,15,692.5,108.0,2.7,16.0,449.0,752.82,600.39
2016,2,9,10,30,728.0,107.0,2.4,16.0,484.0,806.78,636.02
2016,2,9,10,45,664.5,134.0,2.15,16.5,490.5,802.51,628.3
2016,2,9,11,0,601.0,161.0,1.9,17.0,497.0,790.21,615.44
2016,2,9,11,15,597.0,168.5,1.75,17.5,511.0,808.44,625.1
2016,2,9,11,30,593.0,176.0,1.6,18.0,525.0,823.81,632.27
2016,2,9,11,45,559.0,191.5,1.45,18.5,525.5,808.14,617.88
2016,2,9,12,0,525.0,207.0,1.3,19.0,526.0,797.26,606.41
2016,2,9,12,15,522.0,209.5,1.2,19.0,527.5,799.75,606.77
2016,2,9,12,30,519.0,212.0,1.1,19.0,529.0,799.79,605.33
2016,2,9,12,45,513.0,212.0,1.05,19.5,523.0,791.55,597.93
2016,2,9,13,0,507.0,212.0,1.0,20.0,517.0,781.0,589.16
2016,2,9,13,15,563.5,187.5,1.05,20.0,519.5,801.65,605.94
2016,2,9,13,30,620.0,163.0,1.1,20.0,522.0,827.14,624.19
2016,2,9,13,45,534.0,182.5,1.2,20.0,484.0,745.61,569.46
2016,2,9,14,0,448.0,202.0,1.3,20.0,446.0,674.08,519.79
2016,2,9,14,15,378.0,204.5,1.35,19.5,403.0,581.33,454.8
2016,2,9,14,30,308.0,207.0,1.4,19.0,360.0,511.81,404.44
2016,2,9,14,45,312.5,191.0,1.5,19.0,337.5,485.56,386.63
2016,2,9,15,0,317.0,175.0,1.6,19.0,315.0,458.04,367.07
2016,2,9,15,15,331.5,156.0,1.5,18.5,290.0,433.14,349.26
2016,2,9,15,30,346.0,137.0,1.4,18.0,265.0,406.11,329.23
2016,2,9,15,45,323.0,124.0,1.35,17.5,232.5,359.6,292.77
2016,2,9,16,0,300.0,111.0,1.3,17.0,200.0,314.76,256.72
2016,2,9,16,15,275.0,94.5,1.25,16.5,165.5,266.42,216.78
2016,2,9,16,30,250.0,78.0,1.2,16.0,131.0,220.41,177.56
2016,2,9,16,45,214.0,60.0,1.15,16.0,97.5,170.16,133.65
2016,2,9,17,0,178.0,42.0,1.1,16.0,64.0,132.32,98.77
2016,2,9,17,15,89.0,26.5,1.1,15.5,37.5,65.42,34.18
2016,2,9,17,30,0.0,11.0,1.1,15.0,11.0,9.39,0.0
2016,2,9,17,45,0.0,5.5,1.15,15.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,10,7,15,74.5,12.0,2.0,11.5,16.5,28.76,0.0
2016,2,10,7,30,149.0,24.0,2.0,12.0,33.0,85.12,38.3
2016,2,10,7,45,224.5,39.0,2.0,12.5,67.5,143.81,107.98
2016,2,10,8,0,300.0,54.0,2.0,13.0,102.0,206.7,164.49
2016,2,10,8,15,344.5,68.5,2.0,13.0,141.0,262.65,214.58
2016,2,10,8,30,389.0,83.0,2.0,13.0,180.0,323.26,267.39
2016,2,10,8,45,415.0,96.5,2.0,13.5,218.0,375.92,311.7
2016,2,10,9,0,441.0,110.0,2.0,14.0,256.0,430.47,355.99
2016,2,10,9,15,473.0,116.5,1.85,14.0,292.0,482.72,397.5
2016,2,10,9,30,505.0,123.0,1.7,14.0,328.0,536.69,438.96
2016,2,10,9,45,621.5,106.0,1.6,14.5,381.5,639.68,516.35
2016,2,10,10,0,738.0,89.0,1.5,15.0,435.0,736.76,583.69
2016,2,10,10,15,792.0,89.0,1.5,15.0,482.5,810.76,634.22
2016,2,10,10,30,846.0,89.0,1.5,15.0,530.0,885.44,684.21
2016,2,10,10,45,856.5,90.5,1.55,15.5,555.5,921.93,706.52
2016,2,10,11,0,867.0,92.0,1.6,16.0,581.0,955.63,727.21
2016,2,10,11,15,739.5,131.5,1.65,16.0,557.5,904.96,692.29
2016,2,10,11,30,612.0,171.0,1.7,16.0,534.0,837.51,646.37
2016,2,10,11,45,526.0,204.5,1.8,16.5,520.5,790.32,612.41
2016,2,10,12,0,440.0,238.0,1.9,17.0,507.0,746.68,579.03
2016,2,10,12,15,436.0,241.5,1.9,17.0,509.0,748.83,580.68
2016,2,10,12,30,432.0,245.0,1.9,17.0,511.0,748.82,580.46
2016,2,10,12,45,661.0,169.0,1.95,17.5,571.5,900.35,689.56
2016,2,10,13,0,890.0,93.0,2.0,18.0,632.0,1015.08,764.75
2016,2,10,13,15,773.0,122.5,2.0,18.0,583.5,942.36,715.21
2016,2,10,13,30,656.0,152.0,2.0,18.0,535.0,850.27,653.55
2016,2,10,13,45,615.5,158.5,2.0,18.0,508.0,804.25,623.06
2016,2,10,14,0,575.0,165.0,2.0,18.0,481.0,749.17,585.26
2016,2,10,14,15,546.5,164.5,1.95,18.0,452.5,705.81,554.79
2016,2,10,14,30,518.0,164.0,1.9,18.0,424.0,661.95,523.1
2016,2,10,14,45,416.0,170.5,1.9,18.0,370.5,564.79,450.31
2016,2,10,15,0,314.0,177.0,1.9,18.0,317.0,457.63,368.48
2016,2,10,15,15,283.0,164.0,1.8,17.5,281.5,406.02,329.39
2016,2,10,15,30,252.0,151.0,1.7,17.0,246.0,356.44,290.69
2016,2,10,15,45,233.0,135.5,1.6,17.0,215.5,314.1,256.66
2016,2,10,16,0,214.0,120.0,1.5,17.0,185.0,273.27,223.08
2016,2,10,16,15,196.0,101.5,1.5,16.5,153.0,230.99,188.1
2016,2,10,16,30,178.0,83.0,1.5,16.0,121.0,190.43,153.53
2016,2,10,16,45,151.0,64.0,1.55,15.5,90.5,147.11,115.87
2016,2,10,17,0,124.0,45.0,1.6,15.0,60.0,106.68,79.81
2016,2,10,17,15,62.0,28.0,1.6,15.0,35.5,53.31,29.18
2016,2,10,17,30,0.0,11.0,1.6,15.0,11.0,9.39,0.0
2016,2,10,17,45,0.0,5.5,1.6,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,51.5,12.5,1.85,11.5,16.0,23.43,0.0
2016,2,11,7,30,103.0,25.0,1.9,12.0,32.0,66.0,32.56
2016,2,11,7,45,152.5,42.0,1.95,12.5,62.5,112.13,84.02
2016,2,11,8,0,202.0,59.0,2.0,13.0,93.0,161.03,128.02
2016,2,11,8,15,230.0,77.0,1.8,13.0,126.5,206.36,168.55
2016,2,11,8,30,258.0,95.0,1.6,13.0,160.0,254.56,210.52
2016,2,11,8,45,280.5,110.0,1.45,13.5,193.0,298.5,247.42
2016,2,11,9,0,303.0,125.0,1.3,14.0,226.0,344.39,284.56
2016,2,11,9,15,364.5,132.5,1.1,14.0,270.5,425.11,348.48
2016,2,11,9,30,426.0,140.0,0.9,14.0,315.0,497.36,403.34
2016,2,11,9,45,551.0,123.5,0.75,14.5,370.5,603.53,481.81
2016,2,11,10,0,676.0,107.0,0.6,15.0,426.0,711.83,555.64
2016,2,11,10,15,670.5,117.5,0.6,15.0,452.0,745.25,576.41
2016,2,11,10,30,665.0,128.0,0.6,15.0,478.0,775.75,595.99
2016,2,11,10,45,491.5,186.0,0.6,15.5,451.5,693.58,534.9
2016,2,11,11,0,318.0,244.0,0.6,16.0,425.0,589.67,456.57
2016,2,11,11,15,224.0,261.5,0.6,16.0,391.0,505.63,394.32
2016,2,11,11,30,130.0,279.0,0.6,16.0,357.0,437.77,341.82
2016,2,11,11,45,127.5,285.0,0.6,16.5,363.0,443.94,346.03
2016,2,11,12,0,125.0,291.0,0.6,17.0,369.0,449.65,349.22
2016,2,11,12,15,290.5,264.5,0.6,17.0,445.0,607.63,468.31
2016,2,11,12,30,456.0,238.0,0.6,17.0,521.0,765.32,579.47
2016,2,11,12,45,393.0,251.5,0.65,17.5,494.0,694.23,527.31
2016,2,11,13,0,330.0,265.0,0.7,18.0,467.0,644.17,491.51
2016,2,11,13,15,402.0,241.0,0.65,18.0,481.5,682.32,520.54
2016,2,11,13,30,474.0,217.0,0.6,18.0,496.0,738.44,559.84
2016,2,11,13,45,475.0,208.0,0.6,18.0,479.0,718.5,546.13
2016,2,11,14,0,476.0,199.0,0.6,18.0,462.0,696.46,531.96
2016,2,11,14,15,518.0,176.0,0.65,18.0,449.5,693.41,532.68
2016,2,11,14,30,560.0,153.0,0.7,18.0,437.0,685.48,529.67
2016,2,11,14,45,476.5,159.5,0.8,18.0,389.5,602.47,470.95
2016,2,11,15,0,393.0,166.0,0.9,18.0,342.0,523.44,413.84
2016,2,11,15,15,499.5,130.0,0.95,17.5,333.5,544.61,433.99
2016,2,11,15,30,606.0,94.0,1.0,17.0,325.0,561.97,449.44
2016,2,11,15,45,541.5,96.5,1.1,17.0,284.5,490.72,394.82
2016,2,11,16,0,477.0,99.0,1.2,17.0,244.0,419.92,339.5
2016,2,11,16,15,428.0,87.5,1.3,16.5,201.5,353.38,286.34
2016,2,11,16,30,379.0,76.0,1.4,16.0,159.0,291.44,234.74
2016,2,11,16,45,310.0,61.5,1.5,15.5,118.5,222.36,175.87
2016,2,11,17,0,241.0,47.0,1.6,15.0,78.0,161.23,122.25
