Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,15,120.5,30.0,1.65,14.5,45.5,80.62,48.86
2016,2,11,17,30,0.0,13.0,1.7,14.0,13.0,11.1,0.0
2016,2,11,17,45,0.0,6.5,1.8,14.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,7,15,124.5,13.0,1.65,11.5,22.5,41.88,0.0
2016,2,12,7,30,249.0,26.0,1.7,12.0,45.0,120.44,68.05
2016,2,12,7,45,359.0,37.0,1.8,12.5,86.0,192.29,145.8
2016,2,12,8,0,469.0,48.0,1.9,13.0,127.0,274.49,218.46
2016,2,12,8,15,337.0,74.5,1.8,13.0,140.5,265.06,216.32
2016,2,12,8,30,205.0,101.0,1.7,13.0,154.0,232.65,192.02
2016,2,12,8,45,227.5,116.5,1.65,13.5,185.5,274.29,227.46
2016,2,12,9,0,250.0,132.0,1.6,14.0,217.0,318.02,263.29
2016,2,12,9,15,330.5,138.5,1.55,14.0,266.0,393.16,324.69
2016,2,12,9,30,411.0,145.0,1.5,14.0,315.0,491.58,401.99
2016,2,12,9,45,427.0,157.0,1.5,14.5,348.0,536.77,434.93
2016,2,12,10,0,443.0,169.0,1.5,15.0,381.0,581.91,467.4
2016,2,12,10,15,631.5,132.0,1.6,15.0,456.0,728.14,577.44
2016,2,12,10,30,820.0,95.0,1.7,15.0,531.0,869.88,676.4
2016,2,12,10,45,744.5,119.5,1.8,15.0,529.0,859.55,667.58
2016,2,12,11,0,669.0,144.0,1.9,15.0,527.0,836.47,651.62
2016,2,12,11,15,608.0,170.5,1.95,15.0,527.0,821.77,641.21
2016,2,12,11,30,547.0,197.0,2.0,15.0,527.0,794.84,621.56
2016,2,12,11,45,543.0,202.5,2.15,15.5,534.5,804.93,628.51
2016,2,12,12,0,539.0,208.0,2.3,16.0,542.0,812.46,633.29
2016,2,12,12,15,424.0,242.5,2.35,16.0,506.0,737.64,576.88
2016,2,12,12,30,309.0,277.0,2.4,16.0,470.0,640.95,504.4
2016,2,12,12,45,336.0,268.5,2.5,16.0,476.5,656.75,518.18
2016,2,12,13,0,363.0,260.0,2.6,16.0,483.0,670.76,529.85
2016,2,12,13,15,423.0,238.0,2.65,16.0,493.0,719.95,567.67
2016,2,12,13,30,483.0,216.0,2.7,16.0,503.0,745.97,588.64
2016,2,12,13,45,307.0,236.0,2.75,16.0,416.0,570.5,455.56
2016,2,12,14,0,131.0,256.0,2.8,16.0,329.0,403.99,324.5
2016,2,12,14,15,186.0,240.0,2.8,16.0,338.0,431.17,348.73
2016,2,12,14,30,241.0,224.0,2.8,16.0,347.0,454.57,368.93
2016,2,12,14,45,327.0,194.0,2.8,16.0,349.0,499.82,406.53
2016,2,12,15,0,413.0,164.0,2.8,16.0,351.0,536.83,437.06
2016,2,12,15,15,443.5,142.5,2.65,15.5,327.0,516.62,422.67
2016,2,12,15,30,474.0,121.0,2.5,15.0,303.0,492.2,404.76
2016,2,12,15,45,434.0,114.0,2.45,15.0,265.5,433.88,357.78
2016,2,12,16,0,394.0,107.0,2.4,15.0,228.0,378.39,312.14
2016,2,12,16,15,358.0,93.0,2.45,14.5,189.5,320.59,264.23
2016,2,12,16,30,322.0,79.0,2.5,14.0,151.0,266.12,217.54
2016,2,12,16,45,266.5,63.5,2.55,14.0,113.5,205.09,164.0
2016,2,12,17,0,211.0,48.0,2.6,14.0,76.0,150.45,115.11
2016,2,12,17,15,105.5,32.0,2.65,14.0,46.0,78.76,49.84
2016,2,12,17,30,0.0,16.0,2.7,14.0,16.0,13.66,0.0
2016,2,12,17,45,0.0,8.0,2.75,14.0,8.0,6.83,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,7,15,170.5,12.5,3.8,10.0,25.5,52.73,0.0
2016,2,13,7,30,341.0,25.0,3.8,10.0,51.0,148.73,90.59
2016,2,13,7,45,454.0,33.5,3.85,10.5,95.0,223.45,171.78
2016,2,13,8,0,567.0,42.0,3.9,11.0,139.0,306.53,247.06
2016,2,13,8,15,631.0,48.0,3.75,11.5,187.0,379.09,312.42
2016,2,13,8,30,695.0,54.0,3.6,12.0,235.0,457.52,380.38
2016,2,13,8,45,738.0,57.5,3.45,12.5,282.0,526.01,437.86
2016,2,13,9,0,781.0,61.0,3.3,13.0,329.0,597.07,494.96
2016,2,13,9,15,809.0,64.0,3.15,13.5,373.0,659.21,542.29
2016,2,13,9,30,837.0,67.0,3.0,14.0,417.0,721.61,586.51
2016,2,13,9,45,864.0,67.5,2.9,14.5,457.0,772.6,621.12
2016,2,13,10,0,891.0,68.0,2.8,15.0,497.0,829.65,659.25
2016,2,13,10,15,905.0,69.5,2.65,15.5,530.0,875.78,688.13
2016,2,13,10,30,919.0,71.0,2.5,16.0,563.0,919.64,714.72
2016,2,13,10,45,930.5,71.5,2.45,16.5,589.5,957.38,737.4
2016,2,13,11,0,942.0,72.0,2.4,17.0,616.0,992.17,757.79
2016,2,13,11,15,948.0,72.5,2.45,17.0,634.5,1018.46,774.83
2016,2,13,11,30,954.0,73.0,2.5,17.0,653.0,1041.16,789.61
2016,2,13,11,45,959.0,73.0,2.6,17.0,664.0,1058.49,801.51
2016,2,13,12,0,964.0,73.0,2.7,17.0,675.0,1071.95,811.02
2016,2,13,12,15,965.0,73.0,2.8,17.0,677.5,1077.38,815.39
2016,2,13,12,30,966.0,73.0,2.9,17.0,680.0,1078.76,817.29
2016,2,13,12,45,956.5,76.0,3.0,17.5,673.0,1069.29,810.58
2016,2,13,13,0,947.0,79.0,3.1,18.0,666.0,1055.89,801.45
2016,2,13,13,15,942.0,78.5,3.35,17.5,652.0,1038.76,794.25
2016,2,13,13,30,937.0,78.0,3.6,17.0,638.0,1017.9,784.3
2016,2,13,13,45,926.5,78.0,3.9,17.0,615.5,988.82,767.28
2016,2,13,14,0,916.0,78.0,4.2,17.0,593.0,956.54,747.68
2016,2,13,14,15,904.0,76.5,4.5,17.0,563.5,918.06,723.78
2016,2,13,14,30,892.0,75.0,4.8,17.0,534.0,876.91,697.69
2016,2,13,14,45,873.5,73.5,5.1,17.0,498.5,827.96,665.03
2016,2,13,15,0,855.0,72.0,5.4,17.0,463.0,784.86,635.87
2016,2,13,15,15,831.5,69.0,5.3,16.5,422.0,726.63,593.79
2016,2,13,15,30,808.0,66.0,5.2,16.0,381.0,667.82,550.47
2016,2,13,15,45,770.0,63.5,5.1,15.5,335.0,599.86,497.45
2016,2,13,16,0,732.0,61.0,5.0,15.0,289.0,533.42,443.16
2016,2,13,16,15,681.5,56.5,4.8,14.5,241.5,459.78,381.01
2016,2,13,16,30,631.0,52.0,4.6,14.0,194.0,393.01,322.42
2016,2,13,16,45,545.0,45.0,4.45,13.5,147.0,309.49,248.81
2016,2,13,17,0,459.0,38.0,4.3,13.0,100.0,235.15,181.45
2016,2,13,17,15,318.0,27.0,4.25,12.5,61.5,149.19,99.8
2016,2,13,17,30,177.0,16.0,4.2,12.0,23.0,59.12,0.0
2016,2,13,17,45,88.5,8.0,4.2,12.0,11.5,6.83,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,174.5,12.5,4.45,11.5,26.5,53.62,0.0
2016,2,14,7,30,349.0,25.0,4.5,12.0,53.0,151.92,96.18
2016,2,14,7,45,451.0,33.5,4.55,12.5,96.0,221.99,170.18
2016,2,14,8,0,553.0,42.0,4.6,13.0,139.0,303.42,243.64
2016,2,14,8,15,613.5,47.5,4.5,13.0,185.5,369.94,304.41
2016,2,14,8,30,674.0,53.0,4.4,13.0,232.0,444.94,370.31
2016,2,14,8,45,714.5,56.5,4.3,13.5,277.5,510.78,425.96
2016,2,14,9,0,755.0,60.0,4.2,14.0,323.0,579.01,481.3
2016,2,14,9,15,577.5,105.5,4.15,14.5,321.0,548.9,454.72
2016,2,14,9,30,400.0,151.0,4.1,15.0,319.0,489.55,404.26
2016,2,14,9,45,420.5,162.0,4.05,15.5,353.5,536.76,440.78
2016,2,14,10,0,441.0,173.0,4.0,16.0,388.0,584.31,476.26
2016,2,14,10,15,540.0,156.5,4.0,16.5,436.5,668.38,540.91
2016,2,14,10,30,639.0,140.0,4.0,17.0,485.0,766.27,612.28
2016,2,14,10,45,642.0,147.0,4.05,17.5,507.0,796.94,632.23
2016,2,14,11,0,645.0,154.0,4.1,18.0,529.0,825.13,650.67
2016,2,14,11,15,574.0,185.5,4.1,18.0,527.0,797.47,629.6
2016,2,14,11,30,503.0,217.0,4.1,18.0,525.0,774.08,610.22
2016,2,14,11,45,521.5,214.0,4.15,18.5,537.5,796.48,625.78
2016,2,14,12,0,540.0,211.0,4.2,19.0,550.0,816.81,639.52
2016,2,14,12,15,541.5,211.0,4.2,19.0,552.5,821.06,642.36
2016,2,14,12,30,543.0,211.0,4.2,19.0,555.0,822.8,643.59
2016,2,14,12,45,487.5,228.5,4.2,19.0,535.5,784.24,614.3
2016,2,14,13,0,432.0,246.0,4.2,19.0,516.0,743.47,583.49
2016,2,14,13,15,434.5,239.5,4.25,19.0,506.0,732.66,576.53
2016,2,14,13,30,437.0,233.0,4.3,19.0,496.0,719.73,567.85
2016,2,14,13,45,443.0,222.5,4.4,19.0,481.0,703.65,557.42
2016,2,14,14,0,449.0,212.0,4.5,19.0,466.0,685.35,545.28
2016,2,14,14,15,500.5,186.0,4.55,19.0,456.5,688.54,550.18
2016,2,14,14,30,552.0,160.0,4.6,19.0,447.0,686.2,550.77
2016,2,14,14,45,513.5,157.5,4.65,19.0,410.5,630.31,508.67
2016,2,14,15,0,475.0,155.0,4.7,19.0,374.0,575.39,466.84
2016,2,14,15,15,514.5,132.0,4.75,18.5,350.5,557.36,455.4
2016,2,14,15,30,554.0,109.0,4.8,18.0,327.0,541.14,444.39
2016,2,14,15,45,517.5,103.0,4.85,17.5,288.0,475.3,392.41
2016,2,14,16,0,481.0,97.0,4.9,17.0,249.0,418.91,346.49
2016,2,14,16,15,445.0,85.5,4.85,16.5,208.5,359.2,296.41
2016,2,14,16,30,409.0,74.0,4.8,16.0,168.0,302.62,247.41
2016,2,14,16,45,355.5,60.0,4.75,16.0,128.0,239.0,191.07
2016,2,14,17,0,302.0,46.0,4.7,16.0,88.0,181.37,138.95
2016,2,14,17,15,151.0,33.5,4.75,15.5,54.5,101.2,68.18
2016,2,14,17,30,0.0,21.0,4.8,15.0,21.0,19.41,0.0
2016,2,14,17,45,0.0,10.5,4.9,15.0,10.5,8.96,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,209.0,12.5,2.65,14.5,30.0,62.01,0.0
2016,2,15,7,30,418.0,25.0,2.7,15.0,60.0,170.15,109.87
2016,2,15,7,45,518.5,32.0,2.75,15.5,105.5,242.19,183.2
2016,2,15,8,0,619.0,39.0,2.8,16.0,151.0,325.57,257.1
2016,2,15,8,15,677.5,44.0,2.8,16.0,199.0,397.1,320.71
2016,2,15,8,30,736.0,49.0,2.8,16.0,247.0,473.9,386.5
2016,2,15,8,45,774.0,52.5,2.8,16.5,294.5,541.44,441.98
2016,2,15,9,0,812.0,56.0,2.8,17.0,342.0,611.05,496.81
2016,2,15,9,15,837.0,58.5,2.85,17.0,385.5,665.98,538.84
2016,2,15,9,30,862.0,61.0,2.9,17.0,429.0,726.16,582.52
2016,2,15,9,45,880.5,63.0,2.95,17.5,467.5,780.19,619.6
2016,2,15,10,0,899.0,65.0,3.0,18.0,506.0,832.88,655.0
2016,2,15,10,15,911.5,66.5,3.0,18.0,538.0,878.1,685.41
2016,2,15,10,30,924.0,68.0,3.0,18.0,570.0,920.91,713.85
2016,2,15,10,45,932.5,69.0,3.05,18.5,595.5,956.73,736.18
2016,2,15,11,0,941.0,70.0,3.1,19.0,621.0,989.43,756.27
2016,2,15,11,15,946.0,70.5,3.1,19.0,639.5,1014.77,772.33
2016,2,15,11,30,951.0,71.0,3.1,19.0,658.0,1036.48,786.04
2016,2,15,11,45,953.5,71.5,3.15,19.0,668.0,1051.94,796.12
2016,2,15,12,0,956.0,72.0,3.2,19.0,678.0,1063.47,803.79
2016,2,15,12,15,956.5,72.5,3.25,19.0,680.5,1069.0,807.63
2016,2,15,12,30,957.0,73.0,3.3,19.0,683.0,1070.48,809.01
2016,2,15,12,45,948.5,75.5,3.35,19.5,676.0,1061.36,801.94
2016,2,15,13,0,940.0,78.0,3.4,20.0,669.0,1048.33,792.52
2016,2,15,13,15,935.5,77.5,3.4,20.0,655.0,1031.73,781.96
2016,2,15,13,30,931.0,77.0,3.4,20.0,641.0,1011.39,769.01
2016,2,15,13,45,921.5,76.5,3.45,20.0,619.5,982.68,750.81
2016,2,15,14,0,912.0,76.0,3.5,20.0,598.0,950.74,730.39
2016,2,15,14,15,901.0,75.0,3.45,20.0,569.0,913.79,705.73
2016,2,15,14,30,890.0,74.0,3.4,20.0,540.0,874.12,679.06
2016,2,15,14,45,872.5,72.5,3.4,20.0,504.5,825.96,646.4
2016,2,15,15,0,855.0,71.0,3.4,20.0,469.0,783.55,617.52
2016,2,15,15,15,833.0,68.5,3.2,19.5,428.5,726.96,577.94
2016,2,15,15,30,811.0,66.0,3.0,19.0,388.0,669.65,537.14
2016,2,15,15,45,779.0,63.0,2.85,19.0,343.0,604.79,487.58
2016,2,15,16,0,747.0,60.0,2.7,19.0,298.0,540.9,436.53
2016,2,15,16,15,700.5,55.0,2.55,18.0,251.0,468.1,378.35
2016,2,15,16,30,654.0,50.0,2.4,17.0,204.0,398.7,320.48
2016,2,15,16,45,582.0,43.5,2.3,16.5,157.0,320.37,253.01
2016,2,15,17,0,510.0,37.0,2.2,16.0,110.0,252.51,192.2
2016,2,15,17,15,378.0,27.0,2.1,16.0,69.5,167.32,114.21
2016,2,15,17,30,246.0,17.0,2.0,16.0,29.0,90.11,0.0
2016,2,15,17,45,123.0,8.5,1.9,16.0,14.5,31.43,0.0
2016,2,15,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,16,7,15,198.5,13.0,2.3,12.5,31.0,70.42,0.0
2016,2,16,7,30,397.0,26.0,2.4,13.0,62.0,167.88,112.37
2016,2,16,7,45,495.5,34.5,2.5,13.5,107.0,235.97,180.35
2016,2,16,8,0,594.0,43.0,2.6,14.0,152.0,318.86,253.95
2016,2,16,8,15,653.0,48.5,2.5,14.0,200.0,390.05,317.24
2016,2,16,8,30,712.0,54.0,2.4,14.0,248.0,466.54,382.64
2016,2,16,8,45,750.0,58.0,2.3,14.5,295.0,533.63,437.44
2016,2,16,9,0,788.0,62.0,2.2,15.0,342.0,602.8,491.42
2016,2,16,9,15,814.0,65.0,2.15,15.5,385.5,664.05,536.87
2016,2,16,9,30,840.0,68.0,2.1,16.0,429.0,725.36,579.28
2016,2,16,9,45,860.5,69.5,2.1,16.5,468.0,772.81,610.79
2016,2,16,10,0,881.0,71.0,2.1,17.0,507.0,825.8,645.65
2016,2,16,10,15,893.5,72.5,2.15,17.5,539.5,870.41,674.34
2016,2,16,10,30,906.0,74.0,2.2,18.0,572.0,912.67,701.08
2016,2,16,10,45,726.0,133.0,2.25,18.5,543.5,858.93,661.53
2016,2,16,11,0,546.0,192.0,2.3,19.0,515.0,765.1,593.64
2016,2,16,11,15,603.0,179.0,2.35,19.0,546.0,826.42,638.13
2016,2,16,11,30,660.0,166.0,2.4,19.0,577.0,880.5,675.0
2016,2,16,11,45,662.0,168.5,2.45,19.5,585.5,894.69,682.92
2016,2,16,12,0,664.0,171.0,2.5,20.0,594.0,905.87,689.25
2016,2,16,12,15,663.5,171.5,2.5,20.0,596.0,909.27,691.29
2016,2,16,12,30,663.0,172.0,2.5,20.0,598.0,909.56,691.44
2016,2,16,12,45,663.5,170.0,2.55,20.0,593.0,905.02,688.9
2016,2,16,13,0,664.0,168.0,2.6,20.0,588.0,897.38,684.42
2016,2,16,13,15,796.5,123.0,2.6,20.0,616.5,960.48,728.03
2016,2,16,13,30,929.0,78.0,2.6,20.0,645.0,1010.92,762.03
2016,2,16,13,45,921.5,77.0,2.6,20.5,623.5,983.49,742.52
2016,2,16,14,0,914.0,76.0,2.6,21.0,602.0,952.73,721.62
2016,2,16,14,15,903.0,74.5,2.55,21.0,573.0,915.04,696.93
2016,2,16,14,30,892.0,73.0,2.5,21.0,544.0,874.64,670.28
2016,2,16,14,45,877.0,71.0,2.45,21.0,509.0,827.8,638.93
2016,2,16,15,0,862.0,69.0,2.4,21.0,474.0,779.04,605.89
2016,2,16,15,15,840.5,66.5,2.2,20.5,433.5,729.93,572.23
2016,2,16,15,30,819.0,64.0,2.0,20.0,393.0,672.62,531.97
2016,2,16,15,45,786.0,61.0,1.85,20.0,347.5,606.71,482.59
2016,2,16,16,0,753.0,58.0,1.7,20.0,302.0,541.89,431.73
2016,2,16,16,15,707.5,53.5,1.55,19.5,254.5,469.91,374.46
2016,2,16,16,30,662.0,49.0,1.4,19.0,207.0,401.22,317.62
2016,2,16,16,45,584.5,43.5,1.3,18.5,159.5,321.11,250.16
2016,2,16,17,0,507.0,38.0,1.2,18.0,112.0,251.93,189.63
2016,2,16,17,15,253.5,34.0,1.15,17.5,71.0,132.93,91.28
2016,2,16,17,30,0.0,30.0,1.1,17.0,30.0,30.63,0.0
2016,2,16,17,45,0.0,15.0,1.05,17.0,15.0,12.8,0.0
2016,2,16,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,10.5,7.55,15.0,10.5,8.64,0.0
2016,2,17,7,30,0.0,21.0,7.6,15.0,21.0,17.33,7.73
2016,2,17,7,45,0.0,36.0,7.65,15.0,36.0,30.19,19.45
2016,2,17,8,0,0.0,51.0,7.7,15.0,51.0,43.59,31.23
2016,2,17,8,15,0.0,68.0,7.6,15.0,68.0,59.01,44.64
2016,2,17,8,30,0.0,85.0,7.5,15.0,85.0,74.45,57.94
2016,2,17,8,45,0.0,101.5,7.45,15.5,101.5,89.45,70.56
2016,2,17,9,0,0.0,118.0,7.4,16.0,118.0,104.54,83.05
2016,2,17,9,15,159.0,145.0,7.55,16.0,214.0,265.18,220.97
2016,2,17,9,30,318.0,172.0,7.7,16.0,310.0,435.97,363.88
2016,2,17,9,45,276.0,195.5,7.85,16.5,323.0,444.02,368.1
2016,2,17,10,0,234.0,219.0,8.0,17.0,336.0,430.93,355.5
2016,2,17,10,15,227.0,235.0,8.05,17.0,354.5,451.36,371.18
2016,2,17,10,30,220.0,251.0,8.1,17.0,373.0,470.7,385.79
2016,2,17,10,45,267.0,256.0,8.15,17.0,410.5,545.49,445.69
2016,2,17,11,0,314.0,261.0,8.2,17.0,448.0,603.09,491.63
2016,2,17,11,15,381.5,253.5,8.1,17.0,487.5,666.83,542.53
2016,2,17,11,30,449.0,246.0,8.0,17.0,527.0,752.31,609.02
2016,2,17,11,45,469.0,242.0,7.95,17.0,539.5,774.77,626.05
2016,2,17,12,0,489.0,238.0,7.9,17.0,552.0,795.32,641.82
2016,2,17,12,15,360.0,271.5,7.9,16.5,503.5,683.63,553.79
2016,2,17,12,30,231.0,305.0,7.9,16.0,455.0,570.13,462.75
2016,2,17,12,45,115.5,235.0,7.95,16.0,310.0,370.02,301.61
2016,2,17,13,0,0.0,165.0,8.0,16.0,165.0,143.54,113.42
2016,2,17,13,15,0.0,138.0,8.05,16.0,138.0,118.17,92.73
2016,2,17,13,30,0.0,111.0,8.1,16.0,111.0,93.48,72.4
2016,2,17,13,45,0.0,134.0,8.15,16.0,134.0,114.68,90.07
2016,2,17,14,0,0.0,157.0,8.2,16.0,157.0,136.74,108.45
2016,2,17,14,15,0.0,112.0,8.2,16.0,112.0,94.68,73.71
2016,2,17,14,30,0.0,67.0,8.2,16.0,67.0,55.59,41.16
2016,2,17,14,45,0.0,42.5,8.25,16.0,42.5,35.17,24.08
2016,2,17,15,0,0.0,18.0,8.3,16.0,18.0,14.86,6.94
2016,2,17,15,15,0.0,16.0,8.3,15.5,16.0,13.2,5.58
2016,2,17,15,30,0.0,14.0,8.3,15.0,14.0,11.54,4.21
2016,2,17,15,45,0.0,12.5,8.35,15.0,12.5,10.29,3.16
2016,2,17,16,0,0.0,11.0,8.4,15.0,11.0,9.05,2.1
2016,2,17,16,15,0.0,9.0,8.45,14.5,9.0,7.4,0.7
2016,2,17,16,30,0.0,7.0,8.5,14.0,7.0,5.75,0.0
2016,2,17,16,45,0.0,5.5,8.55,14.0,5.5,4.51,0.0
2016,2,17,17,0,0.0,4.0,8.6,14.0,4.0,3.28,0.0
2016,2,17,17,15,0.0,2.5,8.6,14.0,2.5,2.05,0.0
2016,2,17,17,30,0.0,1.0,8.6,14.0,1.0,0.82,0.0
2016,2,17,17,45,0.0,0.5,8.6,14.0,0.5,0.43,0.0
2016,2,17,18,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,79.5,20.5,6.0,11.0,28.5,44.95,0.0
2016,2,18,7,30,159.0,41.0,6.1,11.0,57.0,103.24,72.59
2016,2,18,7,45,263.0,56.0,6.25,11.5,99.0,173.69,135.98
2016,2,18,8,0,367.0,71.0,6.4,12.0,141.0,251.23,204.58
2016,2,18,8,15,437.0,81.0,6.35,12.0,187.5,318.73,265.33
2016,2,18,8,30,507.0,91.0,6.3,12.0,234.0,393.61,331.32
2016,2,18,8,45,557.0,98.0,6.3,12.5,280.0,464.65,391.98
2016,2,18,9,0,607.0,105.0,6.3,13.0,326.0,536.3,451.51
2016,2,18,9,15,641.0,110.5,6.2,13.0,369.0,598.44,502.41
2016,2,18,9,30,675.0,116.0,6.1,13.0,412.0,661.76,553.0
2016,2,18,9,45,398.0,170.5,6.1,13.5,349.5,527.46,439.69
2016,2,18,10,0,121.0,225.0,6.1,14.0,287.0,343.9,283.73
2016,2,18,10,15,441.0,177.0,6.05,14.0,420.5,605.66,501.85
2016,2,18,10,30,761.0,129.0,6.0,14.0,554.0,863.47,702.04
2016,2,18,10,45,622.0,174.0,6.0,14.0,532.0,807.43,657.19
2016,2,18,11,0,483.0,219.0,6.0,14.0,510.0,735.21,598.67
2016,2,18,11,15,458.0,234.5,5.95,14.0,516.5,739.49,600.64
2016,2,18,11,30,433.0,250.0,5.9,14.0,523.0,740.63,599.95
2016,2,18,11,45,420.5,263.0,5.85,14.0,531.5,728.71,590.24
2016,2,18,12,0,408.0,276.0,5.8,14.0,540.0,735.24,594.21
2016,2,18,12,15,422.5,268.0,5.7,14.0,542.5,742.52,599.8
2016,2,18,12,30,437.0,260.0,5.6,14.0,545.0,769.07,619.48
2016,2,18,12,45,442.0,258.5,5.6,14.0,544.5,770.46,620.65
2016,2,18,13,0,447.0,257.0,5.6,14.0,544.0,769.59,620.33
2016,2,18,13,15,442.5,253.5,5.5,14.0,532.5,754.85,609.1
2016,2,18,13,30,438.0,250.0,5.4,14.0,521.0,738.11,596.47
2016,2,18,13,45,634.0,179.5,5.35,14.0,557.5,844.46,681.58
2016,2,18,14,0,830.0,109.0,5.3,14.0,594.0,924.63,741.17
2016,2,18,14,15,816.5,107.0,5.2,14.0,565.0,885.61,712.37
2016,2,18,14,30,803.0,105.0,5.1,14.0,536.0,844.19,682.42
2016,2,18,14,45,786.5,101.5,5.0,14.0,501.5,796.47,647.56
2016,2,18,15,0,770.0,98.0,4.9,14.0,467.0,751.64,614.62
2016,2,18,15,15,608.5,117.5,4.75,13.5,393.5,617.94,511.89
2016,2,18,15,30,447.0,137.0,4.6,13.0,320.0,488.84,408.03
2016,2,18,15,45,417.0,128.0,4.5,13.0,283.5,435.77,364.74
2016,2,18,16,0,387.0,119.0,4.4,13.0,247.0,384.62,321.82
2016,2,18,16,15,474.0,92.5,4.1,12.5,225.5,381.04,318.03
2016,2,18,16,30,561.0,66.0,3.8,12.0,204.0,371.53,307.02
2016,2,18,16,45,488.0,57.0,3.55,12.0,158.0,295.03,239.03
2016,2,18,17,0,415.0,48.0,3.3,12.0,112.0,226.24,176.77
2016,2,18,17,15,291.0,35.5,3.15,11.5,72.0,146.52,105.64
2016,2,18,17,30,167.0,23.0,3.0,11.0,32.0,75.93,15.56
2016,2,18,17,45,83.5,11.5,2.95,11.0,16.0,25.94,0.0
2016,2,18,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,166.0,16.5,5.8,11.0,33.5,67.51,1.4
2016,2,19,7,30,332.0,33.0,6.1,11.0,67.0,153.9,109.79
2016,2,19,7,45,420.5,43.5,6.4,11.5,110.5,219.99,172.26
2016,2,19,8,0,509.0,54.0,6.7,12.0,154.0,296.54,241.6
2016,2,19,8,15,569.5,60.5,6.85,12.0,201.0,364.95,304.17
2016,2,19,8,30,630.0,67.0,7.0,12.0,248.0,439.09,370.25
2016,2,19,8,45,470.5,103.5,7.2,12.5,251.5,414.19,350.54
2016,2,19,9,0,311.0,140.0,7.4,13.0,255.0,363.46,307.14
2016,2,19,9,15,475.0,123.0,7.45,13.0,322.5,489.37,414.27
2016,2,19,9,30,639.0,106.0,7.5,13.0,390.0,624.0,526.11
2016,2,19,9,45,403.0,167.0,7.55,13.5,351.5,527.34,441.97
2016,2,19,10,0,167.0,228.0,7.6,14.0,313.0,384.81,319.34
2016,2,19,10,15,205.0,240.0,7.5,14.0,351.0,436.95,362.41
2016,2,19,10,30,243.0,252.0,7.4,14.0,389.0,491.18,406.37
2016,2,19,10,45,187.5,267.5,7.35,14.0,376.0,464.56,382.55
2016,2,19,11,0,132.0,283.0,7.3,14.0,363.0,434.38,355.93
2016,2,19,11,15,141.0,292.0,7.1,14.0,380.0,456.25,373.17
2016,2,19,11,30,150.0,301.0,6.9,14.0,397.0,478.01,390.15
2016,2,19,11,45,186.0,304.5,6.75,14.0,425.0,520.03,424.12
2016,2,19,12,0,222.0,308.0,6.6,14.0,453.0,562.13,457.82
2016,2,19,12,15,253.0,304.0,6.35,13.5,470.0,612.08,497.69
2016,2,19,12,30,284.0,300.0,6.1,13.0,487.0,638.96,519.74
2016,2,19,12,45,180.5,297.5,5.9,13.0,416.0,507.78,414.06
2016,2,19,13,0,77.0,295.0,5.7,13.0,345.0,377.84,307.56
2016,2,19,13,15,40.0,240.0,5.4,13.0,266.0,276.95,225.36
2016,2,19,13,30,3.0,185.0,5.1,13.0,187.0,165.86,133.18
2016,2,19,13,45,8.5,198.0,4.85,13.0,203.0,184.27,148.84
2016,2,19,14,0,14.0,211.0,4.6,13.0,219.0,202.9,164.5
2016,2,19,14,15,11.5,199.5,4.35,13.0,206.0,189.34,153.41
2016,2,19,14,30,9.0,188.0,4.1,13.0,193.0,176.03,142.56
2016,2,19,14,45,16.5,186.5,3.95,13.0,195.0,181.53,147.68
2016,2,19,15,0,24.0,185.0,3.8,13.0,197.0,186.72,152.51
2016,2,19,15,15,78.5,181.0,3.75,12.5,214.5,237.89,197.14
2016,2,19,15,30,133.0,177.0,3.7,12.0,232.0,283.86,236.81
2016,2,19,15,45,121.0,160.0,3.7,12.0,205.5,251.27,209.59
2016,2,19,16,0,109.0,143.0,3.7,12.0,179.0,219.84,183.13
2016,2,19,16,15,98.5,122.0,3.65,11.5,151.0,185.7,154.25
2016,2,19,16,30,88.0,101.0,3.6,11.0,123.0,152.68,125.72
2016,2,19,16,45,70.0,80.0,3.55,11.0,95.0,117.56,94.69
2016,2,19,17,0,52.0,59.0,3.5,11.0,67.0,78.21,59.96
2016,2,19,17,15,26.0,39.5,3.45,10.5,43.5,47.46,32.67
2016,2,19,17,30,0.0,20.0,3.4,10.0,20.0,17.0,1.57
2016,2,19,17,45,0.0,10.0,3.4,10.0,10.0,8.54,0.0
2016,2,19,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,7,15,98.5,19.0,3.6,7.0,29.5,52.2,9.25
2016,2,20,7,30,197.0,38.0,3.6,7.0,59.0,116.02,84.9
2016,2,20,7,45,252.0,55.0,3.6,7.5,96.5,167.58,133.23
2016,2,20,8,0,307.0,72.0,3.6,8.0,134.0,225.81,186.03
2016,2,20,8,15,344.5,87.0,3.45,8.5,173.5,279.59,234.36
2016,2,20,8,30,382.0,102.0,3.3,9.0,213.0,337.22,284.57
2016,2,20,8,45,420.5,110.0,3.15,9.5,251.5,391.26,330.43
2016,2,20,9,0,459.0,118.0,3.0,10.0,290.0,448.42,377.38
2016,2,20,9,15,502.5,125.0,2.85,10.5,334.0,510.65,426.94
2016,2,20,9,30,546.0,132.0,2.7,11.0,378.0,575.61,477.0
2016,2,20,9,45,623.0,122.0,2.55,11.5,425.0,658.7,539.91
2016,2,20,10,0,700.0,112.0,2.4,12.0,472.0,737.78,595.76
2016,2,20,10,15,713.5,117.0,2.25,12.0,503.5,782.21,625.48
2016,2,20,10,30,727.0,122.0,2.1,12.0,535.0,824.92,653.56
2016,2,20,10,45,685.0,144.0,1.95,12.0,546.5,833.86,657.05
2016,2,20,11,0,643.0,166.0,1.8,12.0,558.0,836.81,656.61
2016,2,20,11,15,642.5,172.5,1.65,12.0,574.0,858.38,669.34
2016,2,20,11,30,642.0,179.0,1.5,12.0,590.0,877.04,679.6
2016,2,20,11,45,481.0,236.0,1.4,12.5,547.0,779.64,605.71
2016,2,20,12,0,320.0,293.0,1.3,13.0,504.0,665.12,518.6
2016,2,20,12,15,412.5,265.5,1.3,13.0,538.0,728.56,567.9
2016,2,20,12,30,505.0,238.0,1.3,13.0,572.0,813.67,628.99
2016,2,20,12,45,553.5,218.0,1.35,13.5,581.0,838.12,645.89
2016,2,20,13,0,602.0,198.0,1.4,14.0,590.0,866.82,666.02
2016,2,20,13,15,597.5,196.0,1.5,14.0,578.5,844.07,651.68
2016,2,20,13,30,593.0,194.0,1.6,14.0,567.0,826.62,641.54
2016,2,20,13,45,740.0,143.0,1.7,14.0,593.0,905.72,698.55
2016,2,20,14,0,887.0,92.0,1.8,14.0,619.0,947.12,728.2
2016,2,20,14,15,876.0,90.5,1.9,14.0,590.0,919.6,711.19
2016,2,20,14,30,865.0,89.0,2.0,14.0,561.0,879.15,685.75
2016,2,20,14,45,853.5,85.5,2.15,14.0,526.5,833.42,656.64
2016,2,20,15,0,842.0,82.0,2.3,14.0,492.0,785.53,625.24
2016,2,20,15,15,820.5,79.0,2.4,13.5,451.0,728.81,587.23
2016,2,20,15,30,799.0,76.0,2.5,13.0,410.0,671.35,547.53
2016,2,20,15,45,772.5,71.0,2.6,13.0,365.0,607.94,499.2
2016,2,20,16,0,746.0,66.0,2.7,13.0,320.0,545.02,449.15
2016,2,20,16,15,701.5,61.5,2.65,12.5,271.5,473.58,390.63
2016,2,20,16,30,657.0,57.0,2.6,12.0,223.0,407.92,334.49
2016,2,20,16,45,589.5,49.5,2.55,12.0,175.0,330.18,266.19
2016,2,20,17,0,522.0,42.0,2.5,12.0,127.0,259.48,202.2
2016,2,20,17,15,403.0,32.0,2.5,11.5,83.5,177.57,129.05
2016,2,20,17,30,284.0,22.0,2.5,11.0,40.0,106.07,42.71
2016,2,20,17,45,142.0,11.0,2.55,11.0,20.0,36.45,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,7,15,213.5,16.5,3.2,8.5,40.0,80.07,26.07
2016,2,21,7,30,427.0,33.0,3.3,9.0,80.0,182.82,133.39
2016,2,21,7,45,521.0,41.0,3.45,10.0,128.0,254.15,199.55
2016,2,21,8,0,615.0,49.0,3.6,11.0,176.0,336.36,272.91
2016,2,21,8,15,671.0,54.5,3.6,11.0,225.5,405.05,335.0
2016,2,21,8,30,727.0,60.0,3.6,11.0,275.0,481.3,401.29
2016,2,21,8,45,767.0,63.5,3.6,11.5,324.0,550.21,458.75
2016,2,21,9,0,807.0,67.0,3.6,12.0,373.0,621.32,515.8
2016,2,21,9,15,832.5,70.0,3.55,12.0,417.5,683.45,564.24
2016,2,21,9,30,858.0,73.0,3.5,12.0,462.0,745.52,609.69
2016,2,21,9,45,877.5,75.0,3.5,12.5,502.0,793.83,642.93
2016,2,21,10,0,897.0,77.0,3.5,13.0,542.0,847.48,679.54
2016,2,21,10,15,910.0,79.0,3.45,13.0,575.5,893.88,711.17
2016,2,21,10,30,923.0,81.0,3.4,13.0,609.0,937.88,740.7
2016,2,21,10,45,932.0,82.0,3.4,13.5,635.5,974.27,763.51
2016,2,21,11,0,941.0,83.0,3.4,14.0,662.0,1007.53,783.97
2016,2,21,11,15,946.5,84.0,3.4,14.0,680.5,1034.03,801.14
2016,2,21,11,30,952.0,85.0,3.4,14.0,699.0,1056.88,815.89
2016,2,21,11,45,954.5,85.5,3.4,14.5,709.5,1072.32,824.15
2016,2,21,12,0,957.0,86.0,3.4,15.0,720.0,1083.79,829.88
2016,2,21,12,15,765.0,149.5,3.5,15.0,657.0,987.57,764.28
2016,2,21,12,30,573.0,213.0,3.6,15.0,594.0,854.52,671.19
2016,2,21,12,45,570.0,212.5,3.7,15.0,589.0,848.35,668.39
2016,2,21,13,0,567.0,212.0,3.8,15.0,584.0,839.56,662.78
2016,2,21,13,15,566.5,207.0,3.9,15.0,572.0,825.59,653.68
2016,2,21,13,30,566.0,202.0,4.0,15.0,560.0,809.08,642.77
2016,2,21,13,45,607.5,180.5,4.15,15.0,553.5,819.81,652.64
2016,2,21,14,0,649.0,159.0,4.3,15.0,547.0,818.94,653.6
2016,2,21,14,15,773.5,121.0,4.45,15.0,562.0,868.03,691.73
2016,2,21,14,30,898.0,83.0,4.6,15.0,577.0,891.42,710.86
2016,2,21,14,45,674.5,128.0,4.75,15.0,486.0,737.6,598.46
2016,2,21,15,0,451.0,173.0,4.9,15.0,395.0,573.27,470.65
2016,2,21,15,15,485.5,150.0,4.95,14.5,370.5,552.74,457.48
2016,2,21,15,30,520.0,127.0,5.0,14.0,346.0,527.46,439.29
2016,2,21,15,45,636.0,97.0,5.05,14.0,336.0,550.24,458.54
2016,2,21,16,0,752.0,67.0,5.1,14.0,326.0,549.19,457.35
2016,2,21,16,15,706.0,62.5,4.95,13.5,277.0,476.55,396.21
2016,2,21,16,30,660.0,58.0,4.8,13.0,228.0,409.82,338.13
2016,2,21,16,45,590.0,51.0,4.65,12.5,179.0,331.35,268.8
2016,2,21,17,0,520.0,44.0,4.5,12.0,130.0,260.16,204.12
2016,2,21,17,15,400.5,33.5,4.4,11.5,86.5,177.68,130.23
2016,2,21,17,30,281.0,23.0,4.3,11.0,43.0,106.5,49.55
2016,2,21,17,45,140.5,11.5,4.25,11.0,21.5,36.4,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
