Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,7,15,231.0,16.0,2.95,9.5,42.5,84.15,35.01
2016,2,22,7,30,462.0,32.0,3.0,10.0,85.0,192.36,140.57
2016,2,22,7,45,548.5,39.5,3.1,10.5,133.0,260.1,203.82
2016,2,22,8,0,635.0,47.0,3.2,11.0,181.0,340.35,275.94
2016,2,22,8,15,688.5,52.0,3.15,11.5,230.5,410.96,338.69
2016,2,22,8,30,742.0,57.0,3.1,12.0,280.0,486.2,402.88
2016,2,22,8,45,776.5,61.0,3.05,12.5,328.5,553.1,457.99
2016,2,22,9,0,811.0,65.0,3.0,13.0,377.0,621.66,512.19
2016,2,22,9,15,836.0,68.0,3.0,13.5,421.5,683.62,558.91
2016,2,22,9,30,861.0,71.0,3.0,14.0,466.0,745.48,602.62
2016,2,22,9,45,878.0,73.5,3.0,14.5,505.0,792.58,634.4
2016,2,22,10,0,895.0,76.0,3.0,15.0,544.0,844.81,669.37
2016,2,22,10,15,908.0,78.0,2.95,15.0,577.5,891.16,700.38
2016,2,22,10,30,921.0,80.0,2.9,15.0,611.0,935.1,729.3
2016,2,22,10,45,818.5,112.0,2.9,15.5,599.5,914.88,712.18
2016,2,22,11,0,716.0,144.0,2.9,16.0,588.0,882.0,686.93
2016,2,22,11,15,684.5,161.5,2.9,16.0,595.5,887.37,690.22
2016,2,22,11,30,653.0,179.0,2.9,16.0,603.0,887.99,689.97
2016,2,22,11,45,624.0,193.0,2.95,16.5,603.0,883.01,685.05
2016,2,22,12,0,595.0,207.0,3.0,17.0,603.0,866.81,672.45
2016,2,22,12,15,636.0,193.0,3.05,17.0,618.5,904.51,699.25
2016,2,22,12,30,677.0,179.0,3.1,17.0,634.0,931.45,718.06
2016,2,22,12,45,675.5,177.5,3.2,17.0,628.0,925.24,714.37
2016,2,22,13,0,674.0,176.0,3.3,17.0,622.0,915.88,708.88
2016,2,22,13,15,629.5,186.5,3.35,17.0,596.5,873.47,679.86
2016,2,22,13,30,585.0,197.0,3.4,17.0,571.0,821.58,644.0
2016,2,22,13,45,630.0,174.5,3.45,17.0,565.0,834.85,654.97
2016,2,22,14,0,675.0,152.0,3.5,17.0,559.0,835.19,656.28
2016,2,22,14,15,594.5,169.0,3.45,17.0,515.5,759.35,601.91
2016,2,22,14,30,514.0,186.0,3.4,17.0,472.0,679.62,542.45
2016,2,22,14,45,694.5,133.0,3.4,17.0,493.0,759.35,605.16
2016,2,22,15,0,875.0,80.0,3.4,17.0,514.0,808.5,641.99
2016,2,22,15,15,854.5,77.5,3.2,16.5,472.0,751.63,601.48
2016,2,22,15,30,834.0,75.0,3.0,16.0,430.0,693.83,560.34
2016,2,22,15,45,803.0,71.5,2.9,16.0,383.5,627.38,509.4
2016,2,22,16,0,772.0,68.0,2.8,16.0,337.0,561.75,457.14
2016,2,22,16,15,728.5,63.0,2.65,15.5,287.5,488.82,398.06
2016,2,22,16,30,685.0,58.0,2.5,15.0,238.0,418.9,339.23
2016,2,22,16,45,615.0,51.5,2.45,14.5,187.5,342.0,273.02
2016,2,22,17,0,545.0,45.0,2.4,14.0,137.0,269.85,208.95
2016,2,22,17,15,426.5,35.0,2.35,13.5,92.0,186.67,135.77
2016,2,22,17,30,308.0,25.0,2.3,13.0,47.0,115.34,58.78
2016,2,22,17,45,154.0,12.5,2.25,13.0,23.5,39.6,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,5.0,1.85,10.5,5.0,0.0,0.0
2016,2,23,7,0,0.0,10.0,2.0,11.0,10.0,8.54,0.0
2016,2,23,7,15,97.5,26.0,2.15,11.0,38.0,56.42,26.69
2016,2,23,7,30,195.0,42.0,2.3,11.0,66.0,118.43,87.34
2016,2,23,7,45,239.0,59.5,2.5,11.5,102.0,166.48,131.07
2016,2,23,8,0,283.0,77.0,2.7,12.0,138.0,219.83,178.66
2016,2,23,8,15,309.0,93.5,2.85,12.0,175.5,268.28,221.9
2016,2,23,8,30,335.0,110.0,3.0,12.0,213.0,319.32,266.28
2016,2,23,8,45,358.5,124.0,3.15,12.5,249.5,368.5,307.55
2016,2,23,9,0,382.0,138.0,3.3,13.0,286.0,419.42,349.12
2016,2,23,9,15,419.5,148.0,3.25,13.0,328.0,477.29,395.81
2016,2,23,9,30,457.0,158.0,3.2,13.0,370.0,537.56,443.3
2016,2,23,9,45,683.0,119.5,3.15,13.5,465.5,703.35,572.26
2016,2,23,10,0,909.0,81.0,3.1,14.0,561.0,862.67,685.97
2016,2,23,10,15,921.5,82.5,2.9,14.5,594.5,908.51,713.24
2016,2,23,10,30,934.0,84.0,2.7,15.0,628.0,951.86,738.89
2016,2,23,10,45,942.5,85.5,2.5,15.5,654.5,988.73,759.34
2016,2,23,11,0,951.0,87.0,2.3,16.0,681.0,1022.38,777.04
2016,2,23,11,15,956.5,88.0,2.15,16.0,700.0,1049.08,791.72
2016,2,23,11,30,962.0,89.0,2.0,16.0,719.0,1072.07,803.78
2016,2,23,11,45,962.5,90.5,1.9,16.5,729.0,1086.79,809.55
2016,2,23,12,0,963.0,92.0,1.8,17.0,739.0,1097.45,812.78
2016,2,23,12,15,963.0,92.0,1.7,17.0,741.0,1101.71,813.52
2016,2,23,12,30,963.0,92.0,1.6,17.0,743.0,1101.84,811.8
2016,2,23,12,45,958.5,93.0,1.55,17.5,735.5,1094.49,804.87
2016,2,23,13,0,954.0,94.0,1.5,18.0,728.0,1083.11,795.66
2016,2,23,13,15,949.0,93.0,1.45,18.0,713.5,1064.89,783.82
2016,2,23,13,30,944.0,92.0,1.4,18.0,699.0,1042.86,769.75
2016,2,23,13,45,934.5,91.5,1.35,18.0,676.0,1013.43,751.04
2016,2,23,14,0,925.0,91.0,1.3,18.0,653.0,980.68,730.28
2016,2,23,14,15,913.5,89.5,1.35,18.0,622.5,941.82,707.1
2016,2,23,14,30,902.0,88.0,1.4,18.0,592.0,909.12,687.79
2016,2,23,14,45,885.0,86.0,1.45,18.0,555.0,859.1,656.34
2016,2,23,15,0,868.0,84.0,1.5,18.0,518.0,807.19,623.12
2016,2,23,15,15,846.5,81.0,1.5,17.5,475.5,749.18,585.41
2016,2,23,15,30,825.0,78.0,1.5,17.0,433.0,690.33,546.13
2016,2,23,15,45,790.0,75.0,1.5,17.0,385.5,622.15,495.88
2016,2,23,16,0,755.0,72.0,1.5,17.0,338.0,555.17,444.53
2016,2,23,16,15,710.0,67.0,1.5,16.5,288.5,484.82,389.34
2016,2,23,16,30,665.0,62.0,1.5,16.0,239.0,415.22,332.45
2016,2,23,16,45,584.5,56.0,1.55,15.5,188.0,332.86,263.52
2016,2,23,17,0,504.0,50.0,1.6,15.0,137.0,258.82,199.37
2016,2,23,17,15,388.0,38.5,1.65,14.5,92.0,177.35,128.9
2016,2,23,17,30,272.0,27.0,1.7,14.0,47.0,108.31,58.97
2016,2,23,17,45,136.0,13.5,1.75,14.0,23.5,36.88,0.0
2016,2,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,41.0,5.5,1.15,10.0,6.5,0.0,0.0
2016,2,24,7,0,82.0,11.0,1.2,10.0,13.0,24.36,0.0
2016,2,24,7,15,220.5,25.0,1.3,10.5,48.0,92.52,50.4
2016,2,24,7,30,359.0,39.0,1.4,11.0,83.0,167.12,123.18
2016,2,24,7,45,451.0,48.5,1.55,11.5,130.0,235.6,184.36
2016,2,24,8,0,543.0,58.0,1.7,12.0,177.0,314.75,253.66
2016,2,24,8,15,599.0,64.5,1.65,12.0,225.5,383.16,313.38
2016,2,24,8,30,655.0,71.0,1.6,12.0,274.0,456.77,375.28
2016,2,24,8,45,697.5,75.0,1.6,12.5,322.0,524.14,429.55
2016,2,24,9,0,740.0,79.0,1.6,13.0,370.0,591.4,481.75
2016,2,24,9,15,766.5,82.5,1.5,13.5,413.5,651.89,526.07
2016,2,24,9,30,793.0,86.0,1.4,14.0,457.0,712.54,567.21
2016,2,24,9,45,814.0,88.0,1.3,14.5,496.0,766.92,602.13
2016,2,24,10,0,835.0,90.0,1.2,15.0,535.0,820.22,635.16
2016,2,24,10,15,848.5,92.0,1.15,15.5,567.5,865.61,662.46
2016,2,24,10,30,862.0,94.0,1.1,16.0,600.0,908.76,687.71
2016,2,24,10,45,871.0,96.0,1.05,16.5,625.5,945.22,708.02
2016,2,24,11,0,880.0,98.0,1.0,17.0,651.0,978.7,726.1
2016,2,24,11,15,886.0,99.0,0.95,17.0,669.5,993.54,733.36
2016,2,24,11,30,892.0,100.0,0.9,17.0,688.0,1015.81,745.67
2016,2,24,11,45,893.5,101.0,0.9,17.5,697.5,1030.0,752.42
2016,2,24,12,0,895.0,102.0,0.9,18.0,707.0,1040.43,757.02
2016,2,24,12,15,895.5,102.0,1.0,18.0,709.0,1044.87,761.65
2016,2,24,12,30,896.0,102.0,1.1,18.0,711.0,1045.47,764.04
2016,2,24,12,45,895.0,101.0,1.2,18.0,705.0,1039.52,762.41
2016,2,24,13,0,894.0,100.0,1.3,18.0,699.0,1029.77,758.46
2016,2,24,13,15,889.0,99.0,1.4,18.0,685.0,1012.26,749.57
2016,2,24,13,30,884.0,98.0,1.5,18.0,671.0,991.19,738.37
2016,2,24,13,45,876.5,97.0,1.65,18.0,649.0,964.27,723.94
2016,2,24,14,0,869.0,96.0,1.8,18.0,627.0,944.46,714.02
2016,2,24,14,15,857.5,94.0,1.85,18.0,598.0,905.94,689.93
2016,2,24,14,30,846.0,92.0,1.9,18.0,569.0,864.8,663.94
2016,2,24,14,45,829.5,90.0,1.95,18.0,533.0,817.12,632.99
2016,2,24,15,0,813.0,88.0,2.0,18.0,497.0,767.69,600.3
2016,2,24,15,15,791.0,84.5,2.0,17.5,456.5,710.98,562.36
2016,2,24,15,30,769.0,81.0,2.0,17.0,416.0,653.67,522.94
2016,2,24,15,45,737.5,77.5,2.05,17.0,370.5,589.86,474.92
2016,2,24,16,0,706.0,74.0,2.1,17.0,325.0,529.74,428.0
2016,2,24,16,15,662.0,68.5,2.05,16.5,277.0,459.38,371.82
2016,2,24,16,30,618.0,63.0,2.0,16.0,229.0,392.37,316.23
2016,2,24,16,45,551.0,55.5,1.95,15.5,181.0,317.0,252.11
2016,2,24,17,0,484.0,48.0,1.9,15.0,133.0,248.63,192.08
2016,2,24,17,15,377.5,37.0,1.9,14.5,90.0,172.0,125.38
2016,2,24,17,30,271.0,26.0,1.9,14.0,47.0,107.47,61.51
2016,2,24,17,45,135.5,13.0,1.95,14.0,23.5,36.16,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,35.5,6.0,0.2,12.0,7.0,0.0,0.0
2016,2,25,7,0,71.0,12.0,0.2,12.0,14.0,23.19,0.0
2016,2,25,7,15,197.0,27.5,0.25,12.0,49.0,88.51,51.36
2016,2,25,7,30,323.0,43.0,0.3,12.0,84.0,159.49,117.35
2016,2,25,7,45,403.0,54.5,0.35,12.5,129.5,223.51,173.36
2016,2,25,8,0,483.0,66.0,0.4,13.0,175.0,296.84,236.06
2016,2,25,8,15,539.0,74.0,0.45,13.5,222.5,363.73,292.3
2016,2,25,8,30,595.0,82.0,0.5,14.0,270.0,435.89,350.72
2016,2,25,8,45,633.5,88.0,0.55,14.5,316.0,500.24,401.06
2016,2,25,9,0,672.0,94.0,0.6,15.0,362.0,567.02,451.42
2016,2,25,9,15,700.0,98.5,0.65,15.0,405.0,626.75,495.77
2016,2,25,9,30,728.0,103.0,0.7,15.0,448.0,687.02,539.05
2016,2,25,9,45,753.5,105.0,0.75,15.5,486.5,742.54,575.82
2016,2,25,10,0,779.0,107.0,0.8,16.0,525.0,793.01,608.39
2016,2,25,10,15,729.5,126.5,0.8,16.5,536.5,807.22,615.02
2016,2,25,10,30,680.0,146.0,0.8,17.0,548.0,810.17,614.55
2016,2,25,10,45,523.5,207.0,0.8,17.5,524.5,744.54,565.97
2016,2,25,11,0,367.0,268.0,0.8,18.0,501.0,657.49,501.02
2016,2,25,11,15,451.0,247.5,0.75,18.0,541.5,745.08,563.24
2016,2,25,11,30,535.0,227.0,0.7,18.0,582.0,814.98,610.09
2016,2,25,11,45,535.5,231.0,0.65,18.5,591.0,827.61,615.06
2016,2,25,12,0,536.0,235.0,0.6,19.0,600.0,837.73,619.16
2016,2,25,12,15,561.0,226.5,0.45,19.0,610.0,856.33,628.89
2016,2,25,12,30,586.0,218.0,0.3,19.0,620.0,872.28,636.62
2016,2,25,12,45,593.0,213.0,0.2,19.5,616.5,870.99,632.86
2016,2,25,13,0,600.0,208.0,0.1,20.0,613.0,874.2,632.42
2016,2,25,13,15,599.0,204.0,0.2,20.0,601.5,860.39,625.53
2016,2,25,13,30,598.0,200.0,0.3,20.0,590.0,836.42,612.76
2016,2,25,13,45,722.5,152.0,0.4,20.0,607.5,897.7,655.31
2016,2,25,14,0,847.0,104.0,0.5,20.0,625.0,933.12,679.96
2016,2,25,14,15,835.5,102.0,0.7,20.0,596.5,895.11,660.13
2016,2,25,14,30,824.0,100.0,0.9,20.0,568.0,854.54,638.79
2016,2,25,14,45,804.0,99.0,1.1,20.0,532.5,805.71,610.76
2016,2,25,15,0,784.0,98.0,1.3,20.0,497.0,755.41,580.48
2016,2,25,15,15,761.5,94.5,1.55,19.5,456.0,699.37,546.24
2016,2,25,15,30,739.0,91.0,1.8,19.0,415.0,646.34,511.7
2016,2,25,15,45,707.5,86.5,2.05,18.5,370.0,582.58,466.19
2016,2,25,16,0,676.0,82.0,2.3,18.0,325.0,520.01,419.3
2016,2,25,16,15,632.0,75.5,2.25,17.5,277.5,449.95,363.48
2016,2,25,16,30,588.0,69.0,2.2,17.0,230.0,383.32,308.35
2016,2,25,16,45,531.0,60.0,2.15,16.5,183.0,312.29,247.9
2016,2,25,17,0,474.0,51.0,2.1,16.0,136.0,247.16,190.63
2016,2,25,17,15,369.5,39.5,2.0,15.5,93.0,171.26,124.84
2016,2,25,17,30,265.0,28.0,1.9,15.0,50.0,108.0,64.17
2016,2,25,17,45,132.5,14.0,1.85,15.0,25.0,36.26,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,1.2,12.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,1.3,12.0,10.0,8.54,0.0
2016,2,26,7,15,27.5,29.0,1.4,12.0,32.5,34.52,19.16
2016,2,26,7,30,55.0,48.0,1.5,12.0,55.0,68.36,50.15
2016,2,26,7,45,74.5,69.0,1.65,12.5,83.5,100.71,78.7
2016,2,26,8,0,94.0,90.0,1.8,13.0,112.0,135.32,109.01
2016,2,26,8,15,107.0,111.5,1.85,13.5,141.5,169.63,138.62
2016,2,26,8,30,120.0,133.0,1.9,14.0,171.0,205.4,168.8
2016,2,26,8,45,132.0,152.0,1.95,14.5,200.0,239.08,196.6
2016,2,26,9,0,144.0,171.0,2.0,15.0,229.0,273.97,224.77
2016,2,26,9,15,130.0,190.5,2.0,15.0,247.0,292.23,238.86
2016,2,26,9,30,116.0,210.0,2.0,15.0,265.0,309.02,251.47
2016,2,26,9,45,183.5,224.5,2.05,15.5,320.0,383.22,310.82
2016,2,26,10,0,251.0,239.0,2.1,16.0,375.0,479.59,385.22
2016,2,26,10,15,420.5,208.0,2.05,16.0,452.0,619.96,493.47
2016,2,26,10,30,590.0,177.0,2.0,16.0,529.0,761.78,598.11
2016,2,26,10,45,578.0,190.5,2.0,16.0,547.5,776.62,606.34
2016,2,26,11,0,566.0,204.0,2.0,16.0,566.0,796.11,618.84
2016,2,26,11,15,583.5,204.5,2.0,16.0,587.0,826.84,640.0
2016,2,26,11,30,601.0,205.0,2.0,16.0,608.0,863.07,664.52
2016,2,26,11,45,575.5,218.0,2.05,16.5,608.5,853.05,655.51
2016,2,26,12,0,550.0,231.0,2.1,17.0,609.0,847.16,649.73
2016,2,26,12,15,536.5,237.0,2.15,17.0,606.5,842.71,646.62
2016,2,26,12,30,523.0,243.0,2.2,17.0,604.0,835.57,641.72
2016,2,26,12,45,534.0,236.5,2.3,17.0,602.0,837.03,644.13
2016,2,26,13,0,545.0,230.0,2.4,17.0,600.0,835.76,644.63
2016,2,26,13,15,520.0,234.5,2.45,17.0,582.0,808.07,625.32
2016,2,26,13,30,495.0,239.0,2.5,17.0,564.0,778.57,604.85
2016,2,26,13,45,406.0,255.0,2.65,17.0,516.5,679.31,533.27
2016,2,26,14,0,317.0,271.0,2.8,17.0,469.0,603.97,477.25
2016,2,26,14,15,311.5,260.0,2.85,16.5,446.5,576.58,458.91
2016,2,26,14,30,306.0,249.0,2.9,16.0,424.0,548.4,439.38
2016,2,26,14,45,548.0,170.5,2.95,16.0,460.5,667.95,536.19
2016,2,26,15,0,790.0,92.0,3.0,16.0,497.0,752.81,601.39
2016,2,26,15,15,530.5,136.5,3.05,15.5,399.5,568.08,461.81
2016,2,26,15,30,271.0,181.0,3.1,15.0,302.0,394.04,323.1
2016,2,26,15,45,480.5,128.0,3.15,15.0,314.5,472.08,388.94
2016,2,26,16,0,690.0,75.0,3.2,15.0,327.0,519.55,427.03
2016,2,26,16,15,646.5,70.0,3.1,14.5,279.5,450.85,370.28
2016,2,26,16,30,603.0,65.0,3.0,14.0,232.0,385.47,314.9
2016,2,26,16,45,538.0,57.5,2.9,14.0,184.5,311.84,250.71
2016,2,26,17,0,473.0,50.0,2.8,14.0,137.0,245.01,190.94
2016,2,26,17,15,368.0,39.5,2.55,13.5,94.0,170.12,125.34
2016,2,26,17,30,263.0,29.0,2.3,13.0,51.0,108.29,66.89
2016,2,26,17,45,131.5,14.5,2.05,12.5,25.5,36.31,0.0
2016,2,26,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,2.0,10.5,11.0,9.39,0.0
2016,2,27,7,0,0.0,22.0,2.0,11.0,22.0,18.78,0.0
2016,2,27,7,15,221.0,30.5,2.1,11.0,61.0,97.95,62.32
2016,2,27,7,30,442.0,39.0,2.2,11.0,100.0,192.45,143.4
2016,2,27,7,45,526.0,46.5,2.3,11.5,148.5,260.96,205.18
2016,2,27,8,0,610.0,54.0,2.4,12.0,197.0,339.02,274.17
2016,2,27,8,15,660.0,59.5,2.35,12.5,246.0,407.16,333.52
2016,2,27,8,30,710.0,65.0,2.3,13.0,295.0,477.81,392.72
2016,2,27,8,45,745.0,68.5,2.3,13.5,342.5,543.06,445.54
2016,2,27,9,0,780.0,72.0,2.3,14.0,390.0,610.03,497.68
2016,2,27,9,15,804.0,75.5,2.25,14.0,434.0,670.6,543.57
2016,2,27,9,30,828.0,79.0,2.2,14.0,478.0,731.02,586.32
2016,2,27,9,45,844.0,81.5,2.15,14.5,516.5,783.41,621.07
2016,2,27,10,0,860.0,84.0,2.1,15.0,555.0,834.26,653.93
2016,2,27,10,15,872.5,86.0,2.05,15.0,588.0,870.81,677.32
2016,2,27,10,30,885.0,88.0,2.0,15.0,621.0,913.15,704.57
2016,2,27,10,45,892.5,90.0,1.95,15.5,646.5,948.24,725.08
2016,2,27,11,0,900.0,92.0,1.9,16.0,672.0,980.21,743.28
2016,2,27,11,15,906.0,93.0,1.9,16.0,690.0,1006.26,759.45
2016,2,27,11,30,912.0,94.0,1.9,16.0,708.0,1028.79,773.39
2016,2,27,11,45,725.5,165.5,1.95,16.5,659.0,954.92,722.64
2016,2,27,12,0,539.0,237.0,2.0,17.0,610.0,842.29,643.83
2016,2,27,12,15,553.0,233.0,2.05,16.5,616.0,854.71,655.5
2016,2,27,12,30,567.0,229.0,2.1,16.0,622.0,864.5,664.2
2016,2,27,12,45,518.0,245.5,2.2,16.0,603.0,830.24,639.94
2016,2,27,13,0,469.0,262.0,2.3,16.0,584.0,793.66,614.2
2016,2,27,13,15,464.5,259.5,2.35,16.0,572.5,779.47,605.13
2016,2,27,13,30,460.0,257.0,2.4,16.0,561.0,763.15,594.35
2016,2,27,13,45,511.0,229.0,2.45,16.0,557.0,770.55,602.3
2016,2,27,14,0,562.0,201.0,2.5,16.0,553.0,772.87,606.44
2016,2,27,14,15,563.0,189.0,2.5,16.0,528.0,742.57,585.53
2016,2,27,14,30,564.0,177.0,2.5,16.0,503.0,710.0,563.01
2016,2,27,14,45,500.5,182.5,2.5,16.0,458.5,640.91,511.69
2016,2,27,15,0,437.0,188.0,2.5,16.0,414.0,574.41,461.56
2016,2,27,15,15,614.0,134.5,2.5,15.5,424.0,635.16,512.48
2016,2,27,15,30,791.0,81.0,2.5,15.0,434.0,666.91,539.79
2016,2,27,15,45,767.0,76.0,2.5,15.0,389.0,605.17,491.84
2016,2,27,16,0,743.0,71.0,2.5,15.0,344.0,543.72,443.27
2016,2,27,16,15,701.5,66.0,2.45,14.5,295.5,473.32,386.5
2016,2,27,16,30,660.0,61.0,2.4,14.0,247.0,407.93,331.58
2016,2,27,16,45,602.5,54.0,2.35,14.0,198.0,334.87,268.09
2016,2,27,17,0,545.0,47.0,2.3,14.0,149.0,267.66,207.83
2016,2,27,17,15,439.0,37.5,2.4,13.5,103.5,189.22,139.17
2016,2,27,17,30,333.0,28.0,2.5,13.0,58.0,123.9,77.93
2016,2,27,17,45,166.5,14.0,2.6,12.5,29.0,49.77,0.0
2016,2,27,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.0,2.75,10.5,5.0,4.27,0.0
2016,2,28,7,0,0.0,10.0,2.8,11.0,10.0,8.23,0.0
2016,2,28,7,15,0.0,28.5,2.85,11.0,28.5,24.4,13.52
2016,2,28,7,30,0.0,47.0,2.9,11.0,47.0,41.19,29.15
2016,2,28,7,45,7.5,67.0,3.0,11.5,69.0,62.15,47.49
2016,2,28,8,0,15.0,87.0,3.1,12.0,91.0,83.97,66.5
2016,2,28,8,15,21.5,107.0,3.05,12.0,113.5,106.22,85.83
2016,2,28,8,30,28.0,127.0,3.0,12.0,136.0,137.38,112.46
2016,2,28,8,45,33.5,145.0,2.95,12.5,157.5,159.85,131.16
2016,2,28,9,0,39.0,163.0,2.9,13.0,179.0,183.04,150.15
2016,2,28,9,15,54.0,185.5,2.8,13.5,210.0,218.65,179.26
2016,2,28,9,30,69.0,208.0,2.7,14.0,241.0,255.82,209.11
2016,2,28,9,45,122.5,229.5,2.65,14.5,295.0,339.2,276.42
2016,2,28,10,0,176.0,251.0,2.6,15.0,349.0,412.59,334.09
2016,2,28,10,15,195.5,265.5,2.55,15.0,380.0,452.08,364.18
2016,2,28,10,30,215.0,280.0,2.5,15.0,411.0,492.38,394.66
2016,2,28,10,45,329.0,267.5,2.5,15.0,476.5,610.02,485.55
2016,2,28,11,0,443.0,255.0,2.5,15.0,542.0,733.34,577.16
2016,2,28,11,15,482.5,246.5,2.55,15.0,567.0,773.81,606.14
2016,2,28,11,30,522.0,238.0,2.6,15.0,592.0,813.23,634.85
2016,2,28,11,45,491.5,254.5,2.65,15.5,592.0,808.01,628.6
2016,2,28,12,0,461.0,271.0,2.7,16.0,592.0,799.57,620.56
2016,2,28,12,15,335.0,303.5,2.75,16.0,537.5,688.99,538.25
2016,2,28,12,30,209.0,336.0,2.8,16.0,483.0,575.61,452.19
2016,2,28,12,45,238.5,328.5,2.9,16.0,494.5,595.93,469.42
2016,2,28,13,0,268.0,321.0,3.0,16.0,506.0,636.65,500.53
2016,2,28,13,15,374.0,285.0,3.05,16.0,537.0,696.95,548.5
2016,2,28,13,30,480.0,249.0,3.1,16.0,568.0,773.55,607.01
2016,2,28,13,45,432.0,254.5,3.15,16.0,535.0,721.72,568.43
2016,2,28,14,0,384.0,260.0,3.2,16.0,502.0,652.16,517.56
2016,2,28,14,15,440.0,231.5,3.2,16.0,497.0,677.13,538.48
2016,2,28,14,30,496.0,203.0,3.2,16.0,492.0,678.75,541.79
2016,2,28,14,45,281.5,213.5,3.25,16.0,375.5,474.35,383.37
2016,2,28,15,0,67.0,224.0,3.3,16.0,259.0,273.33,220.75
2016,2,28,15,15,105.0,210.0,3.3,15.5,260.0,284.8,232.49
2016,2,28,15,30,143.0,196.0,3.3,15.0,261.0,305.85,251.03
2016,2,28,15,45,174.5,173.5,3.3,15.0,244.5,294.94,242.96
2016,2,28,16,0,206.0,151.0,3.3,15.0,228.0,280.6,231.64
2016,2,28,16,15,183.5,134.0,3.3,14.5,195.5,239.42,197.39
2016,2,28,16,30,161.0,117.0,3.3,14.0,163.0,200.61,164.45
2016,2,28,16,45,142.0,96.0,3.3,14.0,130.5,161.24,130.13
2016,2,28,17,0,123.0,75.0,3.3,14.0,98.0,124.07,97.2
2016,2,28,17,15,88.5,54.0,3.3,13.5,68.0,84.37,62.52
2016,2,28,17,30,54.0,33.0,3.3,13.0,38.0,48.7,30.46
2016,2,28,17,45,27.0,16.5,3.3,13.0,19.0,21.23,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,29,6,45,92.0,9.0,2.35,9.5,13.5,18.82,0.0
2016,2,29,7,0,184.0,18.0,2.4,10.0,27.0,58.48,0.19
2016,2,29,7,15,316.5,30.0,2.45,10.5,67.5,121.86,82.03
2016,2,29,7,30,449.0,42.0,2.5,11.0,108.0,197.29,148.39
2016,2,29,7,45,536.5,48.5,2.6,11.5,157.5,266.66,210.63
2016,2,29,8,0,624.0,55.0,2.7,12.0,207.0,345.92,280.44
2016,2,29,8,15,673.0,60.5,2.7,12.5,257.0,412.85,338.84
2016,2,29,8,30,722.0,66.0,2.7,13.0,307.0,485.72,399.88
2016,2,29,8,45,464.0,120.5,2.7,13.5,284.0,426.4,352.01
2016,2,29,9,0,206.0,175.0,2.7,14.0,261.0,316.57,260.88
2016,2,29,9,15,520.0,127.5,2.65,14.5,376.0,523.79,430.14
2016,2,29,9,30,834.0,80.0,2.6,15.0,491.0,737.0,591.63
2016,2,29,9,45,844.0,85.0,2.55,15.5,528.5,787.85,624.11
2016,2,29,10,0,854.0,90.0,2.5,16.0,566.0,836.67,655.72
2016,2,29,10,15,866.5,92.0,2.4,16.0,598.5,881.84,684.98
2016,2,29,10,30,879.0,94.0,2.3,16.0,631.0,914.99,705.42
2016,2,29,10,45,889.0,94.5,2.25,16.5,657.0,950.43,726.44
2016,2,29,11,0,899.0,95.0,2.2,17.0,683.0,982.89,745.13
2016,2,29,11,15,905.0,96.0,2.1,17.0,701.0,1008.82,760.1
2016,2,29,11,30,911.0,97.0,2.0,17.0,719.0,1031.24,772.69
2016,2,29,11,45,919.5,94.5,1.95,17.5,730.5,1048.42,781.04
2016,2,29,12,0,928.0,92.0,1.9,18.0,742.0,1061.83,787.03
2016,2,29,12,15,758.5,159.0,1.9,18.0,691.0,990.25,739.88
2016,2,29,12,30,589.0,226.0,1.9,18.0,640.0,882.19,667.72
2016,2,29,12,45,595.0,220.0,1.9,18.5,635.0,878.62,665.61
2016,2,29,13,0,601.0,214.0,1.9,19.0,630.0,879.56,665.33
2016,2,29,13,15,551.0,228.0,1.85,19.0,604.0,829.44,629.94
2016,2,29,13,30,501.0,242.0,1.8,19.0,578.0,785.24,598.66
2016,2,29,13,45,535.5,220.5,1.8,19.0,569.5,782.7,599.01
2016,2,29,14,0,570.0,199.0,1.8,19.0,561.0,776.01,596.08
2016,2,29,14,15,563.0,192.0,1.75,19.0,535.5,743.71,573.75
2016,2,29,14,30,556.0,185.0,1.7,19.0,510.0,709.62,550.19
2016,2,29,14,45,696.0,136.0,1.65,19.5,518.0,758.67,586.19
2016,2,29,15,0,836.0,87.0,1.6,20.0,526.0,780.34,600.62
2016,2,29,15,15,815.5,84.0,1.5,19.5,484.5,724.07,562.36
2016,2,29,15,30,795.0,81.0,1.4,19.0,443.0,667.0,523.39
2016,2,29,15,45,762.5,78.5,1.3,19.0,396.5,602.21,474.98
2016,2,29,16,0,730.0,76.0,1.2,19.0,350.0,538.47,426.02
2016,2,29,16,15,688.5,71.0,1.1,18.5,301.0,470.8,373.23
2016,2,29,16,30,647.0,66.0,1.0,18.0,252.0,404.0,319.23
2016,2,29,16,45,577.0,60.0,0.95,18.0,202.0,327.38,255.53
2016,2,29,17,0,507.0,54.0,0.9,18.0,152.0,258.02,196.1
2016,2,29,17,15,406.5,43.0,0.85,17.5,107.0,182.22,131.91
2016,2,29,17,30,306.0,32.0,0.8,17.0,62.0,118.87,76.62
2016,2,29,17,45,153.0,16.0,0.8,17.0,31.0,49.21,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,6,45,108.5,9.5,2.15,11.5,15.5,21.2,0.0
2016,3,1,7,0,217.0,19.0,2.3,12.0,31.0,66.0,12.12
2016,3,1,7,15,348.0,30.5,2.35,12.5,73.5,129.95,87.68
2016,3,1,7,30,479.0,42.0,2.4,13.0,116.0,206.5,154.33
2016,3,1,7,45,559.5,49.0,2.5,13.5,166.0,275.66,216.16
2016,3,1,8,0,640.0,56.0,2.6,14.0,216.0,353.89,284.63
2016,3,1,8,15,687.5,61.5,2.5,14.5,266.0,421.11,342.49
2016,3,1,8,30,735.0,67.0,2.4,15.0,316.0,494.02,402.54
2016,3,1,8,45,635.0,95.0,2.35,15.5,332.5,508.51,414.09
2016,3,1,9,0,535.0,123.0,2.3,16.0,349.0,501.27,407.63
2016,3,1,9,15,546.5,135.0,2.35,16.0,387.0,550.6,446.14
2016,3,1,9,30,558.0,147.0,2.4,16.0,425.0,599.48,483.03
2016,3,1,9,45,594.0,148.0,2.45,16.5,464.5,663.02,529.47
2016,3,1,10,0,630.0,149.0,2.5,17.0,504.0,720.32,570.32
2016,3,1,10,15,771.5,116.0,2.5,17.0,575.0,826.42,645.05
2016,3,1,10,30,913.0,83.0,2.5,17.0,646.0,932.87,717.29
2016,3,1,10,45,923.0,83.5,2.55,17.0,672.5,969.23,740.46
2016,3,1,11,0,933.0,84.0,2.6,17.0,699.0,1002.48,762.15
2016,3,1,11,15,938.5,85.0,2.55,17.0,717.5,1028.6,778.01
2016,3,1,11,30,944.0,86.0,2.5,17.0,736.0,1051.04,791.47
2016,3,1,11,45,949.5,85.5,2.5,17.0,747.0,1067.89,801.87
2016,3,1,12,0,955.0,85.0,2.5,17.0,758.0,1080.8,809.86
2016,3,1,12,15,955.5,85.0,2.5,17.0,760.0,1085.17,812.42
2016,3,1,12,30,956.0,85.0,2.5,17.0,762.0,1085.43,812.55
2016,3,1,12,45,954.5,84.5,2.5,17.0,755.5,1078.93,808.46
2016,3,1,13,0,953.0,84.0,2.5,17.0,749.0,1068.36,801.91
2016,3,1,13,15,948.0,83.5,2.5,17.0,734.0,1050.29,790.59
2016,3,1,13,30,943.0,83.0,2.5,17.0,719.0,1028.39,776.88
2016,3,1,13,45,936.5,82.0,2.55,17.0,696.5,1000.76,759.95
2016,3,1,14,0,930.0,81.0,2.6,17.0,674.0,969.65,740.63
2016,3,1,14,15,919.5,79.5,2.6,17.0,643.5,931.04,715.61
2016,3,1,14,30,909.0,78.0,2.6,17.0,613.0,889.58,688.47
2016,3,1,14,45,895.0,75.5,2.6,17.0,576.5,841.41,656.34
2016,3,1,15,0,881.0,73.0,2.6,17.0,540.0,791.18,622.35
2016,3,1,15,15,861.0,71.0,2.55,16.5,497.5,735.29,584.48
2016,3,1,15,30,841.0,69.0,2.5,16.0,455.0,684.17,549.4
2016,3,1,15,45,813.0,66.0,2.5,16.0,408.0,619.68,500.72
2016,3,1,16,0,785.0,63.0,2.5,16.0,361.0,555.78,450.54
2016,3,1,16,15,745.5,59.0,2.3,15.5,311.5,485.46,393.74
2016,3,1,16,30,706.0,55.0,2.1,15.0,262.0,417.81,337.1
2016,3,1,16,45,643.5,50.0,1.95,14.5,211.5,342.33,272.54
2016,3,1,17,0,581.0,45.0,1.8,14.0,161.0,273.08,211.35
2016,3,1,17,15,483.5,37.0,1.7,13.5,114.5,198.43,145.81
2016,3,1,17,30,386.0,29.0,1.6,13.0,68.0,134.34,88.16
2016,3,1,17,45,193.0,14.5,1.55,13.0,34.0,54.52,0.63
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,5.0,2.05,12.5,5.0,4.27,0.0
2016,3,2,7,0,0.0,10.0,2.2,13.0,10.0,8.22,0.0
2016,3,2,7,15,0.0,23.0,2.3,13.0,23.0,18.98,9.89
2016,3,2,7,30,0.0,36.0,2.4,13.0,36.0,29.76,19.57
2016,3,2,7,45,0.0,51.5,2.5,13.5,51.5,43.09,31.23
2016,3,2,8,0,0.0,67.0,2.6,14.0,67.0,56.65,42.94
2016,3,2,8,15,0.0,82.5,2.5,14.5,82.5,70.27,54.51
2016,3,2,8,30,0.0,98.0,2.4,15.0,98.0,83.97,65.93
2016,3,2,8,45,85.0,140.5,2.3,15.5,176.5,183.94,150.37
2016,3,2,9,0,170.0,183.0,2.2,16.0,255.0,300.71,245.79
2016,3,2,9,15,213.5,199.0,2.2,16.0,299.5,356.77,290.55
2016,3,2,9,30,257.0,215.0,2.2,16.0,344.0,431.39,348.98
2016,3,2,9,45,340.5,215.5,2.25,16.5,400.5,510.16,409.85
2016,3,2,10,0,424.0,216.0,2.3,17.0,457.0,611.91,485.91
2016,3,2,10,15,545.5,188.5,2.35,17.0,516.0,705.88,556.59
2016,3,2,10,30,667.0,161.0,2.4,17.0,575.0,814.14,634.37
2016,3,2,10,45,606.0,191.5,2.5,17.5,579.0,810.21,628.92
2016,3,2,11,0,545.0,222.0,2.6,18.0,583.0,794.09,614.88
2016,3,2,11,15,538.0,231.5,2.7,18.0,596.0,810.33,626.28
2016,3,2,11,30,531.0,241.0,2.8,18.0,609.0,823.86,635.53
2016,3,2,11,45,462.0,272.0,2.95,18.0,595.5,795.21,613.67
2016,3,2,12,0,393.0,303.0,3.1,18.0,582.0,743.02,575.55
2016,3,2,12,15,390.5,304.5,3.2,18.0,582.5,743.88,576.84
2016,3,2,12,30,388.0,306.0,3.3,18.0,583.0,742.88,576.48
2016,3,2,12,45,318.0,319.5,3.4,18.0,545.5,685.07,533.22
2016,3,2,13,0,248.0,333.0,3.5,18.0,508.0,605.02,473.61
2016,3,2,13,15,236.0,334.0,3.5,17.5,498.0,590.89,464.32
2016,3,2,13,30,224.0,335.0,3.5,17.0,488.0,576.16,454.19
2016,3,2,13,45,199.5,319.5,3.5,17.0,452.0,530.19,419.65
2016,3,2,14,0,175.0,304.0,3.5,17.0,416.0,484.68,385.24
2016,3,2,14,15,253.5,278.0,3.45,16.5,433.0,539.37,430.53
2016,3,2,14,30,332.0,252.0,3.4,16.0,450.0,568.98,456.26
2016,3,2,14,45,360.5,229.5,3.4,16.0,432.5,554.43,446.54
2016,3,2,15,0,389.0,207.0,3.4,16.0,415.0,536.56,434.31
2016,3,2,15,15,242.5,203.5,3.35,15.5,329.5,405.82,330.74
2016,3,2,15,30,96.0,200.0,3.3,15.0,244.0,261.29,213.31
2016,3,2,15,45,114.5,180.5,3.3,15.0,228.0,260.57,213.72
2016,3,2,16,0,133.0,161.0,3.3,15.0,212.0,244.96,201.28
2016,3,2,16,15,117.0,142.0,3.15,14.5,182.5,209.16,171.65
2016,3,2,16,30,101.0,123.0,3.0,14.0,153.0,175.14,143.01
2016,3,2,16,45,92.0,101.0,2.95,14.0,124.0,142.62,114.89
2016,3,2,17,0,83.0,79.0,2.9,14.0,95.0,111.2,87.24
2016,3,2,17,15,59.0,57.5,2.8,13.5,67.5,76.94,57.44
2016,3,2,17,30,35.0,36.0,2.7,13.0,40.0,41.79,26.97
2016,3,2,17,45,17.5,18.0,2.6,13.0,20.0,18.8,0.0
2016,3,2,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
