Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,2.2,13.0,10.0,8.54,0.0
2016,3,3,7,0,0.0,20.0,2.2,13.0,20.0,16.62,3.79
2016,3,3,7,15,23.5,39.5,2.3,13.0,43.0,42.46,28.51
2016,3,3,7,30,47.0,59.0,2.4,13.0,66.0,69.81,52.27
2016,3,3,7,45,62.0,80.0,2.5,13.5,93.5,98.52,77.39
2016,3,3,8,0,77.0,101.0,2.6,14.0,121.0,136.31,109.97
2016,3,3,8,15,87.0,122.0,2.5,14.0,149.0,167.39,136.68
2016,3,3,8,30,97.0,143.0,2.4,14.0,177.0,199.67,163.9
2016,3,3,8,45,49.5,144.0,2.3,14.0,161.5,165.79,135.22
2016,3,3,9,0,2.0,145.0,2.2,14.0,146.0,128.19,102.8
2016,3,3,9,15,1.0,114.0,2.1,14.0,114.5,97.53,76.98
2016,3,3,9,30,0.0,83.0,2.0,14.0,83.0,68.94,52.82
2016,3,3,9,45,16.5,156.0,1.95,14.5,165.5,148.22,118.98
2016,3,3,10,0,33.0,229.0,1.9,15.0,248.0,248.92,200.16
2016,3,3,10,15,32.5,240.0,1.9,15.0,259.5,260.84,208.85
2016,3,3,10,30,32.0,251.0,1.9,15.0,271.0,272.77,217.86
2016,3,3,10,45,21.0,236.5,1.95,15.0,250.0,230.52,183.69
2016,3,3,11,0,10.0,222.0,2.0,15.0,229.0,205.85,163.49
2016,3,3,11,15,34.5,267.0,2.2,15.0,291.0,293.77,234.17
2016,3,3,11,30,59.0,312.0,2.4,15.0,353.0,368.31,292.7
2016,3,3,11,45,60.0,315.0,2.6,15.5,357.5,373.16,295.72
2016,3,3,12,0,61.0,318.0,2.8,16.0,362.0,377.87,298.97
2016,3,3,12,15,40.0,291.5,2.7,15.5,320.5,327.08,259.26
2016,3,3,12,30,19.0,265.0,2.6,15.0,279.0,256.96,203.98
2016,3,3,12,45,45.5,294.5,2.55,15.0,327.5,335.84,267.16
2016,3,3,13,0,72.0,324.0,2.5,15.0,376.0,395.28,313.76
2016,3,3,13,15,72.5,317.5,2.4,15.0,368.5,387.77,307.77
2016,3,3,13,30,73.0,311.0,2.3,15.0,361.0,380.06,301.99
2016,3,3,13,45,46.5,276.0,2.25,15.0,307.5,314.59,250.56
2016,3,3,14,0,20.0,241.0,2.2,15.0,254.0,234.0,186.48
2016,3,3,14,15,74.5,259.0,2.1,15.0,304.0,319.61,256.72
2016,3,3,14,30,129.0,277.0,2.0,15.0,354.0,402.57,322.63
2016,3,3,14,45,197.0,255.0,1.95,15.0,364.5,429.64,345.53
2016,3,3,15,0,265.0,233.0,1.9,15.0,375.0,466.65,375.74
2016,3,3,15,15,143.5,205.0,1.9,15.0,281.0,318.3,258.08
2016,3,3,15,30,22.0,177.0,1.9,15.0,187.0,172.69,138.88
2016,3,3,15,45,11.0,151.5,1.9,15.0,156.5,140.51,112.8
2016,3,3,16,0,0.0,126.0,1.9,15.0,126.0,109.7,87.25
2016,3,3,16,15,0.0,108.5,1.75,14.5,108.5,93.97,74.42
2016,3,3,16,30,0.0,91.0,1.6,14.0,91.0,78.34,61.42
2016,3,3,16,45,0.0,73.5,1.5,14.0,73.5,62.8,48.15
2016,3,3,17,0,0.0,56.0,1.4,14.0,56.0,47.35,34.76
2016,3,3,17,15,0.0,40.0,1.3,14.0,40.0,33.37,22.51
2016,3,3,17,30,0.0,24.0,1.2,14.0,24.0,19.81,10.47
2016,3,3,17,45,0.0,12.0,1.2,14.0,12.0,9.88,0.0
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.0,1.75,12.5,7.0,5.97,0.0
2016,3,4,7,0,0.0,14.0,1.9,13.0,14.0,11.53,1.74
2016,3,4,7,15,0.0,29.5,2.05,13.0,29.5,24.38,14.55
2016,3,4,7,30,0.0,45.0,2.2,13.0,45.0,37.8,26.48
2016,3,4,7,45,0.0,63.0,2.35,13.5,63.0,53.68,40.32
2016,3,4,8,0,0.0,81.0,2.5,14.0,81.0,69.64,54.03
2016,3,4,8,15,0.0,99.0,2.65,14.0,99.0,85.67,67.69
2016,3,4,8,30,0.0,117.0,2.8,14.0,117.0,101.8,81.23
2016,3,4,8,45,0.0,102.5,2.95,14.5,102.5,87.12,68.52
2016,3,4,9,0,0.0,88.0,3.1,15.0,88.0,73.51,56.77
2016,3,4,9,15,0.0,88.5,3.3,15.0,88.5,73.75,56.81
2016,3,4,9,30,0.0,89.0,3.5,15.0,89.0,74.05,56.91
2016,3,4,9,45,0.0,110.0,3.7,15.5,110.0,92.59,72.08
2016,3,4,10,0,0.0,131.0,3.9,16.0,131.0,111.41,87.31
2016,3,4,10,15,0.0,73.0,3.9,16.0,73.0,60.66,45.11
2016,3,4,10,30,0.0,15.0,3.9,16.0,15.0,12.42,4.77
2016,3,4,10,45,0.0,79.5,3.95,16.0,79.5,66.14,49.55
2016,3,4,11,0,0.0,144.0,4.0,16.0,144.0,122.76,96.01
2016,3,4,11,15,0.0,90.0,4.0,16.0,90.0,74.97,56.64
2016,3,4,11,30,0.0,36.0,4.0,16.0,36.0,29.89,19.28
2016,3,4,11,45,0.0,95.5,4.05,16.0,95.5,79.66,60.47
2016,3,4,12,0,0.0,155.0,4.1,16.0,155.0,132.65,103.76
2016,3,4,12,15,0.0,125.5,4.2,16.0,125.5,106.07,82.01
2016,3,4,12,30,0.0,96.0,4.3,16.0,96.0,80.12,60.76
2016,3,4,12,45,13.0,187.0,4.4,16.0,196.5,175.4,139.11
2016,3,4,13,0,26.0,278.0,4.5,16.0,297.0,276.62,220.54
2016,3,4,13,15,26.0,272.5,4.45,15.5,291.0,271.02,216.41
2016,3,4,13,30,26.0,267.0,4.4,15.0,285.0,265.41,212.51
2016,3,4,13,45,42.0,276.5,4.35,15.0,304.5,310.21,249.0
2016,3,4,14,0,58.0,286.0,4.3,15.0,324.0,335.02,269.38
2016,3,4,14,15,74.0,279.5,4.1,15.0,325.5,341.19,274.95
2016,3,4,14,30,90.0,273.0,3.9,15.0,327.0,346.26,279.77
2016,3,4,14,45,100.5,258.0,3.75,15.0,315.5,336.01,272.35
2016,3,4,15,0,111.0,243.0,3.6,15.0,304.0,324.82,264.16
2016,3,4,15,15,55.5,197.0,3.55,15.0,227.5,229.53,186.44
2016,3,4,15,30,0.0,151.0,3.5,15.0,151.0,131.58,104.97
2016,3,4,15,45,0.0,79.0,3.5,15.0,79.0,65.57,50.07
2016,3,4,16,0,0.0,7.0,3.5,15.0,7.0,5.76,0.0
2016,3,4,16,15,0.0,6.0,3.6,14.5,6.0,4.93,0.0
2016,3,4,16,30,0.0,5.0,3.7,14.0,5.0,4.11,0.0
2016,3,4,16,45,0.0,4.0,3.8,14.0,4.0,3.28,0.0
2016,3,4,17,0,0.0,3.0,3.9,14.0,3.0,2.46,0.0
2016,3,4,17,15,0.0,2.0,4.05,14.0,2.0,1.64,0.0
2016,3,4,17,30,0.0,1.0,4.2,14.0,1.0,0.82,0.0
2016,3,4,17,45,0.0,0.5,4.35,14.0,0.5,0.41,0.0
2016,3,4,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.0,5.65,14.0,5.0,4.27,0.0
2016,3,5,7,0,0.0,10.0,6.0,14.0,10.0,8.22,0.0
2016,3,5,7,15,0.0,21.0,6.25,14.0,21.0,17.3,8.67
2016,3,5,7,30,0.0,32.0,6.5,14.0,32.0,26.42,16.74
2016,3,5,7,45,0.0,44.5,6.75,14.5,44.5,36.8,25.79
2016,3,5,8,0,0.0,57.0,7.0,15.0,57.0,47.21,34.74
2016,3,5,8,15,0.0,70.0,7.0,15.0,70.0,58.4,44.31
2016,3,5,8,30,0.0,83.0,7.0,15.0,83.0,69.68,53.84
2016,3,5,8,45,0.0,97.5,7.0,15.0,97.5,82.41,64.48
2016,3,5,9,0,0.0,112.0,7.0,15.0,112.0,95.23,75.1
2016,3,5,9,15,0.0,79.0,7.0,15.0,79.0,65.58,49.93
2016,3,5,9,30,0.0,46.0,7.0,15.0,46.0,38.09,26.62
2016,3,5,9,45,0.0,100.5,7.05,15.5,100.5,84.09,65.04
2016,3,5,10,0,0.0,155.0,7.1,16.0,155.0,133.44,105.63
2016,3,5,10,15,0.0,157.0,7.3,16.0,157.0,135.01,106.68
2016,3,5,10,30,0.0,159.0,7.5,16.0,159.0,136.66,107.84
2016,3,5,10,45,0.0,139.5,7.75,16.5,139.5,118.69,92.73
2016,3,5,11,0,0.0,120.0,8.0,17.0,120.0,101.16,78.05
2016,3,5,11,15,2.0,156.0,8.1,17.0,158.0,135.54,106.22
2016,3,5,11,30,4.0,192.0,8.2,17.0,196.0,170.86,134.94
2016,3,5,11,45,2.0,151.5,8.3,17.5,153.5,131.44,102.49
2016,3,5,12,0,0.0,111.0,8.4,18.0,111.0,93.23,71.03
2016,3,5,12,15,57.5,231.5,8.5,17.5,273.0,279.57,224.61
2016,3,5,12,30,115.0,352.0,8.6,17.0,435.0,469.98,377.39
2016,3,5,12,45,62.0,287.5,8.7,17.0,332.5,343.69,275.83
2016,3,5,13,0,9.0,223.0,8.8,17.0,230.0,205.27,162.88
2016,3,5,13,15,9.0,219.0,9.25,16.5,225.5,201.44,160.34
2016,3,5,13,30,9.0,215.0,9.7,16.0,221.0,197.62,157.73
2016,3,5,13,45,4.5,174.0,10.15,16.0,177.0,154.57,122.55
2016,3,5,14,0,0.0,133.0,10.6,16.0,133.0,112.82,88.17
2016,3,5,14,15,0.0,81.0,11.15,16.0,81.0,67.37,50.62
2016,3,5,14,30,0.0,29.0,11.7,16.0,29.0,24.02,14.5
2016,3,5,14,45,0.0,23.5,12.3,16.0,23.5,19.44,10.69
2016,3,5,15,0,0.0,18.0,12.9,16.0,18.0,14.88,6.88
2016,3,5,15,15,0.0,19.5,13.1,15.5,19.5,16.11,7.98
2016,3,5,15,30,0.0,21.0,13.3,15.0,21.0,17.34,9.08
2016,3,5,15,45,0.0,16.0,13.5,15.0,16.0,13.19,5.59
2016,3,5,16,0,0.0,11.0,13.7,15.0,11.0,9.06,2.08
2016,3,5,16,15,0.0,9.5,13.65,15.0,9.5,7.82,1.03
2016,3,5,16,30,0.0,8.0,13.6,15.0,8.0,6.58,0.0
2016,3,5,16,45,0.0,6.5,13.6,15.0,6.5,5.34,0.0
2016,3,5,17,0,0.0,5.0,13.6,15.0,5.0,4.1,0.0
2016,3,5,17,15,0.0,3.5,13.35,14.5,3.5,2.87,0.0
2016,3,5,17,30,0.0,2.0,13.1,14.0,2.0,1.64,0.0
2016,3,5,17,45,0.0,1.0,12.85,14.0,1.0,0.82,0.0
2016,3,5,18,0,0.0,0.0,12.6,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,6,45,61.5,16.5,4.8,11.5,21.5,21.46,0.0
2016,3,6,7,0,123.0,33.0,4.8,12.0,43.0,60.28,33.92
2016,3,6,7,15,237.5,49.0,4.95,12.0,85.5,118.26,84.76
2016,3,6,7,30,352.0,65.0,5.1,12.0,128.0,186.93,143.83
2016,3,6,7,45,429.0,76.0,5.25,12.5,176.5,250.68,200.59
2016,3,6,8,0,506.0,87.0,5.4,13.0,225.0,326.88,267.44
2016,3,6,8,15,558.5,94.5,5.45,13.0,275.0,393.56,326.06
2016,3,6,8,30,611.0,102.0,5.5,13.0,325.0,464.98,387.27
2016,3,6,8,45,645.5,108.5,5.6,13.5,372.5,528.8,440.15
2016,3,6,9,0,680.0,115.0,5.7,14.0,420.0,594.54,493.1
2016,3,6,9,15,706.5,119.5,5.65,14.0,464.0,654.02,540.35
2016,3,6,9,30,733.0,124.0,5.6,14.0,508.0,713.79,586.72
2016,3,6,9,45,752.5,127.5,5.6,14.0,546.5,766.79,626.09
2016,3,6,10,0,772.0,131.0,5.6,14.0,585.0,818.74,663.88
2016,3,6,10,15,520.0,211.5,5.5,14.0,524.5,707.16,574.36
2016,3,6,10,30,268.0,292.0,5.4,14.0,464.0,566.7,459.03
2016,3,6,10,45,399.0,264.0,5.35,14.0,531.0,666.71,539.78
2016,3,6,11,0,530.0,236.0,5.3,14.0,598.0,793.18,637.15
2016,3,6,11,15,281.5,263.0,5.35,14.0,456.0,570.15,461.17
2016,3,6,11,30,33.0,290.0,5.4,14.0,314.0,316.01,253.62
2016,3,6,11,45,60.0,317.0,5.45,14.0,361.0,373.22,300.48
2016,3,6,12,0,87.0,344.0,5.5,14.0,408.0,431.27,346.89
2016,3,6,12,15,83.0,343.0,5.65,14.0,404.0,426.3,342.81
2016,3,6,12,30,79.0,342.0,5.8,14.0,400.0,421.05,338.72
2016,3,6,12,45,101.5,345.5,5.95,14.0,419.0,447.54,360.66
2016,3,6,13,0,124.0,349.0,6.1,14.0,438.0,494.72,398.48
2016,3,6,13,15,122.0,343.0,6.25,14.0,429.0,484.12,390.48
2016,3,6,13,30,120.0,337.0,6.4,14.0,420.0,473.06,382.29
2016,3,6,13,45,163.0,324.5,6.55,14.0,434.0,497.15,403.44
2016,3,6,14,0,206.0,312.0,6.7,14.0,448.0,518.61,422.39
2016,3,6,14,15,157.5,296.5,6.8,14.0,398.0,451.52,368.51
2016,3,6,14,30,109.0,281.0,6.9,14.0,348.0,369.95,302.6
2016,3,6,14,45,54.5,223.5,7.05,14.0,257.5,258.87,211.54
2016,3,6,15,0,0.0,166.0,7.2,14.0,167.0,144.13,115.51
2016,3,6,15,15,1.5,162.0,7.3,13.5,163.0,142.05,114.43
2016,3,6,15,30,3.0,158.0,7.4,13.0,159.0,139.98,113.27
2016,3,6,15,45,1.5,136.0,7.5,13.0,136.5,118.67,95.57
2016,3,6,16,0,0.0,114.0,7.6,13.0,114.0,97.72,78.03
2016,3,6,16,15,0.0,98.0,7.65,12.5,98.0,83.53,66.24
2016,3,6,16,30,0.0,82.0,7.7,12.0,82.0,69.44,54.34
2016,3,6,16,45,0.0,66.0,7.8,12.0,66.0,55.43,42.24
2016,3,6,17,0,0.0,50.0,7.9,12.0,50.0,41.53,30.09
2016,3,6,17,15,0.0,36.0,7.95,12.0,36.0,29.75,19.68
2016,3,6,17,30,0.0,22.0,8.0,12.0,22.0,18.14,9.36
2016,3,6,17,45,0.0,11.0,8.1,12.0,11.0,9.04,0.0
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,128.0,14.0,4.8,9.5,24.5,27.31,0.0
2016,3,7,7,0,256.0,28.0,5.0,10.0,49.0,84.93,49.4
2016,3,7,7,15,355.0,40.0,5.2,10.0,92.0,140.28,100.09
2016,3,7,7,30,454.0,52.0,5.4,10.0,135.0,208.33,160.66
2016,3,7,7,45,512.0,61.5,5.65,10.0,182.5,270.6,218.26
2016,3,7,8,0,570.0,71.0,5.9,10.0,230.0,339.27,280.82
2016,3,7,8,15,629.5,71.0,5.95,10.0,278.0,404.48,339.46
2016,3,7,8,30,689.0,71.0,6.0,10.0,326.0,473.46,400.03
2016,3,7,8,45,518.0,122.5,6.05,10.0,328.5,459.69,389.02
2016,3,7,9,0,347.0,174.0,6.1,10.0,331.0,417.09,352.39
2016,3,7,9,15,593.5,130.5,6.1,10.0,430.5,585.49,493.85
2016,3,7,9,30,840.0,87.0,6.1,10.0,530.0,749.93,626.19
2016,3,7,9,45,596.5,167.0,6.1,10.5,493.0,683.46,568.72
2016,3,7,10,0,353.0,247.0,6.1,11.0,456.0,567.09,469.91
2016,3,7,10,15,395.5,251.5,6.2,11.0,497.5,622.94,515.05
2016,3,7,10,30,438.0,256.0,6.3,11.0,539.0,698.17,573.89
2016,3,7,10,45,314.0,293.5,6.4,11.5,500.5,619.32,507.5
2016,3,7,11,0,190.0,331.0,6.5,12.0,462.0,530.69,433.08
2016,3,7,11,15,232.0,334.5,6.65,12.0,498.0,579.89,473.19
2016,3,7,11,30,274.0,338.0,6.8,12.0,534.0,650.84,529.24
2016,3,7,11,45,265.0,344.5,6.95,12.0,536.5,652.94,530.35
2016,3,7,12,0,256.0,351.0,7.1,12.0,539.0,653.54,530.58
2016,3,7,12,15,346.0,326.5,7.25,12.0,581.0,719.13,584.72
2016,3,7,12,30,436.0,302.0,7.4,12.0,623.0,803.25,651.97
2016,3,7,12,45,443.0,296.0,7.6,12.0,619.5,801.48,651.35
2016,3,7,13,0,450.0,290.0,7.8,12.0,616.0,797.31,649.25
2016,3,7,13,15,455.0,281.5,7.85,12.0,606.0,786.1,641.42
2016,3,7,13,30,460.0,273.0,7.9,12.0,596.0,772.51,631.8
2016,3,7,13,45,457.5,265.0,7.95,12.0,577.5,749.91,615.05
2016,3,7,14,0,455.0,257.0,8.0,12.0,559.0,725.34,596.74
2016,3,7,14,15,227.5,149.5,8.0,12.0,300.5,369.42,309.56
2016,3,7,14,30,0.0,42.0,8.0,12.0,42.0,34.82,23.92
2016,3,7,14,45,3.0,112.0,8.05,12.5,114.0,96.65,76.35
2016,3,7,15,0,6.0,182.0,8.1,13.0,186.0,163.91,132.79
2016,3,7,15,15,367.0,146.0,8.0,13.0,323.5,447.22,376.44
2016,3,7,15,30,728.0,110.0,7.9,13.0,461.0,647.28,542.69
2016,3,7,15,45,704.5,103.0,7.85,13.0,415.5,585.92,491.73
2016,3,7,16,0,681.0,96.0,7.8,13.0,370.0,525.05,440.66
2016,3,7,16,15,638.5,90.0,7.7,12.5,320.5,455.89,382.08
2016,3,7,16,30,596.0,84.0,7.6,12.0,271.0,389.99,324.63
2016,3,7,16,45,538.5,75.0,7.5,12.0,221.5,318.53,260.74
2016,3,7,17,0,481.0,66.0,7.4,12.0,172.0,253.05,201.01
2016,3,7,17,15,385.0,54.5,7.35,11.5,125.0,180.38,136.46
2016,3,7,17,30,289.0,43.0,7.3,11.0,78.0,118.26,81.99
2016,3,7,17,45,158.5,26.5,7.3,10.5,44.5,58.53,27.65
2016,3,7,18,0,28.0,10.0,7.3,10.0,11.0,11.35,0.0
2016,3,7,18,15,14.0,5.0,7.3,10.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,8.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,45,145.0,15.5,4.0,9.0,28.0,35.87,0.0
2016,3,8,7,0,290.0,31.0,4.0,10.0,56.0,93.85,56.44
2016,3,8,7,15,400.0,41.5,3.95,10.0,102.0,152.89,109.24
2016,3,8,7,30,510.0,52.0,3.9,10.0,148.0,225.84,173.68
2016,3,8,7,45,564.5,61.5,3.9,10.5,197.5,290.27,232.56
2016,3,8,8,0,619.0,71.0,3.9,11.0,247.0,360.62,295.2
2016,3,8,8,15,662.5,77.0,3.8,11.0,297.0,427.28,353.73
2016,3,8,8,30,706.0,83.0,3.7,11.0,347.0,497.55,413.35
2016,3,8,8,45,723.0,91.5,3.65,11.5,393.0,557.69,462.15
2016,3,8,9,0,740.0,100.0,3.6,12.0,439.0,617.82,509.18
2016,3,8,9,15,664.0,125.0,3.5,12.0,451.0,629.57,517.04
2016,3,8,9,30,588.0,150.0,3.4,12.0,463.0,631.31,516.66
2016,3,8,9,45,563.0,171.5,3.3,12.0,489.0,654.34,532.99
2016,3,8,10,0,538.0,193.0,3.2,12.0,515.0,680.85,551.19
2016,3,8,10,15,504.5,218.5,3.15,12.0,533.0,700.25,563.62
2016,3,8,10,30,471.0,244.0,3.1,12.0,551.0,715.2,572.59
2016,3,8,10,45,406.0,275.0,3.05,12.5,547.0,684.18,546.06
2016,3,8,11,0,341.0,306.0,3.0,13.0,543.0,667.02,529.7
2016,3,8,11,15,302.0,323.5,2.9,13.0,537.0,656.07,519.56
2016,3,8,11,30,263.0,341.0,2.8,13.0,531.0,642.34,507.36
2016,3,8,11,45,152.5,328.0,2.75,13.0,439.0,498.66,396.56
2016,3,8,12,0,42.0,315.0,2.7,13.0,347.0,351.71,280.05
2016,3,8,12,15,76.5,336.0,2.7,12.5,393.5,410.22,327.94
2016,3,8,12,30,111.0,357.0,2.7,12.0,440.0,468.88,374.59
2016,3,8,12,45,109.5,353.5,2.75,12.0,435.0,462.93,369.88
2016,3,8,13,0,108.0,350.0,2.8,12.0,430.0,456.62,365.28
2016,3,8,13,15,65.0,308.0,2.9,12.0,356.0,366.02,294.06
2016,3,8,13,30,22.0,266.0,3.0,12.0,282.0,259.09,208.38
2016,3,8,13,45,12.0,223.5,3.2,12.0,232.5,208.02,167.41
2016,3,8,14,0,2.0,181.0,3.4,12.0,183.0,158.46,126.85
2016,3,8,14,15,7.0,197.5,3.3,12.0,202.0,178.64,143.92
2016,3,8,14,30,12.0,214.0,3.2,12.0,221.0,198.95,160.95
2016,3,8,14,45,6.0,169.0,3.15,12.0,172.5,151.13,121.65
2016,3,8,15,0,0.0,124.0,3.1,12.0,124.0,105.03,83.36
2016,3,8,15,15,0.0,138.0,2.8,11.5,138.0,118.11,94.77
2016,3,8,15,30,0.0,152.0,2.5,11.0,152.0,131.76,106.65
2016,3,8,15,45,0.0,120.5,2.25,11.0,120.5,102.87,82.53
2016,3,8,16,0,0.0,89.0,2.0,11.0,89.0,74.6,58.71
2016,3,8,16,15,0.0,77.5,1.65,10.5,77.5,64.66,50.45
2016,3,8,16,30,0.0,66.0,1.3,10.0,66.0,54.78,42.1
2016,3,8,16,45,0.0,54.0,1.0,10.0,54.0,44.7,33.36
2016,3,8,17,0,0.0,42.0,0.7,10.0,42.0,34.72,24.59
2016,3,8,17,15,0.0,30.5,1.05,9.5,30.5,25.17,16.1
2016,3,8,17,30,0.0,19.0,1.4,9.0,19.0,15.65,7.57
2016,3,8,17,45,0.0,11.0,1.75,9.0,11.0,9.04,0.69
2016,3,8,18,0,0.0,3.0,2.1,9.0,3.0,2.56,0.0
2016,3,8,18,15,0.0,1.5,2.2,9.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.0,4.35,11.0,3.0,2.46,0.0
2016,3,9,7,0,0.0,6.0,4.4,11.0,6.0,4.92,0.0
2016,3,9,7,15,0.0,11.0,4.4,11.0,11.0,9.03,2.01
2016,3,9,7,30,0.0,16.0,4.4,11.0,16.0,13.16,5.7
2016,3,9,7,45,0.0,21.5,4.4,11.5,21.5,17.7,9.7
2016,3,9,8,0,0.0,27.0,4.4,12.0,27.0,22.26,13.66
2016,3,9,8,15,0.0,33.0,4.3,12.0,33.0,27.23,17.97
2016,3,9,8,30,0.0,39.0,4.2,12.0,39.0,32.22,22.23
2016,3,9,8,45,0.0,54.0,4.1,12.5,54.0,44.7,32.82
2016,3,9,9,0,0.0,69.0,4.0,13.0,69.0,57.22,43.31
2016,3,9,9,15,3.0,124.0,3.9,13.0,126.0,107.54,85.73
2016,3,9,9,30,6.0,179.0,3.8,13.0,183.0,160.9,129.94
2016,3,9,9,45,32.5,220.0,3.75,13.5,240.0,235.11,190.91
2016,3,9,10,0,59.0,261.0,3.7,14.0,297.0,301.83,244.46
2016,3,9,10,15,55.5,272.0,3.7,14.0,307.5,312.11,251.89
2016,3,9,10,30,52.0,283.0,3.7,14.0,318.0,322.1,259.25
2016,3,9,10,45,28.0,237.0,3.7,14.5,256.0,251.66,201.66
2016,3,9,11,0,4.0,191.0,3.7,15.0,194.0,169.46,134.14
2016,3,9,11,15,3.0,184.0,3.7,15.0,186.5,161.95,128.01
2016,3,9,11,30,2.0,177.0,3.7,15.0,179.0,154.48,121.82
2016,3,9,11,45,2.5,177.0,3.75,15.5,179.0,154.98,121.96
2016,3,9,12,0,3.0,177.0,3.8,16.0,179.0,155.49,122.12
2016,3,9,12,15,12.0,227.5,3.8,16.0,236.5,211.88,167.79
2016,3,9,12,30,21.0,278.0,3.8,16.0,294.0,269.9,214.08
2016,3,9,12,45,55.5,312.5,3.85,16.0,354.0,361.9,287.42
2016,3,9,13,0,90.0,347.0,3.9,16.0,414.0,434.28,344.29
2016,3,9,13,15,96.5,342.0,3.9,16.0,412.0,434.12,344.37
2016,3,9,13,30,103.0,337.0,3.9,16.0,410.0,433.45,344.38
2016,3,9,13,45,85.5,319.5,3.9,16.5,379.0,395.47,314.27
2016,3,9,14,0,68.0,302.0,3.9,17.0,348.0,358.22,284.72
2016,3,9,14,15,98.0,296.0,3.9,16.5,359.0,377.01,301.52
2016,3,9,14,30,128.0,290.0,3.9,16.0,370.0,410.61,329.52
2016,3,9,14,45,154.0,272.5,3.9,16.0,363.5,407.88,328.64
2016,3,9,15,0,180.0,255.0,3.9,16.0,357.0,402.74,325.89
2016,3,9,15,15,133.5,233.5,3.85,16.0,305.5,337.13,273.42
2016,3,9,15,30,87.0,212.0,3.8,16.0,254.0,263.01,213.57
2016,3,9,15,45,82.0,191.0,3.8,16.0,228.0,234.27,190.65
2016,3,9,16,0,77.0,170.0,3.8,16.0,202.0,206.09,167.73
2016,3,9,16,15,69.0,149.5,3.65,15.5,175.5,177.44,144.3
2016,3,9,16,30,61.0,129.0,3.5,15.0,149.0,149.76,121.26
2016,3,9,16,45,53.0,107.5,3.35,15.0,123.0,122.05,97.59
2016,3,9,17,0,45.0,86.0,3.2,15.0,97.0,95.42,74.53
2016,3,9,17,15,30.5,65.0,3.15,14.5,71.5,68.53,51.36
2016,3,9,17,30,16.0,44.0,3.1,14.0,46.0,43.53,29.86
2016,3,9,17,45,8.0,26.0,3.1,13.5,27.0,24.46,11.55
2016,3,9,18,0,0.0,8.0,3.1,13.0,8.0,6.83,0.0
2016,3,9,18,15,0.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,6.0,16.5,6.05,12.5,17.0,14.89,0.0
2016,3,10,7,0,12.0,33.0,6.2,13.0,34.0,31.83,19.39
2016,3,10,7,15,33.5,54.0,6.3,13.5,60.0,57.7,41.7
2016,3,10,7,30,55.0,75.0,6.4,14.0,86.0,86.35,66.42
2016,3,10,7,45,67.0,97.0,6.5,14.5,114.0,115.24,91.63
2016,3,10,8,0,79.0,119.0,6.6,15.0,142.0,145.7,117.9
2016,3,10,8,15,90.0,139.5,6.8,15.0,170.5,175.56,143.58
2016,3,10,8,30,101.0,160.0,7.0,15.0,199.0,216.26,177.95
2016,3,10,8,45,50.5,144.0,7.2,15.0,163.5,163.61,133.43
2016,3,10,9,0,0.0,128.0,7.4,15.0,128.0,109.4,86.81
2016,3,10,9,15,0.0,144.5,7.4,15.0,144.5,124.19,98.94
2016,3,10,9,30,0.0,161.0,7.4,15.0,161.0,139.11,111.05
2016,3,10,9,45,0.0,147.0,7.4,15.5,147.0,125.75,99.5
2016,3,10,10,0,0.0,133.0,7.4,16.0,133.0,112.82,88.41
2016,3,10,10,15,0.0,108.0,7.3,16.0,108.0,90.5,69.78
2016,3,10,10,30,0.0,83.0,7.2,16.0,83.0,69.07,51.92
2016,3,10,10,45,0.0,116.5,7.1,16.0,116.5,97.98,75.72
2016,3,10,11,0,0.0,150.0,7.0,16.0,150.0,127.87,100.14
2016,3,10,11,15,0.0,88.0,6.85,16.0,88.0,73.34,55.21
2016,3,10,11,30,0.0,26.0,6.7,16.0,26.0,21.59,12.32
2016,3,10,11,45,0.0,26.5,6.6,16.0,26.5,22.01,12.67
2016,3,10,12,0,0.0,27.0,6.5,16.0,27.0,22.43,13.01
2016,3,10,12,15,0.0,60.0,6.35,16.0,60.0,49.95,35.82
2016,3,10,12,30,0.0,93.0,6.2,16.0,93.0,77.58,58.61
2016,3,10,12,45,0.0,64.0,6.05,16.0,64.0,53.29,38.58
2016,3,10,13,0,0.0,35.0,5.9,16.0,35.0,29.09,18.55
2016,3,10,13,15,0.0,54.0,5.65,16.0,54.0,44.92,31.71
2016,3,10,13,30,0.0,73.0,5.4,16.0,73.0,60.77,44.87
2016,3,10,13,45,0.0,66.0,5.2,16.0,66.0,54.9,40.06
2016,3,10,14,0,0.0,59.0,5.0,16.0,59.0,49.04,35.26
2016,3,10,14,15,0.0,42.5,4.8,16.0,42.5,35.27,23.85
2016,3,10,14,30,0.0,26.0,4.6,16.0,26.0,21.54,12.42
2016,3,10,14,45,0.0,38.0,4.45,16.0,38.0,31.49,20.81
2016,3,10,15,0,0.0,50.0,4.3,16.0,50.0,41.45,29.23
2016,3,10,15,15,0.0,46.5,4.2,15.5,46.5,38.51,26.91
2016,3,10,15,30,0.0,43.0,4.1,15.0,43.0,35.59,24.58
2016,3,10,15,45,0.0,28.0,4.05,15.0,28.0,23.13,14.07
2016,3,10,16,0,0.0,13.0,4.0,15.0,13.0,10.71,3.51
2016,3,10,16,15,0.0,11.5,4.0,15.0,11.5,9.47,2.47
2016,3,10,16,30,0.0,10.0,4.0,15.0,10.0,8.23,1.41
2016,3,10,16,45,0.0,8.0,4.0,15.0,8.0,6.57,0.0
2016,3,10,17,0,0.0,6.0,4.0,15.0,6.0,4.93,0.0
2016,3,10,17,15,0.0,4.5,4.2,14.5,4.5,3.69,0.0
2016,3,10,17,30,0.0,3.0,4.4,14.0,3.0,2.46,0.0
2016,3,10,17,45,0.0,1.5,4.6,14.0,1.5,1.23,0.0
2016,3,10,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,10.5,10.85,13.0,10.5,8.64,0.0
2016,3,11,7,0,0.0,21.0,10.9,13.0,21.0,17.32,8.37
2016,3,11,7,15,0.0,36.5,10.5,12.5,36.5,30.18,19.87
2016,3,11,7,30,0.0,52.0,10.1,12.0,52.0,43.46,31.67
2016,3,11,7,45,0.0,68.5,9.75,12.0,68.5,57.77,44.22
2016,3,11,8,0,0.0,85.0,9.4,12.0,85.0,72.16,56.69
2016,3,11,8,15,0.0,101.5,9.25,12.0,101.5,86.65,69.08
2016,3,11,8,30,0.0,118.0,9.1,12.0,118.0,101.23,81.39
2016,3,11,8,45,0.0,95.0,8.95,12.0,95.0,79.7,62.79
2016,3,11,9,0,0.0,72.0,8.8,12.0,72.0,59.73,45.57
2016,3,11,9,15,40.5,156.5,8.55,12.0,178.5,172.71,142.18
2016,3,11,9,30,81.0,241.0,8.3,12.0,285.0,292.53,242.45
2016,3,11,9,45,85.5,260.0,8.05,12.5,309.5,319.12,263.29
2016,3,11,10,0,90.0,279.0,7.8,13.0,334.0,346.03,284.23
2016,3,11,10,15,45.0,199.5,7.75,13.0,227.0,225.69,184.31
2016,3,11,10,30,0.0,120.0,7.7,13.0,120.0,101.06,79.21
2016,3,11,10,45,62.5,230.5,7.7,13.0,275.0,276.37,226.14
2016,3,11,11,0,125.0,341.0,7.7,13.0,430.0,476.02,387.68
2016,3,11,11,15,206.5,343.5,7.7,13.0,494.0,561.51,457.29
2016,3,11,11,30,288.0,346.0,7.7,13.0,558.0,670.08,543.7
2016,3,11,11,45,201.5,356.0,7.7,13.5,505.0,576.67,467.04
2016,3,11,12,0,115.0,366.0,7.7,14.0,452.0,480.14,387.61
2016,3,11,12,15,214.5,358.5,7.75,14.0,519.5,595.14,481.29
2016,3,11,12,30,314.0,351.0,7.8,14.0,587.0,709.56,572.4
2016,3,11,12,45,184.0,341.0,7.9,14.0,479.0,543.34,439.88
2016,3,11,13,0,54.0,331.0,8.0,14.0,371.0,378.8,305.6
2016,3,11,13,15,74.5,335.5,8.15,14.0,389.5,403.44,326.58
2016,3,11,13,30,95.0,340.0,8.3,14.0,408.0,427.24,346.62
2016,3,11,13,45,58.0,298.0,8.5,14.0,339.5,344.27,279.37
2016,3,11,14,0,21.0,256.0,8.7,14.0,271.0,247.03,199.66
2016,3,11,14,15,12.5,222.0,8.65,13.5,231.0,206.29,166.69
2016,3,11,14,30,4.0,188.0,8.6,13.0,191.0,166.64,134.21
2016,3,11,14,45,2.0,101.5,8.6,12.5,103.0,86.46,67.61
2016,3,11,15,0,0.0,15.0,8.6,12.0,15.0,12.4,4.93
2016,3,11,15,15,0.0,36.0,8.55,11.5,36.0,29.79,19.89
2016,3,11,15,30,0.0,57.0,8.5,11.0,57.0,47.23,34.97
2016,3,11,15,45,0.0,32.5,8.5,11.0,32.5,26.86,17.54
2016,3,11,16,0,0.0,8.0,8.5,11.0,8.0,6.59,0.05
2016,3,11,16,15,0.0,7.0,8.45,11.0,7.0,5.76,0.0
2016,3,11,16,30,0.0,6.0,8.4,11.0,6.0,4.93,0.0
2016,3,11,16,45,0.0,4.5,8.4,11.0,4.5,3.7,0.0
2016,3,11,17,0,0.0,3.0,8.4,11.0,3.0,2.46,0.0
2016,3,11,17,15,0.0,2.0,8.35,10.5,2.0,1.64,0.0
2016,3,11,17,30,0.0,1.0,8.3,10.0,1.0,0.82,0.0
2016,3,11,17,45,0.0,0.5,8.25,10.0,0.5,0.41,0.0
2016,3,11,18,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,10.5,5.05,10.5,10.5,8.63,0.0
2016,3,12,7,0,0.0,21.0,5.3,11.0,21.0,17.31,8.61
2016,3,12,7,15,0.0,37.0,5.6,11.0,37.0,30.6,20.44
2016,3,12,7,30,0.0,53.0,5.9,11.0,53.0,44.28,32.56
2016,3,12,7,45,0.0,70.5,6.2,11.5,70.5,59.48,45.81
2016,3,12,8,0,0.0,88.0,6.5,12.0,88.0,74.79,58.94
2016,3,12,8,15,0.0,105.5,6.7,12.0,105.5,90.2,72.08
2016,3,12,8,30,0.0,123.0,6.9,12.0,123.0,105.72,85.15
2016,3,12,8,45,30.0,161.0,7.1,12.0,175.5,167.8,138.04
2016,3,12,9,0,60.0,199.0,7.3,12.0,228.0,227.76,188.61
2016,3,12,9,15,30.0,167.5,7.4,12.0,182.0,176.04,144.37
2016,3,12,9,30,0.0,136.0,7.5,12.0,136.0,115.77,92.6
2016,3,12,9,45,0.0,129.0,7.65,12.5,129.0,109.24,86.75
2016,3,12,10,0,0.0,122.0,7.8,13.0,122.0,102.88,81.07
2016,3,12,10,15,0.0,122.0,7.8,13.0,122.0,102.83,80.86
2016,3,12,10,30,0.0,122.0,7.8,13.0,122.0,102.8,80.69
2016,3,12,10,45,2.0,155.5,7.8,13.0,157.0,134.64,107.1
2016,3,12,11,0,4.0,189.0,7.8,13.0,192.0,167.22,133.92
2016,3,12,11,15,7.5,214.5,7.8,13.0,220.5,194.43,156.26
2016,3,12,11,30,11.0,240.0,7.8,13.0,249.0,222.09,178.87
2016,3,12,11,45,8.5,220.5,7.8,13.0,227.5,201.14,161.54
2016,3,12,12,0,6.0,201.0,7.8,13.0,206.0,180.41,144.42
2016,3,12,12,15,6.0,201.5,7.8,13.0,206.5,180.89,144.8
2016,3,12,12,30,6.0,202.0,7.8,13.0,207.0,181.35,145.19
2016,3,12,12,45,4.5,190.5,7.85,13.0,194.0,169.16,135.16
2016,3,12,13,0,3.0,179.0,7.9,13.0,181.0,157.06,125.22
2016,3,12,13,15,3.0,179.5,7.9,13.0,182.0,157.5,125.67
2016,3,12,13,30,3.0,180.0,7.9,13.0,183.0,157.95,126.15
2016,3,12,13,45,1.5,109.5,7.9,13.5,111.0,93.24,72.46
2016,3,12,14,0,0.0,39.0,7.9,14.0,39.0,32.38,21.56
2016,3,12,14,15,1.0,108.0,7.8,14.0,108.5,91.37,71.01
2016,3,12,14,30,2.0,177.0,7.7,14.0,178.0,154.51,123.58
2016,3,12,14,45,3.5,180.5,7.65,14.0,182.5,159.22,127.75
2016,3,12,15,0,5.0,184.0,7.6,14.0,187.0,163.97,132.03
2016,3,12,15,15,2.5,163.5,7.45,13.5,165.0,143.13,115.15
2016,3,12,15,30,0.0,143.0,7.3,13.0,143.0,122.7,98.47
2016,3,12,15,45,0.0,91.5,7.15,13.0,91.5,76.41,59.61
2016,3,12,16,0,0.0,40.0,7.0,13.0,40.0,33.06,22.76
2016,3,12,16,15,0.0,35.0,6.9,13.0,35.0,28.9,19.26
2016,3,12,16,30,0.0,30.0,6.8,13.0,30.0,24.75,15.72
2016,3,12,16,45,0.0,24.5,6.7,13.0,24.5,20.19,11.79
2016,3,12,17,0,0.0,19.0,6.6,13.0,19.0,15.64,7.82
2016,3,12,17,15,0.0,14.0,6.45,12.5,14.0,11.51,4.19
2016,3,12,17,30,0.0,9.0,6.3,12.0,9.0,7.39,0.56
2016,3,12,17,45,0.0,5.0,6.15,12.0,5.0,4.1,0.0
2016,3,12,18,0,0.0,1.0,6.0,12.0,1.0,0.82,0.0
2016,3,12,18,15,0.0,0.5,6.0,12.0,0.5,0.43,0.0
2016,3,12,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.5,5.6,13.0,4.5,3.69,0.0
2016,3,13,7,0,0.0,9.0,5.8,13.0,9.0,7.39,0.42
2016,3,13,7,15,0.0,15.0,5.9,13.0,15.0,12.33,4.81
2016,3,13,7,30,0.0,21.0,6.0,13.0,21.0,17.29,9.2
2016,3,13,7,45,0.0,28.0,6.1,13.0,28.0,23.08,14.27
2016,3,13,8,0,0.0,35.0,6.2,13.0,35.0,28.89,19.3
2016,3,13,8,15,0.0,42.0,6.25,13.0,42.0,34.7,24.28
2016,3,13,8,30,0.0,49.0,6.3,13.0,49.0,40.53,29.21
2016,3,13,8,45,2.0,105.0,6.35,13.5,106.0,89.76,70.95
2016,3,13,9,0,4.0,161.0,6.4,14.0,163.0,142.37,114.78
2016,3,13,9,15,2.0,137.0,6.45,14.0,138.0,118.3,94.28
2016,3,13,9,30,0.0,113.0,6.5,14.0,113.0,95.03,74.53
2016,3,13,9,45,0.0,87.5,6.55,14.0,87.5,72.77,55.71
2016,3,13,10,0,0.0,62.0,6.6,14.0,62.0,51.49,37.75
2016,3,13,10,15,0.0,106.5,6.6,14.0,106.5,89.16,69.15
2016,3,13,10,30,0.0,151.0,6.6,14.0,151.0,128.7,101.77
2016,3,13,10,45,0.0,136.0,6.6,14.0,136.0,115.2,90.45
2016,3,13,11,0,0.0,121.0,6.6,14.0,121.0,101.92,79.36
2016,3,13,11,15,0.0,115.5,6.6,14.0,115.5,97.11,75.3
2016,3,13,11,30,0.0,110.0,6.6,14.0,110.0,92.32,71.28
2016,3,13,11,45,0.5,137.5,6.6,14.0,138.5,117.07,91.68
2016,3,13,12,0,1.0,165.0,6.6,14.0,167.0,142.25,112.34
2016,3,13,12,15,0.5,136.0,6.6,14.0,137.0,115.75,90.52
2016,3,13,12,30,0.0,107.0,6.6,14.0,107.0,89.75,69.07
