Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,45,0.0,124.5,6.65,14.0,124.5,105.06,81.75
2016,3,13,13,0,0.0,142.0,6.7,14.0,142.0,120.56,94.56
2016,3,13,13,15,0.0,133.5,6.65,14.0,133.5,112.99,88.37
2016,3,13,13,30,0.0,125.0,6.6,14.0,125.0,105.45,82.23
2016,3,13,13,45,5.0,175.0,6.6,14.0,178.5,155.16,123.53
2016,3,13,14,0,10.0,225.0,6.6,14.0,232.0,206.44,165.83
2016,3,13,14,15,5.0,168.5,6.5,14.0,172.0,149.11,118.83
2016,3,13,14,30,0.0,112.0,6.4,14.0,112.0,93.98,73.19
2016,3,13,14,45,0.0,123.0,6.3,14.0,123.0,103.76,81.53
2016,3,13,15,0,0.0,134.0,6.2,14.0,134.0,113.75,90.05
2016,3,13,15,15,0.0,128.0,6.1,14.0,128.0,108.54,85.93
2016,3,13,15,30,0.0,122.0,6.0,14.0,122.0,103.38,81.85
2016,3,13,15,45,0.0,90.5,5.95,14.0,90.5,75.51,58.59
2016,3,13,16,0,0.0,59.0,5.9,14.0,59.0,48.87,36.14
2016,3,13,16,15,0.0,51.5,5.85,14.0,51.5,42.61,30.9
2016,3,13,16,30,0.0,44.0,5.8,14.0,44.0,36.36,25.62
2016,3,13,16,45,0.0,36.0,5.75,14.0,36.0,29.71,19.92
2016,3,13,17,0,0.0,28.0,5.7,14.0,28.0,23.08,14.17
2016,3,13,17,15,0.0,21.0,5.55,13.5,21.0,17.29,9.11
2016,3,13,17,30,0.0,14.0,5.4,13.0,14.0,11.51,4.01
2016,3,13,17,45,0.0,8.0,5.3,13.0,8.0,6.56,0.0
2016,3,13,18,0,0.0,2.0,5.2,13.0,2.0,1.64,0.0
2016,3,13,18,15,0.0,1.0,5.05,13.0,1.0,0.85,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,45,77.0,24.0,4.35,10.5,33.0,33.77,13.57
2016,3,14,7,0,154.0,48.0,4.4,11.0,66.0,78.65,53.37
2016,3,14,7,15,226.0,66.0,4.4,11.0,108.0,125.21,93.08
2016,3,14,7,30,298.0,84.0,4.4,11.0,150.0,186.89,146.83
2016,3,14,7,45,347.5,99.5,4.4,11.5,195.0,241.86,195.54
2016,3,14,8,0,397.0,115.0,4.4,12.0,240.0,302.56,248.41
2016,3,14,8,15,466.5,114.5,4.35,12.0,285.5,362.52,300.29
2016,3,14,8,30,536.0,114.0,4.3,12.0,331.0,434.95,361.39
2016,3,14,8,45,456.0,149.5,4.25,12.0,350.0,448.42,372.41
2016,3,14,9,0,376.0,185.0,4.2,12.0,369.0,444.89,368.86
2016,3,14,9,15,416.5,194.0,4.1,12.0,415.0,516.83,426.15
2016,3,14,9,30,457.0,203.0,4.0,12.0,461.0,578.56,474.22
2016,3,14,9,45,435.0,225.5,3.95,12.5,484.5,606.14,493.06
2016,3,14,10,0,413.0,248.0,3.9,13.0,508.0,630.35,509.05
2016,3,14,10,15,336.0,281.5,3.85,13.0,499.5,599.03,482.52
2016,3,14,10,30,259.0,315.0,3.8,13.0,491.0,577.44,463.15
2016,3,14,10,45,326.5,311.0,3.8,13.0,541.0,644.81,515.57
2016,3,14,11,0,394.0,307.0,3.8,13.0,591.0,714.25,568.23
2016,3,14,11,15,361.5,324.5,3.8,13.0,590.0,710.38,563.4
2016,3,14,11,30,329.0,342.0,3.8,13.0,589.0,703.73,557.0
2016,3,14,11,45,367.5,335.5,3.85,13.5,614.5,739.9,583.68
2016,3,14,12,0,406.0,329.0,3.9,14.0,640.0,774.99,609.07
2016,3,14,12,15,400.5,330.5,3.95,14.0,638.0,772.46,606.97
2016,3,14,12,30,395.0,332.0,4.0,14.0,636.0,767.95,603.76
2016,3,14,12,45,383.0,335.0,4.05,14.0,627.5,756.6,595.45
2016,3,14,13,0,371.0,338.0,4.1,14.0,619.0,743.55,585.98
2016,3,14,13,15,448.5,301.5,4.25,14.0,634.0,793.3,625.63
2016,3,14,13,30,526.0,265.0,4.4,14.0,649.0,820.93,649.27
2016,3,14,13,45,535.5,248.5,4.55,14.0,629.5,799.1,635.13
2016,3,14,14,0,545.0,232.0,4.7,14.0,610.0,774.4,619.0
2016,3,14,14,15,525.0,232.0,4.8,14.0,583.5,737.98,592.65
2016,3,14,14,30,505.0,232.0,4.9,14.0,557.0,700.57,565.25
2016,3,14,14,45,634.0,180.0,5.05,14.0,564.0,737.22,597.43
2016,3,14,15,0,763.0,128.0,5.2,14.0,571.0,754.87,614.12
2016,3,14,15,15,741.0,124.0,5.25,13.5,528.5,698.36,572.45
2016,3,14,15,30,719.0,120.0,5.3,13.0,486.0,641.46,529.23
2016,3,14,15,45,688.5,115.0,5.4,13.0,438.5,578.07,478.79
2016,3,14,16,0,658.0,110.0,5.5,13.0,391.0,515.88,427.92
2016,3,14,16,15,616.5,103.5,5.4,12.5,341.5,448.0,371.41
2016,3,14,16,30,575.0,97.0,5.3,12.0,292.0,383.35,315.99
2016,3,14,16,45,515.0,88.0,5.25,12.0,241.0,312.46,253.75
2016,3,14,17,0,455.0,79.0,5.2,12.0,190.0,245.02,193.57
2016,3,14,17,15,368.0,66.5,5.15,11.5,142.5,177.41,134.15
2016,3,14,17,30,281.0,54.0,5.1,11.0,95.0,120.64,84.99
2016,3,14,17,45,140.5,37.0,5.05,10.5,57.5,59.59,35.87
2016,3,14,18,0,0.0,20.0,5.0,10.0,20.0,16.66,0.0
2016,3,14,18,15,0.0,10.0,4.95,10.0,10.0,8.54,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,15,22.5,5.0,3.4,8.5,5.5,0.0,0.0
2016,3,15,6,30,45.0,10.0,3.4,9.0,11.0,11.17,0.0
2016,3,15,6,45,191.0,25.5,3.4,9.5,46.5,52.01,23.89
2016,3,15,7,0,337.0,41.0,3.4,10.0,82.0,111.45,73.52
2016,3,15,7,15,429.5,51.0,3.4,10.0,130.0,169.19,123.58
2016,3,15,7,30,522.0,61.0,3.4,10.0,178.0,238.42,185.02
2016,3,15,7,45,588.5,67.0,3.4,10.5,230.0,304.8,244.62
2016,3,15,8,0,655.0,73.0,3.4,11.0,282.0,378.31,309.01
2016,3,15,8,15,694.0,78.0,3.4,11.5,333.0,443.71,365.29
2016,3,15,8,30,733.0,83.0,3.4,12.0,384.0,512.09,422.04
2016,3,15,8,45,763.5,86.0,3.4,12.5,432.5,574.19,472.0
2016,3,15,9,0,794.0,89.0,3.4,13.0,481.0,638.75,522.17
2016,3,15,9,15,814.0,92.0,3.35,13.5,525.0,696.56,565.37
2016,3,15,9,30,834.0,95.0,3.3,14.0,569.0,753.7,605.14
2016,3,15,9,45,849.5,97.0,3.3,14.5,607.5,805.12,639.91
2016,3,15,10,0,865.0,99.0,3.3,15.0,646.0,854.81,672.85
2016,3,15,10,15,876.0,100.5,3.25,15.0,678.0,888.95,695.21
2016,3,15,10,30,887.0,102.0,3.2,15.0,710.0,928.83,721.54
2016,3,15,10,45,895.5,103.0,3.2,15.0,735.0,963.01,743.99
2016,3,15,11,0,904.0,104.0,3.2,15.0,760.0,994.02,764.21
2016,3,15,11,15,908.5,104.5,3.2,15.0,777.5,1017.21,779.08
2016,3,15,11,30,913.0,105.0,3.2,15.0,795.0,1036.75,791.58
2016,3,15,11,45,916.5,105.0,3.2,15.5,804.5,1050.95,799.09
2016,3,15,12,0,920.0,105.0,3.2,16.0,814.0,1061.27,804.13
2016,3,15,12,15,920.5,105.0,3.25,16.0,815.0,1064.58,806.59
2016,3,15,12,30,921.0,105.0,3.3,16.0,816.0,1063.89,806.59
2016,3,15,12,45,923.0,102.5,3.35,16.0,809.5,1057.92,803.22
2016,3,15,13,0,925.0,100.0,3.4,16.0,803.0,1047.93,797.32
2016,3,15,13,15,921.5,99.5,3.5,16.0,788.0,1030.74,787.07
2016,3,15,13,30,918.0,99.0,3.6,16.0,773.0,1009.77,774.31
2016,3,15,13,45,912.0,98.0,3.7,16.5,750.0,982.2,755.59
2016,3,15,14,0,906.0,97.0,3.8,17.0,727.0,951.23,734.51
2016,3,15,14,15,897.0,95.0,3.9,16.5,697.0,913.23,711.12
2016,3,15,14,30,888.0,93.0,4.0,16.0,667.0,872.38,685.36
2016,3,15,14,45,875.0,91.0,4.15,16.0,630.0,825.64,653.89
2016,3,15,15,0,862.0,89.0,4.3,16.0,593.0,783.67,625.56
2016,3,15,15,15,844.0,86.5,4.4,16.0,550.5,728.09,586.5
2016,3,15,15,30,826.0,84.0,4.5,16.0,508.0,671.47,544.78
2016,3,15,15,45,802.5,80.5,4.65,16.0,460.5,609.55,496.88
2016,3,15,16,0,779.0,77.0,4.8,16.0,413.0,547.83,447.5
2016,3,15,16,15,745.0,72.5,4.8,15.5,362.5,480.12,392.07
2016,3,15,16,30,711.0,68.0,4.8,15.0,312.0,414.52,336.44
2016,3,15,16,45,661.5,62.5,4.85,14.5,260.0,344.76,275.74
2016,3,15,17,0,612.0,57.0,4.9,14.0,208.0,279.18,216.93
2016,3,15,17,15,532.5,49.0,4.85,13.5,158.0,207.93,153.48
2016,3,15,17,30,453.0,41.0,4.8,13.0,108.0,146.24,98.94
2016,3,15,17,45,316.5,29.5,4.8,12.5,67.0,82.68,46.96
2016,3,15,18,0,180.0,18.0,4.8,12.0,26.0,34.3,0.0
2016,3,15,18,15,90.0,9.0,4.75,11.5,13.0,9.64,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,6,15,45.0,6.0,1.35,9.5,7.0,0.0,0.0
2016,3,16,6,30,90.0,12.0,1.3,10.0,14.0,15.51,0.0
2016,3,16,6,45,240.5,25.5,1.3,10.5,51.5,60.0,29.4
2016,3,16,7,0,391.0,39.0,1.3,11.0,89.0,119.82,78.11
2016,3,16,7,15,480.0,48.0,1.35,11.5,138.0,179.09,129.11
2016,3,16,7,30,569.0,57.0,1.4,12.0,187.0,249.34,190.48
2016,3,16,7,45,626.0,63.0,1.45,12.5,239.0,314.87,248.45
2016,3,16,8,0,683.0,69.0,1.5,13.0,291.0,386.34,309.8
2016,3,16,8,15,721.0,73.5,1.6,13.5,342.5,451.4,364.47
2016,3,16,8,30,759.0,78.0,1.7,14.0,394.0,519.96,419.96
2016,3,16,8,45,787.0,81.5,1.85,14.5,442.5,583.68,470.13
2016,3,16,9,0,815.0,85.0,2.0,15.0,491.0,648.21,519.35
2016,3,16,9,15,834.0,88.0,2.05,15.0,535.5,706.23,562.67
2016,3,16,9,30,853.0,91.0,2.1,15.0,580.0,763.43,602.61
2016,3,16,9,45,868.0,93.0,2.2,15.5,618.5,807.78,632.0
2016,3,16,10,0,883.0,95.0,2.3,16.0,657.0,856.93,664.52
2016,3,16,10,15,893.0,96.5,2.35,16.0,689.0,899.08,692.56
2016,3,16,10,30,903.0,98.0,2.4,16.0,721.0,938.51,718.6
2016,3,16,10,45,910.5,99.0,2.45,16.5,746.0,972.13,739.19
2016,3,16,11,0,918.0,100.0,2.5,17.0,771.0,1002.46,757.51
2016,3,16,11,15,922.0,100.5,2.5,17.0,788.0,1025.37,771.76
2016,3,16,11,30,926.0,101.0,2.5,17.0,805.0,1044.54,783.67
2016,3,16,11,45,929.0,101.0,2.55,17.5,814.0,1058.3,791.2
2016,3,16,12,0,932.0,101.0,2.6,18.0,823.0,1068.13,796.3
2016,3,16,12,15,931.5,101.0,2.65,18.0,823.5,1070.38,798.12
2016,3,16,12,30,931.0,101.0,2.7,18.0,824.0,1068.58,797.51
2016,3,16,12,45,933.5,98.5,2.75,18.0,817.5,1062.97,794.57
2016,3,16,13,0,936.0,96.0,2.8,18.0,811.0,1053.28,789.11
2016,3,16,13,15,931.5,95.5,2.85,18.0,795.0,1034.88,778.0
2016,3,16,13,30,927.0,95.0,2.9,18.0,779.0,1012.69,764.47
2016,3,16,13,45,920.5,93.5,2.95,18.5,755.5,983.83,745.06
2016,3,16,14,0,914.0,92.0,3.0,19.0,732.0,951.55,723.36
2016,3,16,14,15,904.5,90.5,3.05,19.0,701.5,913.37,698.9
2016,3,16,14,30,895.0,89.0,3.1,19.0,671.0,872.35,672.27
2016,3,16,14,45,882.5,87.0,3.2,19.0,633.5,825.71,641.65
2016,3,16,15,0,870.0,85.0,3.3,19.0,596.0,776.95,609.02
2016,3,16,15,15,852.5,82.5,3.3,18.5,553.5,722.14,572.03
2016,3,16,15,30,835.0,80.0,3.3,18.0,511.0,671.39,536.29
2016,3,16,15,45,811.0,77.0,3.35,18.0,463.5,609.31,488.9
2016,3,16,16,0,787.0,74.0,3.4,18.0,416.0,547.46,440.22
2016,3,16,16,15,754.0,70.0,3.35,17.5,365.5,480.44,386.4
2016,3,16,16,30,721.0,66.0,3.3,17.0,315.0,415.42,332.23
2016,3,16,16,45,672.5,60.5,3.25,16.5,263.5,344.98,272.0
2016,3,16,17,0,624.0,55.0,3.2,16.0,212.0,279.59,214.24
2016,3,16,17,15,547.5,47.5,3.2,15.5,161.5,209.14,152.29
2016,3,16,17,30,471.0,40.0,3.2,15.0,111.0,147.83,98.63
2016,3,16,17,45,338.5,29.0,3.25,14.5,69.5,84.45,47.45
2016,3,16,18,0,206.0,18.0,3.3,14.0,28.0,36.03,0.0
2016,3,16,18,15,103.0,9.0,3.35,13.5,14.0,9.67,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,17,6,15,73.5,6.5,2.7,11.5,8.5,0.0,0.0
2016,3,17,6,30,147.0,13.0,2.8,12.0,17.0,19.72,0.0
2016,3,17,6,45,297.0,25.0,2.95,12.5,57.0,66.6,33.17
2016,3,17,7,0,447.0,37.0,3.1,13.0,97.0,128.49,82.75
2016,3,17,7,15,532.0,45.0,3.05,13.0,147.5,189.29,135.73
2016,3,17,7,30,617.0,53.0,3.0,13.0,198.0,260.48,198.95
2016,3,17,7,45,670.5,58.5,2.95,13.5,251.0,326.67,258.27
2016,3,17,8,0,724.0,64.0,2.9,14.0,304.0,398.58,320.72
2016,3,17,8,15,759.5,68.5,2.75,14.5,356.0,465.4,376.99
2016,3,17,8,30,795.0,73.0,2.6,15.0,408.0,534.62,432.83
2016,3,17,8,45,820.5,76.5,2.5,15.5,457.0,598.62,482.54
2016,3,17,9,0,846.0,80.0,2.4,16.0,506.0,663.11,530.62
2016,3,17,9,15,864.0,82.5,2.35,16.5,550.5,721.24,572.06
2016,3,17,9,30,882.0,85.0,2.3,17.0,595.0,772.0,605.36
2016,3,17,9,45,895.5,87.0,2.25,17.5,634.0,822.91,638.05
2016,3,17,10,0,909.0,89.0,2.2,18.0,673.0,871.81,668.62
2016,3,17,10,15,918.5,90.5,2.1,18.0,705.0,914.35,695.04
2016,3,17,10,30,928.0,92.0,2.0,18.0,737.0,954.07,719.14
2016,3,17,10,45,934.5,93.5,1.95,18.5,762.0,987.93,738.2
2016,3,17,11,0,941.0,95.0,1.9,19.0,787.0,1018.36,754.83
2016,3,17,11,15,945.0,95.5,1.85,19.0,804.0,1041.64,768.15
2016,3,17,11,30,949.0,96.0,1.8,19.0,821.0,1061.09,779.07
2016,3,17,11,45,950.5,96.5,1.75,19.5,830.0,1074.09,784.45
2016,3,17,12,0,952.0,97.0,1.7,20.0,839.0,1083.02,787.39
2016,3,17,12,15,952.0,97.0,1.65,20.0,839.5,1085.76,788.07
2016,3,17,12,30,952.0,97.0,1.6,20.0,840.0,1084.36,786.36
2016,3,17,12,45,949.5,97.0,1.55,20.5,832.5,1076.3,779.18
2016,3,17,13,0,947.0,97.0,1.5,21.0,825.0,1064.19,769.7
2016,3,17,13,15,943.0,96.5,1.5,21.0,809.0,1046.04,758.94
2016,3,17,13,30,939.0,96.0,1.5,21.0,793.0,1024.05,745.89
2016,3,17,13,45,932.5,95.0,1.5,21.0,769.0,995.41,728.66
2016,3,17,14,0,926.0,94.0,1.5,21.0,745.0,963.3,709.24
2016,3,17,14,15,916.5,92.0,1.55,21.0,714.0,924.14,685.81
2016,3,17,14,30,907.0,90.0,1.6,21.0,683.0,882.09,660.2
2016,3,17,14,45,894.0,88.5,1.65,21.0,645.5,835.1,630.86
2016,3,17,15,0,881.0,87.0,1.7,21.0,608.0,785.99,599.56
2016,3,17,15,15,863.5,84.5,1.75,21.0,564.5,736.55,567.44
2016,3,17,15,30,846.0,82.0,1.8,21.0,521.0,679.32,527.93
2016,3,17,15,45,822.5,78.5,1.9,21.0,473.0,616.41,482.31
2016,3,17,16,0,799.0,75.0,2.0,21.0,425.0,553.67,435.05
2016,3,17,16,15,766.0,71.0,1.95,20.5,374.0,485.99,382.36
2016,3,17,16,30,733.0,67.0,1.9,20.0,323.0,420.29,329.17
2016,3,17,16,45,684.5,61.5,1.9,19.5,270.5,349.18,270.04
2016,3,17,17,0,636.0,56.0,1.9,19.0,218.0,283.07,213.06
2016,3,17,17,15,559.5,48.5,1.95,18.0,167.0,211.98,152.15
2016,3,17,17,30,483.0,41.0,2.0,17.0,116.0,150.03,98.99
2016,3,17,17,45,351.0,29.5,2.05,16.5,73.0,85.71,47.83
2016,3,17,18,0,219.0,18.0,2.1,16.0,30.0,36.59,0.53
2016,3,17,18,15,109.5,9.0,2.2,15.5,15.0,9.52,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,3.15,10.5,10.0,6.4,0.0
2016,3,18,6,30,149.0,15.0,3.2,11.0,20.0,23.84,0.0
2016,3,18,6,45,290.5,28.0,3.25,11.5,60.5,68.54,36.08
2016,3,18,7,0,432.0,41.0,3.3,12.0,101.0,129.45,84.76
2016,3,18,7,15,516.5,49.5,3.2,12.0,151.5,189.82,137.43
2016,3,18,7,30,601.0,58.0,3.1,12.0,202.0,260.51,200.27
2016,3,18,7,45,300.5,66.0,3.05,12.5,138.0,189.13,151.26
2016,3,18,8,0,0.0,74.0,3.0,13.0,74.0,61.65,47.34
2016,3,18,8,15,31.0,124.0,3.0,13.0,137.5,127.31,103.21
2016,3,18,8,30,62.0,174.0,3.0,13.0,201.0,195.52,160.22
2016,3,18,8,45,41.0,181.5,3.0,13.0,200.5,192.84,157.36
2016,3,18,9,0,20.0,189.0,3.0,13.0,200.0,178.24,144.56
2016,3,18,9,15,84.0,228.0,3.0,13.0,277.0,273.84,223.83
2016,3,18,9,30,148.0,267.0,3.0,13.0,354.0,380.21,309.45
2016,3,18,9,45,135.0,284.5,3.0,13.5,367.5,395.08,319.22
2016,3,18,10,0,122.0,302.0,3.0,14.0,381.0,408.57,328.12
2016,3,18,10,15,173.5,317.0,2.95,14.0,435.5,474.53,379.85
2016,3,18,10,30,225.0,332.0,2.9,14.0,490.0,543.4,432.61
2016,3,18,10,45,208.5,346.0,2.9,14.5,496.5,549.93,435.24
2016,3,18,11,0,192.0,360.0,2.9,15.0,503.0,554.81,436.99
2016,3,18,11,15,295.0,347.0,2.85,15.0,571.5,665.95,521.4
2016,3,18,11,30,398.0,334.0,2.8,15.0,640.0,759.81,590.7
2016,3,18,11,45,501.0,296.5,2.75,15.0,686.0,848.42,654.81
2016,3,18,12,0,604.0,259.0,2.7,15.0,732.0,917.63,704.51
2016,3,18,12,15,586.5,265.5,2.65,15.0,725.5,908.67,696.71
2016,3,18,12,30,569.0,272.0,2.6,15.0,719.0,896.75,687.69
2016,3,18,12,45,597.0,258.0,2.6,15.5,723.0,906.32,694.14
2016,3,18,13,0,625.0,244.0,2.6,16.0,727.0,918.37,701.97
2016,3,18,13,15,619.5,239.5,2.65,16.0,710.0,898.18,688.73
2016,3,18,13,30,614.0,235.0,2.7,16.0,693.0,875.19,673.82
2016,3,18,13,45,749.0,175.5,2.8,16.0,717.5,926.28,712.21
2016,3,18,14,0,884.0,116.0,2.9,16.0,742.0,957.76,735.25
2016,3,18,14,15,874.0,114.0,2.95,15.5,711.0,918.63,710.7
2016,3,18,14,30,864.0,112.0,3.0,15.0,680.0,876.74,684.5
2016,3,18,14,45,772.5,127.5,3.15,15.0,614.0,784.64,620.95
2016,3,18,15,0,681.0,143.0,3.3,15.0,548.0,701.06,561.2
2016,3,18,15,15,630.5,145.0,3.3,15.0,499.5,633.45,510.47
2016,3,18,15,30,580.0,147.0,3.3,15.0,451.0,568.05,460.19
2016,3,18,15,45,505.5,149.0,3.35,15.0,396.0,485.03,395.1
2016,3,18,16,0,431.0,151.0,3.4,15.0,341.0,414.78,338.57
2016,3,18,16,15,400.0,140.0,3.3,14.5,300.0,360.95,294.79
2016,3,18,16,30,369.0,129.0,3.2,14.0,259.0,309.83,252.03
2016,3,18,16,45,343.0,111.0,3.15,13.5,216.5,256.99,206.86
2016,3,18,17,0,317.0,93.0,3.1,13.0,174.0,206.96,162.97
2016,3,18,17,15,273.0,75.0,2.95,12.5,133.5,155.05,117.37
2016,3,18,17,30,229.0,57.0,2.8,12.0,93.0,108.69,76.83
2016,3,18,17,45,149.5,39.0,2.65,11.5,59.0,60.14,37.03
2016,3,18,18,0,70.0,21.0,2.5,11.0,25.0,24.95,2.16
2016,3,18,18,15,35.0,10.5,2.45,11.0,12.5,9.47,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,4.0,1.9,11.0,4.0,3.41,0.0
2016,3,19,6,30,0.0,8.0,2.0,11.0,8.0,6.57,0.0
2016,3,19,6,45,0.0,23.0,2.15,11.5,23.0,18.99,9.52
2016,3,19,7,0,0.0,38.0,2.3,12.0,38.0,31.55,21.04
2016,3,19,7,15,0.0,57.0,2.35,12.0,57.0,47.85,35.42
2016,3,19,7,30,0.0,76.0,2.4,12.0,76.0,64.3,49.82
2016,3,19,7,45,0.0,96.0,2.5,12.5,96.0,81.8,64.79
2016,3,19,8,0,0.0,116.0,2.6,13.0,116.0,99.44,79.57
2016,3,19,8,15,61.5,149.5,2.6,13.0,176.5,167.46,136.83
2016,3,19,8,30,123.0,183.0,2.6,13.0,237.0,247.53,203.36
2016,3,19,8,45,78.0,192.5,2.65,13.5,228.5,226.17,184.71
2016,3,19,9,0,33.0,202.0,2.7,14.0,220.0,209.36,169.55
2016,3,19,9,15,80.0,235.5,2.75,14.0,281.5,278.21,226.03
2016,3,19,9,30,127.0,269.0,2.8,14.0,343.0,365.7,295.96
2016,3,19,9,45,485.5,185.0,2.85,14.5,497.5,602.29,485.65
2016,3,19,10,0,844.0,101.0,2.9,15.0,652.0,838.03,659.2
2016,3,19,10,15,627.5,196.0,2.9,15.0,616.5,785.81,617.55
2016,3,19,10,30,411.0,291.0,2.9,15.0,581.0,685.47,539.14
2016,3,19,10,45,643.0,200.5,2.95,15.5,671.5,846.71,660.53
2016,3,19,11,0,875.0,110.0,3.0,16.0,762.0,970.32,743.69
2016,3,19,11,15,691.5,198.0,2.95,16.0,720.5,922.83,708.7
2016,3,19,11,30,508.0,286.0,2.9,16.0,679.0,836.87,644.38
2016,3,19,11,45,523.0,285.0,2.9,16.0,693.5,857.66,659.73
2016,3,19,12,0,538.0,284.0,2.9,16.0,708.0,876.1,672.55
2016,3,19,12,15,541.0,283.5,2.85,16.0,710.0,880.3,674.97
2016,3,19,12,30,544.0,283.0,2.8,16.0,712.0,881.78,675.69
2016,3,19,12,45,561.0,268.0,2.8,16.0,707.0,879.42,674.89
2016,3,19,13,0,578.0,253.0,2.8,16.0,702.0,873.91,672.03
2016,3,19,13,15,426.5,301.0,2.8,16.0,629.0,765.29,591.82
2016,3,19,13,30,275.0,349.0,2.8,16.0,556.0,642.64,500.35
2016,3,19,13,45,273.5,340.0,2.8,16.0,540.5,624.03,488.05
2016,3,19,14,0,272.0,331.0,2.8,16.0,525.0,604.26,474.16
2016,3,19,14,15,220.0,322.0,2.8,16.0,474.5,521.53,412.15
2016,3,19,14,30,168.0,313.0,2.8,16.0,424.0,459.6,364.83
2016,3,19,14,45,170.0,294.5,2.85,16.0,401.5,434.57,346.76
2016,3,19,15,0,172.0,276.0,2.9,16.0,379.0,408.94,327.82
2016,3,19,15,15,149.0,255.0,2.95,15.5,340.0,362.06,291.98
2016,3,19,15,30,126.0,234.0,3.0,15.0,301.0,317.08,257.07
2016,3,19,15,45,197.0,207.0,3.15,15.0,300.5,326.7,266.56
2016,3,19,16,0,268.0,180.0,3.3,15.0,300.0,338.78,276.91
2016,3,19,16,15,257.0,160.5,3.3,14.5,264.5,296.94,242.78
2016,3,19,16,30,246.0,141.0,3.3,14.0,229.0,256.01,208.66
2016,3,19,16,45,237.0,119.0,3.3,14.0,193.0,214.42,172.72
2016,3,19,17,0,228.0,97.0,3.3,14.0,157.0,173.8,136.77
2016,3,19,17,15,201.0,77.0,3.1,13.5,121.0,131.39,99.46
2016,3,19,17,30,174.0,57.0,2.9,13.0,85.0,92.46,65.27
2016,3,19,17,45,120.0,39.0,2.7,12.5,55.0,55.3,34.42
2016,3,19,18,0,66.0,21.0,2.5,12.0,25.0,24.42,4.02
2016,3,19,18,15,33.0,10.5,2.4,11.5,12.5,9.36,0.0
2016,3,19,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,4.2,12.0,8.5,7.26,0.0
2016,3,20,6,30,0.0,17.0,4.4,12.0,17.0,14.04,0.0
2016,3,20,6,45,51.5,35.5,4.6,12.5,43.0,39.16,23.71
2016,3,20,7,0,103.0,54.0,4.8,13.0,69.0,69.94,48.95
2016,3,20,7,15,126.0,75.5,4.9,13.0,101.5,103.19,78.01
2016,3,20,7,30,149.0,97.0,5.0,13.0,134.0,139.52,110.08
2016,3,20,7,45,164.5,118.0,5.1,13.5,167.5,175.45,141.62
2016,3,20,8,0,180.0,139.0,5.2,14.0,201.0,213.26,174.23
2016,3,20,8,15,257.5,152.0,5.25,14.0,256.5,284.4,234.28
2016,3,20,8,30,335.0,165.0,5.3,14.0,312.0,356.57,294.74
2016,3,20,8,45,397.5,172.5,5.35,14.5,365.5,433.7,357.59
2016,3,20,9,0,460.0,180.0,5.4,15.0,419.0,506.0,415.47
2016,3,20,9,15,290.0,225.5,5.45,15.0,380.5,442.63,362.28
2016,3,20,9,30,120.0,271.0,5.5,15.0,342.0,361.79,293.77
2016,3,20,9,45,65.0,243.5,5.6,15.5,282.5,280.12,226.4
2016,3,20,10,0,10.0,216.0,5.7,16.0,223.0,196.36,156.41
2016,3,20,10,15,5.0,153.5,5.8,16.0,157.0,134.95,106.14
2016,3,20,10,30,0.0,91.0,5.9,16.0,91.0,75.84,57.29
2016,3,20,10,45,3.5,150.0,6.0,16.5,153.0,130.69,102.19
2016,3,20,11,0,7.0,209.0,6.1,17.0,215.0,187.6,147.98
2016,3,20,11,15,10.0,232.5,6.15,17.0,241.0,212.42,167.83
2016,3,20,11,30,13.0,256.0,6.2,17.0,267.0,237.56,187.88
2016,3,20,11,45,14.0,262.5,6.3,17.0,274.5,244.81,193.59
2016,3,20,12,0,15.0,269.0,6.4,17.0,282.0,252.05,199.35
2016,3,20,12,15,9.5,223.5,6.35,16.5,231.5,203.84,160.95
2016,3,20,12,30,4.0,178.0,6.3,16.0,181.0,156.64,123.0
2016,3,20,12,45,5.5,193.5,6.3,16.0,198.0,172.18,135.71
2016,3,20,13,0,7.0,209.0,6.3,16.0,215.0,187.8,148.43
2016,3,20,13,15,3.5,131.5,6.2,16.0,134.5,114.53,88.91
2016,3,20,13,30,0.0,54.0,6.1,16.0,54.0,44.94,31.65
2016,3,20,13,45,0.0,90.5,6.05,16.0,90.5,75.46,56.92
2016,3,20,14,0,0.0,127.0,6.0,16.0,127.0,107.06,82.98
2016,3,20,14,15,6.0,175.5,5.85,15.5,179.5,155.69,123.36
2016,3,20,14,30,12.0,224.0,5.7,15.0,232.0,205.54,164.61
2016,3,20,14,45,6.5,197.5,5.6,15.0,202.0,176.16,140.71
2016,3,20,15,0,1.0,171.0,5.5,15.0,172.0,147.51,117.34
2016,3,20,15,15,6.0,178.0,5.35,15.0,181.5,157.82,126.31
2016,3,20,15,30,11.0,185.0,5.2,15.0,191.0,167.88,135.04
2016,3,20,15,45,29.5,182.5,5.1,15.0,196.5,186.03,150.73
2016,3,20,16,0,48.0,180.0,5.0,15.0,202.0,193.07,157.04
2016,3,20,16,15,27.5,153.0,4.8,14.5,165.5,153.56,124.43
2016,3,20,16,30,7.0,126.0,4.6,14.0,129.0,111.42,89.34
2016,3,20,16,45,3.5,106.5,4.45,14.0,108.0,92.4,73.36
2016,3,20,17,0,0.0,87.0,4.3,14.0,87.0,73.93,57.65
2016,3,20,17,15,0.0,67.0,4.1,14.0,67.0,56.52,42.59
2016,3,20,17,30,0.0,47.0,3.9,14.0,47.0,39.28,27.51
2016,3,20,17,45,0.0,30.5,3.75,14.0,30.5,25.28,15.03
2016,3,20,18,0,0.0,14.0,3.6,14.0,14.0,11.53,0.33
2016,3,20,18,15,0.0,7.0,3.5,13.5,7.0,5.97,0.0
2016,3,20,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,10.0,4.15,11.5,10.0,8.54,0.0
2016,3,21,6,30,0.0,20.0,4.3,12.0,20.0,16.5,0.0
2016,3,21,6,45,66.0,39.5,4.5,12.5,50.0,44.53,27.76
2016,3,21,7,0,132.0,59.0,4.7,13.0,80.0,83.05,58.85
2016,3,21,7,15,170.5,80.0,4.9,13.0,117.0,122.75,93.11
2016,3,21,7,30,209.0,101.0,5.1,13.0,154.0,167.48,132.29
2016,3,21,7,45,252.0,115.5,5.3,13.0,194.0,212.3,171.66
2016,3,21,8,0,295.0,130.0,5.5,13.0,234.0,262.15,215.14
2016,3,21,8,15,426.0,126.5,5.6,13.0,301.5,352.66,291.82
2016,3,21,8,30,557.0,123.0,5.7,13.0,369.0,454.43,377.08
2016,3,21,8,45,278.5,133.5,5.85,13.5,256.5,308.63,256.78
2016,3,21,9,0,0.0,144.0,6.0,14.0,144.0,122.68,97.72
2016,3,21,9,15,20.0,194.0,6.1,14.0,206.5,182.55,147.77
2016,3,21,9,30,40.0,244.0,6.2,14.0,269.0,258.74,210.33
2016,3,21,9,45,20.0,189.0,6.3,14.5,201.5,178.97,143.86
2016,3,21,10,0,0.0,134.0,6.4,15.0,134.0,113.2,88.64
2016,3,21,10,15,4.5,177.0,6.5,15.0,180.0,155.63,123.55
2016,3,21,10,30,9.0,220.0,6.6,15.0,226.0,199.26,159.04
2016,3,21,10,45,83.0,294.5,6.75,15.0,356.5,357.3,288.54
2016,3,21,11,0,157.0,369.0,6.9,15.0,487.0,528.2,424.21
2016,3,21,11,15,81.5,285.5,7.0,15.0,347.0,350.23,282.1
2016,3,21,11,30,6.0,202.0,7.1,15.0,207.0,180.27,142.79
2016,3,21,11,45,3.5,181.5,7.2,15.5,185.0,159.2,125.4
2016,3,21,12,0,1.0,161.0,7.3,16.0,163.0,138.29,108.05
2016,3,21,12,15,1.5,161.0,7.25,16.0,163.0,138.81,108.49
2016,3,21,12,30,2.0,161.0,7.2,16.0,163.0,139.31,108.92
2016,3,21,12,45,68.5,275.5,7.2,16.0,329.5,329.34,264.44
2016,3,21,13,0,135.0,390.0,7.2,16.0,496.0,535.88,427.43
2016,3,21,13,15,137.0,380.0,7.1,15.5,486.0,524.57,419.26
2016,3,21,13,30,139.0,370.0,7.0,15.0,476.0,512.55,411.07
2016,3,21,13,45,229.0,347.5,6.9,15.0,515.5,569.0,458.33
2016,3,21,14,0,319.0,325.0,6.8,15.0,555.0,638.17,514.33
2016,3,21,14,15,238.0,321.0,6.7,15.0,488.5,534.05,431.91
2016,3,21,14,30,157.0,317.0,6.6,15.0,422.0,452.38,366.12
2016,3,21,14,45,106.5,288.0,6.55,15.0,357.5,359.41,291.71
2016,3,21,15,0,56.0,259.0,6.5,15.0,293.0,286.52,232.25
2016,3,21,15,15,33.0,221.5,6.4,14.5,241.5,229.42,186.11
2016,3,21,15,30,10.0,184.0,6.3,14.0,190.0,166.05,134.05
2016,3,21,15,45,5.0,164.0,6.25,14.0,167.0,144.37,116.31
2016,3,21,16,0,0.0,144.0,6.2,14.0,144.0,123.37,98.97
2016,3,21,16,15,234.5,137.5,6.0,13.5,222.5,260.06,215.2
2016,3,21,16,30,469.0,131.0,5.8,13.0,301.0,353.18,289.89
2016,3,21,16,45,459.0,110.5,5.65,13.0,255.5,298.4,240.94
2016,3,21,17,0,449.0,90.0,5.5,13.0,210.0,244.29,191.64
2016,3,21,17,15,370.0,77.0,5.3,12.5,161.5,179.78,135.25
2016,3,21,17,30,291.0,64.0,5.1,12.0,113.0,125.06,88.26
2016,3,21,17,45,206.5,45.5,4.9,12.0,74.0,74.74,47.02
2016,3,21,18,0,122.0,27.0,4.7,12.0,35.0,34.51,11.34
2016,3,21,18,15,61.0,13.5,4.75,11.5,17.5,11.96,0.0
2016,3,21,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,83.0,11.5,4.15,9.5,16.0,9.82,0.0
2016,3,22,6,30,166.0,23.0,4.3,10.0,32.0,31.71,6.28
2016,3,22,6,45,302.5,35.5,4.45,10.5,75.0,76.74,44.58
2016,3,22,7,0,439.0,48.0,4.6,11.0,118.0,137.36,92.35
2016,3,22,7,15,519.0,56.5,4.6,11.0,169.5,197.26,145.03
2016,3,22,7,30,599.0,65.0,4.6,11.0,221.0,266.83,207.41
2016,3,22,7,45,654.5,70.0,4.7,11.5,274.5,332.75,266.94
2016,3,22,8,0,710.0,75.0,4.8,12.0,328.0,404.29,329.95
2016,3,22,8,15,744.5,79.5,4.75,12.0,380.0,469.33,386.66
2016,3,22,8,30,779.0,84.0,4.7,12.0,432.0,537.13,443.87
2016,3,22,8,45,540.0,151.5,4.7,12.5,405.0,499.22,412.36
2016,3,22,9,0,301.0,219.0,4.7,13.0,378.0,426.41,350.86
2016,3,22,9,15,359.5,225.5,4.75,13.0,431.0,490.93,403.38
2016,3,22,9,30,418.0,232.0,4.8,13.0,484.0,574.06,468.93
2016,3,22,9,45,395.5,255.5,4.85,13.0,505.5,585.49,476.75
2016,3,22,10,0,373.0,279.0,4.9,13.0,527.0,608.1,493.03
2016,3,22,10,15,363.5,296.5,4.95,13.0,547.5,632.87,511.11
2016,3,22,10,30,354.0,314.0,5.0,13.0,568.0,655.68,527.54
2016,3,22,10,45,359.0,324.5,5.05,13.5,590.0,682.66,546.52
2016,3,22,11,0,364.0,335.0,5.1,14.0,612.0,708.37,564.35
2016,3,22,11,15,257.0,361.5,5.1,14.0,559.0,640.34,509.45
2016,3,22,11,30,150.0,388.0,5.1,14.0,506.0,547.31,435.36
2016,3,22,11,45,316.5,348.0,5.2,14.0,600.5,694.03,552.38
2016,3,22,12,0,483.0,308.0,5.3,14.0,695.0,841.91,666.07
2016,3,22,12,15,489.0,303.0,5.4,14.0,695.0,844.29,667.74
2016,3,22,12,30,495.0,298.0,5.5,14.0,695.0,844.11,668.41
2016,3,22,12,45,462.0,312.0,5.6,14.0,680.0,821.55,651.37
2016,3,22,13,0,429.0,326.0,5.7,14.0,665.0,796.85,632.81
2016,3,22,13,15,474.5,300.0,5.8,14.0,668.0,807.46,643.14
2016,3,22,13,30,520.0,274.0,5.9,14.0,671.0,813.93,650.29
2016,3,22,13,45,523.5,262.0,6.05,14.0,651.0,790.99,634.54
2016,3,22,14,0,527.0,250.0,6.2,14.0,631.0,765.56,616.89
2016,3,22,14,15,265.5,221.0,6.25,14.0,413.5,468.78,383.34
2016,3,22,14,30,4.0,192.0,6.3,14.0,196.0,168.72,134.56
2016,3,22,14,45,445.0,140.0,6.35,14.0,412.0,531.71,440.47
2016,3,22,15,0,886.0,88.0,6.4,14.0,628.0,781.9,639.18
2016,3,22,15,15,734.5,119.0,6.35,14.0,545.5,674.3,554.64
2016,3,22,15,30,583.0,150.0,6.3,14.0,463.0,566.72,467.63
2016,3,22,15,45,696.0,113.5,6.25,14.0,454.0,567.41,469.01
2016,3,22,16,0,809.0,77.0,6.2,14.0,445.0,552.11,455.83
2016,3,22,16,15,777.5,73.0,6.1,13.5,393.5,484.8,399.18
2016,3,22,16,30,746.0,69.0,6.0,13.0,342.0,419.3,342.37
2016,3,22,16,45,701.0,64.0,5.95,13.0,289.0,349.69,280.15
2016,3,22,17,0,656.0,59.0,5.9,13.0,236.0,284.31,220.27
2016,3,22,17,15,583.5,52.0,5.7,12.5,184.0,214.22,157.19
2016,3,22,17,30,511.0,45.0,5.5,12.0,132.0,152.72,102.52
2016,3,22,17,45,388.5,34.5,5.35,11.5,87.0,90.14,52.11
2016,3,22,18,0,266.0,24.0,5.2,11.0,42.0,42.68,14.12
2016,3,22,18,15,133.0,12.0,5.15,11.0,21.0,10.88,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,23,6,15,36.0,11.0,3.1,8.5,13.5,9.39,0.0
2016,3,23,6,30,72.0,22.0,3.1,9.0,27.0,24.23,6.84
2016,3,23,6,45,133.0,40.5,3.1,9.5,59.0,55.49,34.82
2016,3,23,7,0,194.0,59.0,3.1,10.0,91.0,94.45,66.85
2016,3,23,7,15,227.0,79.0,3.05,10.5,129.5,135.7,103.14
2016,3,23,7,30,260.0,99.0,3.0,11.0,168.0,181.21,143.39
2016,3,23,7,45,287.0,115.5,3.0,11.5,207.0,225.03,182.04
2016,3,23,8,0,314.0,132.0,3.0,12.0,246.0,271.88,222.5
2016,3,23,8,15,282.0,158.5,2.95,12.5,272.0,301.95,248.15
2016,3,23,8,30,250.0,185.0,2.9,13.0,298.0,328.04,269.31
2016,3,23,8,45,500.5,141.5,2.9,13.5,398.5,464.53,380.71
2016,3,23,9,0,751.0,98.0,2.9,14.0,499.0,618.54,501.9
2016,3,23,9,15,812.0,96.5,2.8,14.0,562.5,698.29,561.59
2016,3,23,9,30,873.0,95.0,2.7,14.0,626.0,781.01,620.28
2016,3,23,9,45,812.5,119.0,2.65,14.5,637.0,796.58,627.94
2016,3,23,10,0,752.0,143.0,2.6,15.0,648.0,808.6,633.63
2016,3,23,10,15,703.5,173.5,2.5,15.0,663.0,826.95,644.72
2016,3,23,10,30,655.0,204.0,2.4,15.0,678.0,838.26,650.41
2016,3,23,10,45,675.5,204.5,2.35,15.5,707.0,878.01,675.91
2016,3,23,11,0,696.0,205.0,2.3,16.0,736.0,915.78,699.04
2016,3,23,11,15,699.0,208.5,2.4,16.0,751.5,937.25,713.64
2016,3,23,11,30,702.0,212.0,2.5,16.0,767.0,955.62,726.38
2016,3,23,11,45,639.0,245.0,2.6,16.5,754.5,934.02,709.97
2016,3,23,12,0,576.0,278.0,2.7,17.0,742.0,903.69,687.03
2016,3,23,12,15,586.0,274.5,2.85,17.0,746.5,911.7,694.19
2016,3,23,12,30,596.0,271.0,3.0,17.0,751.0,916.78,699.05
2016,3,23,12,45,579.5,273.5,3.2,17.0,736.5,898.55,687.61
2016,3,23,13,0,563.0,276.0,3.4,17.0,722.0,877.73,674.41
2016,3,23,13,15,578.5,263.0,3.5,17.0,713.5,869.76,670.51
2016,3,23,13,30,594.0,250.0,3.6,17.0,705.0,858.53,664.22
2016,3,23,13,45,584.5,243.0,3.75,17.0,679.5,826.88,643.09
2016,3,23,14,0,575.0,236.0,3.9,17.0,654.0,793.17,620.33
