Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,15,545.0,234.5,4.0,16.5,617.5,745.3,587.36
2016,3,23,14,30,515.0,233.0,4.1,16.0,581.0,697.12,553.55
2016,3,23,14,45,573.0,198.5,4.2,16.0,566.0,686.14,548.05
2016,3,23,15,0,631.0,164.0,4.3,16.0,551.0,675.84,542.44
2016,3,23,15,15,716.5,133.5,4.35,16.0,543.5,674.92,543.55
2016,3,23,15,30,802.0,103.0,4.4,16.0,536.0,660.95,534.05
2016,3,23,15,45,653.0,122.0,4.5,16.0,454.0,547.77,444.95
2016,3,23,16,0,504.0,141.0,4.6,16.0,372.0,438.97,357.7
2016,3,23,16,15,466.0,134.0,4.6,15.5,328.5,381.86,311.14
2016,3,23,16,30,428.0,127.0,4.6,15.0,285.0,328.02,265.9
2016,3,23,16,45,396.0,111.0,4.65,14.5,240.0,271.58,217.52
2016,3,23,17,0,364.0,95.0,4.7,14.0,195.0,218.57,170.97
2016,3,23,17,15,315.0,78.5,4.55,13.5,151.5,164.33,123.37
2016,3,23,17,30,266.0,62.0,4.4,13.0,108.0,116.21,81.56
2016,3,23,17,45,185.0,44.5,4.3,12.5,71.0,69.31,43.72
2016,3,23,18,0,104.0,27.0,4.2,12.0,34.0,31.42,12.36
2016,3,23,18,15,52.0,13.5,4.1,11.5,17.0,11.65,0.0
2016,3,23,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,84.0,12.5,4.95,10.5,18.0,10.67,0.0
2016,3,24,6,30,168.0,25.0,5.1,11.0,36.0,33.91,12.11
2016,3,24,6,45,280.0,39.0,5.3,11.5,78.0,75.16,44.64
2016,3,24,7,0,392.0,53.0,5.5,12.0,120.0,132.89,90.62
2016,3,24,7,15,467.0,63.0,5.5,12.0,170.0,190.01,140.6
2016,3,24,7,30,542.0,73.0,5.5,12.0,220.0,256.26,199.71
2016,3,24,7,45,581.5,83.0,5.5,12.5,270.0,317.63,255.09
2016,3,24,8,0,621.0,93.0,5.5,13.0,320.0,382.93,312.5
2016,3,24,8,15,657.5,99.0,5.5,13.5,371.0,446.28,366.86
2016,3,24,8,30,694.0,105.0,5.5,14.0,422.0,512.33,421.79
2016,3,24,8,45,696.5,119.0,5.5,14.5,466.0,568.1,466.67
2016,3,24,9,0,699.0,133.0,5.5,15.0,510.0,622.31,508.86
2016,3,24,9,15,720.5,137.5,5.4,15.0,553.0,678.61,552.53
2016,3,24,9,30,742.0,142.0,5.3,15.0,596.0,734.58,594.9
2016,3,24,9,45,611.0,194.5,5.25,15.5,583.5,716.1,576.29
2016,3,24,10,0,480.0,247.0,5.2,16.0,571.0,679.46,544.0
2016,3,24,10,15,525.0,242.5,5.1,16.0,612.0,733.64,584.9
2016,3,24,10,30,570.0,238.0,5.0,16.0,653.0,788.4,625.15
2016,3,24,10,45,598.5,238.0,4.95,16.5,686.0,837.96,659.44
2016,3,24,11,0,627.0,238.0,4.9,17.0,719.0,881.44,688.91
2016,3,24,11,15,625.5,246.5,4.85,17.0,735.0,902.03,702.38
2016,3,24,11,30,624.0,255.0,4.8,17.0,751.0,919.58,713.78
2016,3,24,11,45,618.0,261.5,4.8,17.0,757.5,927.6,718.83
2016,3,24,12,0,612.0,268.0,4.8,17.0,764.0,932.41,721.74
2016,3,24,12,15,501.5,312.5,4.85,17.0,719.0,864.16,670.41
2016,3,24,12,30,391.0,357.0,4.9,17.0,674.0,779.12,606.86
2016,3,24,12,45,410.0,343.5,4.95,17.5,672.5,780.84,608.52
2016,3,24,13,0,429.0,330.0,5.0,18.0,671.0,798.2,620.7
2016,3,24,13,15,426.5,324.5,5.05,18.0,658.5,782.3,609.7
2016,3,24,13,30,424.0,319.0,5.1,18.0,646.0,764.31,597.35
2016,3,24,13,45,643.0,222.0,5.15,18.0,700.5,864.88,677.41
2016,3,24,14,0,862.0,125.0,5.2,18.0,755.0,937.22,730.73
2016,3,24,14,15,852.0,123.5,5.25,17.5,724.0,898.97,705.66
2016,3,24,14,30,842.0,122.0,5.3,17.0,693.0,858.05,678.98
2016,3,24,14,45,685.0,161.5,5.35,17.0,610.0,743.93,595.43
2016,3,24,15,0,528.0,201.0,5.4,17.0,527.0,626.38,504.53
2016,3,24,15,15,497.0,200.5,5.4,16.5,490.0,577.11,467.59
2016,3,24,15,30,466.0,200.0,5.4,16.0,453.0,528.9,430.44
2016,3,24,15,45,576.0,157.0,5.45,16.0,441.5,527.33,430.49
2016,3,24,16,0,686.0,114.0,5.5,16.0,430.0,518.58,423.16
2016,3,24,16,15,650.0,107.0,5.55,15.5,379.5,452.05,368.41
2016,3,24,16,30,614.0,100.0,5.6,15.0,329.0,388.18,314.32
2016,3,24,16,45,577.0,89.5,5.7,15.0,278.5,323.64,257.73
2016,3,24,17,0,540.0,79.0,5.8,15.0,228.0,262.72,203.0
2016,3,24,17,15,468.5,68.0,5.7,14.5,178.0,196.3,144.62
2016,3,24,17,30,397.0,57.0,5.6,14.0,128.0,138.58,94.6
2016,3,24,17,45,297.5,42.0,5.5,13.5,85.0,80.96,48.42
2016,3,24,18,0,198.0,27.0,5.4,13.0,42.0,38.34,15.28
2016,3,24,18,15,99.0,13.5,5.35,12.5,21.0,11.52,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,99.5,14.0,4.7,10.0,21.0,11.95,0.0
2016,3,25,6,30,199.0,28.0,4.9,10.0,42.0,38.67,16.05
2016,3,25,6,45,306.5,42.0,5.1,10.5,85.5,81.22,48.92
2016,3,25,7,0,414.0,56.0,5.3,11.0,129.0,139.85,96.06
2016,3,25,7,15,487.5,65.5,5.4,11.0,179.5,197.6,146.93
2016,3,25,7,30,561.0,75.0,5.5,11.0,230.0,264.22,206.71
2016,3,25,7,45,619.5,79.5,5.6,11.5,283.0,328.69,264.71
2016,3,25,8,0,678.0,84.0,5.7,12.0,336.0,399.09,326.69
2016,3,25,8,15,712.0,89.0,5.8,12.5,387.0,463.23,382.27
2016,3,25,8,30,746.0,94.0,5.9,13.0,438.0,529.65,438.09
2016,3,25,8,45,777.5,95.0,6.0,13.5,487.0,590.94,488.37
2016,3,25,9,0,809.0,96.0,6.1,14.0,536.0,654.37,538.97
2016,3,25,9,15,827.0,99.0,6.05,14.5,579.5,710.97,582.37
2016,3,25,9,30,845.0,102.0,6.0,15.0,623.0,766.61,622.48
2016,3,25,9,45,683.5,167.5,5.95,15.5,605.0,747.04,603.66
2016,3,25,10,0,522.0,233.0,5.9,16.0,587.0,699.88,562.58
2016,3,25,10,15,557.0,233.0,5.8,16.0,627.0,751.1,601.24
2016,3,25,10,30,592.0,233.0,5.7,16.0,667.0,802.27,638.89
2016,3,25,10,45,603.0,239.5,5.65,16.5,693.5,842.73,666.39
2016,3,25,11,0,614.0,246.0,5.6,17.0,720.0,875.67,688.21
2016,3,25,11,15,571.5,269.0,5.5,17.0,717.5,866.17,679.0
2016,3,25,11,30,529.0,292.0,5.4,17.0,715.0,857.64,670.64
2016,3,25,11,45,534.5,291.5,5.35,17.0,722.0,869.33,678.74
2016,3,25,12,0,540.0,291.0,5.3,17.0,729.0,878.41,684.92
2016,3,25,12,15,539.5,291.0,5.25,17.0,729.0,879.27,685.14
2016,3,25,12,30,539.0,291.0,5.2,17.0,729.0,877.4,683.53
2016,3,25,12,45,527.5,290.5,5.2,17.5,716.0,861.28,670.59
2016,3,25,13,0,516.0,290.0,5.2,18.0,703.0,842.71,656.04
2016,3,25,13,15,509.5,288.0,5.25,18.0,689.5,825.22,644.0
2016,3,25,13,30,503.0,286.0,5.3,18.0,676.0,805.46,630.29
2016,3,25,13,45,507.0,273.5,5.35,18.0,656.0,782.79,614.88
2016,3,25,14,0,511.0,261.0,5.4,18.0,636.0,757.66,597.57
2016,3,25,14,15,481.0,262.0,5.5,17.5,603.5,714.03,566.71
2016,3,25,14,30,451.0,263.0,5.6,17.0,571.0,670.2,535.23
2016,3,25,14,45,444.5,250.5,5.75,17.0,540.0,632.25,507.54
2016,3,25,15,0,438.0,238.0,5.9,17.0,509.0,593.23,478.51
2016,3,25,15,15,499.0,200.0,6.0,16.5,488.5,576.44,468.43
2016,3,25,15,30,560.0,162.0,6.1,16.0,468.0,552.02,451.55
2016,3,25,15,45,665.5,124.0,6.25,16.0,456.0,553.84,453.74
2016,3,25,16,0,771.0,86.0,6.4,16.0,444.0,534.36,437.67
2016,3,25,16,15,738.5,81.5,6.45,15.5,393.0,468.16,382.49
2016,3,25,16,30,706.0,77.0,6.5,15.0,342.0,404.27,327.55
2016,3,25,16,45,652.5,72.5,6.6,15.0,289.0,334.3,265.79
2016,3,25,17,0,599.0,68.0,6.7,15.0,236.0,269.65,207.52
2016,3,25,17,15,527.5,60.0,6.6,14.5,185.0,202.72,148.08
2016,3,25,17,30,456.0,52.0,6.5,14.0,134.0,144.33,97.03
2016,3,25,17,45,335.0,40.0,6.45,13.5,89.5,84.84,50.16
2016,3,25,18,0,214.0,28.0,6.4,13.0,45.0,39.67,16.62
2016,3,25,18,15,107.0,14.0,6.35,12.5,22.5,11.95,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,145.5,12.5,4.1,11.5,23.5,10.67,0.0
2016,3,26,6,30,291.0,25.0,4.2,12.0,47.0,43.29,17.66
2016,3,26,6,45,402.0,34.5,4.3,12.5,92.0,88.43,50.56
2016,3,26,7,0,513.0,44.0,4.4,13.0,137.0,147.88,98.03
2016,3,26,7,15,579.5,51.0,4.35,13.0,188.0,207.39,150.83
2016,3,26,7,30,646.0,58.0,4.3,13.0,239.0,274.75,211.41
2016,3,26,7,45,689.5,63.0,4.3,13.5,291.0,338.91,269.13
2016,3,26,8,0,733.0,68.0,4.3,14.0,343.0,406.8,328.46
2016,3,26,8,15,763.0,71.5,4.25,14.5,393.5,470.0,382.25
2016,3,26,8,30,793.0,75.0,4.2,15.0,444.0,534.89,435.44
2016,3,26,8,45,814.0,78.0,4.2,15.5,491.5,595.01,483.23
2016,3,26,9,0,835.0,81.0,4.2,16.0,539.0,655.11,529.4
2016,3,26,9,15,851.0,83.5,4.15,16.0,582.0,705.42,567.49
2016,3,26,9,30,867.0,86.0,4.1,16.0,625.0,759.09,605.61
2016,3,26,9,45,665.5,172.0,4.1,16.5,600.5,736.56,584.9
2016,3,26,10,0,464.0,258.0,4.1,17.0,576.0,675.5,533.66
2016,3,26,10,15,505.5,254.5,4.1,17.0,615.0,727.15,572.45
2016,3,26,10,30,547.0,251.0,4.1,17.0,654.0,779.22,610.4
2016,3,26,10,45,558.0,252.0,4.2,17.5,674.0,807.43,629.36
2016,3,26,11,0,569.0,253.0,4.3,18.0,694.0,833.68,646.88
2016,3,26,11,15,744.0,176.0,4.35,18.0,765.5,943.66,726.42
2016,3,26,11,30,919.0,99.0,4.4,18.0,837.0,1026.12,782.6
2016,3,26,11,45,920.5,99.0,4.5,18.0,844.5,1037.47,790.32
2016,3,26,12,0,922.0,99.0,4.6,18.0,852.0,1044.88,796.05
2016,3,26,12,15,658.0,225.0,4.7,18.0,763.0,936.05,721.29
2016,3,26,12,30,394.0,351.0,4.8,18.0,674.0,773.16,599.25
2016,3,26,12,45,380.0,356.0,4.9,18.5,664.5,761.43,590.68
2016,3,26,13,0,366.0,361.0,5.0,19.0,655.0,748.01,580.08
2016,3,26,13,15,429.0,326.5,5.05,18.5,665.0,783.9,609.68
2016,3,26,13,30,492.0,292.0,5.1,18.0,675.0,799.5,624.68
2016,3,26,13,45,491.5,282.0,5.2,18.0,655.0,775.38,608.15
2016,3,26,14,0,491.0,272.0,5.3,18.0,635.0,749.09,590.08
2016,3,26,14,15,489.5,260.0,5.4,18.0,609.5,717.88,568.2
2016,3,26,14,30,488.0,248.0,5.5,18.0,584.0,684.79,544.64
2016,3,26,14,45,519.5,222.0,5.6,18.0,561.5,662.33,529.61
2016,3,26,15,0,551.0,196.0,5.7,18.0,539.0,635.44,510.77
2016,3,26,15,15,556.5,179.0,5.7,17.5,505.0,594.63,480.87
2016,3,26,15,30,562.0,162.0,5.7,17.0,471.0,551.66,448.53
2016,3,26,15,45,548.5,150.0,5.75,17.0,430.0,500.08,407.51
2016,3,26,16,0,535.0,138.0,5.8,17.0,389.0,448.54,365.52
2016,3,26,16,15,474.0,131.5,5.7,16.5,335.0,378.95,308.3
2016,3,26,16,30,413.0,125.0,5.6,16.0,281.0,315.25,254.91
2016,3,26,16,45,375.5,112.0,5.6,15.5,238.0,260.74,208.12
2016,3,26,17,0,338.0,99.0,5.6,15.0,195.0,210.31,164.0
2016,3,26,17,15,291.0,82.5,5.45,14.5,152.5,158.57,118.86
2016,3,26,17,30,244.0,66.0,5.3,14.0,110.0,112.73,79.34
2016,3,26,17,45,171.5,48.0,5.15,14.0,74.0,66.19,41.84
2016,3,26,18,0,99.0,30.0,5.0,14.0,38.0,32.73,15.51
2016,3,26,18,15,49.5,15.0,4.85,13.5,19.0,12.8,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,128.0,14.5,4.25,11.0,25.0,12.38,0.0
2016,3,27,6,30,256.0,29.0,4.4,11.0,50.0,44.69,20.69
2016,3,27,6,45,365.5,40.5,4.55,11.5,95.5,89.27,53.22
2016,3,27,7,0,475.0,52.0,4.7,12.0,141.0,148.08,100.32
2016,3,27,7,15,545.5,60.0,4.7,12.0,193.0,207.38,152.7
2016,3,27,7,30,616.0,68.0,4.7,12.0,245.0,275.07,213.41
2016,3,27,7,45,656.0,76.0,4.7,12.5,297.0,339.03,270.98
2016,3,27,8,0,696.0,84.0,4.7,13.0,349.0,406.8,330.27
2016,3,27,8,15,677.5,94.0,4.8,13.0,382.0,450.65,369.65
2016,3,27,8,30,659.0,104.0,4.9,13.0,415.0,490.96,404.67
2016,3,27,8,45,549.5,152.5,5.0,13.5,429.5,504.13,414.84
2016,3,27,9,0,440.0,201.0,5.1,14.0,444.0,510.13,417.81
2016,3,27,9,15,427.0,223.0,5.25,14.0,474.5,546.63,446.43
2016,3,27,9,30,414.0,245.0,5.4,14.0,505.0,580.64,472.49
2016,3,27,9,45,450.0,247.5,5.55,14.5,545.5,632.4,512.17
2016,3,27,10,0,486.0,250.0,5.7,15.0,586.0,685.24,552.05
2016,3,27,10,15,533.0,246.0,5.8,15.0,628.5,741.75,595.46
2016,3,27,10,30,580.0,242.0,5.9,15.0,671.0,798.92,638.93
2016,3,27,10,45,577.0,253.5,6.0,15.0,692.5,825.69,658.21
2016,3,27,11,0,574.0,265.0,6.1,15.0,714.0,849.8,675.6
2016,3,27,11,15,743.0,194.0,6.1,15.0,786.5,960.7,758.95
2016,3,27,11,30,912.0,123.0,6.1,15.0,859.0,1043.55,817.55
2016,3,27,11,45,913.5,124.0,6.15,15.0,867.5,1055.81,825.78
2016,3,27,12,0,915.0,125.0,6.2,15.0,876.0,1064.14,831.76
2016,3,27,12,15,916.0,125.0,6.2,15.0,876.5,1066.98,833.66
2016,3,27,12,30,917.0,125.0,6.2,15.0,877.0,1065.83,832.91
2016,3,27,12,45,917.0,123.5,6.25,15.0,870.0,1058.14,828.02
2016,3,27,13,0,917.0,122.0,6.3,15.0,863.0,1046.49,820.46
2016,3,27,13,15,699.5,209.5,6.4,15.0,768.5,933.32,739.62
2016,3,27,13,30,482.0,297.0,6.5,15.0,674.0,793.45,632.32
2016,3,27,13,45,543.5,265.0,6.6,15.0,677.5,804.95,644.25
2016,3,27,14,0,605.0,233.0,6.7,15.0,681.0,816.08,655.13
2016,3,27,14,15,540.5,244.0,6.8,15.0,632.0,744.57,600.57
2016,3,27,14,30,476.0,255.0,6.9,15.0,583.0,680.1,550.75
2016,3,27,14,45,535.5,218.5,7.0,15.0,569.0,669.9,545.46
2016,3,27,15,0,595.0,182.0,7.1,15.0,555.0,659.18,539.08
2016,3,27,15,15,533.5,187.0,7.15,14.5,504.5,584.7,480.85
2016,3,27,15,30,472.0,192.0,7.2,14.0,454.0,520.38,429.63
2016,3,27,15,45,431.5,181.5,7.25,14.0,405.0,458.22,378.95
2016,3,27,16,0,391.0,171.0,7.3,14.0,356.0,399.18,329.97
2016,3,27,16,15,347.5,157.0,7.25,13.5,307.5,329.88,272.37
2016,3,27,16,30,304.0,143.0,7.2,13.0,259.0,275.17,225.84
2016,3,27,16,45,260.0,129.5,7.15,12.5,218.5,225.47,182.94
2016,3,27,17,0,216.0,116.0,7.1,12.0,178.0,180.82,144.08
2016,3,27,17,15,184.0,94.5,7.1,11.5,140.0,137.04,105.69
2016,3,27,17,30,152.0,73.0,7.1,11.0,102.0,97.45,71.25
2016,3,27,17,45,101.5,52.0,7.1,11.0,68.5,58.62,39.19
2016,3,27,18,0,51.0,31.0,7.1,11.0,35.0,29.63,15.32
2016,3,27,18,15,25.5,15.5,7.15,11.0,17.5,13.23,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,167.0,14.5,8.5,9.0,29.0,11.8,0.0
2016,3,28,6,30,334.0,29.0,8.6,9.0,58.0,49.69,22.92
2016,3,28,6,45,451.5,38.0,8.7,9.5,107.0,98.12,57.5
2016,3,28,7,0,569.0,47.0,8.8,10.0,156.0,161.68,109.09
2016,3,28,7,15,634.0,53.5,8.75,10.0,209.5,223.96,165.71
2016,3,28,7,30,699.0,60.0,8.7,10.0,263.0,294.22,230.59
2016,3,28,7,45,742.5,64.5,8.7,10.5,317.5,360.76,292.21
2016,3,28,8,0,786.0,69.0,8.7,11.0,372.0,431.25,355.86
2016,3,28,8,15,815.0,72.5,8.6,11.0,424.5,496.94,414.66
2016,3,28,8,30,844.0,76.0,8.5,11.0,477.0,564.07,473.03
2016,3,28,8,45,865.0,78.5,8.4,11.5,526.0,622.53,521.94
2016,3,28,9,0,886.0,81.0,8.3,12.0,575.0,683.81,571.56
2016,3,28,9,15,698.0,147.5,8.25,12.0,555.5,670.82,558.33
2016,3,28,9,30,510.0,214.0,8.2,12.0,536.0,622.34,516.11
2016,3,28,9,45,542.5,217.0,8.15,12.0,577.5,675.29,558.41
2016,3,28,10,0,575.0,220.0,8.1,12.0,619.0,728.77,600.34
2016,3,28,10,15,631.0,210.5,8.05,12.0,666.0,796.79,653.56
2016,3,28,10,30,687.0,201.0,8.0,12.0,713.0,859.93,702.35
2016,3,28,10,45,826.0,148.0,7.95,12.5,782.5,947.76,766.48
2016,3,28,11,0,965.0,95.0,7.9,13.0,852.0,1032.23,826.72
2016,3,28,11,15,742.5,198.5,7.9,13.0,788.0,963.71,774.66
2016,3,28,11,30,520.0,302.0,7.9,13.0,724.0,855.39,688.4
2016,3,28,11,45,525.5,300.0,7.9,13.0,730.0,865.32,696.22
2016,3,28,12,0,531.0,298.0,7.9,13.0,736.0,872.66,701.76
2016,3,28,12,15,511.5,308.0,7.85,13.0,730.0,864.4,694.64
2016,3,28,12,30,492.0,318.0,7.8,13.0,724.0,853.43,685.61
2016,3,28,12,45,483.5,317.5,7.75,13.0,713.0,840.44,675.65
2016,3,28,13,0,475.0,317.0,7.7,13.0,702.0,825.09,663.97
2016,3,28,13,15,475.0,309.5,7.65,13.0,688.0,808.82,652.01
2016,3,28,13,30,475.0,302.0,7.6,13.0,674.0,790.23,638.3
2016,3,28,13,45,478.0,291.5,7.6,13.0,656.5,769.19,623.01
2016,3,28,14,0,481.0,281.0,7.6,13.0,639.0,745.86,605.9
2016,3,28,14,15,479.5,268.5,7.5,13.0,613.0,714.42,582.15
2016,3,28,14,30,478.0,256.0,7.4,13.0,587.0,681.14,556.84
2016,3,28,14,45,505.5,230.5,7.35,13.0,564.0,656.37,538.84
2016,3,28,15,0,533.0,205.0,7.3,13.0,541.0,627.55,517.29
2016,3,28,15,15,606.0,166.0,7.2,13.0,523.0,619.7,512.49
2016,3,28,15,30,679.0,127.0,7.1,13.0,505.0,596.83,495.12
2016,3,28,15,45,730.0,108.5,7.0,13.0,482.5,571.46,474.12
2016,3,28,16,0,781.0,90.0,6.9,13.0,460.0,538.04,445.44
2016,3,28,16,15,748.5,85.5,6.7,12.5,408.0,471.4,388.79
2016,3,28,16,30,716.0,81.0,6.5,12.0,356.0,407.0,332.49
2016,3,28,16,45,672.0,74.5,6.35,12.0,303.0,338.25,270.8
2016,3,28,17,0,628.0,68.0,6.2,12.0,250.0,273.76,211.74
2016,3,28,17,15,558.5,60.5,6.05,11.5,198.0,206.5,151.35
2016,3,28,17,30,489.0,53.0,5.9,11.0,146.0,147.48,99.29
2016,3,28,17,45,377.5,41.5,5.75,11.0,99.5,88.3,52.11
2016,3,28,18,0,266.0,30.0,5.6,11.0,53.0,43.62,20.3
2016,3,28,18,15,133.0,15.0,5.5,10.5,26.5,12.8,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,6,15,166.0,15.0,2.3,8.5,30.5,12.16,0.0
2016,3,29,6,30,332.0,30.0,2.3,9.0,61.0,50.44,24.11
2016,3,29,6,45,448.0,38.5,2.35,9.5,109.5,98.13,57.73
2016,3,29,7,0,564.0,47.0,2.4,10.0,158.0,160.71,108.03
2016,3,29,7,15,627.5,53.5,2.55,10.5,211.5,222.25,162.82
2016,3,29,7,30,691.0,60.0,2.7,11.0,265.0,291.66,225.05
2016,3,29,7,45,737.5,63.5,2.9,11.5,319.5,357.79,284.39
2016,3,29,8,0,784.0,67.0,3.1,12.0,374.0,428.19,345.78
2016,3,29,8,15,813.0,70.5,3.1,12.0,426.5,493.66,401.91
2016,3,29,8,30,842.0,74.0,3.1,12.0,479.0,560.57,457.34
2016,3,29,8,45,661.0,134.5,3.1,12.5,472.0,560.1,456.0
2016,3,29,9,0,480.0,195.0,3.1,13.0,465.0,529.79,430.17
2016,3,29,9,15,492.5,206.5,2.85,13.0,502.0,576.0,465.31
2016,3,29,9,30,505.0,218.0,2.6,13.0,539.0,621.84,498.7
2016,3,29,9,45,529.0,223.5,2.4,13.5,577.5,670.29,532.55
2016,3,29,10,0,553.0,229.0,2.2,14.0,616.0,718.69,565.24
2016,3,29,10,15,589.0,229.5,2.0,14.0,657.0,772.03,601.72
2016,3,29,10,30,625.0,230.0,1.8,14.0,698.0,831.21,640.89
2016,3,29,10,45,629.0,235.5,1.65,14.5,719.0,859.41,656.35
2016,3,29,11,0,633.0,241.0,1.5,15.0,740.0,885.0,669.85
2016,3,29,11,15,596.5,266.5,1.6,15.0,744.0,883.35,668.21
2016,3,29,11,30,560.0,292.0,1.7,15.0,748.0,883.48,667.93
2016,3,29,11,45,567.5,288.5,1.8,15.0,754.5,894.17,676.32
2016,3,29,12,0,575.0,285.0,1.9,15.0,761.0,902.13,682.81
2016,3,29,12,15,554.0,296.5,2.1,15.0,755.5,894.02,678.6
2016,3,29,12,30,533.0,308.0,2.3,15.0,750.0,883.02,672.42
2016,3,29,12,45,510.5,311.0,2.55,15.0,730.5,859.33,657.92
2016,3,29,13,0,488.0,314.0,2.8,15.0,711.0,833.4,641.55
2016,3,29,13,15,495.0,301.0,2.95,15.0,697.5,818.18,632.76
2016,3,29,13,30,502.0,288.0,3.1,15.0,684.0,800.31,621.88
2016,3,29,13,45,497.5,281.0,3.3,15.0,663.5,775.19,605.56
2016,3,29,14,0,493.0,274.0,3.5,15.0,643.0,748.08,587.56
2016,3,29,14,15,705.5,183.5,3.6,15.0,687.5,829.98,653.13
2016,3,29,14,30,918.0,93.0,3.7,15.0,732.0,872.28,684.65
2016,3,29,14,45,902.0,93.0,3.8,15.0,692.5,823.7,651.12
2016,3,29,15,0,886.0,93.0,3.9,15.0,653.0,773.25,616.38
2016,3,29,15,15,869.5,90.5,3.95,14.5,609.0,718.24,578.42
2016,3,29,15,30,853.0,88.0,4.0,14.0,565.0,666.57,539.84
2016,3,29,15,45,828.0,85.5,4.05,14.0,515.5,603.58,490.39
2016,3,29,16,0,803.0,83.0,4.1,14.0,466.0,540.93,439.74
2016,3,29,16,15,772.0,79.0,4.1,13.5,414.0,474.49,385.13
2016,3,29,16,30,741.0,75.0,4.1,13.0,362.0,409.84,330.07
2016,3,29,16,45,695.0,70.0,4.1,13.0,308.0,340.47,269.08
2016,3,29,17,0,649.0,65.0,4.1,13.0,254.0,275.63,210.64
2016,3,29,17,15,582.0,57.5,3.9,12.5,202.0,207.91,150.41
2016,3,29,17,30,515.0,50.0,3.7,12.0,150.0,148.11,98.07
2016,3,29,17,45,403.0,40.0,3.55,11.5,103.0,88.87,51.47
2016,3,29,18,0,291.0,30.0,3.4,11.0,56.0,44.12,20.56
2016,3,29,18,15,145.5,15.0,3.35,10.5,28.0,12.23,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,6,15,115.0,18.0,2.65,9.5,29.5,14.0,0.0
2016,3,30,6,30,230.0,36.0,2.7,10.0,59.0,47.53,25.36
2016,3,30,6,45,332.0,49.5,2.8,10.5,104.5,90.86,56.66
2016,3,30,7,0,434.0,63.0,2.9,11.0,150.0,150.05,104.26
2016,3,30,7,15,502.5,72.0,2.8,11.0,201.5,207.35,154.41
2016,3,30,7,30,571.0,81.0,2.7,11.0,253.0,272.8,212.33
2016,3,30,7,45,411.5,118.5,2.65,11.5,254.5,280.84,225.82
2016,3,30,8,0,252.0,156.0,2.6,12.0,256.0,265.19,216.37
2016,3,30,8,15,221.5,182.5,2.6,12.0,279.0,291.98,239.37
2016,3,30,8,30,191.0,209.0,2.6,12.0,302.0,305.76,250.76
2016,3,30,8,45,293.5,213.5,2.65,12.5,372.5,394.53,322.64
2016,3,30,9,0,396.0,218.0,2.7,13.0,443.0,483.79,393.18
2016,3,30,9,15,413.0,232.5,2.8,13.0,483.0,543.94,439.25
2016,3,30,9,30,430.0,247.0,2.9,13.0,523.0,592.64,476.15
2016,3,30,9,45,362.5,282.5,3.0,13.5,524.5,580.86,464.57
2016,3,30,10,0,295.0,318.0,3.1,14.0,526.0,576.32,458.29
2016,3,30,10,15,330.5,324.0,3.15,14.0,566.0,625.49,495.55
2016,3,30,10,30,366.0,330.0,3.2,14.0,606.0,675.62,532.79
2016,3,30,10,45,469.5,301.5,3.3,14.0,666.5,770.93,604.43
2016,3,30,11,0,573.0,273.0,3.4,14.0,727.0,853.68,665.76
2016,3,30,11,15,540.5,291.0,3.4,14.0,726.5,852.77,663.07
2016,3,30,11,30,508.0,309.0,3.4,14.0,726.0,848.12,658.43
2016,3,30,11,45,514.0,308.0,3.45,14.5,733.0,859.36,665.42
2016,3,30,12,0,520.0,307.0,3.5,15.0,740.0,868.06,670.53
2016,3,30,12,15,510.5,309.5,3.5,15.0,734.5,862.11,665.99
2016,3,30,12,30,501.0,312.0,3.5,15.0,729.0,853.54,659.78
2016,3,30,12,45,497.5,312.5,3.5,15.0,723.0,846.4,654.85
2016,3,30,13,0,494.0,313.0,3.5,15.0,717.0,836.76,648.21
2016,3,30,13,15,462.0,319.0,3.55,15.0,691.5,802.57,623.69
2016,3,30,13,30,430.0,325.0,3.6,15.0,666.0,767.03,598.18
2016,3,30,13,45,663.0,218.0,3.65,15.0,725.0,869.23,678.98
2016,3,30,14,0,896.0,111.0,3.7,15.0,784.0,931.26,723.78
2016,3,30,14,15,887.0,109.5,3.75,15.0,752.5,893.43,697.88
2016,3,30,14,30,878.0,108.0,3.8,15.0,721.0,852.83,670.57
2016,3,30,14,45,865.0,105.5,3.9,15.0,683.0,812.75,643.61
2016,3,30,15,0,852.0,103.0,4.0,15.0,645.0,762.57,608.84
2016,3,30,15,15,835.0,100.0,4.1,14.5,601.0,707.34,569.95
2016,3,30,15,30,818.0,97.0,4.2,14.0,557.0,651.06,528.08
2016,3,30,15,45,794.5,93.5,4.3,14.0,509.0,589.63,479.95
2016,3,30,16,0,771.0,90.0,4.4,14.0,461.0,528.49,430.49
2016,3,30,16,15,739.5,85.5,4.45,13.5,409.5,463.05,376.6
2016,3,30,16,30,708.0,81.0,4.5,13.0,358.0,399.6,322.46
2016,3,30,16,45,662.5,75.5,4.6,12.5,305.0,331.99,263.43
2016,3,30,17,0,617.0,70.0,4.7,12.0,252.0,268.79,206.73
2016,3,30,17,15,549.5,62.0,4.6,11.5,200.5,202.55,147.7
2016,3,30,17,30,482.0,54.0,4.5,11.0,149.0,144.34,96.75
2016,3,30,17,45,373.0,43.0,4.4,11.0,103.0,86.88,51.38
2016,3,30,18,0,264.0,32.0,4.3,11.0,57.0,43.57,21.42
2016,3,30,18,15,132.0,16.0,4.2,10.5,28.5,12.5,0.0
2016,3,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,139.5,18.0,2.65,11.0,32.5,14.04,0.0
2016,3,31,6,30,279.0,36.0,2.7,11.0,65.0,52.29,27.79
2016,3,31,6,45,378.0,48.0,2.75,11.0,112.0,97.62,60.31
2016,3,31,7,0,477.0,60.0,2.8,11.0,159.0,155.77,107.38
2016,3,31,7,15,238.5,78.5,2.75,11.0,128.0,136.56,103.69
2016,3,31,7,30,0.0,97.0,2.7,11.0,97.0,81.47,64.81
2016,3,31,7,45,1.5,116.0,2.65,11.5,117.0,98.51,79.19
2016,3,31,8,0,3.0,135.0,2.6,12.0,137.0,115.86,93.51
2016,3,31,8,15,24.0,166.0,2.55,12.0,178.5,154.15,125.43
2016,3,31,8,30,45.0,197.0,2.5,12.0,220.0,203.06,165.82
2016,3,31,8,45,79.5,226.5,2.5,12.5,271.0,255.25,208.18
2016,3,31,9,0,114.0,256.0,2.5,13.0,322.0,322.35,261.67
2016,3,31,9,15,205.0,269.5,2.55,13.0,398.5,407.07,329.8
2016,3,31,9,30,296.0,283.0,2.6,13.0,475.0,513.2,412.77
2016,3,31,9,45,393.5,269.5,2.7,13.5,539.0,591.58,472.86
2016,3,31,10,0,491.0,256.0,2.8,14.0,603.0,692.05,547.76
2016,3,31,10,15,701.0,181.5,2.85,14.0,700.0,826.29,648.63
2016,3,31,10,30,911.0,107.0,2.9,14.0,797.0,944.94,730.48
2016,3,31,10,45,742.5,190.0,3.0,14.5,764.0,917.5,708.81
2016,3,31,11,0,574.0,273.0,3.1,15.0,731.0,853.46,660.01
2016,3,31,11,15,579.0,275.5,3.15,15.0,745.0,873.14,674.37
2016,3,31,11,30,584.0,278.0,3.2,15.0,759.0,890.24,686.24
2016,3,31,11,45,532.5,299.0,3.3,15.0,740.5,867.33,669.01
2016,3,31,12,0,481.0,320.0,3.4,15.0,722.0,840.7,649.37
2016,3,31,12,15,473.0,326.5,3.55,15.0,721.5,840.12,649.62
2016,3,31,12,30,465.0,333.0,3.7,15.0,721.0,837.01,647.92
2016,3,31,12,45,483.0,322.5,3.85,15.5,722.5,840.46,650.67
2016,3,31,13,0,501.0,312.0,4.0,16.0,724.0,841.07,651.38
2016,3,31,13,15,477.0,314.0,4.15,15.5,700.0,810.55,631.2
2016,3,31,13,30,453.0,316.0,4.3,15.0,676.0,778.46,609.94
2016,3,31,13,45,454.0,305.0,4.45,15.0,657.0,755.51,594.92
2016,3,31,14,0,455.0,294.0,4.6,15.0,638.0,730.46,578.07
2016,3,31,14,15,454.0,281.5,4.65,15.0,612.5,700.21,556.66
2016,3,31,14,30,453.0,269.0,4.7,15.0,587.0,668.19,533.68
2016,3,31,14,45,443.5,258.5,4.8,15.0,556.5,629.74,505.5
2016,3,31,15,0,434.0,248.0,4.9,15.0,526.0,590.44,476.22
2016,3,31,15,15,643.0,167.5,4.95,14.5,547.5,641.63,520.84
2016,3,31,15,30,852.0,87.0,5.0,14.0,569.0,660.51,539.07
2016,3,31,15,45,829.5,84.5,5.05,14.0,520.5,599.16,489.81
2016,3,31,16,0,807.0,82.0,5.1,14.0,472.0,537.9,439.54
2016,3,31,16,15,460.0,122.5,5.05,13.5,340.0,355.7,291.16
2016,3,31,16,30,113.0,163.0,5.0,13.0,208.0,200.52,163.53
2016,3,31,16,45,387.5,114.0,5.0,13.0,235.0,260.62,208.93
2016,3,31,17,0,662.0,65.0,5.0,13.0,262.0,276.07,210.89
2016,3,31,17,15,598.5,58.0,4.85,12.5,209.5,209.2,150.89
2016,3,31,17,30,535.0,51.0,4.7,12.0,157.0,149.77,98.67
2016,3,31,17,45,427.5,41.0,4.55,11.5,109.5,90.26,51.9
2016,3,31,18,0,320.0,31.0,4.4,11.0,62.0,44.64,21.22
2016,3,31,18,15,160.0,15.5,4.25,11.0,31.0,12.58,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.0,17.5,3.45,10.0,36.0,14.08,1.36
2016,4,1,6,30,338.0,35.0,3.5,10.0,72.0,55.28,28.6
2016,4,1,6,45,433.0,45.0,3.55,10.5,119.5,102.13,61.93
2016,4,1,7,0,528.0,55.0,3.6,11.0,167.0,161.17,110.0
2016,4,1,7,15,393.5,87.0,3.55,11.0,183.5,189.25,143.13
2016,4,1,7,30,259.0,119.0,3.5,11.0,200.0,197.33,157.11
2016,4,1,7,45,281.5,136.5,3.45,11.5,238.5,240.25,194.63
2016,4,1,8,0,304.0,154.0,3.4,12.0,277.0,285.62,233.37
2016,4,1,8,15,360.5,165.0,3.35,12.0,330.0,344.06,282.41
2016,4,1,8,30,417.0,176.0,3.3,12.0,383.0,418.38,343.27
2016,4,1,8,45,426.0,194.0,3.3,12.5,423.0,466.52,381.19
2016,4,1,9,0,435.0,212.0,3.3,13.0,463.0,514.56,418.1
2016,4,1,9,15,391.0,243.0,3.25,13.0,481.0,524.7,424.88
2016,4,1,9,30,347.0,274.0,3.2,13.0,499.0,541.93,436.6
2016,4,1,9,45,389.5,278.5,3.15,13.5,545.0,596.69,477.58
2016,4,1,10,0,432.0,283.0,3.1,14.0,591.0,668.09,529.54
2016,4,1,10,15,438.5,292.0,3.05,14.0,615.5,700.35,552.13
2016,4,1,10,30,445.0,301.0,3.0,14.0,640.0,731.17,573.66
2016,4,1,10,45,450.0,307.5,2.95,14.5,659.0,756.57,590.0
2016,4,1,11,0,455.0,314.0,2.9,15.0,678.0,780.13,604.85
2016,4,1,11,15,469.5,313.5,2.85,15.0,695.5,803.99,621.28
2016,4,1,11,30,484.0,313.0,2.8,15.0,713.0,825.95,636.28
2016,4,1,11,45,485.5,315.5,2.75,15.0,720.0,835.87,642.5
2016,4,1,12,0,487.0,318.0,2.7,15.0,727.0,843.31,647.12
2016,4,1,12,15,478.0,325.0,2.7,15.0,726.5,842.2,645.9
2016,4,1,12,30,469.0,332.0,2.7,15.0,726.0,838.53,643.05
2016,4,1,12,45,479.5,320.5,2.75,15.0,719.5,833.47,640.51
2016,4,1,13,0,490.0,309.0,2.8,15.0,713.0,825.71,636.13
2016,4,1,13,15,489.0,303.0,2.9,15.0,699.5,809.61,625.89
2016,4,1,13,30,488.0,297.0,3.0,15.0,686.0,791.18,613.99
2016,4,1,13,45,501.0,282.0,3.1,15.0,671.5,774.47,603.71
2016,4,1,14,0,514.0,267.0,3.2,15.0,657.0,754.88,591.23
2016,4,1,14,15,509.5,258.0,3.3,15.0,631.0,723.28,569.41
2016,4,1,14,30,505.0,249.0,3.4,15.0,605.0,689.94,546.05
2016,4,1,14,45,501.0,236.5,3.5,15.0,574.0,651.97,518.95
2016,4,1,15,0,497.0,224.0,3.6,15.0,543.0,612.58,490.27
2016,4,1,15,15,673.5,155.5,3.7,14.5,556.5,649.36,522.67
2016,4,1,15,30,850.0,87.0,3.8,14.0,570.0,657.02,531.65
2016,4,1,15,45,828.5,84.0,3.9,14.0,522.0,595.88,483.39
2016,4,1,16,0,807.0,81.0,4.0,14.0,474.0,534.76,433.96
2016,4,1,16,15,778.0,77.5,4.0,13.5,422.5,469.82,380.42
2016,4,1,16,30,749.0,74.0,4.0,13.0,371.0,406.43,326.26
2016,4,1,16,45,706.5,69.0,4.05,13.0,317.5,338.51,266.4
2016,4,1,17,0,664.0,64.0,4.1,13.0,264.0,273.88,208.09
2016,4,1,17,15,602.0,57.5,3.95,12.5,211.5,207.92,149.24
2016,4,1,17,30,540.0,51.0,3.8,12.0,159.0,149.18,97.81
2016,4,1,17,45,436.5,41.0,3.7,11.5,111.5,90.07,51.47
2016,4,1,18,0,333.0,31.0,3.6,11.0,64.0,44.3,21.09
2016,4,1,18,15,166.5,15.5,3.5,10.5,32.0,12.54,0.0
2016,4,1,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,157.5,19.0,1.4,10.0,37.0,15.26,3.62
2016,4,2,6,30,315.0,38.0,1.3,10.0,74.0,56.4,30.52
2016,4,2,6,45,398.5,50.5,1.25,10.5,120.5,102.52,63.82
2016,4,2,7,0,482.0,63.0,1.2,11.0,167.0,159.41,110.08
2016,4,2,7,15,241.0,79.0,1.1,11.0,131.0,137.34,103.98
2016,4,2,7,30,0.0,95.0,1.0,11.0,95.0,79.55,63.06
2016,4,2,7,45,0.0,113.0,0.9,11.5,113.0,95.07,76.14
2016,4,2,8,0,0.0,131.0,0.8,12.0,131.0,110.71,88.9
2016,4,2,8,15,65.0,174.5,0.75,12.0,207.0,188.38,153.17
2016,4,2,8,30,130.0,218.0,0.7,12.0,283.0,278.83,225.99
2016,4,2,8,45,144.5,240.5,0.7,12.5,319.5,317.67,255.57
2016,4,2,9,0,159.0,263.0,0.7,13.0,356.0,357.86,285.9
2016,4,2,9,15,233.5,274.0,0.75,13.0,421.5,430.48,342.28
2016,4,2,9,30,308.0,285.0,0.8,13.0,487.0,522.67,411.52
2016,4,2,9,45,373.5,283.5,0.9,13.5,541.5,588.13,459.34
2016,4,2,10,0,439.0,282.0,1.0,14.0,596.0,672.08,519.33
2016,4,2,10,15,637.0,215.0,1.15,14.0,692.0,801.77,614.68
2016,4,2,10,30,835.0,148.0,1.3,14.0,788.0,927.32,700.85
2016,4,2,10,45,714.0,209.0,1.45,14.5,767.5,907.97,686.28
2016,4,2,11,0,593.0,270.0,1.6,15.0,747.0,866.02,655.77
2016,4,2,11,15,590.0,279.0,1.75,15.0,761.0,884.77,670.09
2016,4,2,11,30,587.0,288.0,1.9,15.0,775.0,900.66,681.75
2016,4,2,11,45,731.5,216.5,2.05,15.5,829.5,984.55,740.83
2016,4,2,12,0,876.0,145.0,2.2,16.0,884.0,1050.45,783.65
2016,4,2,12,15,876.0,144.5,2.35,16.0,883.5,1051.26,785.22
2016,4,2,12,30,876.0,144.0,2.5,16.0,883.0,1048.13,784.99
2016,4,2,12,45,883.5,137.5,2.65,16.5,876.0,1028.57,772.44
2016,4,2,13,0,891.0,131.0,2.8,17.0,869.0,1019.25,766.85
2016,4,2,13,15,723.5,205.5,2.9,17.0,797.0,941.59,715.81
2016,4,2,13,30,556.0,280.0,3.0,17.0,725.0,836.64,641.79
2016,4,2,13,45,555.0,269.5,3.15,17.0,703.0,809.89,625.35
2016,4,2,14,0,554.0,259.0,3.3,17.0,681.0,780.79,606.32
2016,4,2,14,15,550.0,249.0,3.3,16.5,654.0,747.39,584.22
2016,4,2,14,30,546.0,239.0,3.3,16.0,627.0,712.08,560.39
2016,4,2,14,45,535.5,229.5,3.35,16.0,593.0,670.43,530.53
