Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,0,525.0,220.0,3.4,16.0,559.0,627.74,499.38
2016,4,2,15,15,647.5,169.0,3.4,16.0,558.5,642.35,512.7
2016,4,2,15,30,770.0,118.0,3.4,16.0,558.0,636.74,509.7
2016,4,2,15,45,741.5,115.0,3.4,16.0,509.5,574.81,461.25
2016,4,2,16,0,713.0,112.0,3.4,16.0,461.0,513.81,412.51
2016,4,2,16,15,680.0,106.0,3.4,15.5,410.0,448.99,360.07
2016,4,2,16,30,647.0,100.0,3.4,15.0,359.0,386.44,307.73
2016,4,2,16,45,592.0,94.5,3.4,14.5,306.0,318.92,250.17
2016,4,2,17,0,537.0,89.0,3.4,14.0,253.0,257.03,196.22
2016,4,2,17,15,471.0,78.5,3.3,13.5,202.0,191.03,139.02
2016,4,2,17,30,405.0,68.0,3.2,13.0,151.0,136.62,92.64
2016,4,2,17,45,303.5,53.5,3.15,13.0,105.5,83.0,51.08
2016,4,2,18,0,202.0,39.0,3.1,13.0,60.0,42.55,23.36
2016,4,2,18,15,101.0,19.5,3.0,12.5,30.0,15.13,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,6,15,161.5,20.0,2.1,9.0,39.0,16.05,5.34
2016,4,3,6,30,323.0,40.0,2.1,9.0,78.0,58.69,32.42
2016,4,3,6,45,418.0,51.0,2.15,9.5,126.5,105.52,65.88
2016,4,3,7,0,513.0,62.0,2.2,10.0,175.0,164.58,113.89
2016,4,3,7,15,574.0,69.5,2.15,10.0,228.0,223.39,165.95
2016,4,3,7,30,635.0,77.0,2.1,10.0,281.0,289.24,224.65
2016,4,3,7,45,324.0,112.5,2.1,10.5,217.0,240.35,193.87
2016,4,3,8,0,13.0,148.0,2.1,11.0,153.0,131.41,106.56
2016,4,3,8,15,396.5,123.0,2.1,11.0,322.0,330.09,271.67
2016,4,3,8,30,780.0,98.0,2.1,11.0,491.0,549.17,446.64
2016,4,3,8,45,802.5,101.0,2.15,11.5,539.5,609.29,492.47
2016,4,3,9,0,825.0,104.0,2.2,12.0,588.0,669.46,537.97
2016,4,3,9,15,659.5,167.5,2.25,12.5,572.0,659.42,527.12
2016,4,3,9,30,494.0,231.0,2.3,13.0,556.0,622.57,496.05
2016,4,3,9,45,688.0,173.0,2.35,13.5,653.0,749.43,592.37
2016,4,3,10,0,882.0,115.0,2.4,14.0,750.0,866.52,674.02
2016,4,3,10,15,891.0,117.0,2.45,14.0,781.0,906.8,700.29
2016,4,3,10,30,900.0,119.0,2.5,14.0,812.0,944.24,725.19
2016,4,3,10,45,774.0,183.0,2.55,14.5,792.0,935.74,717.2
2016,4,3,11,0,648.0,247.0,2.6,15.0,772.0,899.01,689.2
2016,4,3,11,15,621.5,266.5,2.65,15.0,777.5,905.32,693.06
2016,4,3,11,30,595.0,286.0,2.7,15.0,783.0,905.07,692.11
2016,4,3,11,45,570.0,300.0,2.75,15.5,779.0,901.32,687.64
2016,4,3,12,0,545.0,314.0,2.8,16.0,775.0,894.27,681.0
2016,4,3,12,15,555.0,310.0,2.9,16.0,779.5,901.13,686.79
2016,4,3,12,30,565.0,306.0,3.0,16.0,784.0,905.14,690.56
2016,4,3,12,45,559.0,303.5,3.15,16.0,772.5,891.91,682.52
2016,4,3,13,0,553.0,301.0,3.3,16.0,761.0,876.01,672.7
2016,4,3,13,15,603.0,272.0,3.4,16.0,764.5,888.14,683.75
2016,4,3,13,30,653.0,243.0,3.5,16.0,768.0,894.29,690.44
2016,4,3,13,45,647.0,235.5,3.65,16.0,743.0,863.91,670.37
2016,4,3,14,0,641.0,228.0,3.8,16.0,718.0,831.01,648.48
2016,4,3,14,15,647.0,213.0,3.9,16.0,690.5,798.94,626.97
2016,4,3,14,30,653.0,198.0,4.0,16.0,663.0,763.83,602.88
2016,4,3,14,45,736.0,162.0,4.1,16.0,660.0,765.14,606.54
2016,4,3,15,0,819.0,126.0,4.2,16.0,657.0,753.18,599.86
2016,4,3,15,15,729.5,135.0,4.25,15.5,584.5,663.69,532.98
2016,4,3,15,30,640.0,144.0,4.3,15.0,512.0,576.93,466.86
2016,4,3,15,45,690.5,126.0,4.35,15.0,492.5,553.5,448.61
2016,4,3,16,0,741.0,108.0,4.4,15.0,473.0,522.89,423.19
2016,4,3,16,15,709.0,102.5,4.35,14.5,421.5,457.61,369.42
2016,4,3,16,30,677.0,97.0,4.3,14.0,370.0,394.44,315.81
2016,4,3,16,45,636.0,89.5,4.3,13.5,317.5,328.54,258.64
2016,4,3,17,0,595.0,82.0,4.3,13.0,265.0,266.61,203.54
2016,4,3,17,15,529.5,73.0,4.15,12.5,212.5,201.78,146.47
2016,4,3,17,30,464.0,64.0,4.0,12.0,160.0,144.76,97.34
2016,4,3,17,45,366.5,51.0,3.85,12.0,113.5,88.91,53.7
2016,4,3,18,0,269.0,38.0,3.7,12.0,67.0,44.01,23.31
2016,4,3,18,15,134.5,19.0,3.6,11.5,33.5,14.8,0.0
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,5.4,10.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,5.5,11.0,11.0,9.39,0.0
2016,4,4,6,15,162.5,26.5,5.6,11.0,47.0,20.59,9.4
2016,4,4,6,30,325.0,42.0,5.7,11.0,83.0,60.57,33.74
2016,4,4,6,45,424.5,52.5,5.8,11.5,132.5,107.69,67.12
2016,4,4,7,0,524.0,63.0,5.9,12.0,182.0,167.61,115.71
2016,4,4,7,15,586.0,70.5,5.85,12.5,235.5,227.36,168.55
2016,4,4,7,30,648.0,78.0,5.8,13.0,289.0,294.26,228.26
2016,4,4,7,45,692.0,83.5,5.75,13.5,343.5,359.0,286.13
2016,4,4,8,0,736.0,89.0,5.7,14.0,398.0,427.82,346.03
2016,4,4,8,15,765.5,93.0,5.8,14.0,450.0,491.21,400.99
2016,4,4,8,30,795.0,97.0,5.9,14.0,502.0,556.17,455.81
2016,4,4,8,45,817.0,100.5,6.0,14.5,550.5,617.17,505.22
2016,4,4,9,0,839.0,104.0,6.1,15.0,599.0,678.15,553.24
2016,4,4,9,15,678.0,163.5,6.1,15.0,582.5,667.96,543.11
2016,4,4,9,30,517.0,223.0,6.1,15.0,566.0,631.34,511.95
2016,4,4,9,45,705.0,169.0,6.15,15.5,663.5,758.05,611.57
2016,4,4,10,0,893.0,115.0,6.2,16.0,761.0,874.74,697.19
2016,4,4,10,15,901.5,116.5,6.05,16.0,792.0,914.36,723.88
2016,4,4,10,30,910.0,118.0,5.9,16.0,823.0,951.06,748.5
2016,4,4,10,45,914.5,120.0,5.8,16.0,846.5,981.45,768.66
2016,4,4,11,0,919.0,122.0,5.7,16.0,870.0,1008.34,786.26
2016,4,4,11,15,922.5,123.0,5.65,16.0,885.5,1029.63,800.21
2016,4,4,11,30,926.0,124.0,5.6,16.0,901.0,1047.15,811.57
2016,4,4,11,45,926.0,125.5,5.6,16.5,908.0,1057.85,817.05
2016,4,4,12,0,926.0,127.0,5.6,17.0,915.0,1064.57,819.89
2016,4,4,12,15,722.5,224.5,5.5,17.0,839.0,986.08,763.9
2016,4,4,12,30,519.0,322.0,5.4,17.0,763.0,873.76,678.82
2016,4,4,12,45,723.0,222.0,5.35,17.0,829.5,975.78,757.05
2016,4,4,13,0,927.0,122.0,5.3,17.0,896.0,1041.36,802.55
2016,4,4,13,15,726.5,208.0,5.3,17.0,807.5,943.13,733.37
2016,4,4,13,30,526.0,294.0,5.3,17.0,719.0,818.88,640.68
2016,4,4,13,45,524.5,284.5,5.35,17.0,697.5,793.33,623.52
2016,4,4,14,0,523.0,275.0,5.4,17.0,676.0,765.56,604.06
2016,4,4,14,15,701.0,196.0,5.75,17.0,710.0,826.65,655.71
2016,4,4,14,30,879.0,117.0,6.1,17.0,744.0,860.44,683.62
2016,4,4,14,45,863.0,115.5,6.5,17.0,704.5,810.83,649.52
2016,4,4,15,0,847.0,114.0,6.9,17.0,665.0,759.47,613.61
2016,4,4,15,15,829.0,111.0,7.05,16.5,620.5,703.75,572.17
2016,4,4,15,30,811.0,108.0,7.2,16.0,576.0,647.1,528.64
2016,4,4,15,45,784.5,105.0,7.4,16.0,527.0,584.82,478.43
2016,4,4,16,0,758.0,102.0,7.6,16.0,478.0,523.87,427.89
2016,4,4,16,15,726.0,97.0,7.4,15.5,426.0,458.32,372.62
2016,4,4,16,30,694.0,92.0,7.2,15.0,374.0,394.85,317.58
2016,4,4,16,45,647.5,86.0,7.0,14.5,320.5,327.58,258.34
2016,4,4,17,0,601.0,80.0,6.8,14.0,267.0,264.89,202.07
2016,4,4,17,15,534.0,72.0,6.4,13.5,214.5,200.44,145.04
2016,4,4,17,30,467.0,64.0,6.0,13.0,162.0,143.97,96.37
2016,4,4,17,45,363.0,51.5,5.6,12.5,114.5,87.91,53.09
2016,4,4,18,0,259.0,39.0,5.2,12.0,67.0,43.58,23.59
2016,4,4,18,15,129.5,19.5,4.95,11.5,33.5,15.16,0.66
2016,4,4,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,44.0,6.0,2.75,10.5,7.5,0.0,0.0
2016,4,5,6,0,88.0,12.0,2.7,11.0,15.0,10.24,0.0
2016,4,5,6,15,240.0,25.5,2.65,11.5,52.5,21.0,10.48
2016,4,5,6,30,392.0,39.0,2.6,12.0,90.0,62.42,32.96
2016,4,5,6,45,480.5,48.5,2.55,12.5,140.0,111.52,67.58
2016,4,5,7,0,569.0,58.0,2.5,13.0,190.0,171.87,116.59
2016,4,5,7,15,627.5,64.5,2.4,13.0,244.0,232.45,170.0
2016,4,5,7,30,686.0,71.0,2.3,13.0,298.0,299.66,229.57
2016,4,5,7,45,729.5,75.0,2.2,13.5,353.0,365.38,287.03
2016,4,5,8,0,773.0,79.0,2.1,14.0,408.0,434.25,345.23
2016,4,5,8,15,800.5,83.0,2.15,14.5,460.0,498.53,398.32
2016,4,5,8,30,828.0,87.0,2.2,15.0,512.0,564.06,450.47
2016,4,5,8,45,850.5,89.0,2.25,15.5,561.0,625.31,497.63
2016,4,5,9,0,873.0,91.0,2.3,16.0,610.0,682.04,540.04
2016,4,5,9,15,887.5,93.0,2.4,16.5,653.0,736.34,579.55
2016,4,5,9,30,902.0,95.0,2.5,17.0,696.0,789.13,615.12
2016,4,5,9,45,911.5,97.5,2.7,17.5,733.5,836.66,647.16
2016,4,5,10,0,921.0,100.0,2.9,18.0,771.0,881.71,677.18
2016,4,5,10,15,928.5,101.5,2.95,18.0,801.5,921.28,703.4
2016,4,5,10,30,936.0,103.0,3.0,18.0,832.0,957.77,727.41
2016,4,5,10,45,794.0,175.5,3.15,18.5,806.5,936.17,711.23
2016,4,5,11,0,652.0,248.0,3.3,19.0,781.0,901.11,685.16
2016,4,5,11,15,581.5,283.5,3.3,19.0,765.5,877.03,666.6
2016,4,5,11,30,511.0,319.0,3.3,19.0,750.0,852.97,647.76
2016,4,5,11,45,517.0,317.0,3.35,19.5,756.0,862.93,653.87
2016,4,5,12,0,523.0,315.0,3.4,20.0,762.0,870.32,657.98
2016,4,5,12,15,523.0,314.5,3.35,20.0,761.0,870.58,657.8
2016,4,5,12,30,523.0,314.0,3.3,20.0,760.0,868.15,655.9
2016,4,5,12,45,533.5,306.5,3.3,20.0,758.0,866.41,655.23
2016,4,5,13,0,544.0,299.0,3.3,20.0,756.0,861.79,652.64
2016,4,5,13,15,539.0,296.0,3.3,20.0,741.5,843.9,640.57
2016,4,5,13,30,534.0,293.0,3.3,20.0,727.0,823.62,626.92
2016,4,5,13,45,540.5,278.0,3.3,20.5,705.5,799.72,610.04
2016,4,5,14,0,547.0,263.0,3.3,21.0,684.0,773.14,591.25
2016,4,5,14,15,728.5,181.0,3.3,21.0,718.0,833.07,638.02
2016,4,5,14,30,910.0,99.0,3.3,21.0,752.0,856.98,655.41
2016,4,5,14,45,897.5,97.5,3.35,21.0,713.0,809.8,623.64
2016,4,5,15,0,885.0,96.0,3.4,21.0,674.0,760.52,590.47
2016,4,5,15,15,869.0,93.0,3.45,20.5,630.0,705.46,552.71
2016,4,5,15,30,853.0,90.0,3.5,20.0,586.0,653.31,514.72
2016,4,5,15,45,830.0,87.5,3.6,20.0,536.5,591.78,467.66
2016,4,5,16,0,807.0,85.0,3.7,20.0,487.0,530.42,419.22
2016,4,5,16,15,778.0,81.0,3.7,19.5,435.0,465.19,366.72
2016,4,5,16,30,749.0,77.0,3.7,19.0,383.0,401.55,313.64
2016,4,5,16,45,707.0,72.0,3.7,18.5,329.0,334.21,256.12
2016,4,5,17,0,665.0,67.0,3.7,18.0,275.0,269.9,199.78
2016,4,5,17,15,603.5,60.5,3.55,17.0,222.0,204.57,143.17
2016,4,5,17,30,542.0,54.0,3.4,16.0,169.0,146.4,93.76
2016,4,5,17,45,443.0,44.0,3.25,15.5,121.0,88.59,49.77
2016,4,5,18,0,344.0,34.0,3.1,15.0,73.0,43.52,21.63
2016,4,5,18,15,172.0,17.0,2.95,14.5,36.5,13.65,1.11
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,6,5,45,47.0,6.5,3.2,12.5,8.0,0.0,0.0
2016,4,6,6,0,94.0,13.0,3.3,13.0,16.0,11.1,0.0
2016,4,6,6,15,237.0,27.0,3.4,13.5,54.0,22.28,11.93
2016,4,6,6,30,380.0,41.0,3.5,14.0,92.0,63.36,33.95
2016,4,6,6,45,469.5,50.5,3.6,15.0,142.0,111.82,67.77
2016,4,6,7,0,559.0,60.0,3.7,16.0,192.0,171.66,115.74
2016,4,6,7,15,616.5,66.5,3.65,16.5,245.5,231.34,167.69
2016,4,6,7,30,674.0,73.0,3.6,17.0,299.0,297.51,225.6
2016,4,6,7,45,713.5,78.0,3.55,17.5,353.0,361.36,281.31
2016,4,6,8,0,753.0,83.0,3.5,18.0,407.0,429.01,338.52
2016,4,6,8,15,781.0,87.0,3.45,18.0,458.5,492.38,391.39
2016,4,6,8,30,809.0,91.0,3.4,18.0,510.0,557.07,443.62
2016,4,6,8,45,830.0,94.5,3.4,18.5,558.5,617.93,490.54
2016,4,6,9,0,851.0,98.0,3.4,19.0,607.0,678.63,535.8
2016,4,6,9,15,866.0,100.5,3.4,19.5,650.5,733.53,575.4
2016,4,6,9,30,881.0,103.0,3.4,20.0,694.0,780.72,607.07
2016,4,6,9,45,892.0,105.5,3.45,20.5,731.5,828.49,638.46
2016,4,6,10,0,903.0,108.0,3.5,21.0,769.0,873.97,667.78
2016,4,6,10,15,911.0,109.5,3.4,21.0,799.5,913.27,692.9
2016,4,6,10,30,919.0,111.0,3.3,21.0,830.0,949.59,715.73
2016,4,6,10,45,923.0,113.0,3.25,21.5,853.0,979.55,733.03
2016,4,6,11,0,927.0,115.0,3.2,22.0,876.0,1005.97,747.85
2016,4,6,11,15,930.5,115.5,3.1,22.5,891.0,1026.7,758.43
2016,4,6,11,30,934.0,116.0,3.0,23.0,906.0,1043.64,766.5
2016,4,6,11,45,934.0,117.0,2.9,23.5,912.5,1053.75,770.16
2016,4,6,12,0,934.0,118.0,2.8,24.0,919.0,1059.85,771.34
2016,4,6,12,15,933.0,118.0,2.65,24.0,917.5,1059.92,769.75
2016,4,6,12,30,932.0,118.0,2.5,24.0,916.0,1055.98,765.71
2016,4,6,12,45,739.0,210.5,2.45,24.5,840.0,976.05,712.5
2016,4,6,13,0,546.0,303.0,2.4,25.0,764.0,865.97,635.7
2016,4,6,13,15,542.5,298.5,2.25,25.0,748.5,847.95,623.82
2016,4,6,13,30,539.0,294.0,2.1,25.0,733.0,827.49,609.49
2016,4,6,13,45,542.0,281.0,1.95,25.5,711.0,802.24,591.11
2016,4,6,14,0,545.0,268.0,1.8,26.0,689.0,774.49,571.08
2016,4,6,14,15,593.0,238.0,1.7,26.0,679.5,765.74,566.36
2016,4,6,14,30,641.0,208.0,1.6,26.0,670.0,757.64,561.58
2016,4,6,14,45,643.5,192.0,1.5,26.0,635.0,716.42,533.44
2016,4,6,15,0,646.0,176.0,1.4,26.0,600.0,672.68,503.42
2016,4,6,15,15,541.5,195.5,1.3,26.0,535.0,581.28,437.97
2016,4,6,15,30,437.0,215.0,1.2,26.0,470.0,503.62,381.27
2016,4,6,15,45,378.0,207.0,1.1,26.0,414.5,425.52,324.07
2016,4,6,16,0,319.0,199.0,1.0,26.0,359.0,363.82,277.72
2016,4,6,16,15,459.0,149.0,0.85,25.5,352.5,371.56,282.71
2016,4,6,16,30,599.0,99.0,0.7,25.0,346.0,358.02,268.9
2016,4,6,16,45,600.5,89.0,0.55,24.5,307.5,310.0,228.37
2016,4,6,17,0,602.0,79.0,0.4,24.0,269.0,260.89,185.91
2016,4,6,17,15,538.0,70.5,0.35,23.5,217.0,197.01,133.67
2016,4,6,17,30,474.0,62.0,0.3,23.0,165.0,140.74,88.51
2016,4,6,17,45,377.5,50.5,0.3,23.0,118.0,86.4,49.03
2016,4,6,18,0,281.0,39.0,0.3,23.0,71.0,42.84,22.11
2016,4,6,18,15,140.5,19.5,0.45,22.5,35.5,15.17,2.63
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,3.25,13.5,5.5,4.69,0.0
2016,4,7,6,0,0.0,11.0,3.3,14.0,11.0,9.06,0.0
2016,4,7,6,15,36.0,31.0,3.45,14.0,36.0,24.72,14.31
2016,4,7,6,30,72.0,51.0,3.6,14.0,61.0,47.3,31.36
2016,4,7,6,45,99.5,73.0,3.75,14.5,93.5,75.68,54.02
2016,4,7,7,0,127.0,95.0,3.9,15.0,126.0,108.07,80.87
2016,4,7,7,15,155.0,114.5,3.9,15.0,161.0,142.21,109.88
2016,4,7,7,30,183.0,134.0,3.9,15.0,196.0,179.91,142.12
2016,4,7,7,45,449.0,106.0,3.95,15.5,292.0,281.23,222.96
2016,4,7,8,0,715.0,78.0,4.0,16.0,388.0,406.83,324.67
2016,4,7,8,15,602.0,125.0,3.9,16.0,407.5,439.37,353.39
2016,4,7,8,30,489.0,172.0,3.8,16.0,427.0,451.77,364.26
2016,4,7,8,45,476.5,194.5,3.75,16.5,462.0,494.38,397.31
2016,4,7,9,0,464.0,217.0,3.7,17.0,497.0,534.54,427.23
2016,4,7,9,15,510.0,216.0,3.6,17.0,543.0,591.31,470.68
2016,4,7,9,30,556.0,215.0,3.5,17.0,589.0,650.35,514.88
2016,4,7,9,45,579.5,221.5,3.45,17.0,630.5,700.76,551.56
2016,4,7,10,0,603.0,228.0,3.4,17.0,672.0,756.09,591.04
2016,4,7,10,15,615.0,236.5,3.3,17.0,705.0,797.6,619.57
2016,4,7,10,30,627.0,245.0,3.2,17.0,738.0,837.33,646.45
2016,4,7,10,45,606.5,264.0,3.15,17.0,752.0,854.7,656.86
2016,4,7,11,0,586.0,283.0,3.1,17.0,766.0,865.88,663.12
2016,4,7,11,15,592.0,288.0,3.05,17.0,783.5,888.81,678.26
2016,4,7,11,30,598.0,293.0,3.0,17.0,801.0,909.14,691.43
2016,4,7,11,45,606.5,287.5,2.95,17.0,806.0,921.25,699.23
2016,4,7,12,0,615.0,282.0,2.9,17.0,811.0,928.5,703.86
2016,4,7,12,15,576.5,303.0,2.9,17.0,799.0,908.95,689.29
2016,4,7,12,30,538.0,324.0,2.9,17.0,787.0,889.58,675.02
2016,4,7,12,45,489.0,335.5,2.9,17.0,752.5,847.92,645.38
2016,4,7,13,0,440.0,347.0,2.9,17.0,718.0,804.47,614.44
2016,4,7,13,15,400.5,357.0,2.9,17.0,690.0,752.38,577.63
2016,4,7,13,30,361.0,367.0,2.9,17.0,662.0,716.18,551.48
2016,4,7,13,45,451.0,319.5,2.95,17.0,677.0,755.1,582.65
2016,4,7,14,0,541.0,272.0,3.0,17.0,692.0,773.06,598.44
2016,4,7,14,15,427.0,298.5,3.0,16.5,622.0,681.8,531.56
2016,4,7,14,30,313.0,325.0,3.0,16.0,552.0,583.81,458.95
2016,4,7,14,45,303.5,308.5,3.0,16.0,519.0,545.57,431.35
2016,4,7,15,0,294.0,292.0,3.0,16.0,486.0,507.13,402.84
2016,4,7,15,15,183.5,273.5,2.95,16.0,392.0,386.06,308.52
2016,4,7,15,30,73.0,255.0,2.9,16.0,298.0,277.32,221.87
2016,4,7,15,45,39.5,211.5,2.9,16.0,234.5,212.17,169.91
2016,4,7,16,0,6.0,168.0,2.9,16.0,171.0,145.7,115.9
2016,4,7,16,15,36.5,168.0,2.8,15.5,183.5,165.21,132.69
2016,4,7,16,30,67.0,168.0,2.7,15.0,196.0,175.34,141.1
2016,4,7,16,45,57.0,146.5,2.6,15.0,168.5,147.7,118.07
2016,4,7,17,0,47.0,125.0,2.5,15.0,141.0,121.44,96.07
2016,4,7,17,15,36.0,102.5,2.35,14.5,113.5,95.53,74.4
2016,4,7,17,30,25.0,80.0,2.2,14.0,86.0,71.36,54.06
2016,4,7,17,45,12.5,58.5,2.1,14.0,61.5,49.1,35.3
2016,4,7,18,0,0.0,37.0,2.0,14.0,37.0,30.14,19.13
2016,4,7,18,15,0.0,18.5,1.9,13.5,18.5,15.27,3.81
2016,4,7,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,1.5,1.6,12.5,1.5,1.28,0.0
2016,4,8,6,0,0.0,3.0,1.6,13.0,3.0,2.46,0.0
2016,4,8,6,15,0.0,10.5,1.6,13.0,10.5,8.62,1.48
2016,4,8,6,30,0.0,18.0,1.6,13.0,18.0,14.81,6.86
2016,4,8,6,45,0.0,27.5,1.65,13.5,27.5,22.67,13.77
2016,4,8,7,0,0.0,37.0,1.7,14.0,37.0,30.55,20.63
2016,4,8,7,15,0.0,47.0,1.6,14.0,47.0,38.86,27.83
2016,4,8,7,30,0.0,57.0,1.5,14.0,57.0,47.19,34.93
2016,4,8,7,45,0.0,96.5,1.45,14.5,96.5,80.45,62.95
2016,4,8,8,0,0.0,136.0,1.4,15.0,136.0,114.43,90.94
2016,4,8,8,15,0.0,140.0,1.35,15.0,140.0,117.89,93.42
2016,4,8,8,30,0.0,144.0,1.3,15.0,144.0,121.34,95.93
2016,4,8,8,45,61.5,210.0,1.3,15.0,247.5,225.17,180.79
2016,4,8,9,0,123.0,276.0,1.3,15.0,351.0,342.88,273.44
2016,4,8,9,15,77.0,272.5,1.3,15.0,320.5,302.51,240.25
2016,4,8,9,30,31.0,269.0,1.3,15.0,290.0,268.29,212.2
2016,4,8,9,45,28.0,276.0,1.3,15.5,296.0,274.36,216.21
2016,4,8,10,0,25.0,283.0,1.3,16.0,302.0,266.75,209.43
2016,4,8,10,15,16.0,247.0,1.3,16.0,259.5,226.91,177.88
2016,4,8,10,30,7.0,211.0,1.3,16.0,217.0,186.96,146.1
2016,4,8,10,45,79.5,311.0,1.35,16.0,377.5,361.23,283.49
2016,4,8,11,0,152.0,411.0,1.4,16.0,538.0,549.86,423.17
2016,4,8,11,15,160.0,419.5,1.45,16.0,555.0,569.92,436.18
2016,4,8,11,30,168.0,428.0,1.5,16.0,572.0,589.4,450.19
2016,4,8,11,45,161.0,431.5,1.55,16.0,570.5,588.27,449.12
2016,4,8,12,0,154.0,435.0,1.6,16.0,569.0,586.1,447.53
2016,4,8,12,15,83.5,347.0,1.65,16.0,420.0,407.87,316.16
2016,4,8,12,30,13.0,259.0,1.7,16.0,271.0,237.19,184.71
2016,4,8,12,45,109.0,341.0,1.75,16.0,434.0,444.11,346.65
2016,4,8,13,0,205.0,423.0,1.8,16.0,597.0,618.46,475.03
2016,4,8,13,15,157.5,411.5,1.85,16.0,544.0,557.34,428.79
2016,4,8,13,30,110.0,400.0,1.9,16.0,491.0,479.94,371.76
2016,4,8,13,45,114.0,388.5,2.0,16.0,480.0,485.28,376.95
2016,4,8,14,0,118.0,377.0,2.1,16.0,469.0,472.68,368.43
2016,4,8,14,15,194.5,356.5,2.1,16.0,501.0,511.74,400.34
2016,4,8,14,30,271.0,336.0,2.1,16.0,533.0,559.15,437.41
2016,4,8,14,45,309.5,308.5,2.15,16.0,522.5,548.76,431.1
2016,4,8,15,0,348.0,281.0,2.2,16.0,512.0,534.35,421.92
2016,4,8,15,15,174.0,215.5,2.15,15.5,331.0,322.72,258.68
2016,4,8,15,30,0.0,150.0,2.1,15.0,150.0,126.53,99.5
2016,4,8,15,45,218.0,163.5,2.1,15.0,274.0,287.64,233.69
2016,4,8,16,0,436.0,177.0,2.1,15.0,398.0,411.5,330.71
2016,4,8,16,15,435.0,156.5,2.0,15.0,357.5,364.14,291.03
2016,4,8,16,30,434.0,136.0,1.9,15.0,317.0,316.17,250.64
2016,4,8,16,45,357.0,136.5,1.85,15.0,272.0,259.75,203.61
2016,4,8,17,0,280.0,137.0,1.8,15.0,227.0,207.48,160.2
2016,4,8,17,15,233.5,116.5,1.7,14.5,182.0,158.3,119.14
2016,4,8,17,30,187.0,96.0,1.6,14.0,137.0,115.01,83.53
2016,4,8,17,45,137.0,72.0,1.5,14.0,97.5,73.49,50.58
2016,4,8,18,0,87.0,48.0,1.4,14.0,58.0,41.32,26.58
2016,4,8,18,15,43.5,26.5,1.3,13.5,31.5,21.06,8.32
2016,4,8,18,30,0.0,5.0,1.2,13.0,5.0,4.27,0.0
2016,4,8,18,45,0.0,2.5,1.2,13.0,2.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,1.8,13.0,1.0,0.85,0.0
2016,4,9,6,0,0.0,2.0,1.8,13.0,2.0,1.64,0.0
2016,4,9,6,15,0.0,6.5,1.85,13.0,6.5,5.33,0.0
2016,4,9,6,30,0.0,11.0,1.9,13.0,11.0,9.03,1.99
2016,4,9,6,45,0.0,17.0,2.0,13.0,17.0,13.98,6.36
2016,4,9,7,0,0.0,23.0,2.1,13.0,23.0,18.94,10.73
2016,4,9,7,15,0.0,29.5,2.05,13.0,29.5,24.33,15.41
2016,4,9,7,30,0.0,36.0,2.0,13.0,36.0,29.72,20.05
2016,4,9,7,45,0.0,82.5,2.0,13.5,82.5,68.55,53.11
2016,4,9,8,0,0.0,129.0,2.0,14.0,129.0,108.28,86.21
2016,4,9,8,15,0.0,142.0,1.95,14.0,142.0,119.55,95.23
2016,4,9,8,30,0.0,155.0,1.9,14.0,155.0,130.87,104.25
2016,4,9,8,45,0.0,161.0,1.9,14.0,161.5,136.11,108.21
2016,4,9,9,0,0.0,167.0,1.9,14.0,168.0,141.37,112.19
2016,4,9,9,15,0.0,164.5,1.85,14.0,165.0,139.19,110.08
2016,4,9,9,30,0.0,162.0,1.8,14.0,162.0,137.03,108.05
2016,4,9,9,45,0.0,136.5,1.8,14.0,136.5,114.86,89.73
2016,4,9,10,0,0.0,111.0,1.8,14.0,111.0,92.94,71.64
2016,4,9,10,15,0.0,101.0,1.75,14.0,101.0,84.44,64.57
2016,4,9,10,30,0.0,91.0,1.7,14.0,91.0,75.98,57.52
2016,4,9,10,45,3.5,146.0,1.7,14.5,149.0,126.61,98.78
2016,4,9,11,0,7.0,201.0,1.7,15.0,207.0,178.46,140.1
2016,4,9,11,15,14.0,258.5,1.65,15.0,271.0,237.08,186.34
2016,4,9,11,30,21.0,316.0,1.6,15.0,335.0,296.97,232.64
2016,4,9,11,45,15.0,270.0,1.6,15.0,284.0,248.98,194.97
2016,4,9,12,0,9.0,224.0,1.6,15.0,233.0,201.52,157.73
2016,4,9,12,15,20.5,289.0,1.55,15.0,307.5,271.94,213.31
2016,4,9,12,30,32.0,354.0,1.5,15.0,382.0,363.16,283.02
2016,4,9,12,45,24.0,319.0,1.5,15.5,339.5,320.08,249.18
2016,4,9,13,0,16.0,284.0,1.5,16.0,297.0,262.41,204.57
2016,4,9,13,15,24.0,309.5,1.55,15.5,329.5,293.18,229.45
2016,4,9,13,30,32.0,335.0,1.6,15.0,362.0,341.22,267.09
2016,4,9,13,45,40.0,337.5,1.65,15.0,370.5,349.72,273.97
2016,4,9,14,0,48.0,340.0,1.7,15.0,379.0,357.62,280.63
2016,4,9,14,15,24.0,232.5,1.7,15.0,252.0,230.83,182.13
2016,4,9,14,30,0.0,125.0,1.7,15.0,125.0,104.94,81.04
2016,4,9,14,45,0.0,118.5,1.75,15.0,118.5,99.28,76.8
2016,4,9,15,0,0.0,112.0,1.8,15.0,112.0,93.66,72.37
2016,4,9,15,15,0.0,96.5,1.8,15.0,96.5,80.38,61.6
2016,4,9,15,30,0.0,81.0,1.8,15.0,81.0,67.33,50.94
2016,4,9,15,45,0.0,83.0,1.85,15.0,83.0,68.97,52.49
2016,4,9,16,0,0.0,85.0,1.9,15.0,85.0,70.62,54.04
2016,4,9,16,15,0.0,80.0,1.85,15.0,80.0,66.41,50.7
2016,4,9,16,30,0.0,75.0,1.8,15.0,75.0,62.22,47.33
2016,4,9,16,45,0.0,64.5,1.8,15.0,64.5,53.44,40.03
2016,4,9,17,0,0.0,54.0,1.8,15.0,54.0,44.69,32.65
2016,4,9,17,15,0.0,43.5,1.7,14.5,43.5,35.95,25.25
2016,4,9,17,30,0.0,33.0,1.6,14.0,33.0,27.23,17.73
2016,4,9,17,45,0.0,24.0,1.55,14.0,24.0,19.77,11.16
2016,4,9,18,0,0.0,15.0,1.5,14.0,15.0,12.34,4.58
2016,4,9,18,15,0.0,8.5,1.4,13.5,8.5,6.98,0.0
2016,4,9,18,30,0.0,2.0,1.3,13.0,2.0,1.71,0.0
2016,4,9,18,45,0.0,1.0,1.25,13.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,3.1,13.0,1.5,1.23,0.0
2016,4,10,6,30,0.0,3.0,3.2,13.0,3.0,2.46,0.0
2016,4,10,6,45,0.0,5.0,3.3,13.0,5.0,4.1,0.0
2016,4,10,7,0,0.0,7.0,3.4,13.0,7.0,5.75,0.0
2016,4,10,7,15,0.0,9.0,3.45,13.0,9.0,7.4,0.75
2016,4,10,7,30,0.0,11.0,3.5,13.0,11.0,9.05,2.18
2016,4,10,7,45,0.0,17.5,3.6,13.0,17.5,14.43,6.79
2016,4,10,8,0,0.0,24.0,3.7,13.0,24.0,19.81,11.39
2016,4,10,8,15,0.0,35.5,3.7,13.0,35.5,29.36,19.5
2016,4,10,8,30,0.0,47.0,3.7,13.0,47.0,38.93,27.56
2016,4,10,8,45,0.0,69.5,3.75,13.5,69.5,57.71,43.25
2016,4,10,9,0,0.0,92.0,3.8,14.0,92.0,76.56,58.78
2016,4,10,9,15,0.0,115.5,3.85,14.0,115.5,96.64,75.29
2016,4,10,9,30,0.0,139.0,3.9,14.0,139.0,116.95,91.85
2016,4,10,9,45,1.5,157.0,3.95,14.0,158.5,133.84,105.54
2016,4,10,10,0,3.0,175.0,4.0,14.0,178.0,150.98,119.36
2016,4,10,10,15,4.5,184.0,4.05,14.0,188.0,160.38,126.85
2016,4,10,10,30,6.0,193.0,4.1,14.0,198.0,169.89,134.43
2016,4,10,10,45,10.0,230.5,4.2,14.0,239.0,207.25,164.53
2016,4,10,11,0,14.0,268.0,4.3,14.0,280.0,245.24,194.83
2016,4,10,11,15,9.5,225.0,4.35,14.0,233.5,202.4,160.27
2016,4,10,11,30,5.0,182.0,4.4,14.0,187.0,159.98,125.94
2016,4,10,11,45,11.5,242.5,4.5,14.0,253.5,220.44,174.83
2016,4,10,12,0,18.0,303.0,4.6,14.0,320.0,282.13,223.96
2016,4,10,12,15,13.5,259.0,4.6,14.0,271.5,237.45,188.25
2016,4,10,12,30,9.0,215.0,4.6,14.0,223.0,193.34,152.91
2016,4,10,12,45,18.0,275.0,4.7,14.0,290.5,256.19,203.64
2016,4,10,13,0,27.0,335.0,4.8,14.0,358.0,337.78,268.34
2016,4,10,13,15,38.5,350.0,4.8,14.0,382.5,362.79,288.3
2016,4,10,13,30,50.0,365.0,4.8,14.0,407.0,387.22,307.9
2016,4,10,13,45,34.5,323.5,4.8,14.0,352.0,330.34,263.14
2016,4,10,14,0,19.0,282.0,4.8,14.0,297.0,261.25,208.32
2016,4,10,14,15,13.0,246.0,4.75,14.0,256.5,222.76,177.68
2016,4,10,14,30,7.0,210.0,4.7,14.0,216.0,185.08,147.36
2016,4,10,14,45,28.0,246.5,4.7,14.0,266.0,244.23,196.21
2016,4,10,15,0,49.0,283.0,4.7,14.0,316.0,292.78,235.93
2016,4,10,15,15,46.5,263.0,4.65,13.5,293.0,269.14,217.61
2016,4,10,15,30,44.0,243.0,4.6,13.0,270.0,245.79,199.47
2016,4,10,15,45,46.5,225.5,4.55,13.0,251.5,228.0,185.38
2016,4,10,16,0,49.0,208.0,4.5,13.0,233.0,209.98,170.9
2016,4,10,16,15,43.5,187.5,4.4,13.0,208.0,185.2,150.61
2016,4,10,16,30,38.0,167.0,4.3,13.0,183.0,161.18,130.75
2016,4,10,16,45,252.5,136.5,4.2,13.0,221.0,215.23,171.85
2016,4,10,17,0,467.0,106.0,4.1,13.0,259.0,236.32,180.73
2016,4,10,17,15,406.0,94.0,3.95,12.5,210.0,179.24,131.32
2016,4,10,17,30,345.0,82.0,3.8,12.0,161.0,129.52,89.64
2016,4,10,17,45,265.0,65.5,3.65,12.0,117.0,81.87,53.02
2016,4,10,18,0,185.0,49.0,3.5,12.0,73.0,44.49,27.94
2016,4,10,18,15,92.5,29.0,3.4,12.0,41.0,22.64,10.89
2016,4,10,18,30,0.0,9.0,3.3,12.0,9.0,7.68,0.0
2016,4,10,18,45,0.0,4.5,3.2,12.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,42.5,11.0,1.05,11.5,13.5,9.39,0.0
2016,4,11,6,0,85.0,22.0,1.0,12.0,27.0,17.38,1.92
2016,4,11,6,15,192.5,39.0,1.05,12.0,65.0,30.47,20.44
2016,4,11,6,30,300.0,56.0,1.1,12.0,103.0,68.3,41.56
2016,4,11,6,45,380.0,68.0,1.15,12.5,151.0,112.29,73.01
2016,4,11,7,0,460.0,80.0,1.2,13.0,199.0,166.35,116.4
2016,4,11,7,15,296.5,112.0,1.3,13.0,195.5,179.75,136.76
2016,4,11,7,30,133.0,144.0,1.4,13.0,192.0,171.41,136.36
2016,4,11,7,45,91.0,162.0,1.5,13.0,197.5,175.82,141.58
2016,4,11,8,0,49.0,180.0,1.6,13.0,203.0,179.4,145.07
2016,4,11,8,15,80.5,208.5,1.65,13.0,250.0,224.73,182.09
2016,4,11,8,30,112.0,237.0,1.7,13.0,297.0,282.14,228.28
2016,4,11,8,45,59.0,214.5,1.8,13.5,246.5,226.86,182.73
2016,4,11,9,0,6.0,192.0,1.9,14.0,196.0,167.19,133.09
2016,4,11,9,15,3.0,143.5,1.9,14.0,145.5,122.89,96.74
2016,4,11,9,30,0.0,95.0,1.9,14.0,95.0,79.17,60.53
2016,4,11,9,45,6.0,168.0,1.95,14.5,173.0,146.98,116.0
2016,4,11,10,0,12.0,241.0,2.0,15.0,251.0,217.09,171.75
2016,4,11,10,15,20.5,279.5,2.05,15.0,296.5,259.82,205.25
2016,4,11,10,30,29.0,318.0,2.1,15.0,342.0,319.06,251.21
2016,4,11,10,45,19.0,268.5,2.15,15.0,284.5,249.72,196.57
2016,4,11,11,0,9.0,219.0,2.2,15.0,227.0,196.22,154.1
2016,4,11,11,15,4.5,175.0,2.2,15.0,179.0,153.17,119.62
2016,4,11,11,30,0.0,131.0,2.2,15.0,131.0,110.55,85.1
2016,4,11,11,45,6.0,193.0,2.25,15.5,198.5,170.73,133.56
2016,4,11,12,0,12.0,255.0,2.3,16.0,266.0,232.2,181.9
2016,4,11,12,15,9.5,225.0,2.3,16.0,233.5,202.74,158.48
2016,4,11,12,30,7.0,195.0,2.3,16.0,201.0,173.51,135.35
2016,4,11,12,45,6.5,192.0,2.35,16.0,198.0,170.27,132.87
2016,4,11,13,0,6.0,189.0,2.4,16.0,195.0,166.99,130.33
2016,4,11,13,15,5.5,186.0,2.4,16.0,191.5,163.7,127.77
2016,4,11,13,30,5.0,183.0,2.4,16.0,188.0,160.39,125.23
2016,4,11,13,45,4.0,178.5,2.4,16.0,182.5,155.32,121.27
2016,4,11,14,0,3.0,174.0,2.4,16.0,177.0,150.29,117.35
2016,4,11,14,15,397.5,159.5,2.35,15.5,452.0,520.14,417.48
2016,4,11,14,30,792.0,145.0,2.3,15.0,727.0,802.69,627.33
2016,4,11,14,45,783.5,139.5,2.3,15.0,690.5,758.16,593.96
2016,4,11,15,0,775.0,134.0,2.3,15.0,654.0,711.59,560.55
2016,4,11,15,15,757.0,130.5,2.25,15.0,611.0,660.85,522.85
2016,4,11,15,30,739.0,127.0,2.2,15.0,568.0,606.88,481.93
2016,4,11,15,45,717.0,121.5,2.2,15.0,521.0,548.27,436.69
2016,4,11,16,0,695.0,116.0,2.2,15.0,474.0,490.1,390.43
2016,4,11,16,15,663.5,110.5,2.2,15.0,424.0,428.25,339.91
2016,4,11,16,30,632.0,105.0,2.2,15.0,374.0,368.56,289.65
2016,4,11,16,45,596.0,96.5,2.2,15.0,323.5,307.04,236.74
2016,4,11,17,0,560.0,88.0,2.2,15.0,273.0,248.99,185.75
2016,4,11,17,15,500.0,79.0,2.2,14.5,222.0,188.93,134.21
2016,4,11,17,30,440.0,70.0,2.2,14.0,171.0,136.03,90.05
2016,4,11,17,45,360.5,57.0,2.2,13.5,125.5,83.03,49.9
2016,4,11,18,0,281.0,44.0,2.2,13.0,80.0,42.9,25.1
2016,4,11,18,15,162.5,27.5,2.3,12.5,46.0,21.27,10.37
2016,4,11,18,30,44.0,11.0,2.4,12.0,12.0,9.39,0.0
2016,4,11,18,45,22.0,5.5,2.5,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,3.75,11.5,2.5,2.13,0.0
2016,4,12,6,0,0.0,5.0,3.9,12.0,5.0,4.1,0.0
2016,4,12,6,15,0.0,13.0,3.95,12.0,13.0,10.69,3.55
2016,4,12,6,30,0.0,21.0,4.0,12.0,21.0,17.29,9.08
2016,4,12,6,45,0.0,31.0,4.1,12.0,31.0,25.57,16.4
2016,4,12,7,0,0.0,41.0,4.2,12.0,41.0,33.87,23.69
2016,4,12,7,15,0.0,51.5,4.2,12.0,51.5,42.6,31.26
2016,4,12,7,30,0.0,62.0,4.2,12.0,62.0,51.36,38.75
2016,4,12,7,45,0.0,71.0,4.25,12.5,71.0,58.88,44.99
2016,4,12,8,0,0.0,80.0,4.3,13.0,80.0,66.41,51.15
2016,4,12,8,15,0.0,64.0,4.35,13.0,64.0,53.07,39.65
2016,4,12,8,30,0.0,48.0,4.4,13.0,48.0,39.77,28.24
2016,4,12,8,45,0.0,107.5,4.45,13.0,107.5,89.72,70.22
2016,4,12,9,0,0.0,167.0,4.5,13.0,167.0,141.15,112.73
2016,4,12,9,15,17.5,223.5,4.55,13.0,235.5,203.5,163.99
2016,4,12,9,30,35.0,280.0,4.6,13.0,304.0,280.17,225.98
2016,4,12,9,45,104.0,322.0,4.65,13.5,399.5,377.27,304.07
2016,4,12,10,0,173.0,364.0,4.7,14.0,495.0,494.18,395.42
2016,4,12,10,15,158.0,379.0,4.8,14.0,502.5,503.41,401.35
2016,4,12,10,30,143.0,394.0,4.9,14.0,510.0,511.11,406.47
2016,4,12,10,45,174.0,405.0,5.0,14.5,549.5,555.52,440.25
2016,4,12,11,0,205.0,416.0,5.1,15.0,589.0,600.6,474.07
2016,4,12,11,15,247.0,416.0,5.1,15.0,628.0,662.68,521.09
2016,4,12,11,30,289.0,416.0,5.1,15.0,667.0,707.88,555.27
2016,4,12,11,45,298.5,412.0,5.2,15.0,672.5,716.62,562.09
2016,4,12,12,0,308.0,408.0,5.3,15.0,678.0,723.84,568.02
2016,4,12,12,15,421.0,370.0,5.3,15.0,739.0,812.46,636.22
2016,4,12,12,30,534.0,332.0,5.3,15.0,800.0,884.74,691.39
2016,4,12,12,45,487.5,342.0,5.35,15.0,765.5,844.15,660.9
2016,4,12,13,0,441.0,352.0,5.4,15.0,731.0,801.81,629.52
2016,4,12,13,15,485.0,329.0,5.45,15.0,738.5,812.37,639.37
2016,4,12,13,30,529.0,306.0,5.5,15.0,746.0,818.87,646.0
2016,4,12,13,45,532.5,293.0,5.6,15.0,725.0,794.25,629.01
2016,4,12,14,0,536.0,280.0,5.7,15.0,704.0,767.15,610.14
2016,4,12,14,15,654.0,220.5,5.75,15.0,717.5,793.89,633.84
2016,4,12,14,30,772.0,161.0,5.8,15.0,731.0,804.66,645.07
2016,4,12,14,45,687.0,178.5,5.9,15.0,666.5,724.63,583.9
2016,4,12,15,0,602.0,196.0,6.0,15.0,602.0,647.82,524.32
2016,4,12,15,15,580.0,187.5,6.0,14.5,558.0,594.31,483.65
2016,4,12,15,30,558.0,179.0,6.0,14.0,514.0,535.87,438.15
2016,4,12,15,45,552.5,164.5,6.05,14.0,474.0,487.33,398.85
2016,4,12,16,0,547.0,150.0,6.1,14.0,434.0,438.07,357.89
2016,4,12,16,15,523.0,138.5,6.0,13.5,387.5,382.5,311.19
2016,4,12,16,30,499.0,127.0,5.9,13.0,341.0,328.67,264.79
2016,4,12,16,45,433.5,125.5,5.8,13.0,294.0,271.52,215.02
2016,4,12,17,0,368.0,124.0,5.7,13.0,247.0,221.24,171.22
2016,4,12,17,15,321.5,107.5,5.55,12.5,201.0,166.56,124.07
2016,4,12,17,30,275.0,91.0,5.4,12.0,155.0,121.84,86.4
2016,4,12,17,45,212.0,71.5,5.25,12.0,113.5,79.09,53.11
2016,4,12,18,0,149.0,52.0,5.1,12.0,72.0,44.73,29.28
2016,4,12,18,15,74.5,31.5,5.0,11.5,41.5,24.45,13.28
2016,4,12,18,30,0.0,11.0,4.9,11.0,11.0,9.39,0.0
2016,4,12,18,45,0.0,5.5,4.8,11.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
