Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,5,45,52.0,13.0,3.05,10.5,16.0,11.1,0.0
2016,4,13,6,0,104.0,26.0,3.1,11.0,32.0,20.42,7.39
2016,4,13,6,15,213.5,42.5,3.25,11.5,72.5,33.27,23.17
2016,4,13,6,30,323.0,59.0,3.4,12.0,113.0,72.23,44.16
2016,4,13,6,45,412.5,69.0,3.55,12.5,163.5,117.31,76.05
2016,4,13,7,0,502.0,79.0,3.7,13.0,214.0,176.53,123.77
2016,4,13,7,15,556.0,87.5,3.7,13.0,266.5,233.46,173.61
2016,4,13,7,30,610.0,96.0,3.7,13.0,319.0,296.5,229.26
2016,4,13,7,45,649.0,102.0,3.7,13.5,371.5,357.16,282.4
2016,4,13,8,0,688.0,108.0,3.7,14.0,424.0,421.28,337.08
2016,4,13,8,15,715.5,113.0,3.65,14.0,474.5,481.75,388.03
2016,4,13,8,30,743.0,118.0,3.6,14.0,525.0,543.61,438.6
2016,4,13,8,45,765.5,121.5,3.55,14.0,572.0,601.95,485.04
2016,4,13,9,0,788.0,125.0,3.5,14.0,619.0,658.77,529.08
2016,4,13,9,15,648.5,182.5,3.4,14.0,607.5,657.59,525.78
2016,4,13,9,30,509.0,240.0,3.3,14.0,596.0,633.56,504.95
2016,4,13,9,45,688.5,181.5,3.2,14.5,688.5,747.95,591.69
2016,4,13,10,0,868.0,123.0,3.1,15.0,781.0,860.42,670.65
2016,4,13,10,15,875.5,125.0,3.1,15.0,810.5,889.43,689.12
2016,4,13,10,30,883.0,127.0,3.1,15.0,840.0,924.04,712.13
2016,4,13,10,45,887.5,129.0,3.1,15.5,862.0,952.83,729.58
2016,4,13,11,0,892.0,131.0,3.1,16.0,884.0,978.23,744.66
2016,4,13,11,15,706.5,231.5,3.05,16.0,834.5,938.45,716.24
2016,4,13,11,30,521.0,332.0,3.0,16.0,785.0,863.34,658.82
2016,4,13,11,45,516.5,337.5,3.0,16.0,789.0,870.03,663.72
2016,4,13,12,0,512.0,343.0,3.0,16.0,793.0,873.99,666.1
2016,4,13,12,15,702.5,240.0,3.0,16.0,857.5,964.87,734.05
2016,4,13,12,30,893.0,137.0,3.0,16.0,922.0,1022.4,772.29
2016,4,13,12,45,888.0,138.0,3.05,16.0,911.5,1011.44,765.04
2016,4,13,13,0,883.0,139.0,3.1,16.0,901.0,996.81,756.05
2016,4,13,13,15,879.0,138.5,3.15,16.0,884.0,978.11,744.39
2016,4,13,13,30,875.0,138.0,3.2,16.0,867.0,955.9,730.37
2016,4,13,13,45,739.0,197.5,3.3,16.0,801.5,889.64,686.02
2016,4,13,14,0,603.0,257.0,3.4,16.0,736.0,804.77,624.83
2016,4,13,14,15,602.0,245.5,3.4,16.0,707.5,771.29,602.02
2016,4,13,14,30,601.0,234.0,3.4,16.0,679.0,735.46,576.82
2016,4,13,14,45,605.5,214.5,3.45,16.0,643.0,694.39,547.82
2016,4,13,15,0,610.0,195.0,3.5,16.0,607.0,650.72,516.31
2016,4,13,15,15,585.5,193.0,3.55,15.5,568.0,595.99,476.09
2016,4,13,15,30,561.0,191.0,3.6,15.0,529.0,547.38,439.43
2016,4,13,15,45,632.0,157.5,3.65,15.0,509.5,529.86,425.78
2016,4,13,16,0,703.0,124.0,3.7,15.0,490.0,498.03,399.58
2016,4,13,16,15,672.0,118.0,3.75,14.5,439.0,435.56,348.36
2016,4,13,16,30,641.0,112.0,3.8,14.0,388.0,375.18,297.36
2016,4,13,16,45,594.5,105.5,3.9,13.5,335.5,311.46,242.58
2016,4,13,17,0,548.0,99.0,4.0,13.0,283.0,252.42,190.81
2016,4,13,17,15,487.5,89.0,3.9,12.5,231.5,189.16,136.09
2016,4,13,17,30,427.0,79.0,3.8,12.0,180.0,136.62,91.98
2016,4,13,17,45,329.5,65.5,3.75,12.0,132.0,85.26,53.7
2016,4,13,18,0,232.0,52.0,3.7,12.0,84.0,46.36,29.6
2016,4,13,18,15,129.5,32.5,3.6,11.5,49.0,25.34,14.38
2016,4,13,18,30,27.0,13.0,3.5,11.0,14.0,11.1,0.0
2016,4,13,18,45,13.5,6.5,3.45,11.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,59.0,14.5,4.0,10.5,18.5,12.38,0.0
2016,4,14,6,0,118.0,29.0,4.1,11.0,37.0,22.65,10.17
2016,4,14,6,15,234.5,44.5,4.2,11.0,79.0,34.93,24.77
2016,4,14,6,30,351.0,60.0,4.3,11.0,121.0,74.97,45.71
2016,4,14,6,45,427.0,72.0,4.45,11.5,171.0,121.68,79.48
2016,4,14,7,0,503.0,84.0,4.6,12.0,221.0,180.94,128.07
2016,4,14,7,15,429.0,106.0,4.6,12.0,240.5,212.64,161.33
2016,4,14,7,30,355.0,128.0,4.6,12.0,260.0,237.93,188.08
2016,4,14,7,45,527.5,108.5,4.6,12.5,336.5,315.88,252.49
2016,4,14,8,0,700.0,89.0,4.6,13.0,413.0,407.65,328.8
2016,4,14,8,15,638.0,121.5,4.6,13.0,442.0,450.44,366.36
2016,4,14,8,30,576.0,154.0,4.6,13.0,471.0,484.25,394.97
2016,4,14,8,45,630.5,151.0,4.6,13.5,526.0,547.77,445.84
2016,4,14,9,0,685.0,148.0,4.6,14.0,581.0,614.65,498.01
2016,4,14,9,15,628.0,184.0,4.65,14.0,601.0,643.58,519.37
2016,4,14,9,30,571.0,220.0,4.7,14.0,621.0,659.77,530.64
2016,4,14,9,45,551.0,242.0,4.8,14.5,645.0,690.93,552.66
2016,4,14,10,0,531.0,264.0,4.9,15.0,669.0,718.61,571.57
2016,4,14,10,15,564.0,266.0,4.95,15.0,710.5,769.07,609.27
2016,4,14,10,30,597.0,268.0,5.0,15.0,752.0,819.21,646.21
2016,4,14,10,45,721.5,215.0,5.1,15.0,816.0,903.86,710.45
2016,4,14,11,0,846.0,162.0,5.2,15.0,880.0,976.72,762.18
2016,4,14,11,15,677.5,250.0,5.3,15.0,830.5,926.89,725.41
2016,4,14,11,30,509.0,338.0,5.4,15.0,781.0,855.94,669.84
2016,4,14,11,45,500.0,345.0,5.5,15.0,783.5,859.52,672.85
2016,4,14,12,0,491.0,352.0,5.6,15.0,786.0,860.38,673.54
2016,4,14,12,15,657.5,268.5,5.7,15.0,848.5,946.0,741.0
2016,4,14,12,30,824.0,185.0,5.8,15.0,911.0,1014.37,791.58
2016,4,14,12,45,852.0,165.5,5.95,15.0,909.0,1015.53,793.29
2016,4,14,13,0,880.0,146.0,6.1,15.0,907.0,998.45,782.41
2016,4,14,13,15,875.5,145.0,6.2,15.0,890.0,991.57,778.69
2016,4,14,13,30,871.0,144.0,6.3,15.0,873.0,967.81,762.79
2016,4,14,13,45,855.5,147.5,6.4,15.0,846.0,935.32,740.55
2016,4,14,14,0,840.0,151.0,6.5,15.0,819.0,900.05,716.17
2016,4,14,14,15,830.0,148.5,6.55,15.0,787.0,861.0,688.58
2016,4,14,14,30,820.0,146.0,6.6,15.0,755.0,819.45,658.94
2016,4,14,14,45,807.5,143.0,6.7,15.0,717.0,773.26,625.38
2016,4,14,15,0,795.0,140.0,6.8,15.0,679.0,725.27,588.79
2016,4,14,15,15,777.0,136.0,6.85,14.5,635.0,673.31,549.18
2016,4,14,15,30,759.0,132.0,6.9,14.0,591.0,617.96,505.91
2016,4,14,15,45,715.0,123.0,7.0,14.0,528.0,542.51,444.71
2016,4,14,16,0,671.0,114.0,7.1,14.0,465.0,469.9,384.43
2016,4,14,16,15,671.0,109.0,7.1,13.5,430.0,424.7,345.29
2016,4,14,16,30,671.0,104.0,7.1,13.0,395.0,378.02,303.44
2016,4,14,16,45,632.0,97.0,7.1,13.0,342.5,314.89,246.91
2016,4,14,17,0,593.0,90.0,7.1,13.0,290.0,255.49,193.03
2016,4,14,17,15,533.5,81.5,7.0,12.5,238.0,194.39,139.18
2016,4,14,17,30,474.0,73.0,6.9,12.0,186.0,140.34,93.3
2016,4,14,17,45,386.5,61.0,6.8,12.0,138.0,85.75,52.05
2016,4,14,18,0,299.0,49.0,6.7,12.0,90.0,44.97,27.8
2016,4,14,18,15,176.0,32.0,6.55,11.5,53.5,24.69,14.18
2016,4,14,18,30,53.0,15.0,6.4,11.0,17.0,11.98,0.0
2016,4,14,18,45,26.5,7.5,6.3,11.0,8.5,6.4,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,13.5,4.4,8.5,21.5,11.52,0.0
2016,4,15,6,0,222.0,27.0,4.4,9.0,43.0,22.22,10.95
2016,4,15,6,15,341.5,39.0,4.45,9.5,87.5,32.93,23.29
2016,4,15,6,30,461.0,51.0,4.5,10.0,132.0,77.4,44.04
2016,4,15,6,45,532.0,60.0,4.55,10.5,184.0,128.0,80.5
2016,4,15,7,0,603.0,69.0,4.6,11.0,236.0,187.43,129.88
2016,4,15,7,15,652.5,75.0,4.7,11.5,290.5,246.94,182.94
2016,4,15,7,30,702.0,81.0,4.8,12.0,345.0,311.78,241.12
2016,4,15,7,45,732.5,87.5,4.9,12.5,398.0,374.74,297.53
2016,4,15,8,0,763.0,94.0,5.0,13.0,451.0,440.57,354.87
2016,4,15,8,15,788.5,98.0,4.95,13.0,502.5,502.56,408.09
2016,4,15,8,30,814.0,102.0,4.9,13.0,554.0,565.51,460.53
2016,4,15,8,45,831.5,106.0,4.85,13.5,601.5,624.22,507.18
2016,4,15,9,0,849.0,110.0,4.8,14.0,649.0,682.36,551.89
2016,4,15,9,15,863.5,112.5,4.65,14.0,691.5,736.0,592.5
2016,4,15,9,30,878.0,115.0,4.5,14.0,734.0,788.15,630.24
2016,4,15,9,45,894.5,114.0,4.4,14.5,772.5,829.33,657.09
2016,4,15,10,0,911.0,113.0,4.3,15.0,811.0,875.02,686.73
2016,4,15,10,15,918.5,114.5,4.25,15.0,841.0,913.23,712.24
2016,4,15,10,30,926.0,116.0,4.2,15.0,871.0,948.4,735.68
2016,4,15,10,45,933.5,116.0,4.2,15.5,894.0,978.84,754.5
2016,4,15,11,0,941.0,116.0,4.2,16.0,917.0,1005.86,770.89
2016,4,15,11,15,944.0,116.5,4.3,16.0,931.5,1025.53,784.28
2016,4,15,11,30,947.0,117.0,4.4,16.0,946.0,1041.36,795.45
2016,4,15,11,45,949.5,116.5,4.55,16.5,953.0,1051.78,802.13
2016,4,15,12,0,952.0,116.0,4.7,17.0,960.0,1058.22,806.19
2016,4,15,12,15,951.0,116.0,4.85,17.0,958.0,1057.69,807.19
2016,4,15,12,30,950.0,116.0,5.0,17.0,956.0,1053.12,805.53
2016,4,15,12,45,744.0,221.0,5.15,17.5,874.5,973.08,749.79
2016,4,15,13,0,538.0,326.0,5.3,18.0,793.0,864.33,668.2
2016,4,15,13,15,534.5,318.0,5.4,18.0,774.5,842.82,654.28
2016,4,15,13,30,531.0,310.0,5.5,18.0,756.0,818.92,638.06
2016,4,15,13,45,539.5,292.5,5.65,18.0,734.5,794.36,621.87
2016,4,15,14,0,548.0,275.0,5.8,18.0,713.0,767.04,603.42
2016,4,15,14,15,731.0,188.5,5.8,18.0,748.0,821.01,648.1
2016,4,15,14,30,914.0,102.0,5.8,18.0,783.0,840.58,663.74
2016,4,15,14,45,752.5,152.5,5.85,18.0,694.5,742.19,590.89
2016,4,15,15,0,591.0,203.0,5.9,18.0,606.0,640.62,511.79
2016,4,15,15,15,724.5,148.5,5.85,17.5,610.5,648.42,520.76
2016,4,15,15,30,858.0,94.0,5.8,17.0,615.0,638.25,514.48
2016,4,15,15,45,837.0,91.0,5.75,17.0,566.0,577.65,465.38
2016,4,15,16,0,816.0,88.0,5.7,17.0,517.0,517.06,415.17
2016,4,15,16,15,789.0,84.0,5.6,16.5,465.0,453.08,361.54
2016,4,15,16,30,762.0,80.0,5.5,16.0,413.0,390.48,307.42
2016,4,15,16,45,726.0,75.0,5.45,16.0,359.5,325.6,249.78
2016,4,15,17,0,690.0,70.0,5.4,16.0,306.0,262.42,192.84
2016,4,15,17,15,636.5,64.0,5.3,15.5,252.5,199.32,137.23
2016,4,15,17,30,583.0,58.0,5.2,15.0,199.0,142.29,88.91
2016,4,15,17,45,501.5,49.0,5.15,14.5,149.0,86.57,47.89
2016,4,15,18,0,420.0,40.0,5.1,14.0,99.0,41.19,23.26
2016,4,15,18,15,283.5,27.5,5.05,13.5,60.0,22.45,12.51
2016,4,15,18,30,147.0,15.0,5.0,13.0,21.0,12.22,0.0
2016,4,15,18,45,73.5,7.5,4.95,12.5,10.5,6.4,0.0
2016,4,15,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,122.5,13.5,1.4,11.5,23.0,11.52,0.0
2016,4,16,6,0,245.0,27.0,1.3,12.0,46.0,22.15,11.47
2016,4,16,6,15,355.0,39.0,1.3,12.5,90.5,32.94,23.15
2016,4,16,6,30,465.0,51.0,1.3,13.0,135.0,77.58,43.57
2016,4,16,6,45,534.0,59.5,1.3,13.5,186.5,127.68,79.02
2016,4,16,7,0,603.0,68.0,1.3,14.0,238.0,186.32,126.69
2016,4,16,7,15,650.5,74.5,1.3,14.5,291.5,245.66,178.12
2016,4,16,7,30,698.0,81.0,1.3,15.0,345.0,310.1,233.91
2016,4,16,7,45,730.0,86.5,1.3,15.5,398.0,372.34,287.26
2016,4,16,8,0,762.0,92.0,1.3,16.0,451.0,437.7,341.33
2016,4,16,8,15,787.0,96.0,1.35,16.0,502.5,499.25,391.6
2016,4,16,8,30,812.0,100.0,1.4,16.0,554.0,561.71,440.98
2016,4,16,8,45,828.5,104.0,1.5,16.5,601.0,619.57,484.9
2016,4,16,9,0,845.0,108.0,1.6,17.0,648.0,676.78,527.0
2016,4,16,9,15,859.5,110.5,1.6,17.5,690.0,730.1,564.33
2016,4,16,9,30,874.0,113.0,1.6,18.0,732.0,781.95,598.92
2016,4,16,9,45,712.5,187.0,1.65,18.5,708.5,768.57,585.7
2016,4,16,10,0,551.0,261.0,1.7,19.0,685.0,729.78,554.57
2016,4,16,10,15,548.0,275.0,1.75,19.0,710.0,761.46,576.68
2016,4,16,10,30,545.0,289.0,1.8,19.0,735.0,790.75,596.26
2016,4,16,10,45,737.5,203.0,1.85,19.5,823.5,903.37,675.03
2016,4,16,11,0,930.0,117.0,1.9,20.0,912.0,994.87,732.64
2016,4,16,11,15,933.0,117.5,1.95,20.0,926.0,1014.26,744.25
2016,4,16,11,30,936.0,118.0,2.0,20.0,940.0,1029.86,754.33
2016,4,16,11,45,942.0,115.5,2.05,20.5,948.0,1041.52,760.56
2016,4,16,12,0,948.0,113.0,2.1,21.0,956.0,1049.26,764.43
2016,4,16,12,15,947.5,113.0,2.15,21.0,954.0,1049.15,764.89
2016,4,16,12,30,947.0,113.0,2.2,21.0,952.0,1045.03,762.99
2016,4,16,12,45,736.5,222.5,2.25,21.0,871.0,965.2,711.99
2016,4,16,13,0,526.0,332.0,2.3,21.0,790.0,856.79,636.48
2016,4,16,13,15,730.5,220.5,2.35,21.0,843.5,934.27,695.29
2016,4,16,13,30,935.0,109.0,2.4,21.0,897.0,975.71,723.08
2016,4,16,13,45,929.5,107.5,2.5,21.5,871.5,946.3,703.54
2016,4,16,14,0,924.0,106.0,2.6,22.0,846.0,913.52,682.32
2016,4,16,14,15,915.5,104.5,2.65,21.5,813.5,875.04,659.25
2016,4,16,14,30,907.0,103.0,2.7,21.0,781.0,833.74,633.91
2016,4,16,14,45,897.5,100.0,2.8,21.0,743.0,787.58,603.89
2016,4,16,15,0,888.0,97.0,2.9,21.0,705.0,739.14,571.64
2016,4,16,15,15,873.0,94.5,2.95,21.0,660.5,685.51,532.77
2016,4,16,15,30,858.0,92.0,3.0,21.0,616.0,630.62,491.87
2016,4,16,15,45,655.0,137.0,3.05,21.0,518.0,518.08,405.42
2016,4,16,16,0,452.0,182.0,3.1,21.0,420.0,412.32,323.14
2016,4,16,16,15,608.5,131.0,3.05,20.5,418.0,413.07,322.13
2016,4,16,16,30,765.0,80.0,3.0,20.0,416.0,389.79,299.11
2016,4,16,16,45,715.5,78.0,3.0,19.5,360.5,321.88,241.53
2016,4,16,17,0,666.0,76.0,3.0,19.0,305.0,259.72,187.8
2016,4,16,17,15,613.0,69.5,2.8,18.0,252.5,197.81,134.82
2016,4,16,17,30,560.0,63.0,2.6,17.0,200.0,141.94,88.67
2016,4,16,17,45,455.5,55.0,2.4,16.5,149.0,86.76,49.58
2016,4,16,18,0,351.0,47.0,2.2,16.0,98.0,44.97,27.59
2016,4,16,18,15,175.5,34.0,2.1,15.5,59.5,26.17,15.63
2016,4,16,18,30,0.0,21.0,2.0,15.0,21.0,16.69,0.0
2016,4,16,18,45,0.0,10.5,1.9,15.0,10.5,8.96,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,106.0,14.5,0.95,13.0,23.5,12.38,0.0
2016,4,17,6,0,212.0,29.0,1.0,13.0,47.0,22.51,12.23
2016,4,17,6,15,315.0,42.5,1.1,13.5,90.5,35.63,25.47
2016,4,17,6,30,418.0,56.0,1.2,14.0,134.0,78.46,45.85
2016,4,17,6,45,487.5,66.0,1.3,14.5,184.5,126.92,80.16
2016,4,17,7,0,557.0,76.0,1.4,15.0,235.0,184.05,126.27
2016,4,17,7,15,605.0,83.0,1.35,15.0,287.5,241.16,175.63
2016,4,17,7,30,653.0,90.0,1.3,15.0,340.0,303.49,229.61
2016,4,17,7,45,689.5,95.0,1.3,15.5,393.0,364.36,281.51
2016,4,17,8,0,726.0,100.0,1.3,16.0,446.0,428.27,334.25
2016,4,17,8,15,751.5,104.5,1.3,16.5,496.0,488.87,382.75
2016,4,17,8,30,777.0,109.0,1.3,17.0,546.0,550.29,430.07
2016,4,17,8,45,798.0,111.5,1.3,17.5,593.0,607.59,472.69
2016,4,17,9,0,819.0,114.0,1.3,18.0,640.0,664.73,513.72
2016,4,17,9,15,833.5,117.0,1.35,18.5,682.0,717.31,550.61
2016,4,17,9,30,848.0,120.0,1.4,19.0,724.0,768.49,585.36
2016,4,17,9,45,864.0,119.5,1.5,19.5,761.5,815.59,615.84
2016,4,17,10,0,880.0,119.0,1.6,20.0,799.0,852.71,639.26
2016,4,17,10,15,888.0,120.5,1.65,20.5,828.0,890.14,662.22
2016,4,17,10,30,896.0,122.0,1.7,21.0,857.0,924.66,683.04
2016,4,17,10,45,902.5,122.5,1.75,21.5,879.5,953.74,700.19
2016,4,17,11,0,909.0,123.0,1.8,22.0,902.0,979.49,715.16
2016,4,17,11,15,912.0,124.0,1.8,22.0,917.0,998.92,726.84
2016,4,17,11,30,915.0,125.0,1.8,22.0,932.0,1014.66,736.27
2016,4,17,11,45,917.5,125.0,1.8,22.5,938.5,1025.15,741.06
2016,4,17,12,0,920.0,125.0,1.8,23.0,945.0,1031.79,743.57
2016,4,17,12,15,919.5,124.5,1.7,23.0,943.5,1031.13,741.63
2016,4,17,12,30,919.0,124.0,1.6,23.0,942.0,1026.57,737.39
2016,4,17,12,45,919.5,122.0,1.55,23.5,933.0,1017.62,729.89
2016,4,17,13,0,920.0,120.0,1.5,24.0,924.0,1004.78,720.13
2016,4,17,13,15,916.0,119.5,1.35,24.0,906.5,985.38,706.25
2016,4,17,13,30,912.0,119.0,1.2,24.0,889.0,962.35,690.18
2016,4,17,13,45,908.5,116.0,1.1,24.5,864.5,933.81,670.22
2016,4,17,14,0,905.0,113.0,1.0,25.0,840.0,901.85,648.25
2016,4,17,14,15,896.5,111.0,1.05,25.0,808.0,863.49,625.83
2016,4,17,14,30,888.0,109.0,1.1,25.0,776.0,822.38,601.33
2016,4,17,14,45,879.5,105.5,1.15,25.0,738.0,777.25,573.76
2016,4,17,15,0,871.0,102.0,1.2,25.0,700.0,729.82,543.73
2016,4,17,15,15,856.5,99.5,1.3,24.5,656.5,681.61,512.26
2016,4,17,15,30,842.0,97.0,1.4,24.0,613.0,627.05,475.05
2016,4,17,15,45,824.5,93.0,1.5,24.0,565.0,568.35,432.42
2016,4,17,16,0,807.0,89.0,1.6,24.0,517.0,509.35,387.82
2016,4,17,16,15,781.5,85.0,1.7,23.5,466.0,446.73,339.4
2016,4,17,16,30,756.0,81.0,1.8,23.0,415.0,385.34,289.89
2016,4,17,16,45,720.5,76.0,1.9,22.5,362.0,321.22,236.63
2016,4,17,17,0,685.0,71.0,2.0,22.0,309.0,258.63,183.31
2016,4,17,17,15,634.0,64.5,1.95,21.0,256.0,196.21,130.71
2016,4,17,17,30,583.0,58.0,1.9,20.0,203.0,139.55,84.57
2016,4,17,17,45,503.5,49.5,1.85,19.5,153.0,84.85,45.78
2016,4,17,18,0,424.0,41.0,1.8,19.0,103.0,40.18,23.04
2016,4,17,18,15,299.0,28.5,1.7,18.5,63.5,23.24,13.23
2016,4,17,18,30,174.0,16.0,1.6,18.0,24.0,13.04,0.0
2016,4,17,18,45,87.0,8.0,1.55,17.5,12.0,6.83,0.0
2016,4,17,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,131.5,14.5,0.35,14.0,26.5,11.76,0.0
2016,4,18,6,0,263.0,29.0,0.4,14.0,53.0,23.74,13.58
2016,4,18,6,15,368.5,41.0,0.5,14.5,98.0,34.62,24.59
2016,4,18,6,30,474.0,53.0,0.6,15.0,143.0,79.75,44.79
2016,4,18,6,45,543.0,61.5,0.75,15.5,195.0,130.35,80.17
2016,4,18,7,0,612.0,70.0,0.9,16.0,247.0,189.45,127.67
2016,4,18,7,15,658.5,76.5,0.95,16.5,301.5,248.97,178.65
2016,4,18,7,30,705.0,83.0,1.0,17.0,356.0,313.43,233.81
2016,4,18,7,45,737.0,88.0,1.1,17.5,409.0,375.46,286.55
2016,4,18,8,0,769.0,93.0,1.2,18.0,462.0,440.64,340.22
2016,4,18,8,15,793.5,97.0,1.25,18.5,513.5,502.14,389.21
2016,4,18,8,30,818.0,101.0,1.3,19.0,565.0,564.48,437.07
2016,4,18,8,45,837.5,103.5,1.4,19.5,612.5,622.77,480.72
2016,4,18,9,0,857.0,106.0,1.5,20.0,660.0,680.66,522.76
2016,4,18,9,15,870.5,108.5,1.55,20.5,702.0,733.59,559.69
2016,4,18,9,30,884.0,111.0,1.6,21.0,744.0,778.82,589.7
2016,4,18,9,45,899.5,110.5,1.7,21.5,781.5,826.06,620.08
2016,4,18,10,0,915.0,110.0,1.8,22.0,819.0,871.25,648.69
2016,4,18,10,15,922.0,111.5,1.85,22.0,848.5,908.85,672.74
2016,4,18,10,30,929.0,113.0,1.9,22.0,878.0,943.37,694.71
2016,4,18,10,45,934.5,113.5,2.0,22.5,900.0,972.27,712.2
2016,4,18,11,0,940.0,114.0,2.1,23.0,922.0,997.66,727.44
2016,4,18,11,15,942.5,114.5,2.1,23.0,936.0,1016.58,738.8
2016,4,18,11,30,945.0,115.0,2.1,23.0,950.0,1031.66,747.83
2016,4,18,11,45,945.5,115.5,2.15,23.5,956.0,1040.9,752.44
2016,4,18,12,0,946.0,116.0,2.2,24.0,962.0,1046.15,754.67
2016,4,18,12,15,945.0,116.0,2.15,24.0,960.0,1045.45,753.55
2016,4,18,12,30,944.0,116.0,2.1,24.0,958.0,1040.74,750.07
2016,4,18,12,45,936.5,118.5,2.1,24.0,946.5,1028.3,742.48
2016,4,18,13,0,929.0,121.0,2.1,24.0,935.0,1012.06,732.64
2016,4,18,13,15,924.5,120.0,2.1,24.0,917.0,991.53,720.15
2016,4,18,13,30,920.0,119.0,2.1,24.0,899.0,967.36,705.4
2016,4,18,13,45,907.0,121.5,2.1,24.0,871.5,935.59,685.72
2016,4,18,14,0,894.0,124.0,2.1,24.0,844.0,900.88,664.08
2016,4,18,14,15,885.0,122.0,2.1,23.5,812.0,862.47,641.08
2016,4,18,14,30,876.0,120.0,2.1,23.0,780.0,821.37,615.99
2016,4,18,14,45,763.0,156.5,2.15,23.0,710.0,747.54,565.76
2016,4,18,15,0,650.0,193.0,2.2,23.0,640.0,667.58,508.55
2016,4,18,15,15,660.5,170.0,2.25,22.5,600.0,620.39,476.71
2016,4,18,15,30,671.0,147.0,2.3,22.0,560.0,570.08,441.13
2016,4,18,15,45,642.5,140.5,2.35,22.0,511.0,510.64,396.23
2016,4,18,16,0,614.0,134.0,2.4,22.0,462.0,452.53,351.08
2016,4,18,16,15,649.5,119.0,2.45,21.5,435.0,417.13,322.18
2016,4,18,16,30,685.0,104.0,2.5,21.0,408.0,376.42,287.25
2016,4,18,16,45,641.5,98.5,2.55,20.5,354.5,312.83,234.09
2016,4,18,17,0,598.0,93.0,2.6,20.0,301.0,253.47,183.49
2016,4,18,17,15,542.5,84.0,2.6,19.0,249.0,193.09,132.9
2016,4,18,17,30,487.0,75.0,2.6,18.0,197.0,139.23,89.31
2016,4,18,17,45,404.0,63.0,2.65,17.0,148.5,85.0,50.39
2016,4,18,18,0,321.0,51.0,2.7,16.0,100.0,43.96,28.0
2016,4,18,18,15,160.5,37.0,2.65,15.5,61.5,28.35,17.8
2016,4,18,18,30,0.0,23.0,2.6,15.0,23.0,18.23,0.0
2016,4,18,18,45,0.0,11.5,2.6,15.0,11.5,9.82,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,117.5,16.0,0.65,13.5,27.0,12.48,0.0
2016,4,19,6,0,235.0,32.0,0.6,14.0,54.0,24.82,14.78
2016,4,19,6,15,337.5,45.0,0.6,14.0,98.5,37.77,27.45
2016,4,19,6,30,440.0,58.0,0.6,14.0,143.0,81.52,47.71
2016,4,19,6,45,519.0,65.0,0.6,14.5,195.5,129.97,81.21
2016,4,19,7,0,598.0,72.0,0.6,15.0,248.0,188.18,127.44
2016,4,19,7,15,644.0,78.5,0.65,15.0,301.5,246.64,177.75
2016,4,19,7,30,690.0,85.0,0.7,15.0,355.0,309.99,232.36
2016,4,19,7,45,727.0,89.0,0.75,15.5,408.5,372.03,284.86
2016,4,19,8,0,764.0,93.0,0.8,16.0,462.0,437.84,338.7
2016,4,19,8,15,787.5,97.0,0.9,16.5,513.0,498.45,387.26
2016,4,19,8,30,811.0,101.0,1.0,17.0,564.0,559.79,434.75
2016,4,19,8,45,825.0,106.0,1.15,18.0,610.0,616.76,477.02
2016,4,19,9,0,839.0,111.0,1.3,19.0,656.0,672.84,517.25
2016,4,19,9,15,853.0,113.5,1.3,19.5,698.0,725.24,553.35
2016,4,19,9,30,867.0,116.0,1.3,20.0,740.0,776.14,586.99
2016,4,19,9,45,795.0,154.0,1.35,20.5,747.5,792.86,596.09
2016,4,19,10,0,723.0,192.0,1.4,21.0,755.0,806.24,602.54
2016,4,19,10,15,729.0,199.5,1.4,21.0,785.0,844.36,627.56
2016,4,19,10,30,735.0,207.0,1.4,21.0,815.0,879.96,650.16
2016,4,19,10,45,811.5,174.0,1.45,21.5,861.5,929.61,680.86
2016,4,19,11,0,888.0,141.0,1.5,22.0,908.0,973.73,707.43
2016,4,19,11,15,767.5,213.0,1.5,22.0,883.5,967.32,702.28
2016,4,19,11,30,647.0,285.0,1.5,22.0,859.0,931.19,676.79
2016,4,19,11,45,593.0,315.0,1.5,22.0,844.5,912.12,663.28
2016,4,19,12,0,539.0,345.0,1.5,22.0,830.0,891.78,648.66
2016,4,19,12,15,487.0,359.0,1.6,22.0,796.0,854.77,624.69
2016,4,19,12,30,435.0,373.0,1.7,22.0,762.0,815.22,598.78
2016,4,19,12,45,445.0,364.5,1.8,22.0,759.0,812.24,598.63
2016,4,19,13,0,455.0,356.0,1.9,22.0,756.0,806.71,596.4
2016,4,19,13,15,423.0,363.0,1.95,21.5,729.0,774.01,575.4
2016,4,19,13,30,391.0,370.0,2.0,21.0,702.0,727.48,545.08
2016,4,19,13,45,360.5,369.5,2.15,21.0,668.5,688.49,519.07
2016,4,19,14,0,330.0,369.0,2.3,21.0,635.0,649.47,492.44
2016,4,19,14,15,203.5,358.0,2.4,20.5,520.5,508.22,390.23
2016,4,19,14,30,77.0,347.0,2.5,20.0,406.0,376.35,291.17
2016,4,19,14,45,141.5,335.0,2.6,20.0,435.5,420.95,327.49
2016,4,19,15,0,206.0,323.0,2.7,20.0,465.0,447.1,348.79
2016,4,19,15,15,229.0,298.0,2.75,19.5,447.0,427.42,335.29
2016,4,19,15,30,252.0,273.0,2.8,19.0,429.0,414.21,326.4
2016,4,19,15,45,252.0,250.0,2.9,19.0,395.5,377.18,298.03
2016,4,19,16,0,252.0,227.0,3.0,19.0,362.0,339.75,268.75
2016,4,19,16,15,143.0,199.0,3.0,18.5,274.5,242.48,192.11
2016,4,19,16,30,34.0,171.0,3.0,18.0,187.0,160.03,126.73
2016,4,19,16,45,29.0,151.0,3.0,17.5,163.5,137.98,109.16
2016,4,19,17,0,24.0,131.0,3.0,17.0,140.0,114.75,90.26
2016,4,19,17,15,256.0,103.5,2.9,16.5,170.0,143.22,104.71
2016,4,19,17,30,488.0,76.0,2.8,16.0,200.0,139.09,89.95
2016,4,19,17,45,426.5,62.5,2.7,16.0,152.5,87.8,52.29
2016,4,19,18,0,365.0,49.0,2.6,16.0,105.0,44.38,28.44
2016,4,19,18,15,245.0,34.0,2.5,15.5,65.5,26.33,16.29
2016,4,19,18,30,125.0,19.0,2.4,15.0,26.0,14.79,0.0
2016,4,19,18,45,62.5,9.5,2.35,14.5,13.0,8.11,0.0
2016,4,19,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,20,5,45,142.5,16.0,2.0,12.5,29.5,12.94,0.0
2016,4,20,6,0,285.0,32.0,2.1,13.0,59.0,26.22,16.23
2016,4,20,6,15,387.5,43.0,2.15,13.5,105.0,36.31,26.24
2016,4,20,6,30,490.0,54.0,2.2,14.0,151.0,81.51,45.97
2016,4,20,6,45,557.5,61.5,2.3,14.5,203.0,131.94,81.45
2016,4,20,7,0,625.0,69.0,2.4,15.0,255.0,190.61,129.2
2016,4,20,7,15,669.0,75.0,2.3,15.5,309.0,249.63,180.62
2016,4,20,7,30,713.0,81.0,2.2,16.0,363.0,313.24,236.03
2016,4,20,7,45,745.5,85.0,2.15,16.5,416.0,375.93,290.03
2016,4,20,8,0,778.0,89.0,2.1,17.0,469.0,439.59,343.19
2016,4,20,8,15,801.0,93.0,2.1,17.0,519.5,500.58,393.4
2016,4,20,8,30,824.0,97.0,2.1,17.0,570.0,562.21,442.48
2016,4,20,8,45,844.5,98.0,2.1,17.5,617.0,619.65,486.05
2016,4,20,9,0,865.0,99.0,2.1,18.0,664.0,672.71,525.09
2016,4,20,9,15,792.0,134.5,2.1,18.0,677.0,702.02,545.31
2016,4,20,9,30,719.0,170.0,2.1,18.0,690.0,721.13,557.62
2016,4,20,9,45,717.5,183.5,2.1,18.5,723.5,763.87,586.29
2016,4,20,10,0,716.0,197.0,2.1,19.0,757.0,803.91,612.18
2016,4,20,10,15,628.5,249.0,2.1,19.0,753.0,803.76,609.16
2016,4,20,10,30,541.0,301.0,2.1,19.0,749.0,792.99,599.07
2016,4,20,10,45,613.5,276.5,2.15,19.5,797.5,853.57,641.11
2016,4,20,11,0,686.0,252.0,2.2,20.0,846.0,913.18,681.13
2016,4,20,11,15,575.0,306.0,2.2,20.0,809.5,869.77,648.33
2016,4,20,11,30,464.0,360.0,2.2,20.0,773.0,823.98,614.48
2016,4,20,11,45,467.0,357.5,2.2,20.0,775.5,829.54,618.65
2016,4,20,12,0,470.0,355.0,2.2,20.0,778.0,832.66,620.76
2016,4,20,12,15,491.5,354.5,2.2,20.0,796.0,853.11,634.93
2016,4,20,12,30,513.0,354.0,2.2,20.0,814.0,870.89,647.14
2016,4,20,12,45,492.5,353.0,2.25,20.0,791.0,845.11,629.83
2016,4,20,13,0,472.0,352.0,2.3,20.0,768.0,817.23,611.39
2016,4,20,13,15,476.5,342.0,2.3,20.0,755.0,802.3,601.98
2016,4,20,13,30,481.0,332.0,2.3,20.0,742.0,784.93,590.76
2016,4,20,13,45,483.5,318.0,2.35,20.0,720.0,759.64,574.41
2016,4,20,14,0,486.0,304.0,2.4,20.0,698.0,732.13,556.38
2016,4,20,14,15,505.0,284.0,2.4,19.5,679.5,710.4,543.34
2016,4,20,14,30,524.0,264.0,2.4,19.0,661.0,685.45,527.66
2016,4,20,14,45,561.0,235.0,2.45,19.0,641.0,662.14,512.5
2016,4,20,15,0,598.0,206.0,2.5,19.0,621.0,638.91,496.79
2016,4,20,15,15,578.5,196.0,2.45,18.5,577.0,586.42,458.73
2016,4,20,15,30,559.0,186.0,2.4,18.0,533.0,529.19,416.44
2016,4,20,15,45,585.0,161.5,2.4,18.0,499.0,494.37,389.56
2016,4,20,16,0,611.0,137.0,2.4,18.0,465.0,450.37,354.44
2016,4,20,16,15,541.5,139.0,2.35,17.5,409.0,378.99,297.54
2016,4,20,16,30,472.0,141.0,2.3,17.0,353.0,319.21,248.84
2016,4,20,16,45,437.5,130.5,2.3,17.0,308.0,266.96,204.61
2016,4,20,17,0,403.0,120.0,2.3,17.0,263.0,218.23,162.81
2016,4,20,17,15,469.0,93.5,2.25,16.5,233.5,180.47,126.51
2016,4,20,17,30,535.0,67.0,2.2,16.0,204.0,136.77,85.83
2016,4,20,17,45,460.0,57.0,2.15,15.5,155.5,84.65,48.7
2016,4,20,18,0,385.0,47.0,2.1,15.0,107.0,42.06,31.13
2016,4,20,18,15,266.5,33.5,2.05,14.5,67.5,27.3,17.32
2016,4,20,18,30,148.0,20.0,2.0,14.0,28.0,15.59,0.0
2016,4,20,18,45,74.0,10.0,1.95,14.0,14.0,8.54,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,1.2,14.0,9.0,7.4,0.0
2016,4,21,6,0,0.0,18.0,1.3,14.0,18.0,14.83,6.82
2016,4,21,6,15,0.0,31.5,1.45,14.0,31.5,26.02,17.25
2016,4,21,6,30,0.0,45.0,1.6,14.0,45.0,37.23,26.17
2016,4,21,6,45,0.0,61.0,1.75,14.5,61.0,50.34,37.49
2016,4,21,7,0,0.0,77.0,1.9,15.0,77.0,63.58,48.73
2016,4,21,7,15,0.0,93.5,1.95,15.0,93.5,77.37,60.33
2016,4,21,7,30,0.0,110.0,2.0,15.0,110.0,91.29,71.88
2016,4,21,7,45,70.0,161.0,2.15,15.5,195.5,164.52,131.26
2016,4,21,8,0,140.0,212.0,2.3,16.0,281.0,250.78,200.52
2016,4,21,8,15,120.0,233.5,2.4,16.0,297.0,269.99,215.93
2016,4,21,8,30,100.0,255.0,2.5,16.0,313.0,279.32,223.22
2016,4,21,8,45,63.5,253.5,2.6,16.0,291.5,262.05,208.96
2016,4,21,9,0,27.0,252.0,2.7,16.0,270.0,240.79,191.21
2016,4,21,9,15,117.0,297.5,2.75,16.0,381.5,358.48,285.16
2016,4,21,9,30,207.0,343.0,2.8,16.0,493.0,474.87,375.19
2016,4,21,9,45,118.0,326.0,2.85,16.5,412.5,399.3,314.42
2016,4,21,10,0,29.0,309.0,2.9,17.0,332.0,303.05,237.42
2016,4,21,10,15,62.5,355.0,2.9,17.0,406.5,377.14,295.33
2016,4,21,10,30,96.0,401.0,2.9,17.0,481.0,453.78,353.47
2016,4,21,10,45,66.0,381.5,2.95,17.0,437.5,410.77,319.7
2016,4,21,11,0,36.0,362.0,3.0,17.0,394.0,366.08,284.85
2016,4,21,11,15,80.0,404.0,3.0,17.0,475.0,449.66,349.36
2016,4,21,11,30,124.0,446.0,3.0,17.0,556.0,551.48,425.28
2016,4,21,11,45,129.0,445.0,3.05,17.5,561.0,557.0,428.15
2016,4,21,12,0,134.0,444.0,3.1,18.0,566.0,561.73,431.01
2016,4,21,12,15,287.5,408.5,3.15,18.0,668.0,691.8,529.79
2016,4,21,12,30,441.0,373.0,3.2,18.0,770.0,817.58,621.86
2016,4,21,12,45,668.0,248.5,3.3,18.0,842.5,914.2,695.34
2016,4,21,13,0,895.0,124.0,3.4,18.0,915.0,976.14,738.76
2016,4,21,13,15,891.0,123.0,3.5,18.0,897.5,956.6,726.09
2016,4,21,13,30,887.0,122.0,3.6,18.0,880.0,933.55,711.69
2016,4,21,13,45,889.5,115.5,3.7,18.0,857.5,907.49,695.16
2016,4,21,14,0,892.0,109.0,3.8,18.0,835.0,877.76,675.97
2016,4,21,14,15,596.0,225.0,3.85,18.0,702.5,732.01,570.09
2016,4,21,14,30,300.0,341.0,3.9,18.0,570.0,568.68,444.54
2016,4,21,14,45,296.5,326.0,3.95,18.0,542.5,537.4,422.39
2016,4,21,15,0,293.0,311.0,4.0,18.0,515.0,505.43,398.76
2016,4,21,15,15,147.0,241.5,4.0,17.5,344.0,319.3,254.42
2016,4,21,15,30,1.0,172.0,4.0,17.0,173.0,145.39,114.15
2016,4,21,15,45,186.5,189.0,4.0,17.0,290.5,282.61,227.3
2016,4,21,16,0,372.0,206.0,4.0,17.0,408.0,378.85,302.84
2016,4,21,16,15,216.5,194.5,4.0,16.5,309.5,275.73,220.2
2016,4,21,16,30,61.0,183.0,4.0,16.0,211.0,180.24,144.03
2016,4,21,16,45,56.0,161.5,4.0,16.0,184.5,155.19,123.48
2016,4,21,17,0,51.0,140.0,4.0,16.0,158.0,130.89,103.23
2016,4,21,17,15,44.0,118.0,3.9,15.5,131.5,106.62,83.08
2016,4,21,17,30,37.0,96.0,3.8,15.0,105.0,83.53,63.83
2016,4,21,17,45,25.5,74.5,3.75,15.0,80.5,61.78,45.84
2016,4,21,18,0,14.0,53.0,3.7,15.0,56.0,42.11,31.21
2016,4,21,18,15,7.0,34.0,3.6,14.5,35.5,27.54,17.61
2016,4,21,18,30,0.0,15.0,3.5,14.0,15.0,12.37,0.0
2016,4,21,18,45,0.0,7.5,3.45,14.0,7.5,6.4,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,16.5,5.95,13.5,16.5,13.62,0.0
2016,4,22,6,0,0.0,33.0,6.0,14.0,33.0,26.77,16.96
2016,4,22,6,15,14.5,53.5,6.05,14.0,56.5,42.27,31.47
2016,4,22,6,30,29.0,74.0,6.1,14.0,80.0,61.44,45.64
2016,4,22,6,45,41.5,96.5,6.2,14.0,107.5,84.23,64.54
2016,4,22,7,0,54.0,119.0,6.3,14.0,135.0,109.07,85.35
2016,4,22,7,15,63.5,140.5,6.4,14.0,163.5,134.2,106.61
2016,4,22,7,30,73.0,162.0,6.5,14.0,192.0,160.69,128.98
2016,4,22,7,45,279.5,160.0,6.6,14.5,295.0,252.87,202.7
2016,4,22,8,0,486.0,158.0,6.7,15.0,398.0,367.68,296.27
2016,4,22,8,15,257.0,190.0,6.8,15.0,318.5,305.29,247.98
2016,4,22,8,30,28.0,222.0,6.9,15.0,239.0,209.42,168.7
2016,4,22,8,45,17.0,209.5,7.05,15.0,220.0,187.45,150.34
2016,4,22,9,0,6.0,197.0,7.2,15.0,201.0,170.44,135.9
2016,4,22,9,15,5.0,190.5,7.3,15.0,194.5,164.52,130.75
2016,4,22,9,30,4.0,184.0,7.4,15.0,188.0,158.48,125.53
2016,4,22,9,45,32.0,268.5,7.5,15.0,294.5,265.24,212.61
2016,4,22,10,0,60.0,353.0,7.6,15.0,401.0,369.8,296.24
2016,4,22,10,15,36.5,308.0,7.75,15.0,338.0,309.7,247.49
2016,4,22,10,30,13.0,263.0,7.9,15.0,275.0,237.11,188.49
2016,4,22,10,45,15.5,282.5,8.05,15.0,296.5,257.31,204.67
2016,4,22,11,0,18.0,302.0,8.2,15.0,318.0,277.67,220.87
2016,4,22,11,15,18.0,304.0,8.25,14.5,320.5,279.94,222.94
2016,4,22,11,30,18.0,306.0,8.3,14.0,323.0,282.11,224.99
2016,4,22,11,45,18.0,309.0,8.4,14.0,326.0,285.07,227.3
2016,4,22,12,0,18.0,312.0,8.5,14.0,329.0,287.91,229.55
2016,4,22,12,15,238.5,340.5,8.4,14.0,556.0,575.74,464.12
2016,4,22,12,30,459.0,369.0,8.3,14.0,783.0,829.41,662.35
2016,4,22,12,45,389.0,394.0,8.25,14.0,742.5,767.99,613.32
2016,4,22,13,0,319.0,419.0,8.2,14.0,702.0,720.71,575.4
2016,4,22,13,15,404.0,375.5,8.05,14.0,726.5,749.78,600.44
2016,4,22,13,30,489.0,332.0,7.9,14.0,751.0,788.52,632.07
2016,4,22,13,45,496.5,315.0,7.8,14.0,730.5,764.63,614.35
2016,4,22,14,0,504.0,298.0,7.7,14.0,710.0,738.22,594.79
2016,4,22,14,15,505.0,285.0,7.65,14.0,684.0,707.75,571.91
2016,4,22,14,30,506.0,272.0,7.6,14.0,658.0,675.28,547.26
2016,4,22,14,45,670.0,196.0,7.6,14.0,680.5,707.9,576.25
2016,4,22,15,0,834.0,120.0,7.6,14.0,703.0,716.03,585.39
2016,4,22,15,15,679.0,160.5,7.55,14.0,615.5,615.81,503.87
2016,4,22,15,30,524.0,201.0,7.5,14.0,528.0,518.58,424.24
2016,4,22,15,45,490.5,194.0,7.45,14.0,481.5,463.51,378.96
2016,4,22,16,0,457.0,187.0,7.4,14.0,435.0,410.64,334.67
2016,4,22,16,15,594.5,139.5,7.2,13.5,430.0,404.56,327.35
2016,4,22,16,30,732.0,92.0,7.0,13.0,425.0,376.46,299.12
2016,4,22,16,45,691.5,88.0,6.85,13.0,371.5,313.2,242.02
2016,4,22,17,0,651.0,84.0,6.7,13.0,318.0,253.66,187.83
