Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,17,15,597.0,77.0,6.45,12.5,265.0,192.81,134.18
2016,4,22,17,30,543.0,70.0,6.2,12.0,212.0,138.16,88.39
2016,4,22,17,45,452.0,62.0,5.95,12.0,162.0,86.39,51.7
2016,4,22,18,0,361.0,54.0,5.7,12.0,112.0,43.88,33.19
2016,4,22,18,15,238.0,39.5,5.5,11.5,72.0,30.41,20.41
2016,4,22,18,30,115.0,25.0,5.3,11.0,32.0,19.34,3.96
2016,4,22,18,45,57.5,12.5,5.15,11.0,16.0,10.67,0.0
2016,4,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,141.0,18.5,3.85,11.5,33.5,14.41,1.58
2016,4,23,6,0,282.0,37.0,4.0,12.0,67.0,30.28,20.28
2016,4,23,6,15,380.0,48.0,4.05,12.0,113.0,40.19,29.98
2016,4,23,6,30,478.0,59.0,4.1,12.0,159.0,84.46,49.43
2016,4,23,6,45,539.0,67.0,4.2,12.5,210.0,133.53,84.45
2016,4,23,7,0,600.0,75.0,4.3,13.0,261.0,190.02,131.05
2016,4,23,7,15,643.5,81.0,4.2,13.0,313.5,247.2,181.77
2016,4,23,7,30,687.0,87.0,4.1,13.0,366.0,308.9,236.9
2016,4,23,7,45,715.5,92.5,4.1,13.5,417.5,368.57,289.72
2016,4,23,8,0,744.0,98.0,4.1,14.0,469.0,430.28,342.82
2016,4,23,8,15,767.0,102.0,4.1,14.0,518.5,490.0,393.53
2016,4,23,8,30,790.0,106.0,4.1,14.0,568.0,549.58,442.73
2016,4,23,8,45,804.0,110.5,4.2,14.5,612.5,604.59,486.43
2016,4,23,9,0,818.0,115.0,4.3,15.0,657.0,658.75,528.28
2016,4,23,9,15,831.0,117.5,4.3,15.0,697.5,709.11,566.83
2016,4,23,9,30,844.0,120.0,4.3,15.0,738.0,757.92,603.39
2016,4,23,9,45,674.0,203.5,4.35,15.5,711.5,744.89,588.96
2016,4,23,10,0,504.0,287.0,4.4,16.0,685.0,706.96,556.14
2016,4,23,10,15,510.5,293.0,4.4,16.0,709.0,737.18,578.28
2016,4,23,10,30,517.0,299.0,4.4,16.0,733.0,765.67,598.58
2016,4,23,10,45,433.0,349.5,4.45,16.0,719.5,752.5,586.22
2016,4,23,11,0,349.0,400.0,4.5,16.0,706.0,721.41,561.16
2016,4,23,11,15,372.5,395.5,4.4,16.0,726.0,746.36,579.35
2016,4,23,11,30,396.0,391.0,4.3,16.0,746.0,770.09,596.22
2016,4,23,11,45,651.5,258.0,4.25,16.5,847.0,909.55,700.93
2016,4,23,12,0,907.0,125.0,4.2,17.0,948.0,1006.69,766.85
2016,4,23,12,15,696.0,244.0,4.25,17.0,874.5,942.25,721.65
2016,4,23,12,30,485.0,363.0,4.3,17.0,801.0,846.98,649.29
2016,4,23,12,45,500.0,344.0,4.35,17.0,792.0,838.29,644.97
2016,4,23,13,0,515.0,325.0,4.4,17.0,783.0,826.68,638.02
2016,4,23,13,15,700.5,225.5,4.55,17.0,835.0,896.16,693.96
2016,4,23,13,30,886.0,126.0,4.7,17.0,887.0,932.05,720.73
2016,4,23,13,45,875.0,127.0,4.9,17.0,861.0,901.43,700.95
2016,4,23,14,0,864.0,128.0,5.1,17.0,835.0,867.95,679.24
2016,4,23,14,15,716.0,189.5,5.2,16.5,760.0,792.36,626.09
2016,4,23,14,30,568.0,251.0,5.3,16.0,685.0,702.13,557.96
2016,4,23,14,45,565.0,236.5,5.45,16.0,650.5,661.08,528.22
2016,4,23,15,0,562.0,222.0,5.6,16.0,616.0,618.42,496.36
2016,4,23,15,15,493.5,229.5,5.6,15.5,560.0,551.94,444.86
2016,4,23,15,30,425.0,237.0,5.6,15.0,504.0,489.85,396.0
2016,4,23,15,45,576.5,175.5,5.65,15.0,507.5,492.54,398.7
2016,4,23,16,0,728.0,114.0,5.7,15.0,511.0,482.0,388.57
2016,4,23,16,15,700.0,109.5,5.65,14.5,461.0,422.09,337.84
2016,4,23,16,30,672.0,105.0,5.6,14.0,411.0,363.87,287.26
2016,4,23,16,45,624.5,101.0,5.6,14.0,358.5,301.78,232.44
2016,4,23,17,0,577.0,97.0,5.6,14.0,306.0,244.36,181.32
2016,4,23,17,15,523.0,88.5,5.5,13.5,255.0,186.78,131.4
2016,4,23,17,30,469.0,80.0,5.4,13.0,204.0,132.74,86.75
2016,4,23,17,45,387.0,69.0,5.35,13.0,156.0,84.08,52.1
2016,4,23,18,0,305.0,58.0,5.3,13.0,108.0,45.63,34.64
2016,4,23,18,15,200.5,41.5,5.2,13.0,69.5,31.76,21.53
2016,4,23,18,30,96.0,25.0,5.1,13.0,31.0,19.63,5.31
2016,4,23,18,45,48.0,12.5,5.05,13.0,15.5,10.67,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,83.5,23.0,6.45,11.5,32.5,18.18,5.04
2016,4,24,6,0,167.0,46.0,6.7,12.0,65.0,35.32,24.72
2016,4,24,6,15,257.0,63.0,6.7,12.0,109.5,48.63,37.46
2016,4,24,6,30,347.0,80.0,6.7,12.0,154.0,89.33,58.38
2016,4,24,6,45,318.0,101.5,6.7,12.5,183.5,128.94,90.61
2016,4,24,7,0,289.0,123.0,6.7,13.0,213.0,162.59,121.2
2016,4,24,7,15,342.5,130.5,6.65,13.0,257.0,203.99,156.41
2016,4,24,7,30,396.0,138.0,6.6,13.0,301.0,255.78,201.2
2016,4,24,7,45,552.5,128.0,6.6,13.0,387.0,337.99,269.77
2016,4,24,8,0,709.0,118.0,6.6,13.0,473.0,432.96,349.51
2016,4,24,8,15,734.5,122.5,6.6,13.5,523.5,492.18,399.99
2016,4,24,8,30,760.0,127.0,6.6,14.0,574.0,552.44,449.95
2016,4,24,8,45,789.5,126.0,6.6,14.5,622.0,609.65,496.29
2016,4,24,9,0,819.0,125.0,6.6,15.0,670.0,667.95,542.27
2016,4,24,9,15,833.0,128.0,6.55,15.0,711.5,719.53,582.71
2016,4,24,9,30,847.0,131.0,6.5,15.0,753.0,769.64,621.21
2016,4,24,9,45,862.5,130.5,6.5,15.5,789.5,815.72,653.94
2016,4,24,10,0,878.0,130.0,6.5,16.0,826.0,851.42,678.05
2016,4,24,10,15,885.0,131.5,6.55,16.0,855.0,887.27,703.66
2016,4,24,10,30,892.0,133.0,6.6,16.0,884.0,920.16,727.02
2016,4,24,10,45,895.5,135.0,6.7,16.5,905.0,947.24,744.94
2016,4,24,11,0,899.0,137.0,6.8,17.0,926.0,970.88,760.36
2016,4,24,11,15,902.0,138.0,7.05,17.0,939.5,989.58,774.49
2016,4,24,11,30,905.0,139.0,7.3,17.0,953.0,1004.64,786.12
2016,4,24,11,45,899.0,143.5,7.55,17.0,957.0,1010.64,791.33
2016,4,24,12,0,893.0,148.0,7.8,17.0,961.0,1012.77,793.86
2016,4,24,12,15,730.0,242.5,8.0,17.0,906.0,971.44,764.57
2016,4,24,12,30,567.0,337.0,8.2,17.0,851.0,899.12,707.6
2016,4,24,12,45,557.5,336.0,8.45,17.0,837.0,883.44,697.02
2016,4,24,13,0,548.0,335.0,8.7,17.0,823.0,865.2,684.28
2016,4,24,13,15,548.0,327.5,8.85,16.5,807.5,847.19,672.98
2016,4,24,13,30,548.0,320.0,9.0,16.0,792.0,826.65,659.65
2016,4,24,13,45,556.0,308.5,9.15,16.0,776.0,806.9,645.78
2016,4,24,14,0,564.0,297.0,9.3,16.0,760.0,784.38,629.66
2016,4,24,14,15,583.0,268.5,9.35,15.5,731.0,752.12,607.41
2016,4,24,14,30,602.0,240.0,9.4,15.0,702.0,720.29,585.02
2016,4,24,14,45,659.0,213.5,9.5,15.0,696.0,711.88,579.86
2016,4,24,15,0,716.0,187.0,9.6,15.0,690.0,696.25,568.52
2016,4,24,15,15,697.5,182.0,9.6,14.5,647.0,644.01,527.58
2016,4,24,15,30,679.0,177.0,9.6,14.0,604.0,591.36,485.45
2016,4,24,15,45,671.5,164.0,9.65,14.0,559.5,537.48,440.69
2016,4,24,16,0,664.0,151.0,9.7,14.0,515.0,482.75,394.12
2016,4,24,16,15,633.0,144.0,9.75,13.5,464.0,422.37,342.51
2016,4,24,16,30,602.0,137.0,9.8,13.0,413.0,364.2,291.6
2016,4,24,16,45,573.0,125.0,9.85,13.0,362.5,301.12,235.25
2016,4,24,17,0,544.0,113.0,9.9,13.0,312.0,244.82,184.22
2016,4,24,17,15,488.5,102.5,9.9,12.5,260.0,187.47,134.31
2016,4,24,17,30,433.0,92.0,9.9,12.0,208.0,136.57,92.19
2016,4,24,17,45,358.0,78.0,9.9,12.0,159.5,88.2,57.1
2016,4,24,18,0,283.0,64.0,9.9,12.0,111.0,49.28,38.03
2016,4,24,18,15,185.0,45.0,9.9,11.5,71.5,34.31,23.93
2016,4,24,18,30,87.0,26.0,9.9,11.0,32.0,20.36,6.89
2016,4,24,18,45,43.5,13.0,9.95,11.0,16.0,11.1,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,5,45,195.5,17.0,5.8,8.5,40.0,13.58,3.32
2016,4,25,6,0,391.0,34.0,5.9,9.0,80.0,27.78,18.62
2016,4,25,6,15,484.0,43.0,6.0,9.5,129.0,36.54,27.1
2016,4,25,6,30,577.0,52.0,6.1,10.0,178.0,85.23,46.98
2016,4,25,6,45,636.5,58.0,6.2,10.5,231.5,138.41,85.01
2016,4,25,7,0,696.0,64.0,6.3,11.0,285.0,200.79,137.41
2016,4,25,7,15,735.5,69.0,6.3,11.0,339.5,261.31,192.43
2016,4,25,7,30,775.0,74.0,6.3,11.0,394.0,325.72,251.6
2016,4,25,7,45,803.0,78.0,6.3,11.5,447.5,388.3,308.5
2016,4,25,8,0,831.0,82.0,6.3,12.0,501.0,452.67,365.49
2016,4,25,8,15,852.0,85.0,6.2,12.0,552.5,514.01,419.09
2016,4,25,8,30,873.0,88.0,6.1,12.0,604.0,573.67,469.84
2016,4,25,8,45,888.5,90.5,6.05,12.5,651.0,630.71,516.22
2016,4,25,9,0,904.0,93.0,6.0,13.0,698.0,686.78,560.41
2016,4,25,9,15,916.0,95.0,6.0,13.0,739.5,738.68,601.4
2016,4,25,9,30,928.0,97.0,6.0,13.0,781.0,788.7,638.96
2016,4,25,9,45,935.0,99.5,6.05,13.5,816.5,833.19,670.07
2016,4,25,10,0,942.0,102.0,6.1,14.0,852.0,874.93,698.8
2016,4,25,10,15,948.0,103.5,6.15,14.0,881.0,911.86,725.12
2016,4,25,10,30,954.0,105.0,6.2,14.0,910.0,945.56,749.02
2016,4,25,10,45,958.0,106.0,6.3,14.5,931.5,973.58,767.58
2016,4,25,11,0,962.0,107.0,6.4,15.0,953.0,997.97,783.5
2016,4,25,11,15,964.0,107.5,6.45,15.0,966.5,1016.23,796.29
2016,4,25,11,30,966.0,108.0,6.5,15.0,980.0,1030.6,806.41
2016,4,25,11,45,760.0,227.0,6.6,15.5,916.0,979.73,768.49
2016,4,25,12,0,554.0,346.0,6.7,16.0,852.0,896.25,701.83
2016,4,25,12,15,757.0,228.5,6.75,16.0,918.0,981.69,769.73
2016,4,25,12,30,960.0,111.0,6.8,16.0,984.0,1035.58,808.53
2016,4,25,12,45,742.0,228.0,6.85,16.0,898.5,956.37,751.6
2016,4,25,13,0,524.0,345.0,6.9,16.0,813.0,850.28,668.93
2016,4,25,13,15,730.0,230.5,6.95,16.0,868.5,923.76,729.9
2016,4,25,13,30,936.0,116.0,7.0,16.0,924.0,962.82,759.07
2016,4,25,13,45,929.0,115.0,7.05,16.0,898.0,932.59,737.77
2016,4,25,14,0,922.0,114.0,7.1,16.0,872.0,899.11,714.31
2016,4,25,14,15,752.5,181.0,7.15,16.0,784.5,809.49,648.15
2016,4,25,14,30,583.0,248.0,7.2,16.0,697.0,707.28,567.64
2016,4,25,14,45,582.0,234.0,7.25,16.0,663.0,667.68,537.95
2016,4,25,15,0,581.0,220.0,7.3,16.0,629.0,626.26,506.13
2016,4,25,15,15,716.0,161.0,7.35,15.5,634.5,634.55,515.2
2016,4,25,15,30,851.0,102.0,7.4,15.0,640.0,620.76,505.76
2016,4,25,15,45,830.5,99.0,7.45,15.0,591.0,561.49,456.61
2016,4,25,16,0,810.0,96.0,7.5,15.0,542.0,502.22,406.3
2016,4,25,16,15,784.0,92.0,7.5,14.5,490.0,439.91,352.88
2016,4,25,16,30,758.0,88.0,7.5,14.0,438.0,378.89,299.03
2016,4,25,16,45,720.5,84.0,7.5,14.0,384.0,314.14,240.71
2016,4,25,17,0,683.0,80.0,7.5,14.0,330.0,254.09,186.0
2016,4,25,17,15,632.5,73.5,7.35,13.5,277.0,192.91,132.05
2016,4,25,17,30,582.0,67.0,7.2,13.0,224.0,137.41,85.81
2016,4,25,17,45,501.5,59.0,7.1,12.5,173.0,84.5,48.91
2016,4,25,18,0,421.0,51.0,7.0,12.0,122.0,41.74,31.41
2016,4,25,18,15,303.0,38.0,6.75,11.5,80.0,30.96,21.15
2016,4,25,18,30,185.0,25.0,6.5,11.0,38.0,19.45,7.19
2016,4,25,18,45,92.5,12.5,6.3,11.0,19.0,10.67,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,3.5,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,3.5,9.0,9.0,7.68,0.0
2016,4,26,5,45,72.0,26.0,3.55,9.5,35.0,20.41,8.78
2016,4,26,6,0,144.0,43.0,3.6,10.0,61.0,33.28,23.44
2016,4,26,6,15,194.0,62.0,3.65,10.5,98.0,48.06,37.32
2016,4,26,6,30,244.0,81.0,3.7,11.0,135.0,82.05,56.18
2016,4,26,6,45,270.5,100.5,3.8,11.5,175.5,119.88,85.27
2016,4,26,7,0,297.0,120.0,3.9,12.0,216.0,161.2,119.79
2016,4,26,7,15,333.0,133.0,3.9,12.0,258.0,202.89,155.67
2016,4,26,7,30,369.0,146.0,3.9,12.0,300.0,252.91,198.98
2016,4,26,7,45,517.0,127.5,3.9,12.5,374.0,318.59,252.86
2016,4,26,8,0,665.0,109.0,3.9,13.0,448.0,403.67,322.98
2016,4,26,8,15,616.5,140.0,3.8,13.0,478.5,448.2,361.26
2016,4,26,8,30,568.0,171.0,3.7,13.0,509.0,485.69,392.3
2016,4,26,8,45,506.0,212.0,3.6,13.5,530.0,513.26,413.26
2016,4,26,9,0,444.0,253.0,3.5,14.0,551.0,537.94,430.73
2016,4,26,9,15,427.5,277.0,3.45,14.0,578.5,571.83,456.04
2016,4,26,9,30,411.0,301.0,3.4,14.0,606.0,602.97,478.64
2016,4,26,9,45,473.0,291.5,3.4,14.5,657.5,662.05,522.57
2016,4,26,10,0,535.0,282.0,3.4,15.0,709.0,723.46,567.24
2016,4,26,10,15,467.0,321.5,3.55,15.0,704.0,722.74,564.78
2016,4,26,10,30,399.0,361.0,3.7,15.0,699.0,703.78,549.5
2016,4,26,10,45,433.5,356.0,3.9,15.0,731.5,754.55,587.49
2016,4,26,11,0,468.0,351.0,4.1,15.0,764.0,792.77,616.01
2016,4,26,11,15,328.5,403.5,4.3,15.0,695.5,708.83,551.92
2016,4,26,11,30,189.0,456.0,4.5,15.0,627.0,617.78,481.81
2016,4,26,11,45,247.5,447.5,4.75,15.0,673.0,683.23,532.98
2016,4,26,12,0,306.0,439.0,5.0,15.0,719.0,732.4,571.41
2016,4,26,12,15,320.5,433.0,5.15,15.0,726.0,740.37,578.12
2016,4,26,12,30,335.0,427.0,5.3,15.0,733.0,746.5,583.73
2016,4,26,12,45,577.5,302.0,5.5,15.5,822.0,865.98,678.14
2016,4,26,13,0,820.0,177.0,5.7,16.0,911.0,958.82,748.21
2016,4,26,13,15,815.5,175.5,5.8,16.0,893.5,938.89,734.49
2016,4,26,13,30,811.0,174.0,5.9,16.0,876.0,915.68,719.01
2016,4,26,13,45,683.0,232.0,6.05,16.0,812.0,845.49,667.88
2016,4,26,14,0,555.0,290.0,6.2,16.0,748.0,766.49,607.39
2016,4,26,14,15,555.0,274.5,6.2,15.5,717.5,731.35,583.07
2016,4,26,14,30,555.0,259.0,6.2,15.0,687.0,694.14,556.58
2016,4,26,14,45,550.5,247.0,6.25,15.0,654.0,654.93,527.06
2016,4,26,15,0,546.0,235.0,6.3,15.0,621.0,614.25,495.9
2016,4,26,15,15,557.5,211.0,6.3,15.0,584.5,571.57,462.86
2016,4,26,15,30,569.0,187.0,6.3,15.0,548.0,526.28,426.97
2016,4,26,15,45,642.5,154.5,6.3,15.0,533.0,509.54,412.8
2016,4,26,16,0,716.0,122.0,6.3,15.0,518.0,478.34,385.68
2016,4,26,16,15,687.5,117.0,6.3,14.5,467.5,418.6,335.04
2016,4,26,16,30,659.0,112.0,6.3,14.0,417.0,360.64,284.61
2016,4,26,16,45,624.5,104.5,6.35,14.0,366.0,300.64,231.21
2016,4,26,17,0,590.0,97.0,6.4,14.0,315.0,243.85,180.17
2016,4,26,17,15,538.0,89.0,6.35,13.5,264.0,186.73,130.58
2016,4,26,17,30,486.0,81.0,6.3,13.0,213.0,135.64,88.59
2016,4,26,17,45,407.5,70.0,6.3,12.5,164.5,83.95,51.96
2016,4,26,18,0,329.0,59.0,6.3,12.0,116.0,44.8,34.15
2016,4,26,18,15,227.0,43.5,6.2,11.5,76.5,33.29,23.24
2016,4,26,18,30,125.0,28.0,6.1,11.0,37.0,21.6,9.37
2016,4,26,18,45,62.5,14.0,6.0,11.0,18.5,11.95,0.0
2016,4,26,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,5,15,18.0,5.5,3.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,36.0,11.0,3.6,11.0,12.0,9.39,0.0
2016,4,27,5,45,160.5,26.5,3.9,11.5,44.5,20.52,9.49
2016,4,27,6,0,285.0,42.0,4.2,12.0,77.0,32.36,22.52
2016,4,27,6,15,375.5,53.0,4.35,12.0,123.0,43.77,33.33
2016,4,27,6,30,466.0,64.0,4.5,12.0,169.0,86.98,52.21
2016,4,27,6,45,233.0,71.5,4.7,12.5,124.0,92.45,63.34
2016,4,27,7,0,0.0,79.0,4.9,13.0,79.0,65.21,50.49
2016,4,27,7,15,0.0,94.5,5.15,13.0,94.5,78.13,61.43
2016,4,27,7,30,0.0,110.0,5.4,13.0,110.0,91.15,72.31
2016,4,27,7,45,137.5,159.5,5.7,13.0,230.0,192.03,154.84
2016,4,27,8,0,275.0,209.0,6.0,13.0,350.0,310.31,251.97
2016,4,27,8,15,137.5,110.5,6.3,13.0,181.0,171.28,138.96
2016,4,27,8,30,0.0,12.0,6.6,13.0,12.0,9.92,2.77
2016,4,27,8,45,206.5,138.5,6.9,13.0,278.0,255.41,210.55
2016,4,27,9,0,413.0,265.0,7.2,13.0,544.0,527.52,431.55
2016,4,27,9,15,446.0,268.5,7.35,13.0,586.0,575.98,470.12
2016,4,27,9,30,479.0,272.0,7.5,13.0,628.0,625.7,509.84
2016,4,27,9,45,246.0,264.0,7.7,13.5,447.5,447.17,364.58
2016,4,27,10,0,13.0,256.0,7.9,14.0,267.0,229.04,182.87
2016,4,27,10,15,219.5,302.5,7.95,13.5,489.0,482.11,391.79
2016,4,27,10,30,426.0,349.0,8.0,13.0,711.0,726.91,586.54
2016,4,27,10,45,519.5,324.0,8.05,13.0,776.0,800.41,644.2
2016,4,27,11,0,613.0,299.0,8.1,13.0,841.0,875.97,703.28
2016,4,27,11,15,616.5,302.0,8.05,13.0,854.5,893.63,715.91
2016,4,27,11,30,620.0,305.0,8.0,13.0,868.0,908.47,726.6
2016,4,27,11,45,563.5,336.5,8.0,13.0,850.5,889.93,710.77
2016,4,27,12,0,507.0,368.0,8.0,13.0,833.0,868.25,692.69
2016,4,27,12,15,521.5,361.5,8.0,13.0,839.0,875.94,698.97
2016,4,27,12,30,536.0,355.0,8.0,13.0,845.0,880.85,703.12
2016,4,27,12,45,539.5,348.0,8.0,13.5,837.0,872.03,695.53
2016,4,27,13,0,543.0,341.0,8.0,14.0,829.0,860.47,686.0
2016,4,27,13,15,696.5,253.0,8.0,14.0,866.0,909.95,727.98
2016,4,27,13,30,850.0,165.0,8.0,14.0,903.0,939.73,751.88
2016,4,27,13,45,687.0,233.5,8.05,14.0,819.0,848.29,682.39
2016,4,27,14,0,524.0,302.0,8.1,14.0,735.0,749.82,604.07
2016,4,27,14,15,673.5,227.0,8.1,14.0,762.0,785.04,635.31
2016,4,27,14,30,823.0,152.0,8.1,14.0,789.0,798.88,649.47
2016,4,27,14,45,734.0,173.5,8.15,14.0,720.5,723.73,589.79
2016,4,27,15,0,645.0,195.0,8.2,14.0,652.0,648.72,529.76
2016,4,27,15,15,635.0,182.5,8.15,14.0,610.0,598.55,489.73
2016,4,27,15,30,625.0,170.0,8.1,14.0,568.0,547.45,448.14
2016,4,27,15,45,671.5,149.5,8.1,14.0,547.5,519.07,424.09
2016,4,27,16,0,718.0,129.0,8.1,14.0,527.0,484.14,393.4
2016,4,27,16,15,688.0,123.0,8.05,13.5,475.5,422.73,340.78
2016,4,27,16,30,658.0,117.0,8.0,13.0,424.0,363.29,288.6
2016,4,27,16,45,624.0,109.0,8.0,13.0,372.5,303.12,234.53
2016,4,27,17,0,590.0,101.0,8.0,13.0,321.0,246.11,182.92
2016,4,27,17,15,536.5,92.5,7.95,12.5,268.5,188.36,132.61
2016,4,27,17,30,483.0,84.0,7.9,12.0,216.0,134.01,87.78
2016,4,27,17,45,417.0,71.5,7.85,12.0,168.0,85.0,52.84
2016,4,27,18,0,351.0,59.0,7.8,12.0,120.0,44.89,34.26
2016,4,27,18,15,244.5,44.0,7.75,11.5,79.5,33.71,23.67
2016,4,27,18,30,138.0,29.0,7.7,11.0,39.0,22.38,10.56
2016,4,27,18,45,69.0,14.5,7.65,11.0,19.5,12.38,0.0
2016,4,27,19,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,15,27.5,6.0,5.2,9.5,7.0,0.0,0.0
2016,4,28,5,30,55.0,12.0,5.4,10.0,14.0,10.24,0.0
2016,4,28,5,45,184.5,27.0,5.65,10.5,48.0,20.94,10.43
2016,4,28,6,0,314.0,42.0,5.9,11.0,82.0,34.17,24.26
2016,4,28,6,15,403.0,52.5,5.9,11.0,128.5,43.37,33.14
2016,4,28,6,30,492.0,63.0,5.9,11.0,175.0,87.74,52.19
2016,4,28,6,45,555.5,69.5,5.95,11.5,227.0,136.42,86.66
2016,4,28,7,0,619.0,76.0,6.0,12.0,279.0,192.7,133.13
2016,4,28,7,15,660.5,81.5,5.85,12.5,332.0,249.64,183.76
2016,4,28,7,30,702.0,87.0,5.7,13.0,385.0,310.77,238.52
2016,4,28,7,45,735.5,90.5,5.6,13.5,437.5,372.28,293.22
2016,4,28,8,0,769.0,94.0,5.5,14.0,490.0,434.54,347.27
2016,4,28,8,15,791.0,97.5,5.3,14.5,539.5,493.25,396.88
2016,4,28,8,30,813.0,101.0,5.1,15.0,589.0,552.48,445.15
2016,4,28,8,45,831.0,103.5,4.95,15.5,635.0,608.53,489.41
2016,4,28,9,0,849.0,106.0,4.8,16.0,681.0,664.01,531.7
2016,4,28,9,15,676.0,184.5,4.65,16.0,660.0,661.69,527.13
2016,4,28,9,30,503.0,263.0,4.5,16.0,639.0,633.9,502.72
2016,4,28,9,45,708.0,183.5,4.4,16.5,739.0,745.14,588.09
2016,4,28,10,0,913.0,104.0,4.3,17.0,839.0,848.63,661.68
2016,4,28,10,15,920.0,105.5,4.2,17.0,867.5,885.2,685.6
2016,4,28,10,30,927.0,107.0,4.1,17.0,896.0,918.71,707.6
2016,4,28,10,45,928.5,110.0,4.05,17.5,916.5,945.55,723.71
2016,4,28,11,0,930.0,113.0,4.0,18.0,937.0,968.75,737.25
2016,4,28,11,15,933.0,113.5,4.05,18.0,951.0,987.21,749.55
2016,4,28,11,30,936.0,114.0,4.1,18.0,965.0,1001.94,759.42
2016,4,28,11,45,935.0,116.0,4.2,18.0,970.5,1010.51,765.52
2016,4,28,12,0,934.0,118.0,4.3,18.0,976.0,1015.18,769.14
2016,4,28,12,15,933.5,117.5,4.45,18.0,974.0,1014.04,769.49
2016,4,28,12,30,933.0,117.0,4.6,18.0,972.0,1009.01,767.57
2016,4,28,12,45,934.0,115.0,4.75,18.5,963.0,1000.09,761.54
2016,4,28,13,0,935.0,113.0,4.9,19.0,954.0,987.28,752.89
2016,4,28,13,15,931.5,112.0,5.05,18.5,936.5,967.49,742.33
2016,4,28,13,30,928.0,111.0,5.2,18.0,919.0,944.07,729.12
2016,4,28,13,45,921.0,111.0,5.35,18.0,893.5,915.07,710.39
2016,4,28,14,0,914.0,111.0,5.5,18.0,868.0,882.86,689.19
2016,4,28,14,15,742.0,183.5,5.65,17.5,783.0,797.16,629.01
2016,4,28,14,30,570.0,256.0,5.8,17.0,698.0,699.36,554.8
2016,4,28,14,45,569.5,240.5,5.95,17.0,664.0,659.35,525.7
2016,4,28,15,0,569.0,225.0,6.1,17.0,630.0,617.52,494.34
2016,4,28,15,15,569.0,207.0,6.2,16.5,591.5,572.03,460.26
2016,4,28,15,30,569.0,189.0,6.3,16.0,553.0,524.99,423.98
2016,4,28,15,45,677.5,146.0,6.45,16.0,547.0,517.42,417.43
2016,4,28,16,0,786.0,103.0,6.6,16.0,541.0,491.8,394.75
2016,4,28,16,15,760.0,99.0,6.6,15.5,490.0,431.06,343.02
2016,4,28,16,30,734.0,95.0,6.6,15.0,439.0,370.22,289.88
2016,4,28,16,45,691.5,91.5,6.6,14.5,385.5,307.37,234.32
2016,4,28,17,0,649.0,88.0,6.6,14.0,332.0,248.47,181.69
2016,4,28,17,15,599.0,81.0,6.55,13.5,279.5,189.35,130.05
2016,4,28,17,30,549.0,74.0,6.5,13.0,227.0,135.9,86.07
2016,4,28,17,45,465.0,66.0,6.45,12.5,176.5,85.31,51.55
2016,4,28,18,0,381.0,58.0,6.4,12.0,126.0,44.29,33.77
2016,4,28,18,15,271.5,44.0,6.15,11.5,84.0,33.8,23.82
2016,4,28,18,30,162.0,30.0,5.9,11.0,42.0,23.18,11.71
2016,4,28,18,45,81.0,15.0,5.65,11.0,21.0,12.8,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,10.0,6.0,5.12,0.0
2016,4,29,5,30,0.0,12.0,3.3,10.0,12.0,10.24,0.0
2016,4,29,5,45,89.0,33.0,3.35,10.5,45.0,25.57,14.56
2016,4,29,6,0,178.0,54.0,3.4,11.0,78.0,41.14,30.46
2016,4,29,6,15,262.5,70.5,3.45,11.0,123.0,53.69,42.39
2016,4,29,6,30,347.0,87.0,3.5,11.0,168.0,93.74,62.58
2016,4,29,6,45,417.5,97.5,3.6,11.0,218.5,137.89,94.13
2016,4,29,7,0,488.0,108.0,3.7,11.0,269.0,190.52,136.8
2016,4,29,7,15,448.5,125.5,3.75,11.0,293.5,228.69,173.61
2016,4,29,7,30,409.0,143.0,3.8,11.0,318.0,261.67,205.63
2016,4,29,7,45,529.0,140.5,3.9,11.5,396.0,332.73,264.63
2016,4,29,8,0,649.0,138.0,4.0,12.0,474.0,420.75,337.23
2016,4,29,8,15,674.0,143.5,4.1,12.0,522.5,477.08,385.06
2016,4,29,8,30,699.0,149.0,4.2,12.0,571.0,534.53,432.81
2016,4,29,8,45,719.5,153.0,4.3,12.0,615.5,588.67,476.94
2016,4,29,9,0,740.0,157.0,4.4,12.0,660.0,642.78,520.11
2016,4,29,9,15,755.0,160.5,4.4,12.0,700.0,692.27,558.46
2016,4,29,9,30,770.0,164.0,4.4,12.0,740.0,740.6,595.16
2016,4,29,9,45,800.0,156.0,4.4,12.5,778.5,784.36,627.15
2016,4,29,10,0,830.0,148.0,4.4,13.0,817.0,830.56,659.03
2016,4,29,10,15,838.0,149.5,4.5,13.0,845.5,866.21,684.44
2016,4,29,10,30,846.0,151.0,4.6,13.0,874.0,899.1,707.86
2016,4,29,10,45,852.0,152.5,4.75,13.5,895.0,927.24,726.87
2016,4,29,11,0,858.0,154.0,4.9,14.0,916.0,952.17,743.6
2016,4,29,11,15,861.5,155.0,5.2,14.0,930.0,970.93,758.53
2016,4,29,11,30,865.0,156.0,5.5,14.0,944.0,986.13,771.03
2016,4,29,11,45,714.5,251.0,5.8,14.5,904.5,951.2,745.75
2016,4,29,12,0,564.0,346.0,6.1,15.0,865.0,898.39,703.18
2016,4,29,12,15,577.0,333.5,6.2,15.0,864.0,898.8,704.76
2016,4,29,12,30,590.0,321.0,6.3,15.0,863.0,896.2,703.96
2016,4,29,12,45,591.5,316.0,6.4,15.5,854.5,886.88,696.57
2016,4,29,13,0,593.0,311.0,6.5,16.0,846.0,874.72,687.17
2016,4,29,13,15,551.0,319.5,6.55,16.0,809.0,832.97,656.08
2016,4,29,13,30,509.0,328.0,6.6,16.0,772.0,790.05,623.99
2016,4,29,13,45,506.5,318.5,6.65,16.0,750.0,764.06,605.37
2016,4,29,14,0,504.0,309.0,6.7,16.0,728.0,736.05,585.01
2016,4,29,14,15,662.5,228.0,6.75,16.0,756.5,773.18,617.36
2016,4,29,14,30,821.0,147.0,6.8,16.0,785.0,788.45,632.68
2016,4,29,14,45,808.0,144.5,6.85,16.0,747.0,743.02,597.98
2016,4,29,15,0,795.0,142.0,6.9,16.0,709.0,695.9,561.56
2016,4,29,15,15,655.5,175.5,6.95,15.5,624.0,601.82,487.37
2016,4,29,15,30,516.0,209.0,7.0,15.0,539.0,510.33,414.21
2016,4,29,15,45,618.5,168.0,7.05,15.0,534.5,503.82,408.52
2016,4,29,16,0,721.0,127.0,7.1,15.0,530.0,480.41,387.52
2016,4,29,16,15,693.5,121.5,7.15,14.5,480.0,420.61,336.61
2016,4,29,16,30,666.0,116.0,7.2,14.0,430.0,362.48,285.85
2016,4,29,16,45,633.0,108.5,7.3,14.0,379.0,302.85,232.55
2016,4,29,17,0,600.0,101.0,7.4,14.0,328.0,246.23,181.53
2016,4,29,17,15,548.5,93.0,7.4,13.5,276.0,188.96,131.87
2016,4,29,17,30,497.0,85.0,7.4,13.0,224.0,137.65,89.96
2016,4,29,17,45,426.0,74.0,7.45,13.0,175.5,86.05,53.61
2016,4,29,18,0,355.0,63.0,7.5,13.0,127.0,47.78,36.74
2016,4,29,18,15,249.0,47.5,7.45,12.5,85.5,36.3,25.94
2016,4,29,18,30,143.0,32.0,7.4,12.0,44.0,24.64,13.21
2016,4,29,18,45,71.5,16.0,7.4,11.5,22.0,13.66,0.0
2016,4,29,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,55.0,7.5,5.1,11.0,9.5,6.4,0.0
2016,4,30,5,30,110.0,15.0,5.1,11.0,19.0,11.71,0.0
2016,4,30,5,45,246.5,28.0,5.2,11.5,56.0,22.87,12.72
2016,4,30,6,0,383.0,41.0,5.3,12.0,93.0,33.33,23.57
2016,4,30,6,15,468.5,50.0,5.3,12.5,141.5,41.36,31.22
2016,4,30,6,30,554.0,59.0,5.3,13.0,190.0,88.22,50.08
2016,4,30,6,45,612.0,65.5,5.35,13.5,243.0,139.87,86.37
2016,4,30,7,0,670.0,72.0,5.4,14.0,296.0,198.34,134.53
2016,4,30,7,15,708.5,77.0,5.45,14.5,349.5,256.91,186.46
2016,4,30,7,30,747.0,82.0,5.5,15.0,403.0,321.08,243.65
2016,4,30,7,45,776.0,85.5,5.55,15.5,456.0,381.49,297.42
2016,4,30,8,0,805.0,89.0,5.6,16.0,509.0,443.81,351.49
2016,4,30,8,15,825.5,92.5,5.5,16.0,558.5,503.5,402.56
2016,4,30,8,30,846.0,96.0,5.4,16.0,608.0,563.47,452.35
2016,4,30,8,45,861.5,98.5,5.3,16.5,654.0,616.67,494.62
2016,4,30,9,0,877.0,101.0,5.2,17.0,700.0,670.95,536.28
2016,4,30,9,15,888.5,103.0,5.1,17.0,740.5,720.8,574.39
2016,4,30,9,30,900.0,105.0,5.0,17.0,781.0,768.81,609.75
2016,4,30,9,45,914.0,104.0,4.95,17.5,817.0,813.75,639.9
2016,4,30,10,0,928.0,103.0,4.9,18.0,853.0,856.5,667.99
2016,4,30,10,15,934.0,104.0,4.85,18.0,881.0,892.04,691.9
2016,4,30,10,30,940.0,105.0,4.8,18.0,909.0,924.43,713.44
2016,4,30,10,45,944.0,105.5,4.8,18.5,930.0,951.22,729.9
2016,4,30,11,0,948.0,106.0,4.8,19.0,951.0,974.45,743.83
2016,4,30,11,15,950.0,106.5,4.75,19.0,964.0,992.16,755.02
2016,4,30,11,30,952.0,107.0,4.7,19.0,977.0,1006.04,763.65
2016,4,30,11,45,952.5,107.5,4.7,19.0,982.5,1014.63,769.19
2016,4,30,12,0,953.0,108.0,4.7,19.0,988.0,1019.29,772.19
2016,4,30,12,15,952.0,108.0,4.7,19.0,985.0,1018.09,771.35
2016,4,30,12,30,951.0,108.0,4.7,19.0,982.0,1012.94,767.97
2016,4,30,12,45,945.0,109.5,4.7,19.5,970.5,1000.66,758.34
2016,4,30,13,0,939.0,111.0,4.7,20.0,959.0,984.61,746.32
2016,4,30,13,15,935.0,110.0,4.7,20.0,941.0,964.31,732.95
2016,4,30,13,30,931.0,109.0,4.7,20.0,923.0,940.4,717.14
2016,4,30,13,45,925.5,108.0,4.75,20.0,897.5,911.69,698.37
2016,4,30,14,0,920.0,107.0,4.8,20.0,872.0,879.7,677.22
2016,4,30,14,15,911.5,105.0,4.85,20.0,840.0,841.23,651.31
2016,4,30,14,30,903.0,103.0,4.9,20.0,808.0,800.01,623.23
2016,4,30,14,45,893.0,101.0,4.95,20.0,769.5,755.2,592.22
2016,4,30,15,0,883.0,99.0,5.0,20.0,731.0,708.23,557.59
2016,4,30,15,15,869.5,96.5,5.0,20.0,687.5,656.62,518.17
2016,4,30,15,30,856.0,94.0,5.0,20.0,644.0,603.69,476.75
2016,4,30,15,45,838.0,91.0,5.05,20.0,596.5,548.52,432.59
2016,4,30,16,0,820.0,88.0,5.1,20.0,549.0,490.62,385.03
2016,4,30,16,15,796.0,84.5,5.1,19.5,498.0,429.71,334.34
2016,4,30,16,30,772.0,81.0,5.1,19.0,447.0,369.85,282.94
2016,4,30,16,45,739.5,77.0,5.15,19.0,394.0,308.24,228.66
2016,4,30,17,0,707.0,73.0,5.2,19.0,341.0,249.34,176.21
2016,4,30,17,15,661.0,67.5,5.15,18.5,288.5,187.1,122.74
2016,4,30,17,30,615.0,62.0,5.1,18.0,236.0,132.05,78.31
2016,4,30,17,45,545.5,55.0,5.1,17.5,185.5,79.53,43.44
2016,4,30,18,0,476.0,48.0,5.1,17.0,135.0,38.47,28.05
2016,4,30,18,15,367.0,37.5,5.0,16.5,91.5,30.36,20.47
2016,4,30,18,30,258.0,27.0,4.9,16.0,48.0,22.13,11.41
2016,4,30,18,45,129.0,13.5,4.85,15.5,24.0,11.52,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,5,15,61.5,7.5,1.25,12.5,10.0,6.4,0.0
2016,5,1,5,30,123.0,15.0,1.2,13.0,20.0,11.72,0.0
2016,5,1,5,45,254.5,27.5,1.15,13.5,57.0,22.36,12.54
2016,5,1,6,0,386.0,40.0,1.1,14.0,94.0,32.38,22.66
2016,5,1,6,15,469.5,49.0,1.1,14.0,142.0,40.3,30.19
2016,5,1,6,30,553.0,58.0,1.1,14.0,190.0,86.99,48.9
2016,5,1,6,45,606.0,65.0,1.1,14.5,242.0,138.22,84.52
2016,5,1,7,0,659.0,72.0,1.1,15.0,294.0,195.66,131.02
2016,5,1,7,15,697.0,77.0,1.1,15.5,347.0,253.32,180.73
2016,5,1,7,30,735.0,82.0,1.1,16.0,400.0,316.56,235.13
2016,5,1,7,45,762.0,86.0,1.15,16.5,452.0,375.87,285.84
2016,5,1,8,0,789.0,90.0,1.2,17.0,504.0,436.89,336.42
2016,5,1,8,15,809.5,93.5,1.15,17.5,553.0,495.6,383.1
2016,5,1,8,30,830.0,97.0,1.1,18.0,602.0,554.62,428.1
2016,5,1,8,45,845.0,100.0,1.05,19.0,647.5,609.87,467.66
2016,5,1,9,0,860.0,103.0,1.0,20.0,693.0,660.65,502.42
2016,5,1,9,15,872.0,105.0,0.9,20.0,733.0,709.99,536.1
2016,5,1,9,30,884.0,107.0,0.8,20.0,773.0,757.59,567.1
2016,5,1,9,45,892.5,109.0,0.7,20.5,808.0,800.48,591.47
2016,5,1,10,0,901.0,111.0,0.6,21.0,843.0,840.87,613.48
2016,5,1,10,15,907.5,112.5,0.6,21.5,871.0,876.38,633.66
2016,5,1,10,30,914.0,114.0,0.6,22.0,899.0,908.86,651.72
2016,5,1,10,45,918.0,115.0,0.65,22.5,919.5,935.44,666.96
2016,5,1,11,0,922.0,116.0,0.7,23.0,940.0,958.55,680.1
2016,5,1,11,15,925.0,117.0,0.85,23.0,953.5,977.17,693.86
2016,5,1,11,30,928.0,118.0,1.0,23.0,967.0,992.1,705.42
2016,5,1,11,45,928.0,118.5,1.2,23.0,972.5,999.97,713.53
2016,5,1,12,0,928.0,119.0,1.4,23.0,978.0,1004.01,719.19
2016,5,1,12,15,927.5,119.0,1.55,23.0,975.5,1003.26,721.0
2016,5,1,12,30,927.0,119.0,1.7,23.0,973.0,998.69,720.39
2016,5,1,12,45,924.5,118.5,1.9,23.0,962.5,987.95,716.47
2016,5,1,13,0,922.0,118.0,2.1,23.0,952.0,973.46,709.98
2016,5,1,13,15,918.0,117.0,2.2,22.5,934.5,953.47,700.04
2016,5,1,13,30,914.0,116.0,2.3,22.0,917.0,929.93,687.68
2016,5,1,13,45,906.5,116.0,2.45,22.0,891.5,900.91,670.65
2016,5,1,14,0,899.0,116.0,2.6,22.0,866.0,868.78,651.27
2016,5,1,14,15,891.0,114.0,2.65,21.5,834.0,831.42,628.52
2016,5,1,14,30,883.0,112.0,2.7,21.0,802.0,791.36,603.57
2016,5,1,14,45,870.0,111.0,2.75,21.0,763.5,746.14,573.25
2016,5,1,15,0,857.0,110.0,2.8,21.0,725.0,699.06,539.49
2016,5,1,15,15,843.0,107.5,2.75,20.5,682.0,652.04,505.36
2016,5,1,15,30,829.0,105.0,2.7,20.0,639.0,599.28,466.08
2016,5,1,15,45,807.5,102.5,2.7,20.0,591.0,541.58,421.21
2016,5,1,16,0,786.0,100.0,2.7,20.0,543.0,484.03,375.12
2016,5,1,16,15,761.5,96.0,2.6,19.5,492.5,424.28,326.4
2016,5,1,16,30,737.0,92.0,2.5,19.0,442.0,365.7,277.12
2016,5,1,16,45,700.0,87.5,2.4,19.0,389.5,302.33,222.71
2016,5,1,17,0,663.0,83.0,2.3,19.0,337.0,243.86,171.83
2016,5,1,17,15,615.5,76.5,2.1,18.0,284.5,185.28,122.59
2016,5,1,17,30,568.0,70.0,1.9,17.0,232.0,132.0,80.36
2016,5,1,17,45,496.0,62.0,1.75,16.5,182.5,81.48,47.03
2016,5,1,18,0,424.0,54.0,1.6,16.0,133.0,43.16,32.33
2016,5,1,18,15,319.5,41.5,1.45,15.5,90.5,33.56,23.41
2016,5,1,18,30,215.0,29.0,1.3,15.0,48.0,22.52,12.13
2016,5,1,18,45,107.5,14.5,1.2,14.5,24.0,11.32,0.0
2016,5,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,5.5,1.25,11.0,5.5,4.69,0.0
2016,5,2,5,30,0.0,11.0,1.3,11.0,11.0,9.06,0.0
2016,5,2,5,45,8.5,29.5,1.4,11.5,31.0,23.97,14.23
2016,5,2,6,0,17.0,48.0,1.5,12.0,51.0,38.06,27.89
2016,5,2,6,15,32.5,69.5,1.5,12.5,77.0,54.05,42.6
2016,5,2,6,30,48.0,91.0,1.5,13.0,103.0,75.21,57.15
2016,5,2,6,45,62.0,112.0,1.55,13.5,131.5,98.26,75.62
2016,5,2,7,0,76.0,133.0,1.6,14.0,160.0,123.37,96.07
2016,5,2,7,15,58.0,150.5,1.55,14.0,173.0,139.36,110.33
2016,5,2,7,30,40.0,168.0,1.5,14.0,186.0,153.17,122.36
2016,5,2,7,45,108.5,198.0,1.5,14.5,254.0,212.01,169.04
2016,5,2,8,0,177.0,228.0,1.5,15.0,322.0,275.98,219.5
2016,5,2,8,15,254.5,239.5,1.45,15.0,388.0,342.12,271.55
2016,5,2,8,30,332.0,251.0,1.4,15.0,454.0,410.86,324.97
2016,5,2,8,45,411.5,245.0,1.4,15.5,515.5,480.5,377.77
2016,5,2,9,0,491.0,239.0,1.4,16.0,577.0,549.45,429.0
2016,5,2,9,15,587.5,218.0,1.3,16.0,645.5,625.89,484.97
2016,5,2,9,30,684.0,197.0,1.2,16.0,714.0,704.68,540.93
2016,5,2,9,45,771.0,163.5,1.2,16.5,771.5,764.46,582.48
2016,5,2,10,0,858.0,130.0,1.2,17.0,829.0,822.57,620.31
2016,5,2,10,15,865.0,131.5,1.2,17.0,856.5,857.08,641.92
2016,5,2,10,30,872.0,133.0,1.2,17.0,884.0,888.72,661.74
2016,5,2,10,45,874.5,136.0,1.2,17.5,904.0,914.73,676.52
2016,5,2,11,0,877.0,139.0,1.2,18.0,924.0,937.37,689.07
2016,5,2,11,15,880.0,139.5,1.2,18.0,937.0,954.71,699.53
2016,5,2,11,30,883.0,140.0,1.2,18.0,950.0,968.55,707.86
2016,5,2,11,45,880.0,143.0,1.3,18.5,954.5,975.46,712.21
2016,5,2,12,0,877.0,146.0,1.4,19.0,959.0,978.69,714.34
2016,5,2,12,15,668.5,263.0,1.55,19.0,882.0,915.61,674.34
2016,5,2,12,30,460.0,380.0,1.7,19.0,805.0,823.14,609.6
2016,5,2,12,45,473.0,362.0,1.9,19.0,795.0,813.71,606.85
2016,5,2,13,0,486.0,344.0,2.1,19.0,785.0,801.55,601.14
2016,5,2,13,15,487.0,343.5,2.25,19.0,778.0,791.99,596.06
2016,5,2,13,30,488.0,343.0,2.4,19.0,771.0,780.05,589.2
2016,5,2,13,45,493.0,328.5,2.55,19.0,751.0,756.49,574.48
2016,5,2,14,0,498.0,314.0,2.7,19.0,731.0,730.57,557.91
2016,5,2,14,15,456.5,316.5,2.75,18.5,687.5,680.7,523.38
2016,5,2,14,30,415.0,319.0,2.8,18.0,644.0,631.61,488.91
2016,5,2,14,45,475.0,278.5,2.85,18.0,633.5,619.09,481.82
2016,5,2,15,0,535.0,238.0,2.9,18.0,623.0,599.88,469.09
2016,5,2,15,15,556.0,213.5,2.9,17.5,592.5,563.54,443.06
