Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,30,577.0,189.0,2.9,17.0,562.0,528.25,416.91
2016,5,2,15,45,540.5,185.0,2.9,17.0,514.0,468.26,369.93
2016,5,2,16,0,504.0,181.0,2.9,17.0,466.0,415.09,327.29
2016,5,2,16,15,489.5,166.0,2.85,16.5,422.0,364.44,286.15
2016,5,2,16,30,475.0,151.0,2.8,16.0,378.0,314.57,244.47
2016,5,2,16,45,408.5,143.0,2.75,15.5,322.0,255.5,195.69
2016,5,2,17,0,342.0,135.0,2.7,15.0,266.0,200.9,150.71
2016,5,2,17,15,288.5,125.0,2.65,14.5,224.0,158.42,115.99
2016,5,2,17,30,235.0,115.0,2.6,14.0,182.0,122.02,87.79
2016,5,2,17,45,252.5,94.0,2.6,14.0,152.5,88.28,61.39
2016,5,2,18,0,270.0,73.0,2.6,14.0,123.0,54.5,42.62
2016,5,2,18,15,187.0,54.0,2.55,13.5,83.5,41.26,30.34
2016,5,2,18,30,104.0,35.0,2.5,13.0,44.0,27.09,16.17
2016,5,2,18,45,52.0,17.5,2.45,13.0,22.0,13.85,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.65,11.0,5.0,4.27,0.0
2016,5,3,5,30,0.0,10.0,1.6,11.0,10.0,8.23,0.0
2016,5,3,5,45,0.0,28.0,1.6,11.5,28.0,22.95,13.58
2016,5,3,6,0,0.0,46.0,1.6,12.0,46.0,37.02,27.02
2016,5,3,6,15,9.0,67.0,1.5,12.0,69.5,53.13,41.9
2016,5,3,6,30,18.0,88.0,1.4,12.0,93.0,71.49,55.3
2016,5,3,6,45,29.5,109.0,1.35,12.5,118.5,91.65,71.77
2016,5,3,7,0,41.0,130.0,1.3,13.0,144.0,114.08,90.06
2016,5,3,7,15,191.0,145.5,1.45,13.0,227.0,171.72,133.09
2016,5,3,7,30,341.0,161.0,1.6,13.0,310.0,248.99,193.92
2016,5,3,7,45,173.0,165.5,1.8,13.5,241.5,208.74,165.95
2016,5,3,8,0,5.0,170.0,2.0,14.0,173.0,143.67,114.62
2016,5,3,8,15,45.0,220.0,2.1,14.0,248.0,210.55,169.03
2016,5,3,8,30,85.0,270.0,2.2,14.0,323.0,279.57,224.14
2016,5,3,8,45,213.0,281.5,2.35,14.0,426.0,378.85,303.33
2016,5,3,9,0,341.0,293.0,2.5,14.0,529.0,491.89,391.66
2016,5,3,9,15,301.0,322.5,2.45,14.5,539.5,509.49,402.72
2016,5,3,9,30,261.0,352.0,2.4,15.0,550.0,522.92,410.7
2016,5,3,9,45,192.0,373.5,2.35,15.5,523.0,491.98,384.92
2016,5,3,10,0,123.0,395.0,2.3,16.0,496.0,465.58,362.39
2016,5,3,10,15,214.0,400.0,2.15,16.0,582.5,551.81,427.84
2016,5,3,10,30,305.0,405.0,2.0,16.0,669.0,655.37,502.98
2016,5,3,10,45,226.0,427.0,1.9,16.5,625.5,602.48,460.66
2016,5,3,11,0,147.0,449.0,1.8,17.0,582.0,558.05,425.21
2016,5,3,11,15,151.0,456.5,1.7,17.0,594.5,572.56,435.3
2016,5,3,11,30,155.0,464.0,1.6,17.0,607.0,586.3,444.34
2016,5,3,11,45,198.5,463.5,1.5,17.0,647.5,628.63,474.67
2016,5,3,12,0,242.0,463.0,1.4,17.0,688.0,670.3,503.76
2016,5,3,12,15,289.0,448.5,1.45,17.0,717.0,715.34,536.07
2016,5,3,12,30,336.0,434.0,1.5,17.0,746.0,743.78,556.97
2016,5,3,12,45,429.5,394.5,1.55,17.0,788.5,801.1,598.78
2016,5,3,13,0,523.0,355.0,1.6,17.0,831.0,843.94,630.23
2016,5,3,13,15,510.0,348.5,1.7,17.0,805.5,815.59,611.79
2016,5,3,13,30,497.0,342.0,1.8,17.0,780.0,785.36,592.54
2016,5,3,13,45,471.5,337.5,1.9,17.0,743.5,744.61,565.39
2016,5,3,14,0,446.0,333.0,2.0,17.0,707.0,703.13,537.3
2016,5,3,14,15,439.0,322.5,2.1,17.0,679.0,670.62,515.48
2016,5,3,14,30,432.0,312.0,2.2,17.0,651.0,636.87,492.25
2016,5,3,14,45,413.5,303.5,2.35,17.0,615.5,595.51,463.02
2016,5,3,15,0,395.0,295.0,2.5,17.0,580.0,545.38,426.81
2016,5,3,15,15,349.0,287.0,2.65,16.5,527.5,488.34,384.86
2016,5,3,15,30,303.0,279.0,2.8,16.0,475.0,434.5,344.39
2016,5,3,15,45,222.5,265.5,2.95,16.0,404.0,354.38,281.95
2016,5,3,16,0,142.0,252.0,3.1,16.0,333.0,289.58,230.79
2016,5,3,16,15,115.0,226.5,3.1,15.5,288.5,245.76,196.21
2016,5,3,16,30,88.0,201.0,3.1,15.0,244.0,201.29,160.67
2016,5,3,16,45,126.0,178.5,3.1,15.0,232.0,190.22,150.4
2016,5,3,17,0,164.0,156.0,3.1,15.0,220.0,170.93,132.43
2016,5,3,17,15,137.5,137.0,3.0,14.5,185.5,137.78,105.29
2016,5,3,17,30,111.0,118.0,2.9,14.0,151.0,107.92,81.48
2016,5,3,17,45,91.5,95.5,2.85,14.0,119.0,79.54,59.29
2016,5,3,18,0,72.0,73.0,2.8,14.0,87.0,55.26,43.32
2016,5,3,18,15,42.0,51.5,2.6,13.5,59.0,40.37,29.63
2016,5,3,18,30,12.0,30.0,2.4,13.0,31.0,24.26,14.13
2016,5,3,18,45,6.0,15.0,2.25,13.0,15.5,12.47,0.0
2016,5,3,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,2.55,12.0,8.0,6.83,0.0
2016,5,4,5,30,0.0,16.0,2.5,12.0,16.0,13.21,0.0
2016,5,4,5,45,56.0,37.5,2.5,12.0,46.0,29.4,19.1
2016,5,4,6,0,112.0,59.0,2.5,12.0,76.0,45.23,34.26
2016,5,4,6,15,161.0,80.0,2.45,12.0,115.0,59.71,47.77
2016,5,4,6,30,210.0,101.0,2.4,12.0,154.0,93.07,66.89
2016,5,4,6,45,284.5,108.5,2.4,12.5,197.0,126.1,89.54
2016,5,4,7,0,359.0,116.0,2.4,13.0,240.0,169.46,123.18
2016,5,4,7,15,309.5,145.5,2.3,13.0,265.0,203.95,155.81
2016,5,4,7,30,260.0,175.0,2.2,13.0,290.0,234.42,184.28
2016,5,4,7,45,198.0,203.5,2.15,13.0,297.5,249.56,199.18
2016,5,4,8,0,136.0,232.0,2.1,13.0,305.0,260.69,209.46
2016,5,4,8,15,141.5,255.5,2.0,13.0,337.5,293.65,235.97
2016,5,4,8,30,147.0,279.0,1.9,13.0,370.0,327.13,262.3
2016,5,4,8,45,181.5,299.5,1.85,13.5,420.0,375.52,299.6
2016,5,4,9,0,216.0,320.0,1.8,14.0,470.0,426.93,338.47
2016,5,4,9,15,257.0,332.5,1.7,14.0,521.0,487.53,384.03
2016,5,4,9,30,298.0,345.0,1.6,14.0,572.0,542.36,424.35
2016,5,4,9,45,307.5,360.0,1.55,14.0,603.0,577.7,449.37
2016,5,4,10,0,317.0,375.0,1.5,14.0,634.0,612.66,473.85
2016,5,4,10,15,252.0,402.0,1.5,14.0,612.5,596.44,459.85
2016,5,4,10,30,187.0,429.0,1.5,14.0,591.0,562.75,433.63
2016,5,4,10,45,229.5,433.0,1.5,14.5,636.5,610.22,468.04
2016,5,4,11,0,272.0,437.0,1.5,15.0,682.0,672.14,511.16
2016,5,4,11,15,275.5,443.0,1.65,15.0,694.5,687.07,521.97
2016,5,4,11,30,279.0,449.0,1.8,15.0,707.0,700.63,532.28
2016,5,4,11,45,279.5,452.0,2.0,15.0,711.5,707.04,537.9
2016,5,4,12,0,280.0,455.0,2.2,15.0,716.0,711.85,542.43
2016,5,4,12,15,343.0,427.5,2.3,15.0,746.0,744.71,568.13
2016,5,4,12,30,406.0,400.0,2.4,15.0,776.0,787.25,600.04
2016,5,4,12,45,420.0,389.5,2.5,15.5,775.0,786.14,599.05
2016,5,4,13,0,434.0,379.0,2.6,16.0,774.0,782.52,596.69
2016,5,4,13,15,336.0,406.0,2.65,16.0,708.5,699.02,535.92
2016,5,4,13,30,238.0,433.0,2.7,16.0,643.0,616.44,475.08
2016,5,4,13,45,304.5,402.0,2.8,16.0,663.0,649.01,501.7
2016,5,4,14,0,371.0,371.0,2.9,16.0,683.0,663.77,514.67
2016,5,4,14,15,427.5,331.0,2.95,16.0,677.5,667.57,519.23
2016,5,4,14,30,484.0,291.0,3.0,16.0,672.0,656.04,512.68
2016,5,4,14,45,440.0,294.5,3.05,16.0,628.5,605.24,474.84
2016,5,4,15,0,396.0,298.0,3.1,16.0,585.0,547.55,431.64
2016,5,4,15,15,427.0,266.5,3.1,16.0,559.5,526.44,416.31
2016,5,4,15,30,458.0,235.0,3.1,16.0,534.0,492.65,390.64
2016,5,4,15,45,463.0,215.0,3.1,16.0,498.0,450.91,357.78
2016,5,4,16,0,468.0,195.0,3.1,16.0,462.0,407.66,322.82
2016,5,4,16,15,313.0,200.0,3.0,15.5,371.5,311.2,246.5
2016,5,4,16,30,158.0,205.0,2.9,15.0,281.0,233.59,185.47
2016,5,4,16,45,225.0,174.5,2.85,15.0,269.5,219.9,171.9
2016,5,4,17,0,292.0,144.0,2.8,15.0,258.0,194.52,147.16
2016,5,4,17,15,253.0,130.0,2.7,14.5,218.0,154.64,114.31
2016,5,4,17,30,214.0,116.0,2.6,14.0,178.0,119.3,86.47
2016,5,4,17,45,180.0,95.5,2.55,14.0,140.5,84.25,60.5
2016,5,4,18,0,146.0,75.0,2.5,14.0,103.0,55.92,43.93
2016,5,4,18,15,99.5,54.5,2.35,13.5,71.0,42.06,31.14
2016,5,4,18,30,53.0,34.0,2.2,13.0,39.0,26.85,16.46
2016,5,4,18,45,26.5,17.0,2.1,13.0,19.5,13.83,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.0,1.9,12.0,7.0,5.97,0.0
2016,5,5,5,30,0.0,14.0,2.0,12.0,14.0,11.54,0.0
2016,5,5,5,45,10.5,33.5,2.1,12.5,35.0,27.01,17.22
2016,5,5,6,0,21.0,53.0,2.2,13.0,56.0,41.72,31.1
2016,5,5,6,15,37.0,75.0,2.25,13.0,83.0,57.88,45.99
2016,5,5,6,30,53.0,97.0,2.3,13.0,110.0,79.75,60.9
2016,5,5,6,45,70.5,117.5,2.35,13.5,139.5,103.26,79.52
2016,5,5,7,0,88.0,138.0,2.4,14.0,169.0,129.2,100.49
2016,5,5,7,15,122.0,161.5,2.4,14.0,212.0,166.14,130.47
2016,5,5,7,30,156.0,185.0,2.4,14.0,255.0,206.15,163.2
2016,5,5,7,45,209.0,204.0,2.45,14.0,309.0,253.68,201.83
2016,5,5,8,0,262.0,223.0,2.5,14.0,363.0,311.94,249.05
2016,5,5,8,15,202.0,251.5,2.45,14.0,365.5,319.19,255.59
2016,5,5,8,30,142.0,280.0,2.4,14.0,368.0,324.76,259.91
2016,5,5,8,45,187.5,299.5,2.4,14.5,424.5,378.42,301.73
2016,5,5,9,0,233.0,319.0,2.4,15.0,481.0,436.15,345.83
2016,5,5,9,15,294.5,324.5,2.35,15.0,541.5,504.95,398.32
2016,5,5,9,30,356.0,330.0,2.3,15.0,602.0,569.59,446.81
2016,5,5,9,45,277.5,365.0,2.3,15.5,582.5,558.36,435.3
2016,5,5,10,0,199.0,400.0,2.3,16.0,563.0,529.24,410.93
2016,5,5,10,15,142.0,406.5,2.3,16.0,525.0,496.39,385.07
2016,5,5,10,30,85.0,413.0,2.3,16.0,487.0,446.46,346.25
2016,5,5,10,45,240.0,402.0,2.3,16.0,617.0,602.32,465.24
2016,5,5,11,0,395.0,391.0,2.3,16.0,747.0,738.01,564.46
2016,5,5,11,15,418.5,387.5,2.3,16.0,769.5,775.87,589.93
2016,5,5,11,30,442.0,384.0,2.3,16.0,792.0,801.07,607.47
2016,5,5,11,45,455.5,385.5,2.35,16.5,808.0,819.56,619.35
2016,5,5,12,0,469.0,387.0,2.4,17.0,824.0,835.81,629.72
2016,5,5,12,15,390.0,416.0,2.4,17.0,779.0,776.43,586.74
2016,5,5,12,30,311.0,445.0,2.4,17.0,734.0,728.02,551.26
2016,5,5,12,45,323.0,429.0,2.4,17.0,727.0,720.27,546.89
2016,5,5,13,0,335.0,413.0,2.4,17.0,720.0,710.61,540.86
2016,5,5,13,15,333.5,406.0,2.4,17.0,706.5,695.4,530.47
2016,5,5,13,30,332.0,399.0,2.4,17.0,693.0,678.66,519.01
2016,5,5,13,45,256.5,404.0,2.4,17.0,627.0,608.72,467.51
2016,5,5,14,0,181.0,409.0,2.4,17.0,561.0,529.58,408.9
2016,5,5,14,15,178.0,395.5,2.4,17.0,540.5,506.77,392.92
2016,5,5,14,30,175.0,382.0,2.4,17.0,520.0,483.49,376.12
2016,5,5,14,45,113.5,346.5,2.4,17.0,435.0,397.94,311.19
2016,5,5,15,0,52.0,311.0,2.4,17.0,350.0,308.3,242.07
2016,5,5,15,15,51.0,293.0,2.35,16.5,329.0,287.87,227.28
2016,5,5,15,30,50.0,275.0,2.3,16.0,308.0,267.5,212.1
2016,5,5,15,45,376.0,202.5,2.25,16.0,419.5,392.7,312.29
2016,5,5,16,0,702.0,130.0,2.2,16.0,531.0,464.92,364.98
2016,5,5,16,15,675.0,124.5,2.2,15.5,482.0,406.98,317.02
2016,5,5,16,30,648.0,119.0,2.2,15.0,433.0,350.69,269.7
2016,5,5,16,45,611.0,112.5,2.2,15.0,382.0,292.43,219.52
2016,5,5,17,0,574.0,106.0,2.2,15.0,331.0,237.64,171.89
2016,5,5,17,15,526.0,97.5,2.25,14.5,280.5,182.94,125.88
2016,5,5,17,30,478.0,89.0,2.3,14.0,230.0,130.94,84.59
2016,5,5,17,45,410.0,78.0,2.35,14.0,182.0,84.31,53.43
2016,5,5,18,0,342.0,67.0,2.4,14.0,134.0,50.45,39.13
2016,5,5,18,15,251.0,52.0,2.25,13.5,93.0,39.51,28.98
2016,5,5,18,30,160.0,37.0,2.1,13.0,52.0,28.37,17.91
2016,5,5,18,45,80.0,18.5,2.0,13.0,26.0,14.71,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.5,2.7,11.0,0.5,0.43,0.0
2016,5,6,5,30,0.0,1.0,2.7,11.0,1.0,0.82,0.0
2016,5,6,5,45,0.0,3.0,2.7,11.5,3.0,2.46,0.0
2016,5,6,6,0,0.0,5.0,2.7,12.0,5.0,4.1,0.0
2016,5,6,6,15,0.0,8.0,2.65,12.0,8.0,6.57,0.26
2016,5,6,6,30,0.0,11.0,2.6,12.0,11.0,9.04,2.19
2016,5,6,6,45,0.0,14.0,2.55,12.0,14.0,11.52,4.36
2016,5,6,7,0,0.0,17.0,2.5,12.0,17.0,14.0,6.51
2016,5,6,7,15,75.0,102.0,2.45,12.0,135.5,106.06,82.76
2016,5,6,7,30,150.0,187.0,2.4,12.0,254.0,205.53,164.18
2016,5,6,7,45,104.0,204.5,2.4,12.5,253.5,210.6,169.34
2016,5,6,8,0,58.0,222.0,2.4,13.0,253.0,213.14,171.7
2016,5,6,8,15,40.0,225.5,2.35,13.0,248.0,212.1,170.71
2016,5,6,8,30,22.0,229.0,2.3,13.0,243.0,203.87,163.62
2016,5,6,8,45,11.0,178.0,2.3,13.0,185.0,155.6,123.98
2016,5,6,9,0,0.0,127.0,2.3,13.0,127.0,106.12,83.02
2016,5,6,9,15,3.5,166.5,2.3,13.0,169.0,142.14,112.52
2016,5,6,9,30,7.0,206.0,2.3,13.0,211.0,178.83,142.08
2016,5,6,9,45,9.0,221.0,2.3,13.5,228.0,193.8,153.55
2016,5,6,10,0,11.0,236.0,2.3,14.0,245.0,208.96,165.14
2016,5,6,10,15,5.5,168.0,2.3,14.0,172.5,146.21,114.51
2016,5,6,10,30,0.0,100.0,2.3,14.0,100.0,83.79,63.6
2016,5,6,10,45,8.5,202.0,2.3,14.0,210.0,178.77,140.77
2016,5,6,11,0,17.0,304.0,2.3,14.0,320.0,276.22,217.56
2016,5,6,11,15,21.5,331.0,2.3,14.0,351.0,304.86,239.45
2016,5,6,11,30,26.0,358.0,2.3,14.0,382.0,348.33,272.79
2016,5,6,11,45,25.5,357.0,2.35,14.0,380.5,347.45,271.9
2016,5,6,12,0,25.0,356.0,2.4,14.0,379.0,346.28,271.02
2016,5,6,12,15,19.5,318.0,2.4,14.0,336.5,292.25,229.28
2016,5,6,12,30,14.0,280.0,2.4,14.0,294.0,253.22,198.94
2016,5,6,12,45,10.0,231.0,2.4,14.5,241.0,206.21,161.68
2016,5,6,13,0,6.0,182.0,2.4,15.0,188.0,159.71,124.52
2016,5,6,13,15,12.0,242.5,2.35,15.0,253.5,217.46,170.74
2016,5,6,13,30,18.0,303.0,2.3,15.0,319.0,275.47,216.26
2016,5,6,13,45,15.5,282.0,2.3,15.0,295.5,254.08,199.52
2016,5,6,14,0,13.0,261.0,2.3,15.0,272.0,232.88,183.1
2016,5,6,14,15,13.5,258.0,2.25,15.0,269.0,229.95,181.08
2016,5,6,14,30,14.0,255.0,2.2,15.0,266.0,226.93,178.95
2016,5,6,14,45,7.5,207.5,2.15,15.0,213.5,180.37,142.04
2016,5,6,15,0,1.0,160.0,2.1,15.0,161.0,134.86,105.56
2016,5,6,15,15,34.0,222.5,1.95,14.5,245.0,214.34,170.82
2016,5,6,15,30,67.0,285.0,1.8,14.0,329.0,285.79,228.11
2016,5,6,15,45,37.0,233.5,1.7,14.0,257.5,220.14,175.67
2016,5,6,16,0,7.0,182.0,1.6,14.0,186.0,155.06,123.43
2016,5,6,16,15,3.5,124.5,1.4,14.0,126.5,104.92,82.61
2016,5,6,16,30,0.0,67.0,1.2,14.0,67.0,55.56,41.62
2016,5,6,16,45,0.0,58.5,1.0,14.0,58.5,48.45,35.8
2016,5,6,17,0,0.0,50.0,0.8,14.0,50.0,41.36,29.89
2016,5,6,17,15,0.0,42.5,0.7,14.0,42.5,35.12,24.62
2016,5,6,17,30,0.0,35.0,0.6,14.0,35.0,28.89,19.3
2016,5,6,17,45,0.0,27.5,0.5,14.0,27.5,22.67,13.91
2016,5,6,18,0,0.0,20.0,0.4,14.0,20.0,16.46,9.09
2016,5,6,18,15,0.0,14.0,0.45,13.5,14.0,11.51,4.51
2016,5,6,18,30,0.0,8.0,0.5,13.0,8.0,6.56,0.0
2016,5,6,18,45,0.0,4.0,0.55,13.0,4.0,3.28,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.0,1.65,12.0,7.0,5.97,0.0
2016,5,7,5,30,0.0,14.0,1.8,12.0,14.0,11.54,0.33
2016,5,7,5,45,4.0,33.5,2.0,12.5,34.5,27.22,17.64
2016,5,7,6,0,8.0,53.0,2.2,13.0,55.0,42.29,31.7
2016,5,7,6,15,21.5,75.0,2.25,13.0,80.5,57.95,46.11
2016,5,7,6,30,35.0,97.0,2.3,13.0,106.0,78.52,60.53
2016,5,7,6,45,50.5,118.0,2.35,13.0,134.0,100.86,78.54
2016,5,7,7,0,66.0,139.0,2.4,13.0,162.0,125.44,98.62
2016,5,7,7,15,52.0,156.0,2.45,13.0,176.0,141.46,112.75
2016,5,7,7,30,38.0,173.0,2.5,13.0,190.0,155.78,125.14
2016,5,7,7,45,123.5,202.5,2.6,13.5,267.5,219.66,175.98
2016,5,7,8,0,209.0,232.0,2.7,14.0,345.0,290.8,232.68
2016,5,7,8,15,104.5,196.5,2.75,14.0,253.0,223.67,179.53
2016,5,7,8,30,0.0,161.0,2.8,14.0,161.0,134.47,106.43
2016,5,7,8,45,0.0,144.5,2.9,14.0,144.5,120.75,95.03
2016,5,7,9,0,0.0,128.0,3.0,14.0,128.0,106.96,83.47
2016,5,7,9,15,4.0,171.5,2.95,14.0,175.0,146.71,115.89
2016,5,7,9,30,8.0,215.0,2.9,14.0,222.0,187.23,148.46
2016,5,7,9,45,4.0,148.5,2.9,14.5,152.0,127.73,99.73
2016,5,7,10,0,0.0,82.0,2.9,15.0,82.0,68.48,51.01
2016,5,7,10,15,0.0,78.5,2.85,15.0,78.5,65.59,48.61
2016,5,7,10,30,0.0,75.0,2.8,15.0,75.0,62.7,46.17
2016,5,7,10,45,0.0,105.5,2.75,15.5,105.5,88.53,67.11
2016,5,7,11,0,0.0,136.0,2.7,16.0,136.0,114.59,87.96
2016,5,7,11,15,0.0,116.0,2.65,16.0,116.0,97.6,74.15
2016,5,7,11,30,0.0,96.0,2.6,16.0,96.0,80.64,60.4
2016,5,7,11,45,0.0,115.5,2.6,16.0,115.5,97.27,73.87
2016,5,7,12,0,0.0,135.0,2.6,16.0,135.0,113.96,87.29
2016,5,7,12,15,3.5,158.5,2.55,16.0,162.0,137.42,106.24
2016,5,7,12,30,7.0,182.0,2.5,16.0,189.0,160.91,125.09
2016,5,7,12,45,5.5,171.5,2.5,16.0,177.0,150.32,116.59
2016,5,7,13,0,4.0,161.0,2.5,16.0,165.0,139.75,108.16
2016,5,7,13,15,15.5,253.5,2.45,16.0,268.0,230.12,180.25
2016,5,7,13,30,27.0,346.0,2.4,16.0,371.0,334.3,261.03
2016,5,7,13,45,18.0,282.5,2.4,16.0,299.0,256.51,200.61
2016,5,7,14,0,9.0,219.0,2.4,16.0,227.0,192.95,150.88
2016,5,7,14,15,4.5,182.5,2.4,16.0,186.5,157.44,122.81
2016,5,7,14,30,0.0,146.0,2.4,16.0,146.0,122.54,94.85
2016,5,7,14,45,0.0,149.5,2.4,16.0,149.5,125.38,97.39
2016,5,7,15,0,0.0,153.0,2.4,16.0,153.0,128.22,99.89
2016,5,7,15,15,1.0,162.5,2.35,16.0,163.5,136.74,107.05
2016,5,7,15,30,2.0,172.0,2.3,16.0,174.0,145.1,114.1
2016,5,7,15,45,51.0,212.0,2.3,16.0,242.0,208.67,166.09
2016,5,7,16,0,100.0,252.0,2.3,16.0,310.0,262.16,208.69
2016,5,7,16,15,60.0,214.5,2.25,15.5,249.0,206.38,164.38
2016,5,7,16,30,20.0,177.0,2.2,15.0,188.0,153.44,122.31
2016,5,7,16,45,33.0,165.0,2.2,15.0,179.5,146.96,116.96
2016,5,7,17,0,46.0,153.0,2.2,15.0,171.0,136.56,107.93
2016,5,7,17,15,37.0,132.0,2.1,14.5,145.0,113.54,89.22
2016,5,7,17,30,28.0,111.0,2.0,14.0,119.0,91.9,71.63
2016,5,7,17,45,17.5,89.5,1.95,14.0,94.5,72.07,55.43
2016,5,7,18,0,7.0,68.0,1.9,14.0,70.0,53.88,42.23
2016,5,7,18,15,3.5,48.0,1.85,13.5,49.0,38.56,28.23
2016,5,7,18,30,0.0,28.0,1.8,13.0,28.0,23.03,13.75
2016,5,7,18,45,0.0,14.0,1.75,13.0,14.0,11.54,0.0
2016,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,41.0,12.0,1.2,12.0,14.5,10.24,0.0
2016,5,8,5,30,82.0,24.0,1.2,12.0,29.0,18.89,5.37
2016,5,8,5,45,177.0,40.5,1.25,12.5,65.0,30.93,20.93
2016,5,8,6,0,272.0,57.0,1.3,13.0,101.0,43.14,32.51
2016,5,8,6,15,345.5,69.5,1.3,13.0,146.5,52.08,40.94
2016,5,8,6,30,419.0,82.0,1.3,13.0,192.0,92.47,58.99
2016,5,8,6,45,209.5,95.0,1.35,13.5,150.0,104.79,74.51
2016,5,8,7,0,0.0,108.0,1.4,14.0,108.0,88.29,69.71
2016,5,8,7,15,6.5,133.0,1.4,14.0,136.0,110.63,88.08
2016,5,8,7,30,13.0,158.0,1.4,14.0,164.0,134.06,107.11
2016,5,8,7,45,36.5,191.0,1.45,14.5,211.0,173.78,138.83
2016,5,8,8,0,60.0,224.0,1.5,15.0,258.0,215.16,171.54
2016,5,8,8,15,37.5,220.0,1.5,15.0,241.5,205.71,163.73
2016,5,8,8,30,15.0,216.0,1.5,15.0,225.0,188.86,149.84
2016,5,8,8,45,38.5,261.0,1.5,15.0,287.5,248.26,197.06
2016,5,8,9,0,62.0,306.0,1.5,15.0,350.0,306.07,241.98
2016,5,8,9,15,109.5,337.5,1.5,15.0,420.0,370.69,291.85
2016,5,8,9,30,157.0,369.0,1.5,15.0,490.0,449.01,351.0
2016,5,8,9,45,144.5,385.5,1.55,15.5,500.5,462.9,359.64
2016,5,8,10,0,132.0,402.0,1.6,16.0,511.0,475.39,367.55
2016,5,8,10,15,146.0,417.5,1.65,16.0,542.0,507.47,391.15
2016,5,8,10,30,160.0,433.0,1.7,16.0,573.0,539.8,414.61
2016,5,8,10,45,205.0,439.5,1.8,16.5,623.0,590.84,451.72
2016,5,8,11,0,250.0,446.0,1.9,17.0,673.0,655.94,497.93
2016,5,8,11,15,226.0,457.0,2.0,17.0,664.0,636.68,483.58
2016,5,8,11,30,202.0,468.0,2.1,17.0,655.0,628.68,477.65
2016,5,8,11,45,213.5,460.5,2.25,17.0,659.5,634.55,482.95
2016,5,8,12,0,225.0,453.0,2.4,17.0,664.0,639.29,487.37
2016,5,8,12,15,259.5,443.0,2.45,17.0,686.0,675.86,514.43
2016,5,8,12,30,294.0,433.0,2.5,17.0,708.0,696.75,530.26
2016,5,8,12,45,283.0,440.0,2.65,17.0,702.5,689.77,525.63
2016,5,8,13,0,272.0,447.0,2.8,17.0,697.0,681.42,520.19
2016,5,8,13,15,284.5,427.0,2.85,17.0,684.0,667.49,511.32
2016,5,8,13,30,297.0,407.0,2.9,17.0,671.0,651.75,501.14
2016,5,8,13,45,296.5,396.0,3.0,17.0,653.5,631.57,487.41
2016,5,8,14,0,296.0,385.0,3.1,17.0,636.0,610.14,472.65
2016,5,8,14,15,566.0,255.5,3.15,17.0,713.0,705.42,549.0
2016,5,8,14,30,836.0,126.0,3.2,17.0,790.0,762.45,595.43
2016,5,8,14,45,830.0,121.0,3.25,17.0,754.5,719.74,563.94
2016,5,8,15,0,824.0,116.0,3.3,17.0,719.0,674.79,530.78
2016,5,8,15,15,810.0,113.5,3.35,16.5,677.5,625.21,494.13
2016,5,8,15,30,796.0,111.0,3.4,16.0,636.0,574.53,455.5
2016,5,8,15,45,780.5,106.5,3.45,16.0,590.5,520.36,412.14
2016,5,8,16,0,765.0,102.0,3.5,16.0,545.0,465.84,367.18
2016,5,8,16,15,741.5,98.0,3.55,15.5,496.0,408.35,319.2
2016,5,8,16,30,718.0,94.0,3.6,15.0,447.0,350.12,269.18
2016,5,8,16,45,689.5,88.5,3.7,15.0,396.5,291.92,217.73
2016,5,8,17,0,661.0,83.0,3.8,15.0,346.0,236.05,167.86
2016,5,8,17,15,617.5,77.0,3.85,14.5,295.5,179.63,119.41
2016,5,8,17,30,574.0,71.0,3.9,14.0,245.0,127.94,78.13
2016,5,8,17,45,514.5,63.0,3.95,14.0,196.5,78.68,45.99
2016,5,8,18,0,455.0,55.0,4.0,14.0,148.0,43.58,33.12
2016,5,8,18,15,360.5,44.5,3.9,13.5,105.0,35.74,25.78
2016,5,8,18,30,266.0,34.0,3.8,13.0,62.0,27.74,17.8
2016,5,8,18,45,133.0,17.0,3.7,13.0,31.0,13.25,0.0
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,48.0,13.0,2.7,11.0,16.5,11.1,0.0
2016,5,9,5,30,96.0,26.0,2.7,11.0,33.0,20.4,7.3
2016,5,9,5,45,200.5,42.5,2.75,11.0,71.0,32.49,22.48
2016,5,9,6,0,305.0,59.0,2.8,11.0,109.0,44.74,34.21
2016,5,9,6,15,152.5,64.5,2.8,11.0,89.5,49.03,38.54
2016,5,9,6,30,0.0,70.0,2.8,11.0,70.0,57.14,43.9
2016,5,9,6,45,0.0,87.0,2.8,11.5,87.0,71.05,55.83
2016,5,9,7,0,0.0,104.0,2.8,12.0,104.0,85.15,67.68
2016,5,9,7,15,36.5,145.0,2.75,12.0,161.5,128.61,102.98
2016,5,9,7,30,73.0,186.0,2.7,12.0,219.0,176.88,142.28
2016,5,9,7,45,126.5,211.5,2.7,12.5,277.0,227.45,182.82
2016,5,9,8,0,180.0,237.0,2.7,13.0,335.0,281.57,226.15
2016,5,9,8,15,143.5,259.5,2.65,13.0,342.0,295.61,237.76
2016,5,9,8,30,107.0,282.0,2.6,13.0,349.0,299.49,240.68
2016,5,9,8,45,175.5,301.5,2.6,13.5,421.0,370.64,296.78
2016,5,9,9,0,244.0,321.0,2.6,14.0,493.0,449.93,357.87
2016,5,9,9,15,176.0,342.5,2.55,14.0,470.0,428.4,339.71
2016,5,9,9,30,108.0,364.0,2.5,14.0,447.0,399.07,315.58
2016,5,9,9,45,85.0,369.0,2.5,14.5,436.5,391.75,308.64
2016,5,9,10,0,62.0,374.0,2.5,15.0,426.0,382.36,299.97
2016,5,9,10,15,102.5,403.5,2.5,15.0,492.0,446.12,349.06
2016,5,9,10,30,143.0,433.0,2.5,15.0,558.0,524.5,407.74
2016,5,9,10,45,147.5,444.5,2.5,15.5,576.0,544.36,420.89
2016,5,9,11,0,152.0,456.0,2.5,16.0,594.0,563.69,433.89
2016,5,9,11,15,212.0,455.5,2.55,16.0,651.5,621.51,477.39
2016,5,9,11,30,272.0,455.0,2.6,16.0,709.0,693.39,529.89
2016,5,9,11,45,347.5,426.5,2.65,16.0,752.5,739.53,564.45
2016,5,9,12,0,423.0,398.0,2.7,16.0,796.0,796.25,606.06
2016,5,9,12,15,438.5,382.5,2.75,16.0,794.0,796.5,606.7
2016,5,9,12,30,454.0,367.0,2.8,16.0,792.0,794.24,606.1
2016,5,9,12,45,453.0,363.5,2.9,16.5,784.0,785.17,599.36
2016,5,9,13,0,452.0,360.0,3.0,17.0,776.0,773.83,591.09
2016,5,9,13,15,494.5,340.5,3.05,17.0,787.5,784.47,600.25
2016,5,9,13,30,537.0,321.0,3.1,17.0,799.0,791.21,606.49
2016,5,9,13,45,538.5,309.0,3.2,17.0,777.5,765.98,589.56
2016,5,9,14,0,540.0,297.0,3.3,17.0,756.0,738.45,570.98
2016,5,9,14,15,536.0,287.5,3.35,17.0,729.0,706.68,548.72
2016,5,9,14,30,532.0,278.0,3.4,17.0,702.0,673.15,524.87
2016,5,9,14,45,551.0,254.5,3.45,17.0,675.5,641.76,502.71
2016,5,9,15,0,570.0,231.0,3.5,17.0,649.0,607.08,477.54
2016,5,9,15,15,545.5,222.5,3.5,16.5,603.5,555.5,439.13
2016,5,9,15,30,521.0,214.0,3.5,16.0,558.0,504.58,400.39
2016,5,9,15,45,446.0,219.0,3.55,16.0,499.0,439.86,349.23
2016,5,9,16,0,371.0,224.0,3.6,16.0,440.0,375.53,297.89
2016,5,9,16,15,554.0,160.0,3.65,15.5,450.0,378.88,297.93
2016,5,9,16,30,737.0,96.0,3.7,15.0,460.0,357.68,274.82
2016,5,9,16,45,702.5,92.0,3.75,15.0,408.0,297.97,222.08
2016,5,9,17,0,668.0,88.0,3.8,15.0,356.0,241.22,171.69
2016,5,9,17,15,623.5,82.0,3.85,14.5,304.0,184.22,122.89
2016,5,9,17,30,579.0,76.0,3.9,14.0,252.0,132.07,81.42
2016,5,9,17,45,507.5,68.5,4.0,14.0,201.5,82.31,49.44
2016,5,9,18,0,436.0,61.0,4.1,14.0,151.0,48.42,37.43
2016,5,9,18,15,339.5,49.5,4.05,13.5,107.5,37.99,27.78
2016,5,9,18,30,243.0,38.0,4.0,13.0,64.0,29.31,19.24
2016,5,9,18,45,121.5,19.0,3.95,12.5,32.0,14.76,1.15
2016,5,9,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.5,13.0,2.15,11.0,17.5,11.1,0.0
2016,5,10,5,30,125.0,26.0,2.2,11.0,35.0,20.08,7.91
2016,5,10,5,45,238.0,40.0,2.25,11.5,74.0,30.74,21.0
2016,5,10,6,0,351.0,54.0,2.3,12.0,113.0,41.28,31.05
2016,5,10,6,15,425.5,64.5,2.25,12.0,160.5,50.87,40.05
2016,5,10,6,30,500.0,75.0,2.2,12.0,208.0,94.02,57.95
2016,5,10,6,45,250.0,96.5,2.2,12.5,163.0,110.74,78.1
2016,5,10,7,0,0.0,118.0,2.2,13.0,118.0,96.09,76.61
2016,5,10,7,15,17.0,146.0,2.15,13.5,154.0,123.52,98.71
2016,5,10,7,30,34.0,174.0,2.1,14.0,190.0,154.86,123.88
2016,5,10,7,45,95.5,206.5,2.05,14.5,257.5,208.0,165.89
2016,5,10,8,0,157.0,239.0,2.0,15.0,325.0,272.94,217.2
2016,5,10,8,15,200.5,258.5,1.9,15.0,378.5,321.72,255.71
2016,5,10,8,30,244.0,278.0,1.8,15.0,432.0,381.06,301.95
2016,5,10,8,45,342.0,273.0,1.75,15.5,505.0,449.22,354.17
2016,5,10,9,0,440.0,268.0,1.7,16.0,578.0,533.82,417.48
2016,5,10,9,15,465.0,273.5,1.7,16.5,618.0,578.65,449.57
2016,5,10,9,30,490.0,279.0,1.7,17.0,658.0,624.02,481.64
2016,5,10,9,45,482.0,297.5,1.7,17.5,683.5,656.33,503.07
2016,5,10,10,0,474.0,316.0,1.7,18.0,709.0,686.36,522.53
2016,5,10,10,15,479.5,323.5,1.65,18.0,732.5,715.31,541.92
2016,5,10,10,30,485.0,331.0,1.6,18.0,756.0,742.6,559.88
2016,5,10,10,45,486.5,339.5,1.6,18.5,774.0,765.51,573.91
2016,5,10,11,0,488.0,348.0,1.6,19.0,792.0,786.31,586.39
2016,5,10,11,15,479.0,356.0,1.6,19.0,796.5,794.92,591.51
2016,5,10,11,30,470.0,364.0,1.6,19.0,801.0,800.98,595.05
2016,5,10,11,45,457.5,378.5,1.65,19.5,806.5,807.14,597.88
2016,5,10,12,0,445.0,393.0,1.7,20.0,812.0,810.72,598.99
2016,5,10,12,15,458.5,379.5,1.8,20.0,810.5,810.86,600.52
2016,5,10,12,30,472.0,366.0,1.9,20.0,809.0,808.45,600.38
2016,5,10,12,45,475.0,370.0,2.05,20.0,811.5,809.7,602.58
2016,5,10,13,0,478.0,374.0,2.2,20.0,814.0,808.45,603.02
2016,5,10,13,15,485.0,362.0,2.3,20.0,801.5,793.94,594.42
2016,5,10,13,30,492.0,350.0,2.4,20.0,789.0,776.92,584.1
2016,5,10,13,45,521.5,327.0,2.55,20.0,781.0,766.46,579.08
2016,5,10,14,0,551.0,304.0,2.7,20.0,773.0,752.26,571.19
2016,5,10,14,15,553.0,288.0,2.75,20.0,743.5,718.97,548.59
2016,5,10,14,30,555.0,272.0,2.8,20.0,714.0,683.51,524.19
2016,5,10,14,45,557.0,254.0,2.9,20.0,680.5,644.2,496.77
2016,5,10,15,0,559.0,236.0,3.0,20.0,647.0,602.94,467.27
2016,5,10,15,15,542.5,224.5,3.05,19.5,604.0,554.19,431.91
2016,5,10,15,30,526.0,213.0,3.1,19.0,561.0,505.42,395.6
2016,5,10,15,45,649.0,161.5,3.15,19.0,560.5,498.87,389.98
2016,5,10,16,0,772.0,110.0,3.2,19.0,560.0,474.04,368.35
2016,5,10,16,15,748.0,106.0,3.25,18.5,510.0,414.6,319.5
2016,5,10,16,30,724.0,102.0,3.3,18.0,460.0,357.37,271.02
2016,5,10,16,45,695.5,95.5,3.4,17.5,409.0,298.01,219.83
2016,5,10,17,0,667.0,89.0,3.5,17.0,358.0,240.98,170.01
2016,5,10,17,15,623.0,83.0,3.45,16.5,306.0,184.23,121.86
2016,5,10,17,30,579.0,77.0,3.4,16.0,254.0,132.26,80.95
2016,5,10,17,45,520.5,68.0,3.4,15.5,205.0,82.07,48.71
2016,5,10,18,0,462.0,59.0,3.4,15.0,156.0,46.8,35.87
2016,5,10,18,15,368.0,48.0,3.25,14.5,111.5,38.62,28.26
2016,5,10,18,30,274.0,37.0,3.1,14.0,67.0,28.65,18.7
2016,5,10,18,45,137.0,18.5,3.0,14.0,33.5,14.4,1.91
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,98.5,12.5,2.55,11.0,19.5,10.67,0.0
2016,5,11,5,30,197.0,25.0,2.6,11.0,39.0,19.47,8.11
2016,5,11,5,45,307.5,37.0,2.65,11.5,79.5,30.02,20.44
2016,5,11,6,0,418.0,49.0,2.7,12.0,120.0,39.36,29.37
2016,5,11,6,15,490.5,57.5,2.65,12.0,168.5,45.37,35.15
2016,5,11,6,30,563.0,66.0,2.6,12.0,217.0,90.3,52.72
2016,5,11,6,45,281.5,89.0,2.55,12.5,164.5,108.91,75.17
2016,5,11,7,0,0.0,112.0,2.5,13.0,112.0,91.41,72.66
2016,5,11,7,15,15.0,142.5,2.45,13.5,149.5,120.21,96.03
2016,5,11,7,30,30.0,173.0,2.4,14.0,187.0,152.66,122.2
2016,5,11,7,45,24.5,185.5,2.35,14.5,198.0,162.13,129.63
2016,5,11,8,0,19.0,198.0,2.3,15.0,209.0,172.31,137.48
2016,5,11,8,15,69.0,241.5,2.25,15.0,285.0,238.45,190.47
2016,5,11,8,30,119.0,285.0,2.2,15.0,361.0,313.64,249.8
2016,5,11,8,45,117.5,306.5,2.15,15.5,386.0,340.02,269.35
2016,5,11,9,0,116.0,328.0,2.1,16.0,411.0,366.09,288.46
2016,5,11,9,15,115.0,347.5,2.05,16.0,433.0,390.39,306.46
2016,5,11,9,30,114.0,367.0,2.0,16.0,455.0,414.33,323.95
2016,5,11,9,45,154.0,386.0,1.95,16.5,511.0,468.31,363.93
2016,5,11,10,0,194.0,405.0,1.9,17.0,567.0,524.72,404.73
2016,5,11,10,15,263.0,404.5,1.9,17.0,631.0,600.14,460.14
2016,5,11,10,30,332.0,404.0,1.9,17.0,695.0,667.7,508.9
2016,5,11,10,45,406.5,385.0,1.9,17.5,750.0,735.0,555.87
2016,5,11,11,0,481.0,366.0,1.9,18.0,805.0,794.8,596.84
2016,5,11,11,15,479.5,374.5,1.9,18.0,817.0,810.55,606.62
2016,5,11,11,30,478.0,383.0,1.9,18.0,829.0,823.93,615.2
2016,5,11,11,45,476.5,386.5,1.95,18.0,833.5,830.38,619.69
2016,5,11,12,0,475.0,390.0,2.0,18.0,838.0,834.35,622.62
2016,5,11,12,15,489.0,376.0,2.05,18.0,836.0,834.46,623.65
2016,5,11,12,30,503.0,362.0,2.1,18.0,834.0,831.89,622.94
2016,5,11,12,45,706.5,244.5,2.2,18.5,900.0,906.27,678.73
2016,5,11,13,0,910.0,127.0,2.3,19.0,966.0,950.33,708.05
2016,5,11,13,15,906.0,126.0,2.35,19.0,948.5,930.8,695.52
2016,5,11,13,30,902.0,125.0,2.4,19.0,931.0,907.81,681.3
2016,5,11,13,45,897.0,123.5,2.5,19.0,906.0,880.19,664.32
2016,5,11,14,0,892.0,122.0,2.6,19.0,881.0,849.41,645.02
2016,5,11,14,15,735.0,190.5,2.6,18.5,801.0,774.03,593.12
2016,5,11,14,30,578.0,259.0,2.6,18.0,721.0,687.47,530.1
2016,5,11,14,45,577.5,244.5,2.6,18.0,688.0,648.75,502.87
2016,5,11,15,0,577.0,230.0,2.6,18.0,655.0,608.22,473.38
2016,5,11,15,15,557.0,219.5,2.55,18.0,610.5,557.52,435.33
2016,5,11,15,30,537.0,209.0,2.5,18.0,566.0,507.07,396.76
2016,5,11,15,45,664.5,155.5,2.45,18.0,565.5,500.42,390.82
2016,5,11,16,0,792.0,102.0,2.4,18.0,565.0,474.85,368.39
2016,5,11,16,15,768.5,98.0,2.35,17.5,515.0,416.19,320.04
2016,5,11,16,30,745.0,94.0,2.3,17.0,465.0,358.56,271.21
2016,5,11,16,45,715.5,89.0,2.3,16.5,413.5,297.3,218.53
2016,5,11,17,0,686.0,84.0,2.3,16.0,362.0,240.36,168.78
2016,5,11,17,15,643.0,78.0,2.25,15.5,310.0,182.82,119.95
2016,5,11,17,30,600.0,72.0,2.2,15.0,258.0,129.9,78.29
2016,5,11,17,45,540.0,64.0,2.2,15.0,208.0,79.32,46.03
2016,5,11,18,0,480.0,56.0,2.2,15.0,158.0,44.34,33.71
2016,5,11,18,15,388.0,46.0,2.2,14.5,113.5,36.92,26.81
2016,5,11,18,30,296.0,36.0,2.2,14.0,69.0,29.36,19.41
2016,5,11,18,45,148.0,18.0,2.25,13.5,34.5,14.4,2.72
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,14.0,3.1,11.0,18.5,11.95,0.0
2016,5,12,5,30,129.0,28.0,3.2,11.0,37.0,21.59,10.16
2016,5,12,5,45,225.0,43.5,3.3,11.5,75.5,33.27,23.32
2016,5,12,6,0,321.0,59.0,3.4,12.0,114.0,44.74,34.16
2016,5,12,6,15,185.5,81.0,3.35,12.0,115.5,60.44,48.62
2016,5,12,6,30,50.0,103.0,3.3,12.0,117.0,83.63,64.71
2016,5,12,6,45,62.5,124.0,3.25,12.0,145.0,106.45,83.08
2016,5,12,7,0,75.0,145.0,3.2,12.0,173.0,131.1,103.37
2016,5,12,7,15,141.5,167.5,3.1,12.0,229.5,173.91,137.14
2016,5,12,7,30,208.0,190.0,3.0,12.0,286.0,223.94,177.56
2016,5,12,7,45,247.0,208.0,2.95,12.5,335.0,271.39,216.43
2016,5,12,8,0,286.0,226.0,2.9,13.0,384.0,320.35,256.19
2016,5,12,8,15,333.0,238.0,2.85,13.0,437.5,371.87,297.98
2016,5,12,8,30,380.0,250.0,2.8,13.0,491.0,427.62,342.59
2016,5,12,8,45,362.5,275.5,2.75,13.5,518.5,461.61,368.49
2016,5,12,9,0,345.0,301.0,2.7,14.0,546.0,493.18,391.78
2016,5,12,9,15,382.5,305.5,2.65,14.0,591.5,540.54,428.01
2016,5,12,9,30,420.0,310.0,2.6,14.0,637.0,598.78,471.51
2016,5,12,9,45,435.0,318.0,2.6,14.5,669.0,636.52,498.17
2016,5,12,10,0,450.0,326.0,2.6,15.0,701.0,673.69,524.07
2016,5,12,10,15,460.0,329.5,2.55,15.0,723.5,701.98,543.93
2016,5,12,10,30,470.0,333.0,2.5,15.0,746.0,728.88,562.62
2016,5,12,10,45,505.0,340.5,2.45,15.5,793.5,779.53,597.07
2016,5,12,11,0,540.0,348.0,2.4,16.0,841.0,829.47,630.12
2016,5,12,11,15,542.0,354.0,2.35,16.0,855.5,847.01,641.08
2016,5,12,11,30,544.0,360.0,2.3,16.0,870.0,862.04,650.57
2016,5,12,11,45,523.5,372.0,2.3,16.5,864.5,859.15,646.53
2016,5,12,12,0,503.0,384.0,2.3,17.0,859.0,853.35,640.75
2016,5,12,12,15,522.5,364.5,2.35,17.0,857.0,853.49,642.08
2016,5,12,12,30,542.0,345.0,2.4,17.0,855.0,850.72,641.4
2016,5,12,12,45,509.5,360.0,2.5,17.0,835.5,829.07,626.56
2016,5,12,13,0,477.0,375.0,2.6,17.0,816.0,805.36,610.31
2016,5,12,13,15,476.0,365.0,2.7,17.0,798.0,785.62,597.77
2016,5,12,13,30,475.0,355.0,2.8,17.0,780.0,763.72,583.52
2016,5,12,13,45,487.5,338.5,2.9,17.0,764.0,745.27,571.9
2016,5,12,14,0,500.0,322.0,3.0,17.0,748.0,724.13,558.15
2016,5,12,14,15,423.0,338.0,3.1,17.0,689.5,659.24,510.6
2016,5,12,14,30,346.0,354.0,3.2,17.0,631.0,589.34,458.94
2016,5,12,14,45,404.5,313.0,3.3,17.0,622.5,586.0,458.49
2016,5,12,15,0,463.0,272.0,3.4,17.0,614.0,568.63,446.89
2016,5,12,15,15,446.0,264.5,3.45,16.5,578.5,527.19,416.14
2016,5,12,15,30,429.0,257.0,3.5,16.0,543.0,485.93,384.93
2016,5,12,15,45,541.0,197.0,3.55,16.0,531.5,467.33,370.43
2016,5,12,16,0,653.0,137.0,3.6,16.0,520.0,439.55,346.76
2016,5,12,16,15,659.0,127.5,3.65,15.5,485.0,395.01,308.96
2016,5,12,16,30,665.0,118.0,3.7,15.0,450.0,348.54,268.23
