Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,45,502.0,131.5,3.75,15.0,366.5,266.13,201.4
2016,5,12,17,0,339.0,145.0,3.8,15.0,283.0,202.38,151.55
2016,5,12,17,15,428.5,116.5,3.85,14.5,266.0,173.04,121.94
2016,5,12,17,30,518.0,88.0,3.9,14.0,249.0,133.21,85.15
2016,5,12,17,45,457.5,78.0,4.0,14.0,200.5,83.71,52.54
2016,5,12,18,0,397.0,68.0,4.1,14.0,152.0,51.31,40.05
2016,5,12,18,15,308.5,54.5,4.1,13.5,109.5,41.46,30.93
2016,5,12,18,30,220.0,41.0,4.1,13.0,67.0,31.44,21.33
2016,5,12,18,45,110.0,24.5,4.1,12.5,37.5,18.92,6.23
2016,5,12,19,0,0.0,8.0,4.1,12.0,8.0,6.83,0.0
2016,5,12,19,15,0.0,4.0,4.05,12.0,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,9.0,3.35,11.0,9.0,7.68,0.0
2016,5,13,5,30,0.0,18.0,3.4,11.0,18.0,14.85,5.53
2016,5,13,5,45,0.0,36.5,3.45,11.0,36.5,29.73,20.34
2016,5,13,6,0,0.0,55.0,3.5,11.0,55.0,44.09,33.76
2016,5,13,6,15,5.5,75.0,3.45,11.0,76.5,59.4,47.9
2016,5,13,6,30,11.0,95.0,3.4,11.0,98.0,76.38,60.1
2016,5,13,6,45,18.0,115.0,3.4,11.5,121.0,94.61,75.16
2016,5,13,7,0,25.0,135.0,3.4,12.0,144.0,113.97,91.05
2016,5,13,7,15,17.0,146.0,3.35,12.0,153.0,123.38,99.19
2016,5,13,7,30,9.0,157.0,3.3,12.0,162.0,131.74,106.24
2016,5,13,7,45,9.0,169.5,3.3,12.5,175.0,143.23,115.34
2016,5,13,8,0,9.0,182.0,3.3,13.0,188.0,154.71,124.29
2016,5,13,8,15,19.0,213.0,3.3,13.0,225.5,186.36,149.94
2016,5,13,8,30,29.0,244.0,3.3,13.0,263.0,223.94,180.16
2016,5,13,8,45,71.5,286.5,3.3,13.5,337.0,288.21,231.37
2016,5,13,9,0,114.0,329.0,3.3,14.0,411.0,364.59,291.12
2016,5,13,9,15,83.0,333.0,3.4,14.0,394.0,346.46,275.99
2016,5,13,9,30,52.0,337.0,3.5,14.0,377.0,332.79,264.43
2016,5,13,9,45,80.5,369.0,3.65,14.5,435.0,386.4,306.03
2016,5,13,10,0,109.0,401.0,3.8,15.0,493.0,442.15,348.46
2016,5,13,10,15,110.0,413.0,3.9,15.0,508.5,458.73,360.67
2016,5,13,10,30,111.0,425.0,4.0,15.0,524.0,486.94,381.71
2016,5,13,10,45,294.0,396.5,4.15,15.5,664.5,635.41,496.74
2016,5,13,11,0,477.0,368.0,4.3,16.0,805.0,790.05,611.84
2016,5,13,11,15,440.0,385.5,4.4,16.0,793.0,781.69,604.27
2016,5,13,11,30,403.0,403.0,4.5,16.0,781.0,770.09,595.34
2016,5,13,11,45,417.0,392.5,4.6,16.0,785.5,777.81,601.91
2016,5,13,12,0,431.0,382.0,4.7,16.0,790.0,783.35,606.84
2016,5,13,12,15,461.5,384.0,4.75,16.0,820.0,813.1,629.03
2016,5,13,12,30,492.0,386.0,4.8,16.0,850.0,840.29,649.18
2016,5,13,12,45,500.5,377.0,4.9,16.0,845.0,834.65,646.02
2016,5,13,13,0,509.0,368.0,5.0,16.0,840.0,826.36,641.14
2016,5,13,13,15,526.5,345.0,5.0,16.0,825.0,810.74,630.88
2016,5,13,13,30,544.0,322.0,5.0,16.0,810.0,792.01,618.36
2016,5,13,13,45,440.5,351.5,5.05,16.0,740.0,716.07,560.96
2016,5,13,14,0,337.0,381.0,5.1,16.0,670.0,634.09,498.56
2016,5,13,14,15,333.0,370.0,5.1,15.5,646.5,607.65,480.24
2016,5,13,14,30,329.0,359.0,5.1,15.0,623.0,580.2,460.67
2016,5,13,14,45,333.5,339.0,5.1,15.0,596.0,549.77,437.94
2016,5,13,15,0,338.0,319.0,5.1,15.0,569.0,517.98,413.83
2016,5,13,15,15,596.0,209.5,5.05,15.0,619.5,574.24,460.33
2016,5,13,15,30,854.0,100.0,5.0,15.0,670.0,588.36,471.91
2016,5,13,15,45,843.0,95.0,4.95,15.0,625.0,535.65,428.05
2016,5,13,16,0,832.0,90.0,4.9,15.0,580.0,480.02,380.93
2016,5,13,16,15,811.0,87.0,4.85,14.5,530.0,421.46,330.85
2016,5,13,16,30,790.0,84.0,4.8,14.0,480.0,363.56,279.89
2016,5,13,16,45,767.5,78.5,4.75,14.0,429.0,303.91,226.02
2016,5,13,17,0,745.0,73.0,4.7,14.0,378.0,245.76,173.17
2016,5,13,17,15,706.5,68.5,4.65,13.5,325.5,187.43,122.41
2016,5,13,17,30,668.0,64.0,4.6,13.0,273.0,129.96,76.26
2016,5,13,17,45,614.0,57.5,4.55,13.0,222.5,77.04,42.64
2016,5,13,18,0,560.0,51.0,4.5,13.0,172.0,40.64,30.72
2016,5,13,18,15,471.0,42.5,4.45,12.5,125.5,34.24,24.71
2016,5,13,18,30,382.0,34.0,4.4,12.0,79.0,27.77,18.34
2016,5,13,18,45,236.5,22.0,4.35,12.0,45.5,17.97,6.32
2016,5,13,19,0,91.0,10.0,4.3,12.0,12.0,8.54,0.0
2016,5,13,19,15,45.5,5.0,4.3,11.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.5,2.95,12.0,11.5,9.82,0.0
2016,5,14,5,30,0.0,23.0,3.1,12.0,23.0,18.95,8.9
2016,5,14,5,45,12.0,42.0,3.3,12.5,44.0,33.54,23.57
2016,5,14,6,0,24.0,61.0,3.5,13.0,65.0,47.81,36.79
2016,5,14,6,15,35.0,82.0,3.5,13.0,90.0,63.14,50.85
2016,5,14,6,30,46.0,103.0,3.5,13.0,115.0,83.34,64.38
2016,5,14,6,45,53.0,124.0,3.5,13.5,141.0,105.09,81.89
2016,5,14,7,0,60.0,145.0,3.5,14.0,167.0,128.01,100.63
2016,5,14,7,15,50.0,162.5,3.35,14.0,183.0,145.05,115.33
2016,5,14,7,30,40.0,180.0,3.2,14.0,199.0,160.91,128.78
2016,5,14,7,45,44.5,202.5,3.05,14.5,225.5,185.02,148.14
2016,5,14,8,0,49.0,225.0,2.9,15.0,252.0,209.83,167.77
2016,5,14,8,15,115.5,257.0,2.7,15.0,328.5,277.8,221.88
2016,5,14,8,30,182.0,289.0,2.5,15.0,405.0,348.9,277.74
2016,5,14,8,45,192.5,310.0,2.4,15.5,440.5,384.84,304.82
2016,5,14,9,0,203.0,331.0,2.3,16.0,476.0,421.42,331.95
2016,5,14,9,15,289.5,331.0,2.25,16.0,550.5,499.02,391.36
2016,5,14,9,30,376.0,331.0,2.2,16.0,625.0,575.27,448.51
2016,5,14,9,45,207.0,339.5,2.15,16.5,503.0,463.9,361.75
2016,5,14,10,0,38.0,348.0,2.1,17.0,381.0,337.61,262.06
2016,5,14,10,15,246.0,350.0,2.1,17.0,566.5,533.1,413.91
2016,5,14,10,30,454.0,352.0,2.1,17.0,752.0,729.58,557.17
2016,5,14,10,45,245.0,367.5,2.15,17.5,584.0,564.95,433.22
2016,5,14,11,0,36.0,383.0,2.2,18.0,416.0,375.72,288.3
2016,5,14,11,15,254.5,384.5,2.25,18.0,623.0,601.15,461.08
2016,5,14,11,30,473.0,386.0,2.3,18.0,830.0,817.45,615.7
2016,5,14,11,45,378.5,423.5,2.35,18.0,780.0,758.73,571.24
2016,5,14,12,0,284.0,461.0,2.4,18.0,730.0,708.43,534.22
2016,5,14,12,15,382.0,425.0,2.45,18.0,786.5,764.93,577.1
2016,5,14,12,30,480.0,389.0,2.5,18.0,843.0,830.41,624.53
2016,5,14,12,45,485.5,381.5,2.6,18.0,836.5,823.5,620.26
2016,5,14,13,0,491.0,374.0,2.7,18.0,830.0,814.06,614.87
2016,5,14,13,15,683.5,255.0,2.8,18.0,876.0,867.3,658.04
2016,5,14,13,30,876.0,136.0,2.9,18.0,922.0,890.04,676.2
2016,5,14,13,45,869.5,135.0,3.0,18.0,897.5,862.41,658.26
2016,5,14,14,0,863.0,134.0,3.1,18.0,873.0,831.79,638.51
2016,5,14,14,15,854.5,132.0,3.2,18.0,842.0,795.91,614.84
2016,5,14,14,30,846.0,130.0,3.3,18.0,811.0,763.96,593.32
2016,5,14,14,45,833.0,129.0,3.4,18.0,773.5,720.15,561.76
2016,5,14,15,0,820.0,128.0,3.5,18.0,736.0,674.61,528.22
2016,5,14,15,15,805.5,125.0,3.55,17.5,694.0,624.82,491.44
2016,5,14,15,30,791.0,122.0,3.6,17.0,652.0,573.99,452.72
2016,5,14,15,45,769.5,120.0,3.7,17.0,605.5,519.69,409.39
2016,5,14,16,0,748.0,118.0,3.8,17.0,559.0,464.55,364.16
2016,5,14,16,15,723.5,113.5,3.8,16.5,510.0,407.1,316.37
2016,5,14,16,30,699.0,109.0,3.8,16.0,461.0,350.89,268.23
2016,5,14,16,45,665.5,104.0,3.85,16.0,410.0,293.11,217.68
2016,5,14,17,0,632.0,99.0,3.9,16.0,359.0,238.24,169.42
2016,5,14,17,15,588.0,92.0,3.85,15.5,308.0,183.04,122.74
2016,5,14,17,30,544.0,85.0,3.8,15.0,257.0,132.68,83.29
2016,5,14,17,45,490.0,75.0,3.8,15.0,208.5,84.42,52.22
2016,5,14,18,0,436.0,65.0,3.8,15.0,160.0,51.32,39.93
2016,5,14,18,15,346.0,53.5,3.7,14.5,116.5,40.88,30.35
2016,5,14,18,30,256.0,42.0,3.6,14.0,73.0,32.29,22.11
2016,5,14,18,45,128.0,27.0,3.5,14.0,42.5,20.84,8.77
2016,5,14,19,0,0.0,12.0,3.4,14.0,12.0,10.24,0.0
2016,5,14,19,15,0.0,6.0,3.4,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,77.0,15.0,4.1,12.5,21.5,12.8,0.0
2016,5,15,5,30,154.0,30.0,4.2,13.0,43.0,23.13,12.36
2016,5,15,5,45,260.5,43.5,4.3,13.5,83.0,33.36,23.34
2016,5,15,6,0,367.0,57.0,4.4,14.0,123.0,43.47,32.82
2016,5,15,6,15,439.0,66.5,4.3,14.0,170.5,52.16,40.92
2016,5,15,6,30,511.0,76.0,4.2,14.0,218.0,93.12,56.97
2016,5,15,6,45,565.5,82.0,4.1,14.5,269.0,139.96,88.24
2016,5,15,7,0,620.0,88.0,4.0,15.0,320.0,193.11,130.57
2016,5,15,7,15,656.5,93.5,3.9,15.0,371.5,247.34,177.72
2016,5,15,7,30,693.0,99.0,3.8,15.0,423.0,305.06,228.66
2016,5,15,7,45,723.5,102.0,3.75,15.5,474.0,361.51,278.0
2016,5,15,8,0,754.0,105.0,3.7,16.0,525.0,421.61,329.13
2016,5,15,8,15,774.5,108.5,3.6,16.0,573.0,477.21,376.04
2016,5,15,8,30,795.0,112.0,3.5,16.0,621.0,533.16,421.87
2016,5,15,8,45,813.0,114.0,3.45,16.5,665.5,586.32,463.51
2016,5,15,9,0,831.0,116.0,3.4,17.0,710.0,638.93,503.43
2016,5,15,9,15,843.0,118.0,3.35,17.0,749.0,686.7,539.56
2016,5,15,9,30,855.0,120.0,3.3,17.0,788.0,727.65,570.0
2016,5,15,9,45,877.0,114.5,3.3,17.5,825.5,771.63,600.65
2016,5,15,10,0,899.0,109.0,3.3,18.0,863.0,814.05,628.48
2016,5,15,10,15,690.0,227.5,3.4,18.0,817.0,795.56,612.48
2016,5,15,10,30,481.0,346.0,3.5,18.0,771.0,745.58,572.05
2016,5,15,10,45,521.0,343.0,3.65,18.5,813.0,791.2,604.8
2016,5,15,11,0,561.0,340.0,3.8,19.0,855.0,836.12,636.06
2016,5,15,11,15,743.0,228.0,4.05,19.0,920.0,909.08,692.83
2016,5,15,11,30,925.0,116.0,4.3,19.0,985.0,959.73,728.33
2016,5,15,11,45,925.5,117.0,4.6,19.0,990.5,968.16,735.83
2016,5,15,12,0,926.0,118.0,4.9,19.0,996.0,972.88,741.33
2016,5,15,12,15,704.5,254.0,5.1,19.0,921.0,916.27,702.38
2016,5,15,12,30,483.0,390.0,5.3,19.0,846.0,832.56,638.03
2016,5,15,12,45,488.0,382.5,5.5,19.0,839.5,825.18,634.53
2016,5,15,13,0,493.0,375.0,5.7,19.0,833.0,815.28,628.76
2016,5,15,13,15,709.0,242.0,5.8,19.0,886.5,876.25,679.6
2016,5,15,13,30,925.0,109.0,5.9,19.0,940.0,905.7,702.67
2016,5,15,13,45,918.5,109.0,6.0,19.0,915.5,877.85,683.67
2016,5,15,14,0,912.0,109.0,6.1,19.0,891.0,846.86,662.57
2016,5,15,14,15,904.5,107.5,6.1,18.5,860.0,810.72,638.38
2016,5,15,14,30,897.0,106.0,6.1,18.0,829.0,771.87,611.94
2016,5,15,14,45,887.5,104.0,6.2,18.0,792.0,728.62,580.07
2016,5,15,15,0,878.0,102.0,6.3,18.0,755.0,683.23,545.19
2016,5,15,15,15,696.5,161.0,6.4,17.5,660.5,590.56,472.15
2016,5,15,15,30,515.0,220.0,6.5,17.0,566.0,500.08,400.15
2016,5,15,15,45,665.5,157.0,6.6,17.0,571.0,497.84,397.73
2016,5,15,16,0,816.0,94.0,6.7,17.0,576.0,474.2,375.99
2016,5,15,16,15,794.5,90.5,6.7,16.5,526.5,415.98,325.97
2016,5,15,16,30,773.0,87.0,6.7,16.0,477.0,358.52,275.3
2016,5,15,16,45,740.5,83.5,6.7,16.0,425.0,298.87,221.75
2016,5,15,17,0,708.0,80.0,6.7,16.0,373.0,239.17,168.24
2016,5,15,17,15,667.5,75.0,6.65,15.5,321.5,182.07,118.93
2016,5,15,17,30,627.0,70.0,6.6,15.0,270.0,129.21,77.01
2016,5,15,17,45,564.0,64.0,6.55,15.0,219.0,78.86,45.56
2016,5,15,18,0,501.0,58.0,6.5,15.0,168.0,45.83,35.07
2016,5,15,18,15,412.5,48.5,6.4,14.5,123.5,38.87,28.59
2016,5,15,18,30,324.0,39.0,6.3,14.0,79.0,31.79,21.73
2016,5,15,18,45,191.0,25.5,6.2,14.0,46.0,19.83,8.56
2016,5,15,19,0,58.0,12.0,6.1,14.0,13.0,10.24,0.0
2016,5,15,19,15,29.0,6.0,6.05,13.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,16,5,15,79.0,15.0,3.9,11.5,22.0,11.67,0.0
2016,5,16,5,30,158.0,30.0,3.9,12.0,44.0,23.13,12.7
2016,5,16,5,45,254.5,44.0,3.9,12.5,83.0,33.69,23.78
2016,5,16,6,0,351.0,58.0,3.9,13.0,122.0,44.09,33.54
2016,5,16,6,15,421.5,68.0,3.8,13.5,169.0,51.29,40.25
2016,5,16,6,30,492.0,78.0,3.7,14.0,216.0,93.03,57.65
2016,5,16,6,45,545.0,85.0,3.6,14.5,266.5,139.26,88.54
2016,5,16,7,0,598.0,92.0,3.5,15.0,317.0,191.65,130.15
2016,5,16,7,15,634.0,97.5,3.4,15.0,367.5,244.39,175.82
2016,5,16,7,30,670.0,103.0,3.3,15.0,418.0,300.58,225.23
2016,5,16,7,45,702.5,106.0,3.25,15.5,469.0,356.42,273.74
2016,5,16,8,0,735.0,109.0,3.2,16.0,520.0,414.59,323.06
2016,5,16,8,15,755.5,112.5,3.15,16.5,567.0,470.68,369.46
2016,5,16,8,30,776.0,116.0,3.1,17.0,614.0,525.6,413.5
2016,5,16,8,45,795.5,117.5,3.1,17.5,658.5,578.17,454.53
2016,5,16,9,0,815.0,119.0,3.1,18.0,703.0,630.39,494.04
2016,5,16,9,15,827.0,121.5,3.1,18.0,742.0,677.88,529.9
2016,5,16,9,30,839.0,124.0,3.1,18.0,781.0,723.79,563.81
2016,5,16,9,45,859.5,119.5,3.1,18.5,817.0,761.59,590.21
2016,5,16,10,0,880.0,115.0,3.1,19.0,853.0,803.16,617.38
2016,5,16,10,15,886.5,116.5,3.15,19.0,880.5,837.05,640.29
2016,5,16,10,30,893.0,118.0,3.2,19.0,908.0,868.02,661.14
2016,5,16,10,45,898.0,119.0,3.25,19.5,928.5,894.17,677.34
2016,5,16,11,0,903.0,120.0,3.3,20.0,949.0,917.03,691.27
2016,5,16,11,15,906.5,120.5,3.4,20.0,962.5,934.71,703.35
2016,5,16,11,30,910.0,121.0,3.5,20.0,976.0,948.87,713.16
2016,5,16,11,45,911.5,121.0,3.6,20.5,982.0,957.16,717.74
2016,5,16,12,0,913.0,121.0,3.7,21.0,988.0,961.82,719.98
2016,5,16,12,15,913.0,121.0,3.85,21.0,986.0,961.45,720.64
2016,5,16,12,30,913.0,121.0,4.0,21.0,984.0,957.42,718.92
2016,5,16,12,45,707.5,247.5,4.15,21.0,912.0,901.1,680.6
2016,5,16,13,0,502.0,374.0,4.3,21.0,840.0,821.01,620.28
2016,5,16,13,15,524.5,346.0,4.4,21.0,825.5,805.5,611.47
2016,5,16,13,30,547.0,318.0,4.5,21.0,811.0,786.65,599.99
2016,5,16,13,45,722.5,215.5,4.6,21.0,848.0,826.64,633.71
2016,5,16,14,0,898.0,113.0,4.7,21.0,885.0,837.76,643.85
2016,5,16,14,15,891.0,111.5,4.75,20.5,854.0,802.51,621.04
2016,5,16,14,30,884.0,110.0,4.8,20.0,823.0,764.56,596.24
2016,5,16,14,45,871.5,109.5,4.9,20.0,786.0,721.17,564.89
2016,5,16,15,0,859.0,109.0,5.0,20.0,749.0,675.9,530.99
2016,5,16,15,15,846.0,106.5,5.0,20.0,707.0,626.89,493.13
2016,5,16,15,30,833.0,104.0,5.0,20.0,665.0,578.62,454.83
2016,5,16,15,45,809.5,103.5,5.05,20.0,617.5,522.98,410.03
2016,5,16,16,0,786.0,103.0,5.1,20.0,570.0,467.66,364.28
2016,5,16,16,15,763.0,99.5,5.1,19.5,521.0,410.45,316.42
2016,5,16,16,30,740.0,96.0,5.1,19.0,472.0,354.22,268.04
2016,5,16,16,45,704.5,93.0,5.15,18.5,420.0,293.56,215.5
2016,5,16,17,0,669.0,90.0,5.2,18.0,368.0,237.98,166.91
2016,5,16,17,15,626.5,84.0,5.25,17.5,316.5,181.97,119.46
2016,5,16,17,30,584.0,78.0,5.3,17.0,265.0,130.51,79.29
2016,5,16,17,45,521.5,70.5,5.35,16.5,215.5,81.61,48.89
2016,5,16,18,0,459.0,63.0,5.4,16.0,166.0,49.61,38.28
2016,5,16,18,15,371.0,52.5,5.3,15.5,122.0,42.0,31.24
2016,5,16,18,30,283.0,42.0,5.2,15.0,78.0,32.36,22.18
2016,5,16,18,45,161.0,27.0,5.15,14.5,45.5,20.9,9.75
2016,5,16,19,0,39.0,12.0,5.1,14.0,13.0,10.24,0.0
2016,5,16,19,15,19.5,6.0,4.9,13.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,126.0,14.0,2.65,13.5,25.0,11.31,0.0
2016,5,17,5,30,252.0,28.0,2.7,14.0,50.0,22.88,12.61
2016,5,17,5,45,357.5,38.5,2.75,15.0,92.5,31.1,21.33
2016,5,17,6,0,463.0,49.0,2.8,16.0,135.0,39.18,28.85
2016,5,17,6,15,530.5,56.5,2.7,16.0,184.0,44.45,33.82
2016,5,17,6,30,598.0,64.0,2.6,16.0,233.0,87.74,49.39
2016,5,17,6,45,646.5,69.0,2.55,16.5,285.5,138.05,82.34
2016,5,17,7,0,695.0,74.0,2.5,17.0,338.0,193.75,126.52
2016,5,17,7,15,728.0,78.5,2.55,17.5,390.0,252.94,177.29
2016,5,17,7,30,761.0,83.0,2.6,18.0,442.0,312.15,228.82
2016,5,17,7,45,787.0,86.5,2.65,19.0,493.5,370.54,278.83
2016,5,17,8,0,813.0,90.0,2.7,20.0,545.0,430.42,328.6
2016,5,17,8,15,831.5,93.0,2.75,20.0,593.5,487.45,376.02
2016,5,17,8,30,850.0,96.0,2.8,20.0,642.0,543.38,421.29
2016,5,17,8,45,864.5,98.5,2.9,20.5,686.5,596.64,462.59
2016,5,17,9,0,879.0,101.0,3.0,21.0,731.0,648.89,501.92
2016,5,17,9,15,889.5,103.0,3.0,21.5,771.0,696.73,536.57
2016,5,17,9,30,900.0,105.0,3.0,22.0,811.0,742.67,568.88
2016,5,17,9,45,909.0,106.0,3.05,22.5,845.0,784.43,596.84
2016,5,17,10,0,918.0,107.0,3.1,23.0,879.0,823.7,621.98
2016,5,17,10,15,924.0,108.5,3.1,23.0,906.5,858.31,644.63
2016,5,17,10,30,930.0,110.0,3.1,23.0,934.0,889.86,665.08
2016,5,17,10,45,933.5,111.5,3.1,23.5,954.0,916.03,680.52
2016,5,17,11,0,937.0,113.0,3.1,24.0,974.0,938.72,693.59
2016,5,17,11,15,939.0,113.5,3.1,24.0,987.0,955.58,704.16
2016,5,17,11,30,941.0,114.0,3.1,24.0,1000.0,968.76,712.4
2016,5,17,11,45,941.0,114.5,3.15,24.0,1004.5,976.38,717.49
2016,5,17,12,0,941.0,115.0,3.2,24.0,1009.0,980.24,720.24
2016,5,17,12,15,695.0,255.5,3.25,24.0,915.5,905.47,669.88
2016,5,17,12,30,449.0,396.0,3.3,24.0,822.0,803.92,595.25
2016,5,17,12,45,465.5,376.5,3.4,24.5,813.5,796.61,591.09
2016,5,17,13,0,482.0,357.0,3.5,25.0,805.0,786.55,584.37
2016,5,17,13,15,705.5,234.0,3.6,25.0,877.0,862.6,642.91
2016,5,17,13,30,929.0,111.0,3.7,25.0,949.0,907.68,674.97
2016,5,17,13,45,922.5,110.5,3.8,25.0,924.0,879.38,656.63
2016,5,17,14,0,916.0,110.0,3.9,25.0,899.0,847.93,636.53
2016,5,17,14,15,908.5,108.5,3.95,24.5,867.5,811.79,614.01
2016,5,17,14,30,901.0,107.0,4.0,24.0,836.0,772.93,589.29
2016,5,17,14,45,891.0,105.5,4.1,24.0,798.5,729.79,559.06
2016,5,17,15,0,881.0,104.0,4.2,24.0,761.0,684.54,526.06
2016,5,17,15,15,868.5,101.5,4.25,23.5,718.5,634.95,489.86
2016,5,17,15,30,856.0,99.0,4.3,23.0,676.0,583.98,451.47
2016,5,17,15,45,839.5,96.0,4.4,23.0,629.5,530.36,409.13
2016,5,17,16,0,823.0,93.0,4.5,23.0,583.0,474.58,363.9
2016,5,17,16,15,801.5,89.5,4.5,22.5,533.5,416.17,315.77
2016,5,17,16,30,780.0,86.0,4.5,22.0,484.0,358.51,266.81
2016,5,17,16,45,749.5,82.5,4.55,22.0,432.0,299.25,215.36
2016,5,17,17,0,719.0,79.0,4.6,22.0,380.0,242.38,165.74
2016,5,17,17,15,679.5,74.0,4.5,21.0,328.0,182.29,115.66
2016,5,17,17,30,640.0,69.0,4.4,20.0,276.0,129.0,74.68
2016,5,17,17,45,579.5,63.0,4.35,19.5,225.0,78.16,43.89
2016,5,17,18,0,519.0,57.0,4.3,19.0,174.0,45.0,33.79
2016,5,17,18,15,434.0,47.5,4.1,18.5,128.5,37.99,27.41
2016,5,17,18,30,349.0,38.0,3.9,18.0,83.0,30.86,20.67
2016,5,17,18,45,216.5,25.5,3.75,17.5,49.0,20.78,9.87
2016,5,17,19,0,84.0,13.0,3.6,17.0,15.0,11.1,0.0
2016,5,17,19,15,42.0,6.5,3.4,16.5,7.5,5.55,0.0
2016,5,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,106.0,15.0,2.1,13.5,24.5,11.7,0.0
2016,5,18,5,30,212.0,30.0,2.1,14.0,49.0,23.26,13.1
2016,5,18,5,45,312.0,42.0,2.15,14.5,90.0,33.89,23.84
2016,5,18,6,0,412.0,54.0,2.2,15.0,131.0,43.05,32.41
2016,5,18,6,15,479.0,62.5,2.0,15.0,178.5,48.9,37.93
2016,5,18,6,30,546.0,71.0,1.8,15.0,226.0,89.6,53.0
2016,5,18,6,45,593.5,77.5,1.65,15.5,277.0,137.82,84.71
2016,5,18,7,0,641.0,84.0,1.5,16.0,328.0,191.42,126.97
2016,5,18,7,15,675.0,89.0,1.4,16.5,379.0,245.51,172.94
2016,5,18,7,30,709.0,94.0,1.3,17.0,430.0,302.74,221.96
2016,5,18,7,45,735.0,98.0,1.2,17.5,480.0,361.07,271.22
2016,5,18,8,0,761.0,102.0,1.1,18.0,530.0,418.55,318.31
2016,5,18,8,15,780.5,105.5,1.15,18.5,577.0,473.76,362.74
2016,5,18,8,30,800.0,109.0,1.2,19.0,624.0,529.22,405.88
2016,5,18,8,45,813.0,112.5,1.25,19.5,667.0,580.89,444.86
2016,5,18,9,0,826.0,116.0,1.3,20.0,710.0,631.58,481.9
2016,5,18,9,15,837.5,118.0,1.4,20.0,748.5,678.6,516.68
2016,5,18,9,30,849.0,120.0,1.5,20.0,787.0,718.92,546.27
2016,5,18,9,45,728.5,196.0,1.6,20.5,785.0,741.58,558.96
2016,5,18,10,0,608.0,272.0,1.7,21.0,783.0,742.54,556.5
2016,5,18,10,15,747.0,197.0,1.8,21.0,845.5,808.73,605.69
2016,5,18,10,30,886.0,122.0,1.9,21.0,908.0,862.47,642.51
2016,5,18,10,45,734.5,226.0,2.05,21.5,887.5,866.03,643.16
2016,5,18,11,0,583.0,330.0,2.2,22.0,867.0,841.83,622.56
2016,5,18,11,15,606.5,313.5,2.3,22.0,879.0,857.82,634.92
2016,5,18,11,30,630.0,297.0,2.4,22.0,891.0,873.24,646.49
2016,5,18,11,45,763.0,214.0,2.5,22.0,937.0,924.66,684.27
2016,5,18,12,0,896.0,131.0,2.6,22.0,983.0,951.71,702.48
2016,5,18,12,15,895.5,130.5,2.6,22.0,981.0,950.46,701.41
2016,5,18,12,30,895.0,130.0,2.6,22.0,979.0,945.65,698.35
2016,5,18,12,45,893.5,129.5,2.65,22.0,969.5,936.37,692.9
2016,5,18,13,0,892.0,129.0,2.7,22.0,960.0,923.56,685.2
2016,5,18,13,15,888.5,128.0,2.8,22.0,943.0,905.05,674.14
2016,5,18,13,30,885.0,127.0,2.9,22.0,926.0,883.18,660.8
2016,5,18,13,45,700.5,224.5,3.0,22.0,846.5,813.69,613.04
2016,5,18,14,0,516.0,322.0,3.1,22.0,767.0,729.24,551.0
2016,5,18,14,15,532.5,295.5,3.25,21.5,740.5,699.29,532.9
2016,5,18,14,30,549.0,269.0,3.4,21.0,714.0,666.27,511.67
2016,5,18,14,45,692.5,193.5,3.6,21.0,728.5,678.59,523.89
2016,5,18,15,0,836.0,118.0,3.8,21.0,743.0,670.6,520.39
2016,5,18,15,15,822.5,115.5,3.95,20.5,702.0,621.58,484.37
2016,5,18,15,30,809.0,113.0,4.1,20.0,661.0,571.39,446.47
2016,5,18,15,45,789.0,111.0,4.25,19.5,614.5,517.43,404.36
2016,5,18,16,0,769.0,109.0,4.4,19.0,568.0,463.5,360.96
2016,5,18,16,15,746.5,105.0,4.45,18.5,519.5,407.08,314.01
2016,5,18,16,30,724.0,101.0,4.5,18.0,471.0,349.5,264.79
2016,5,18,16,45,698.5,94.5,4.6,18.0,421.0,291.81,214.13
2016,5,18,17,0,673.0,88.0,4.7,18.0,371.0,236.09,164.88
2016,5,18,17,15,632.5,82.5,4.75,17.5,320.0,180.81,118.09
2016,5,18,17,30,592.0,77.0,4.8,17.0,269.0,129.81,78.37
2016,5,18,17,45,537.5,69.0,4.85,16.5,220.0,80.59,47.75
2016,5,18,18,0,483.0,61.0,4.9,16.0,171.0,47.96,36.85
2016,5,18,18,15,398.5,51.0,4.9,15.5,126.5,40.69,30.16
2016,5,18,18,30,314.0,41.0,4.9,15.0,82.0,33.28,23.08
2016,5,18,18,45,188.5,27.5,4.9,14.5,49.0,21.33,10.76
2016,5,18,19,0,63.0,14.0,4.9,14.0,16.0,11.95,0.0
2016,5,18,19,15,31.5,7.0,4.9,13.5,8.0,5.97,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,84.0,18.0,6.45,11.0,25.5,13.97,0.0
2016,5,19,5,30,168.0,36.0,6.7,11.0,51.0,27.67,17.04
2016,5,19,5,45,273.0,49.0,6.95,11.5,92.0,37.44,27.25
2016,5,19,6,0,378.0,62.0,7.2,12.0,133.0,47.1,36.39
2016,5,19,6,15,448.0,71.5,7.25,12.0,181.0,56.08,44.8
2016,5,19,6,30,518.0,81.0,7.3,12.0,229.0,95.54,59.86
2016,5,19,6,45,567.5,81.0,7.4,12.5,273.0,136.84,86.46
2016,5,19,7,0,617.0,81.0,7.5,13.0,317.0,183.68,124.06
2016,5,19,7,15,668.5,81.5,7.3,13.0,370.5,236.58,170.29
2016,5,19,7,30,720.0,82.0,7.1,13.0,424.0,296.86,224.14
2016,5,19,7,45,672.0,109.5,6.95,13.5,456.5,345.47,269.97
2016,5,19,8,0,624.0,137.0,6.8,14.0,489.0,389.93,310.4
2016,5,19,8,15,583.5,167.0,6.85,14.0,518.5,433.55,348.92
2016,5,19,8,30,543.0,197.0,6.9,14.0,548.0,467.76,378.48
2016,5,19,8,45,643.0,175.0,6.95,14.5,618.0,539.38,436.77
2016,5,19,9,0,743.0,153.0,7.0,15.0,688.0,613.77,496.47
2016,5,19,9,15,810.0,138.5,6.9,15.5,751.5,678.11,546.84
2016,5,19,9,30,877.0,124.0,6.8,16.0,815.0,740.71,594.98
2016,5,19,9,45,881.5,129.0,6.75,16.5,848.0,781.79,625.06
2016,5,19,10,0,886.0,134.0,6.7,17.0,881.0,820.14,651.32
2016,5,19,10,15,892.5,135.5,6.65,17.0,908.5,854.09,675.29
2016,5,19,10,30,899.0,137.0,6.6,17.0,936.0,885.1,696.98
2016,5,19,10,45,767.5,219.0,6.6,17.0,911.5,886.16,696.61
2016,5,19,11,0,636.0,301.0,6.6,17.0,887.0,860.52,674.02
2016,5,19,11,15,644.0,302.0,6.65,17.0,903.0,879.96,688.49
2016,5,19,11,30,652.0,303.0,6.7,17.0,919.0,896.7,700.78
2016,5,19,11,45,662.5,295.0,6.75,17.5,923.5,905.12,705.95
2016,5,19,12,0,673.0,287.0,6.8,18.0,928.0,910.51,708.98
2016,5,19,12,15,630.5,316.0,6.85,18.0,915.5,896.37,697.63
2016,5,19,12,30,588.0,345.0,6.9,18.0,903.0,882.02,686.13
2016,5,19,12,45,623.0,319.5,7.0,18.0,905.5,883.15,688.69
2016,5,19,13,0,658.0,294.0,7.1,18.0,908.0,883.63,690.64
2016,5,19,13,15,624.0,305.5,7.3,17.5,879.5,851.44,668.47
2016,5,19,13,30,590.0,317.0,7.5,17.0,851.0,818.41,645.44
2016,5,19,13,45,550.0,321.5,7.75,17.0,808.5,772.8,611.65
2016,5,19,14,0,510.0,326.0,8.0,17.0,766.0,726.8,577.13
2016,5,19,14,15,613.5,264.0,8.1,17.0,775.0,734.4,585.91
2016,5,19,14,30,717.0,202.0,8.2,17.0,784.0,731.89,586.46
2016,5,19,14,45,627.0,226.0,8.3,17.0,718.0,660.7,530.26
2016,5,19,15,0,537.0,250.0,8.4,17.0,652.0,590.77,474.61
2016,5,19,15,15,519.0,239.0,8.45,16.5,610.0,543.11,437.63
2016,5,19,15,30,501.0,228.0,8.5,16.0,568.0,495.62,399.96
2016,5,19,15,45,623.0,169.5,8.55,15.5,562.5,483.27,389.92
2016,5,19,16,0,745.0,111.0,8.6,15.0,557.0,453.43,363.75
2016,5,19,16,15,551.5,151.5,8.7,14.5,466.5,366.22,291.63
2016,5,19,16,30,358.0,192.0,8.8,14.0,376.0,290.27,229.98
2016,5,19,16,45,432.5,155.5,8.9,13.5,354.5,261.33,201.87
2016,5,19,17,0,507.0,119.0,9.0,13.0,333.0,219.98,161.77
2016,5,19,17,15,454.5,115.0,8.95,12.5,287.5,173.47,122.47
2016,5,19,17,30,402.0,111.0,8.9,12.0,242.0,132.58,90.77
2016,5,19,17,45,358.5,96.0,8.85,12.0,198.0,89.87,61.72
2016,5,19,18,0,315.0,81.0,8.8,12.0,154.0,59.87,48.13
2016,5,19,18,15,254.5,65.0,8.8,12.0,114.5,48.69,37.71
2016,5,19,18,30,194.0,49.0,8.8,12.0,75.0,37.18,26.81
2016,5,19,18,45,97.0,32.5,8.8,12.0,45.5,25.25,14.26
2016,5,19,19,0,0.0,16.0,8.8,12.0,16.0,13.04,0.0
2016,5,19,19,15,0.0,8.0,8.85,11.5,8.0,6.83,0.0
2016,5,19,19,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,5,20,5,15,101.0,17.5,7.7,10.0,27.0,13.61,0.0
2016,5,20,5,30,202.0,35.0,7.7,10.0,54.0,27.0,16.72
2016,5,20,5,45,308.5,47.0,7.7,10.5,96.0,36.09,26.21
2016,5,20,6,0,415.0,59.0,7.7,11.0,138.0,47.21,36.66
2016,5,20,6,15,484.5,67.5,7.65,11.0,187.0,52.93,42.15
2016,5,20,6,30,554.0,76.0,7.6,11.0,236.0,93.04,56.94
2016,5,20,6,45,605.5,82.0,7.6,11.5,288.0,141.69,89.27
2016,5,20,7,0,657.0,88.0,7.6,12.0,340.0,196.2,133.3
2016,5,20,7,15,691.5,93.0,7.55,12.0,392.0,251.25,182.24
2016,5,20,7,30,726.0,98.0,7.5,12.0,444.0,309.48,235.14
2016,5,20,7,45,751.5,102.0,7.5,12.5,494.5,366.45,286.73
2016,5,20,8,0,777.0,106.0,7.5,13.0,545.0,426.6,339.96
2016,5,20,8,15,796.5,109.5,7.45,13.0,593.0,482.56,389.3
2016,5,20,8,30,816.0,113.0,7.4,13.0,641.0,538.72,437.62
2016,5,20,8,45,828.5,117.5,7.4,13.5,684.5,591.72,481.42
2016,5,20,9,0,841.0,122.0,7.4,14.0,728.0,643.65,523.19
2016,5,20,9,15,852.5,124.0,7.35,14.0,767.5,691.26,561.51
2016,5,20,9,30,864.0,126.0,7.3,14.0,807.0,731.86,593.8
2016,5,20,9,45,876.0,126.0,7.3,14.0,841.5,773.51,626.39
2016,5,20,10,0,888.0,126.0,7.3,14.0,876.0,812.97,655.44
2016,5,20,10,15,894.5,127.5,7.25,14.0,903.5,846.94,679.95
2016,5,20,10,30,901.0,129.0,7.2,14.0,931.0,877.98,702.15
2016,5,20,10,45,731.0,236.5,7.2,14.5,896.5,869.38,692.37
2016,5,20,11,0,561.0,344.0,7.2,15.0,862.0,832.26,658.39
2016,5,20,11,15,570.5,340.5,7.15,15.0,873.5,848.05,670.18
2016,5,20,11,30,580.0,337.0,7.1,15.0,885.0,861.41,679.94
2016,5,20,11,45,509.5,369.5,7.1,15.0,853.5,832.03,656.13
2016,5,20,12,0,439.0,402.0,7.1,15.0,822.0,798.86,629.56
2016,5,20,12,15,465.0,397.5,7.1,15.0,841.0,818.43,644.81
2016,5,20,12,30,491.0,393.0,7.1,15.0,860.0,835.46,657.98
2016,5,20,12,45,695.5,266.5,7.1,15.0,920.0,901.02,712.7
2016,5,20,13,0,900.0,140.0,7.1,15.0,980.0,937.26,741.1
2016,5,20,13,15,663.0,257.5,7.1,15.0,870.0,842.34,668.88
2016,5,20,13,30,426.0,375.0,7.1,15.0,760.0,729.08,578.16
2016,5,20,13,45,462.5,352.0,7.1,15.0,760.5,726.23,577.62
2016,5,20,14,0,499.0,329.0,7.1,15.0,761.0,719.52,573.69
2016,5,20,14,15,679.0,231.5,7.05,14.5,796.5,755.24,606.18
2016,5,20,14,30,859.0,134.0,7.0,14.0,832.0,769.04,621.38
2016,5,20,14,45,846.0,132.5,7.0,14.0,794.5,724.69,586.65
2016,5,20,15,0,833.0,131.0,7.0,14.0,757.0,678.58,550.13
2016,5,20,15,15,819.0,128.0,6.95,14.0,714.5,628.99,510.07
2016,5,20,15,30,805.0,125.0,6.9,14.0,672.0,578.28,468.28
2016,5,20,15,45,785.5,122.0,6.85,14.0,625.5,523.91,422.63
2016,5,20,16,0,766.0,119.0,6.8,14.0,579.0,469.55,375.92
2016,5,20,16,15,742.0,114.5,6.7,13.5,529.5,410.62,325.12
2016,5,20,16,30,718.0,110.0,6.6,13.0,480.0,354.06,275.07
2016,5,20,16,45,689.0,104.0,6.55,13.0,429.0,296.18,222.86
2016,5,20,17,0,660.0,98.0,6.5,13.0,378.0,240.65,172.71
2016,5,20,17,15,617.5,92.0,6.4,12.5,326.5,185.41,125.08
2016,5,20,17,30,575.0,86.0,6.3,12.0,275.0,134.72,84.95
2016,5,20,17,45,513.5,78.0,6.2,12.0,225.0,86.28,54.32
2016,5,20,18,0,452.0,70.0,6.1,12.0,175.0,55.08,43.86
2016,5,20,18,15,365.5,59.0,5.95,11.5,130.5,44.89,34.45
2016,5,20,18,30,279.0,48.0,5.8,11.0,86.0,36.76,26.62
2016,5,20,18,45,162.5,32.5,5.7,11.0,52.5,25.03,14.44
2016,5,20,19,0,46.0,17.0,5.6,11.0,19.0,13.47,0.0
2016,5,20,19,15,23.0,8.5,5.5,11.0,9.5,7.26,0.0
2016,5,20,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,5,15,3.0,15.5,3.3,11.0,15.5,12.8,0.0
2016,5,21,5,30,6.0,31.0,3.4,11.0,31.0,25.1,15.24
2016,5,21,5,45,26.0,50.5,3.55,11.5,55.0,39.75,29.38
2016,5,21,6,0,46.0,70.0,3.7,12.0,79.0,54.25,42.81
2016,5,21,6,15,60.5,91.5,3.75,12.0,107.0,69.78,57.07
2016,5,21,6,30,75.0,113.0,3.8,12.0,135.0,91.56,70.84
2016,5,21,6,45,88.5,133.5,3.85,12.0,164.5,115.6,89.71
2016,5,21,7,0,102.0,154.0,3.9,12.0,194.0,141.98,111.27
2016,5,21,7,15,113.0,177.5,3.95,12.0,227.5,172.06,136.41
2016,5,21,7,30,124.0,201.0,4.0,12.0,261.0,203.66,162.87
2016,5,21,7,45,154.0,224.0,4.1,12.5,306.5,243.08,194.96
2016,5,21,8,0,184.0,247.0,4.2,13.0,352.0,285.88,229.66
2016,5,21,8,15,161.5,271.0,4.3,13.0,368.5,308.08,248.17
2016,5,21,8,30,139.0,295.0,4.4,13.0,385.0,327.79,264.14
2016,5,21,8,45,105.5,308.0,4.5,13.0,379.5,323.43,260.44
2016,5,21,9,0,72.0,321.0,4.6,13.0,374.0,320.76,257.74
2016,5,21,9,15,116.5,350.0,4.6,13.0,440.0,387.97,311.25
2016,5,21,9,30,161.0,379.0,4.6,13.0,506.0,451.91,361.4
2016,5,21,9,45,262.5,376.0,4.6,13.0,593.5,541.56,432.01
2016,5,21,10,0,364.0,373.0,4.6,13.0,681.0,628.96,499.77
2016,5,21,10,15,393.5,369.5,4.55,13.0,712.0,663.13,525.29
2016,5,21,10,30,423.0,366.0,4.5,13.0,743.0,706.98,557.8
2016,5,21,10,45,451.5,369.5,4.45,13.0,780.5,746.88,586.99
2016,5,21,11,0,480.0,373.0,4.4,13.0,818.0,785.92,615.26
2016,5,21,11,15,402.5,412.0,4.35,13.0,788.5,751.49,587.51
2016,5,21,11,30,325.0,451.0,4.3,13.0,759.0,723.74,564.69
2016,5,21,11,45,330.0,450.5,4.3,13.0,764.5,731.22,570.35
2016,5,21,12,0,335.0,450.0,4.3,13.0,770.0,736.97,574.58
2016,5,21,12,15,334.0,449.5,4.3,13.0,768.0,735.44,573.43
2016,5,21,12,30,333.0,449.0,4.3,13.0,766.0,732.1,571.03
2016,5,21,12,45,415.5,413.0,4.3,13.5,804.5,778.55,606.01
2016,5,21,13,0,498.0,377.0,4.3,14.0,843.0,813.41,632.03
2016,5,21,13,15,401.5,402.5,4.3,14.0,774.0,732.53,571.38
2016,5,21,13,30,305.0,428.0,4.3,14.0,705.0,663.86,519.23
2016,5,21,13,45,407.5,376.5,4.35,14.0,736.0,701.02,550.15
2016,5,21,14,0,510.0,325.0,4.4,14.0,767.0,723.69,569.63
2016,5,21,14,15,516.0,307.0,4.35,14.0,741.0,693.54,547.46
2016,5,21,14,30,522.0,289.0,4.3,14.0,715.0,661.11,523.61
2016,5,21,14,45,461.0,297.5,4.3,14.0,661.5,603.05,479.09
2016,5,21,15,0,400.0,306.0,4.3,14.0,608.0,540.51,430.83
2016,5,21,15,15,328.5,304.5,4.25,14.0,543.5,475.06,379.53
2016,5,21,15,30,257.0,303.0,4.2,14.0,479.0,414.92,331.89
2016,5,21,15,45,335.5,263.0,4.2,14.0,475.5,404.87,324.08
2016,5,21,16,0,414.0,223.0,4.2,14.0,472.0,391.62,312.23
2016,5,21,16,15,291.0,222.0,4.15,14.0,390.0,310.25,246.7
2016,5,21,16,30,168.0,221.0,4.1,14.0,308.0,243.62,193.67
2016,5,21,16,45,404.5,160.0,4.1,14.0,340.0,255.95,196.22
2016,5,21,17,0,641.0,99.0,4.1,14.0,372.0,236.64,168.66
2016,5,21,17,15,600.0,92.5,4.1,13.5,321.5,182.45,122.47
2016,5,21,17,30,559.0,86.0,4.1,13.0,271.0,132.65,83.41
2016,5,21,17,45,504.5,77.5,4.1,13.0,222.5,85.2,53.44
2016,5,21,18,0,450.0,69.0,4.1,13.0,174.0,54.13,42.86
2016,5,21,18,15,369.0,58.0,3.9,12.5,130.0,44.16,33.7
2016,5,21,18,30,288.0,47.0,3.7,12.0,86.0,36.03,25.94
2016,5,21,18,45,178.0,32.0,3.55,12.0,52.5,24.68,14.34
2016,5,21,19,0,68.0,17.0,3.4,12.0,19.0,13.53,0.0
2016,5,21,19,15,34.0,8.5,3.35,11.5,9.5,7.26,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,101.5,18.0,2.5,11.0,28.0,13.98,0.0
2016,5,22,5,30,203.0,36.0,2.6,11.0,56.0,27.74,17.57
2016,5,22,5,45,298.0,49.0,2.75,11.5,97.0,37.5,27.45
2016,5,22,6,0,393.0,62.0,2.9,12.0,138.0,47.14,36.52
2016,5,22,6,15,459.0,71.5,2.85,12.0,185.5,55.94,44.72
2016,5,22,6,30,525.0,81.0,2.8,12.0,233.0,94.21,58.92
2016,5,22,6,45,565.5,90.0,2.8,12.5,283.0,142.05,90.76
2016,5,22,7,0,606.0,99.0,2.8,13.0,333.0,194.52,132.67
2016,5,22,7,15,403.0,149.0,2.75,13.0,314.0,222.78,166.83
2016,5,22,7,30,200.0,199.0,2.7,13.0,295.0,224.64,176.84
2016,5,22,7,45,190.5,223.5,2.7,13.5,322.5,255.37,202.81
2016,5,22,8,0,181.0,248.0,2.7,14.0,350.0,285.0,227.11
2016,5,22,8,15,262.5,257.0,2.7,14.0,419.5,347.64,277.03
2016,5,22,8,30,344.0,266.0,2.7,14.0,489.0,414.37,329.86
2016,5,22,8,45,207.0,293.5,2.7,14.5,430.5,374.32,297.76
2016,5,22,9,0,70.0,321.0,2.7,15.0,372.0,319.2,252.78
2016,5,22,9,15,174.5,342.0,2.75,15.0,478.0,418.64,331.31
2016,5,22,9,30,279.0,363.0,2.8,15.0,584.0,527.82,414.96
2016,5,22,9,45,315.0,371.5,2.85,15.0,631.0,575.33,450.31
2016,5,22,10,0,351.0,380.0,2.9,15.0,678.0,624.22,486.63
2016,5,22,10,15,367.5,383.0,2.95,15.0,703.0,653.49,508.01
2016,5,22,10,30,384.0,386.0,3.0,15.0,728.0,682.14,528.94
2016,5,22,10,45,629.5,264.0,3.1,15.5,840.0,804.35,621.73
2016,5,22,11,0,875.0,142.0,3.2,16.0,952.0,902.1,691.33
2016,5,22,11,15,878.0,143.0,3.25,16.0,965.0,919.21,702.27
2016,5,22,11,30,881.0,144.0,3.3,16.0,978.0,932.92,711.61
2016,5,22,11,45,880.0,145.5,3.35,16.0,982.5,940.01,716.51
2016,5,22,12,0,879.0,147.0,3.4,16.0,987.0,943.6,719.17
2016,5,22,12,15,677.0,271.0,3.5,16.0,917.5,895.1,684.46
2016,5,22,12,30,475.0,395.0,3.6,16.0,848.0,820.13,626.96
2016,5,22,12,45,488.0,386.0,3.75,16.0,847.0,818.82,627.8
2016,5,22,13,0,501.0,377.0,3.9,16.0,846.0,814.84,626.2
