Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,13,15,509.5,364.0,4.0,16.0,833.5,800.68,617.15
2016,5,22,13,30,518.0,351.0,4.1,16.0,821.0,783.91,606.21
2016,5,22,13,45,504.5,341.0,4.2,16.0,789.0,749.04,581.71
2016,5,22,14,0,491.0,331.0,4.3,16.0,757.0,712.77,556.11
2016,5,22,14,15,438.0,338.5,4.35,15.5,708.5,660.29,518.11
2016,5,22,14,30,385.0,346.0,4.4,15.0,660.0,601.54,474.94
2016,5,22,14,45,278.5,351.5,4.45,15.0,573.5,515.17,408.28
2016,5,22,15,0,172.0,357.0,4.5,15.0,487.0,428.49,340.48
2016,5,22,15,15,290.0,311.5,4.55,14.5,516.0,457.14,365.48
2016,5,22,15,30,408.0,266.0,4.6,14.0,545.0,473.5,379.46
2016,5,22,15,45,462.0,227.5,4.65,14.0,522.5,444.71,356.13
2016,5,22,16,0,516.0,189.0,4.7,14.0,500.0,409.42,326.52
2016,5,22,16,15,610.5,149.0,4.7,14.0,487.5,386.25,304.34
2016,5,22,16,30,705.0,109.0,4.7,14.0,475.0,347.52,267.41
2016,5,22,16,45,679.5,97.0,4.75,14.0,419.5,286.39,213.27
2016,5,22,17,0,654.0,85.0,4.8,14.0,364.0,227.36,160.72
2016,5,22,17,15,590.0,88.0,4.8,13.5,315.0,176.65,118.2
2016,5,22,17,30,526.0,91.0,4.8,13.0,266.0,132.86,85.09
2016,5,22,17,45,481.0,80.0,4.8,13.0,219.5,85.9,54.73
2016,5,22,18,0,436.0,69.0,4.8,13.0,173.0,53.94,42.7
2016,5,22,18,15,375.0,57.0,4.65,12.5,131.0,43.45,33.09
2016,5,22,18,30,314.0,45.0,4.5,12.0,89.0,34.64,24.76
2016,5,22,18,45,207.0,31.0,4.35,12.0,55.0,24.0,13.97
2016,5,22,19,0,100.0,17.0,4.2,12.0,21.0,13.23,0.0
2016,5,22,19,15,50.0,8.5,4.1,11.5,10.5,7.26,0.0
2016,5,22,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,101.0,17.5,3.2,11.0,27.5,13.59,0.0
2016,5,23,5,30,202.0,35.0,3.3,11.0,55.0,26.97,17.02
2016,5,23,5,45,290.0,48.0,3.45,11.5,95.0,36.72,26.77
2016,5,23,6,0,378.0,61.0,3.6,12.0,135.0,46.31,35.79
2016,5,23,6,15,442.0,70.5,3.6,12.5,181.5,54.92,43.72
2016,5,23,6,30,506.0,80.0,3.6,13.0,228.0,91.65,57.29
2016,5,23,6,45,552.5,87.5,3.6,13.5,277.5,137.73,87.44
2016,5,23,7,0,599.0,95.0,3.6,14.0,327.0,189.12,128.11
2016,5,23,7,15,633.0,101.0,3.6,14.0,377.5,241.27,173.24
2016,5,23,7,30,667.0,107.0,3.6,14.0,428.0,296.63,222.11
2016,5,23,7,45,691.0,113.0,3.65,14.5,476.5,351.34,270.14
2016,5,23,8,0,715.0,119.0,3.7,15.0,525.0,407.53,318.36
2016,5,23,8,15,567.0,183.5,3.7,15.0,523.0,432.13,341.83
2016,5,23,8,30,419.0,248.0,3.7,15.0,521.0,442.79,351.87
2016,5,23,8,45,602.0,191.0,3.7,15.5,612.5,525.37,417.22
2016,5,23,9,0,785.0,134.0,3.7,16.0,704.0,616.17,487.95
2016,5,23,9,15,561.0,241.0,3.7,16.0,659.5,598.74,472.29
2016,5,23,9,30,337.0,348.0,3.7,16.0,615.0,554.17,435.33
2016,5,23,9,45,592.0,240.5,3.75,16.0,732.5,673.54,529.53
2016,5,23,10,0,847.0,133.0,3.8,16.0,850.0,783.0,613.66
2016,5,23,10,15,853.5,134.5,3.75,16.0,876.5,815.62,635.37
2016,5,23,10,30,860.0,136.0,3.7,16.0,903.0,845.46,655.46
2016,5,23,10,45,866.5,135.5,3.7,16.0,923.5,870.59,672.4
2016,5,23,11,0,873.0,135.0,3.7,16.0,944.0,892.64,687.2
2016,5,23,11,15,875.5,136.0,3.65,16.0,956.5,909.28,697.96
2016,5,23,11,30,878.0,137.0,3.6,16.0,969.0,922.53,706.43
2016,5,23,11,45,881.5,135.5,3.55,16.0,975.0,931.07,711.72
2016,5,23,12,0,885.0,134.0,3.5,16.0,981.0,936.16,714.74
2016,5,23,12,15,884.5,134.5,3.45,16.0,979.0,935.9,714.2
2016,5,23,12,30,884.0,135.0,3.4,16.0,977.0,932.16,711.4
2016,5,23,12,45,854.5,153.0,3.4,16.0,960.5,914.14,699.19
2016,5,23,13,0,825.0,171.0,3.4,16.0,944.0,906.59,694.42
2016,5,23,13,15,821.0,169.5,3.4,16.0,927.0,887.86,681.87
2016,5,23,13,30,817.0,168.0,3.4,16.0,910.0,865.96,667.21
2016,5,23,13,45,820.0,160.5,3.45,16.0,888.5,841.25,650.86
2016,5,23,14,0,823.0,153.0,3.5,16.0,867.0,813.2,632.09
2016,5,23,14,15,814.5,150.5,3.55,16.0,837.0,777.74,607.53
2016,5,23,14,30,806.0,148.0,3.6,16.0,807.0,739.91,580.2
2016,5,23,14,45,802.0,142.0,3.7,16.0,773.0,699.81,550.96
2016,5,23,15,0,798.0,136.0,3.8,16.0,739.0,657.41,519.28
2016,5,23,15,15,784.5,132.5,3.9,16.0,698.0,609.41,482.45
2016,5,23,15,30,771.0,129.0,4.0,16.0,657.0,560.35,443.83
2016,5,23,15,45,477.5,200.5,4.1,16.0,520.5,429.07,340.22
2016,5,23,16,0,184.0,272.0,4.2,16.0,384.0,316.65,251.45
2016,5,23,16,15,185.0,247.0,4.3,15.5,351.5,283.53,225.27
2016,5,23,16,30,186.0,222.0,4.4,15.0,319.0,250.23,198.08
2016,5,23,16,45,177.0,201.0,4.5,15.0,285.5,217.01,170.3
2016,5,23,17,0,168.0,180.0,4.6,15.0,252.0,184.78,143.2
2016,5,23,17,15,367.0,132.0,4.6,14.5,263.0,170.48,122.34
2016,5,23,17,30,566.0,84.0,4.6,14.0,274.0,131.36,81.77
2016,5,23,17,45,514.0,75.5,4.7,14.0,225.5,83.74,51.78
2016,5,23,18,0,462.0,67.0,4.8,14.0,177.0,52.38,41.15
2016,5,23,18,15,383.0,56.5,4.75,13.5,133.0,44.9,34.25
2016,5,23,18,30,304.0,46.0,4.7,13.0,89.0,35.33,25.28
2016,5,23,18,45,196.5,32.0,4.7,13.0,55.5,24.71,14.64
2016,5,23,19,0,89.0,18.0,4.7,13.0,22.0,13.97,0.0
2016,5,23,19,15,44.5,9.0,4.65,12.5,11.0,7.68,0.0
2016,5,23,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,20.5,17.0,3.7,12.0,19.0,13.94,0.0
2016,5,24,5,30,41.0,34.0,3.8,12.0,38.0,26.97,17.02
2016,5,24,5,45,70.5,53.5,3.9,12.5,65.5,41.43,30.81
2016,5,24,6,0,100.0,73.0,4.0,13.0,93.0,55.62,43.9
2016,5,24,6,15,118.5,94.0,4.0,13.0,124.5,70.4,57.43
2016,5,24,6,30,137.0,115.0,4.0,13.0,156.0,95.2,71.83
2016,5,24,6,45,153.5,135.0,4.0,13.0,189.0,123.68,93.35
2016,5,24,7,0,170.0,155.0,4.0,13.0,222.0,154.33,118.19
2016,5,24,7,15,117.5,175.0,4.0,13.0,224.5,170.48,134.32
2016,5,24,7,30,65.0,195.0,4.0,13.0,227.0,178.61,143.1
2016,5,24,7,45,131.0,221.5,4.0,13.5,294.0,231.8,185.32
2016,5,24,8,0,197.0,248.0,4.0,14.0,361.0,290.69,232.25
2016,5,24,8,15,144.0,268.5,4.0,14.0,355.0,296.53,237.66
2016,5,24,8,30,91.0,289.0,4.0,14.0,349.0,291.59,233.72
2016,5,24,8,45,105.5,313.5,4.0,14.5,387.0,327.03,261.34
2016,5,24,9,0,120.0,338.0,4.0,15.0,425.0,370.4,294.66
2016,5,24,9,15,155.0,358.5,4.0,15.0,477.5,419.04,332.53
2016,5,24,9,30,190.0,379.0,4.0,15.0,530.0,470.26,372.0
2016,5,24,9,45,323.5,354.0,4.0,15.5,623.5,564.19,444.65
2016,5,24,10,0,457.0,329.0,4.0,16.0,717.0,667.1,522.12
2016,5,24,10,15,278.5,380.5,4.0,16.0,619.5,578.2,451.94
2016,5,24,10,30,100.0,432.0,4.0,16.0,522.0,466.36,363.66
2016,5,24,10,45,75.5,423.0,4.0,16.0,492.0,440.86,343.94
2016,5,24,11,0,51.0,414.0,4.0,16.0,462.0,413.8,322.57
2016,5,24,11,15,53.0,418.0,4.0,16.0,468.5,420.88,327.93
2016,5,24,11,30,55.0,422.0,4.0,16.0,475.0,427.64,332.96
2016,5,24,11,45,135.5,445.0,4.05,16.0,575.0,535.51,416.29
2016,5,24,12,0,216.0,468.0,4.1,16.0,675.0,630.67,488.12
2016,5,24,12,15,208.0,474.5,4.1,16.0,673.5,629.34,486.35
2016,5,24,12,30,200.0,481.0,4.1,16.0,672.0,626.78,484.22
2016,5,24,12,45,205.5,469.5,4.15,16.0,664.5,618.62,478.76
2016,5,24,13,0,211.0,458.0,4.2,16.0,657.0,609.22,472.44
2016,5,24,13,15,265.0,441.5,4.25,16.0,686.5,647.04,502.02
2016,5,24,13,30,319.0,425.0,4.3,16.0,716.0,670.35,520.72
2016,5,24,13,45,344.5,403.5,4.35,16.0,710.0,661.95,515.68
2016,5,24,14,0,370.0,382.0,4.4,16.0,704.0,650.88,508.75
2016,5,24,14,15,369.5,367.5,4.45,16.0,679.5,623.4,488.96
2016,5,24,14,30,369.0,353.0,4.5,16.0,655.0,594.62,468.0
2016,5,24,14,45,362.5,337.5,4.55,16.0,623.0,559.58,441.96
2016,5,24,15,0,356.0,322.0,4.6,16.0,591.0,523.92,415.06
2016,5,24,15,15,354.5,303.0,4.65,15.5,558.5,487.76,388.14
2016,5,24,15,30,353.0,284.0,4.7,15.0,526.0,450.83,359.98
2016,5,24,15,45,182.0,242.5,4.8,15.0,367.0,303.11,242.77
2016,5,24,16,0,11.0,201.0,4.9,15.0,208.0,171.62,136.78
2016,5,24,16,15,60.5,212.0,4.9,14.5,244.0,201.21,161.28
2016,5,24,16,30,110.0,223.0,4.9,14.0,280.0,224.31,179.49
2016,5,24,16,45,66.5,190.0,4.95,14.0,223.5,174.38,139.13
2016,5,24,17,0,23.0,157.0,5.0,14.0,167.0,132.53,105.81
2016,5,24,17,15,17.5,137.5,5.0,13.5,144.5,113.68,90.57
2016,5,24,17,30,12.0,118.0,5.0,13.0,122.0,95.65,75.89
2016,5,24,17,45,6.0,98.5,5.0,13.0,100.5,78.47,61.63
2016,5,24,18,0,0.0,79.0,5.0,13.0,79.0,62.58,50.43
2016,5,24,18,15,0.0,59.5,4.9,12.5,59.5,47.68,36.88
2016,5,24,18,30,0.0,40.0,4.8,12.0,40.0,32.62,23.05
2016,5,24,18,45,0.0,25.0,4.75,12.0,25.0,20.66,11.5
2016,5,24,19,0,0.0,10.0,4.7,12.0,10.0,8.23,0.0
2016,5,24,19,15,0.0,5.0,4.6,12.0,5.0,4.27,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,114.5,17.5,3.1,12.0,29.5,13.61,0.0
2016,5,25,5,30,229.0,35.0,3.2,12.0,59.0,27.04,17.16
2016,5,25,5,45,320.5,46.5,3.3,12.5,99.5,35.73,25.83
2016,5,25,6,0,412.0,58.0,3.4,13.0,140.0,46.04,35.42
2016,5,25,6,15,476.0,66.5,3.4,13.0,187.5,51.76,40.83
2016,5,25,6,30,540.0,75.0,3.4,13.0,235.0,88.32,53.78
2016,5,25,6,45,270.0,72.5,3.4,13.0,152.5,89.47,59.21
2016,5,25,7,0,0.0,70.0,3.4,13.0,70.0,58.04,44.22
2016,5,25,7,15,0.0,82.5,3.45,13.0,82.5,68.42,52.94
2016,5,25,7,30,0.0,95.0,3.5,13.0,95.0,78.74,61.48
2016,5,25,7,45,0.0,118.0,3.55,13.5,118.0,97.71,77.06
2016,5,25,8,0,0.0,141.0,3.6,14.0,141.0,116.83,92.54
2016,5,25,8,15,0.0,145.0,3.7,14.0,145.0,120.44,95.21
2016,5,25,8,30,0.0,149.0,3.8,14.0,149.0,124.02,97.88
2016,5,25,8,45,3.0,174.5,3.9,14.5,177.0,147.24,116.47
2016,5,25,9,0,6.0,200.0,4.0,15.0,205.0,170.93,135.22
2016,5,25,9,15,8.0,214.0,4.05,15.0,220.5,184.66,146.03
2016,5,25,9,30,10.0,228.0,4.1,15.0,236.0,198.6,157.0
2016,5,25,9,45,12.0,250.0,4.2,15.0,260.5,219.56,173.55
2016,5,25,10,0,14.0,272.0,4.3,15.0,285.0,240.76,190.2
2016,5,25,10,15,16.0,287.5,4.3,15.0,302.0,256.54,202.46
2016,5,25,10,30,18.0,303.0,4.3,15.0,319.0,272.44,214.79
2016,5,25,10,45,21.5,327.5,4.35,15.5,347.0,297.54,233.92
2016,5,25,11,0,25.0,352.0,4.4,16.0,375.0,334.22,261.81
2016,5,25,11,15,51.0,402.5,4.4,16.0,451.0,404.49,316.29
2016,5,25,11,30,77.0,453.0,4.4,16.0,527.0,475.68,370.5
2016,5,25,11,45,103.5,467.0,4.4,16.0,566.5,513.71,399.47
2016,5,25,12,0,130.0,481.0,4.4,16.0,606.0,564.02,437.34
2016,5,25,12,15,137.0,473.5,4.45,16.0,605.0,563.39,437.09
2016,5,25,12,30,144.0,466.0,4.5,16.0,604.0,561.78,436.38
2016,5,25,12,45,521.0,295.0,4.6,16.5,785.5,762.56,594.47
2016,5,25,13,0,898.0,124.0,4.7,17.0,967.0,914.11,706.06
2016,5,25,13,15,656.0,252.0,4.85,17.0,862.5,824.92,640.68
2016,5,25,13,30,414.0,380.0,5.0,17.0,758.0,718.14,558.13
2016,5,25,13,45,430.0,356.5,5.15,17.0,739.5,698.39,545.6
2016,5,25,14,0,446.0,333.0,5.3,17.0,721.0,675.97,530.44
2016,5,25,14,15,463.0,318.5,5.4,17.0,709.5,659.45,519.1
2016,5,25,14,30,480.0,304.0,5.5,17.0,698.0,640.09,505.37
2016,5,25,14,45,490.0,281.5,5.65,17.0,668.0,606.07,480.42
2016,5,25,15,0,500.0,259.0,5.8,17.0,638.0,569.7,453.17
2016,5,25,15,15,493.5,247.0,5.9,16.5,604.0,530.12,423.2
2016,5,25,15,30,487.0,235.0,6.0,16.0,570.0,489.74,391.83
2016,5,25,15,45,646.0,166.0,6.1,16.0,578.5,487.81,389.52
2016,5,25,16,0,805.0,97.0,6.2,16.0,587.0,464.31,367.78
2016,5,25,16,15,784.5,94.0,6.25,15.5,539.0,408.38,319.59
2016,5,25,16,30,764.0,91.0,6.3,15.0,491.0,353.08,270.71
2016,5,25,16,45,733.0,88.0,6.35,15.0,440.0,295.65,219.06
2016,5,25,17,0,702.0,85.0,6.4,15.0,389.0,237.68,167.12
2016,5,25,17,15,664.5,80.0,6.35,14.5,338.0,182.2,119.27
2016,5,25,17,30,627.0,75.0,6.3,14.0,287.0,130.53,78.53
2016,5,25,17,45,565.5,69.5,6.3,14.0,237.0,81.32,48.33
2016,5,25,18,0,504.0,64.0,6.3,14.0,187.0,50.07,39.11
2016,5,25,18,15,424.5,55.0,6.2,13.5,142.0,43.71,33.22
2016,5,25,18,30,345.0,46.0,6.1,13.0,97.0,37.25,27.02
2016,5,25,18,45,219.0,33.0,6.1,12.5,61.0,25.51,15.61
2016,5,25,19,0,93.0,20.0,6.1,12.0,25.0,15.5,0.0
2016,5,25,19,15,46.5,10.0,6.05,12.0,12.5,8.54,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,87.5,19.5,4.1,12.0,28.5,15.09,0.0
2016,5,26,5,30,175.0,39.0,4.1,12.0,57.0,29.87,19.61
2016,5,26,5,45,266.0,53.0,4.1,12.5,97.5,40.27,29.84
2016,5,26,6,0,357.0,67.0,4.1,13.0,138.0,50.5,39.39
2016,5,26,6,15,423.0,77.0,4.05,13.0,185.0,57.52,45.97
2016,5,26,6,30,489.0,87.0,4.0,13.0,232.0,94.67,60.92
2016,5,26,6,45,313.5,122.0,4.0,13.5,222.0,132.12,93.3
2016,5,26,7,0,138.0,157.0,4.0,14.0,212.0,149.52,115.06
2016,5,26,7,15,178.5,178.0,3.95,14.0,258.5,186.72,144.93
2016,5,26,7,30,219.0,199.0,3.9,14.0,305.0,228.73,179.27
2016,5,26,7,45,143.0,219.5,3.85,14.5,291.5,233.78,185.79
2016,5,26,8,0,67.0,240.0,3.8,15.0,278.0,226.88,181.22
2016,5,26,8,15,120.5,268.5,3.75,15.0,344.5,284.85,227.48
2016,5,26,8,30,174.0,297.0,3.7,15.0,411.0,345.15,275.23
2016,5,26,8,45,478.0,218.5,3.65,15.5,560.0,472.46,376.04
2016,5,26,9,0,782.0,140.0,3.6,16.0,709.0,615.84,487.24
2016,5,26,9,15,794.5,143.0,3.5,16.0,747.5,662.28,522.12
2016,5,26,9,30,807.0,146.0,3.4,16.0,786.0,707.28,555.58
2016,5,26,9,45,811.5,151.0,3.35,16.5,818.0,746.58,583.14
2016,5,26,10,0,816.0,156.0,3.3,17.0,850.0,783.4,608.27
2016,5,26,10,15,823.5,158.0,3.2,17.0,876.5,817.21,631.25
2016,5,26,10,30,831.0,160.0,3.1,17.0,903.0,848.36,651.62
2016,5,26,10,45,837.0,160.5,3.05,17.5,923.5,874.04,667.08
2016,5,26,11,0,843.0,161.0,3.0,18.0,944.0,896.66,680.34
2016,5,26,11,15,846.5,161.5,3.0,18.0,957.0,913.89,691.54
2016,5,26,11,30,850.0,162.0,3.0,18.0,970.0,927.77,700.54
2016,5,26,11,45,853.0,161.0,3.0,18.5,976.0,936.39,704.73
2016,5,26,12,0,856.0,160.0,3.0,19.0,982.0,927.83,697.42
2016,5,26,12,15,668.5,264.0,3.1,19.0,905.0,875.6,660.88
2016,5,26,12,30,481.0,368.0,3.2,19.0,828.0,797.0,602.43
2016,5,26,12,45,469.5,377.5,3.3,19.0,823.0,790.23,598.47
2016,5,26,13,0,458.0,387.0,3.4,19.0,818.0,781.24,592.43
2016,5,26,13,15,662.5,264.5,3.6,19.0,875.5,840.48,640.77
2016,5,26,13,30,867.0,142.0,3.8,19.0,933.0,870.48,665.28
2016,5,26,13,45,860.0,141.5,4.05,19.0,909.0,843.8,648.17
2016,5,26,14,0,853.0,141.0,4.3,19.0,885.0,814.22,629.15
2016,5,26,14,15,732.5,198.5,4.55,19.0,822.0,759.85,589.98
2016,5,26,14,30,612.0,256.0,4.8,19.0,759.0,695.37,541.8
2016,5,26,14,45,713.5,195.0,5.05,19.0,756.5,686.45,538.21
2016,5,26,15,0,815.0,134.0,5.3,19.0,754.0,664.13,523.55
2016,5,26,15,15,802.0,131.5,5.45,18.5,713.0,616.84,487.96
2016,5,26,15,30,789.0,129.0,5.6,18.0,672.0,568.38,450.41
2016,5,26,15,45,771.5,125.5,5.75,18.0,627.0,515.83,407.67
2016,5,26,16,0,754.0,122.0,5.9,18.0,582.0,461.77,362.56
2016,5,26,16,15,731.5,117.5,5.95,17.5,534.0,405.78,315.28
2016,5,26,16,30,709.0,113.0,6.0,17.0,486.0,350.75,267.57
2016,5,26,16,45,678.5,108.5,6.05,16.5,435.5,294.66,218.37
2016,5,26,17,0,648.0,104.0,6.1,16.0,385.0,241.05,171.14
2016,5,26,17,15,607.5,97.5,6.05,15.5,334.5,186.8,125.07
2016,5,26,17,30,567.0,91.0,6.0,15.0,284.0,136.86,86.11
2016,5,26,17,45,507.0,83.0,6.0,14.5,234.5,89.3,56.62
2016,5,26,18,0,447.0,75.0,6.0,14.0,185.0,56.32,44.67
2016,5,26,18,15,366.5,64.0,5.85,13.5,140.0,48.41,37.41
2016,5,26,18,30,286.0,53.0,5.7,13.0,95.0,40.39,29.8
2016,5,26,18,45,177.5,37.0,5.6,13.0,60.0,28.4,18.1
2016,5,26,19,0,69.0,21.0,5.5,13.0,25.0,16.57,0.0
2016,5,26,19,15,34.5,10.5,5.35,12.5,12.5,8.96,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,27,5,15,84.0,20.0,2.6,11.5,29.0,15.91,1.01
2016,5,27,5,30,168.0,40.0,2.5,12.0,58.0,30.6,20.31
2016,5,27,5,45,263.0,54.0,2.4,12.5,99.5,40.99,30.5
2016,5,27,6,0,358.0,68.0,2.3,13.0,141.0,51.21,40.05
2016,5,27,6,15,424.0,78.5,2.15,13.0,188.0,58.57,46.92
2016,5,27,6,30,490.0,89.0,2.0,13.0,235.0,93.29,59.86
2016,5,27,6,45,543.5,95.5,1.85,13.5,286.0,140.52,90.18
2016,5,27,7,0,597.0,102.0,1.7,14.0,337.0,191.47,129.43
2016,5,27,7,15,632.0,108.0,1.55,14.5,387.5,243.49,173.24
2016,5,27,7,30,667.0,114.0,1.4,15.0,438.0,298.84,220.49
2016,5,27,7,45,700.0,116.5,1.3,15.5,488.5,353.48,266.79
2016,5,27,8,0,733.0,119.0,1.2,16.0,539.0,410.48,313.76
2016,5,27,8,15,753.0,123.0,1.1,16.5,586.0,464.88,357.26
2016,5,27,8,30,773.0,127.0,1.0,17.0,633.0,520.45,399.85
2016,5,27,8,45,793.5,128.0,0.9,17.5,677.5,572.36,438.04
2016,5,27,9,0,814.0,129.0,0.8,18.0,722.0,624.01,474.44
2016,5,27,9,15,826.0,131.0,0.75,18.5,760.0,670.48,506.24
2016,5,27,9,30,838.0,133.0,0.7,19.0,798.0,715.38,535.85
2016,5,27,9,45,857.5,128.5,0.7,19.5,834.0,751.93,559.96
2016,5,27,10,0,877.0,124.0,0.7,20.0,870.0,792.25,585.04
2016,5,27,10,15,883.5,125.5,0.75,20.0,896.5,825.71,606.53
2016,5,27,10,30,890.0,127.0,0.8,20.0,923.0,856.29,626.15
2016,5,27,10,45,896.0,126.5,0.9,20.5,944.0,881.65,642.02
2016,5,27,11,0,902.0,126.0,1.0,21.0,965.0,903.82,655.86
2016,5,27,11,15,904.5,126.5,1.25,21.0,977.5,920.49,669.83
2016,5,27,11,30,907.0,127.0,1.5,21.0,990.0,933.69,681.4
2016,5,27,11,45,714.5,256.5,1.75,21.5,938.5,906.22,664.01
2016,5,27,12,0,522.0,386.0,2.0,22.0,887.0,851.54,623.98
2016,5,27,12,15,494.0,393.5,2.25,22.0,867.5,832.75,613.52
2016,5,27,12,30,466.0,401.0,2.5,22.0,848.0,811.54,600.66
2016,5,27,12,45,683.0,265.5,2.8,22.5,912.5,879.38,653.77
2016,5,27,13,0,900.0,130.0,3.1,23.0,977.0,918.7,682.49
2016,5,27,13,15,896.5,129.5,3.3,22.5,960.5,900.98,673.27
2016,5,27,13,30,893.0,129.0,3.5,22.0,944.0,879.88,662.05
2016,5,27,13,45,886.5,128.5,3.7,22.0,920.0,853.05,645.43
2016,5,27,14,0,880.0,128.0,3.9,22.0,896.0,823.22,626.52
2016,5,27,14,15,746.0,193.0,4.0,22.0,828.5,764.14,584.02
2016,5,27,14,30,612.0,258.0,4.1,22.0,761.0,696.26,533.33
2016,5,27,14,45,727.5,190.0,4.2,22.0,762.0,690.81,531.97
2016,5,27,15,0,843.0,122.0,4.3,22.0,763.0,670.42,518.69
2016,5,27,15,15,830.0,119.5,4.3,21.5,722.0,622.07,482.76
2016,5,27,15,30,817.0,117.0,4.3,21.0,681.0,572.48,444.95
2016,5,27,15,45,798.5,114.5,4.35,21.0,635.5,519.13,402.5
2016,5,27,16,0,780.0,112.0,4.4,21.0,590.0,465.63,358.72
2016,5,27,16,15,758.5,108.5,4.4,20.5,541.5,410.18,312.8
2016,5,27,16,30,737.0,105.0,4.4,20.0,493.0,353.19,264.43
2016,5,27,16,45,705.5,101.0,4.4,20.0,442.0,295.83,214.64
2016,5,27,17,0,674.0,97.0,4.4,20.0,391.0,241.0,166.91
2016,5,27,17,15,635.0,91.0,4.35,19.5,340.0,186.03,121.01
2016,5,27,17,30,596.0,85.0,4.3,19.0,289.0,135.12,81.95
2016,5,27,17,45,539.0,78.0,4.25,18.5,239.5,86.81,52.7
2016,5,27,18,0,482.0,71.0,4.2,18.0,190.0,55.52,43.26
2016,5,27,18,15,403.5,60.5,4.05,17.0,144.5,48.12,36.64
2016,5,27,18,30,325.0,50.0,3.9,16.0,99.0,38.33,27.69
2016,5,27,18,45,213.0,35.5,3.8,15.5,63.0,27.36,17.15
2016,5,27,19,0,101.0,21.0,3.7,15.0,27.0,16.27,0.0
2016,5,27,19,15,50.5,10.5,3.6,14.5,13.5,8.96,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,112.5,18.5,2.35,13.5,30.5,14.36,0.84
2016,5,28,5,30,225.0,37.0,2.4,14.0,61.0,28.51,18.43
2016,5,28,5,45,317.0,49.0,2.5,14.5,102.5,37.53,27.25
2016,5,28,6,0,409.0,61.0,2.6,15.0,144.0,48.43,37.28
2016,5,28,6,15,472.0,70.0,2.55,15.5,191.5,54.47,42.83
2016,5,28,6,30,535.0,79.0,2.5,16.0,239.0,89.39,54.78
2016,5,28,6,45,582.0,85.5,2.45,16.5,289.5,136.04,83.88
2016,5,28,7,0,629.0,92.0,2.4,17.0,340.0,187.99,123.92
2016,5,28,7,15,662.5,97.5,2.4,17.5,390.5,240.94,168.58
2016,5,28,7,30,696.0,103.0,2.4,18.0,441.0,296.98,216.75
2016,5,28,7,45,723.0,107.0,2.4,18.5,491.0,352.23,264.16
2016,5,28,8,0,750.0,111.0,2.4,19.0,541.0,411.05,313.32
2016,5,28,8,15,769.5,114.5,2.35,19.0,588.0,465.06,358.09
2016,5,28,8,30,789.0,118.0,2.3,19.0,635.0,519.34,401.76
2016,5,28,8,45,804.0,121.0,2.3,19.5,678.5,570.63,441.26
2016,5,28,9,0,819.0,124.0,2.3,20.0,722.0,621.15,478.94
2016,5,28,9,15,762.0,161.5,2.25,20.5,741.0,656.59,503.3
2016,5,28,9,30,705.0,199.0,2.2,21.0,760.0,684.38,521.25
2016,5,28,9,45,595.0,261.0,2.2,21.5,747.5,687.1,520.21
2016,5,28,10,0,485.0,323.0,2.2,22.0,735.0,678.91,511.2
2016,5,28,10,15,679.0,230.0,2.2,22.0,827.5,770.04,578.64
2016,5,28,10,30,873.0,137.0,2.2,22.0,920.0,849.76,634.31
2016,5,28,10,45,877.0,138.5,2.25,22.5,940.0,874.78,648.95
2016,5,28,11,0,881.0,140.0,2.3,23.0,960.0,896.6,661.91
2016,5,28,11,15,884.0,141.0,2.4,23.0,973.0,913.8,673.58
2016,5,28,11,30,887.0,142.0,2.5,23.0,986.0,927.62,683.12
2016,5,28,11,45,888.0,142.5,2.6,23.5,991.5,935.78,687.7
2016,5,28,12,0,889.0,143.0,2.7,24.0,997.0,940.48,690.12
2016,5,28,12,15,889.0,143.0,2.8,23.5,995.5,940.38,692.17
2016,5,28,12,30,889.0,143.0,2.9,23.0,994.0,936.81,692.04
2016,5,28,12,45,877.5,148.5,3.05,23.0,982.0,924.25,685.03
2016,5,28,13,0,866.0,154.0,3.2,23.0,970.0,908.44,675.87
2016,5,28,13,15,862.5,153.0,3.3,23.0,953.5,890.92,665.21
2016,5,28,13,30,859.0,152.0,3.4,23.0,937.0,870.16,652.33
2016,5,28,13,45,853.5,150.5,3.5,23.0,913.5,853.86,642.49
2016,5,28,14,0,848.0,149.0,3.6,23.0,890.0,824.03,623.21
2016,5,28,14,15,840.0,147.0,3.65,22.5,859.5,789.0,600.88
2016,5,28,14,30,832.0,145.0,3.7,22.0,829.0,751.47,575.54
2016,5,28,14,45,822.5,142.0,3.8,22.0,793.5,709.71,545.66
2016,5,28,15,0,813.0,139.0,3.9,22.0,758.0,666.01,513.65
2016,5,28,15,15,694.5,172.5,3.9,21.5,681.0,588.31,455.44
2016,5,28,15,30,576.0,206.0,3.9,21.0,604.0,516.35,400.71
2016,5,28,15,45,502.5,215.0,3.9,21.0,545.5,451.81,350.51
2016,5,28,16,0,429.0,224.0,3.9,21.0,487.0,396.23,306.58
2016,5,28,16,15,587.5,156.5,3.85,20.5,485.0,380.83,291.6
2016,5,28,16,30,746.0,89.0,3.8,20.0,483.0,344.17,256.79
2016,5,28,16,45,698.0,96.5,3.8,20.0,436.0,289.58,209.55
2016,5,28,17,0,650.0,104.0,3.8,20.0,389.0,241.2,167.71
2016,5,28,17,15,610.0,97.5,3.7,19.5,338.0,187.04,122.76
2016,5,28,17,30,570.0,91.0,3.6,19.0,287.0,137.1,84.62
2016,5,28,17,45,516.0,82.5,3.5,18.5,238.0,89.33,55.37
2016,5,28,18,0,462.0,74.0,3.4,18.0,189.0,57.79,45.25
2016,5,28,18,15,384.0,63.0,3.2,17.0,144.0,47.76,36.34
2016,5,28,18,30,306.0,52.0,3.0,16.0,99.0,39.71,28.92
2016,5,28,18,45,200.5,37.0,2.9,15.5,63.0,28.44,18.16
2016,5,28,19,0,95.0,22.0,2.8,15.0,27.0,17.39,1.44
2016,5,28,19,15,47.5,11.0,2.75,14.5,13.5,9.39,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,115.5,19.0,2.1,12.0,31.5,14.75,1.54
2016,5,29,5,30,231.0,38.0,2.1,12.0,63.0,29.28,19.31
2016,5,29,5,45,325.5,49.5,2.1,12.5,105.0,37.93,27.86
2016,5,29,6,0,420.0,61.0,2.1,13.0,147.0,48.46,37.63
2016,5,29,6,15,485.0,70.0,2.0,13.5,195.5,54.53,43.24
2016,5,29,6,30,550.0,79.0,1.9,14.0,244.0,89.56,55.13
2016,5,29,6,45,596.0,85.5,1.8,14.5,294.5,136.92,84.64
2016,5,29,7,0,642.0,92.0,1.7,15.0,345.0,189.45,125.24
2016,5,29,7,15,675.5,97.0,1.65,15.0,396.5,242.67,170.53
2016,5,29,7,30,709.0,102.0,1.6,15.0,448.0,298.96,219.42
2016,5,29,7,45,734.5,106.5,1.55,15.5,497.5,354.77,267.4
2016,5,29,8,0,760.0,111.0,1.5,16.0,547.0,414.01,316.79
2016,5,29,8,15,779.5,114.5,1.55,16.5,594.5,468.5,361.45
2016,5,29,8,30,799.0,118.0,1.6,17.0,642.0,523.24,404.89
2016,5,29,8,45,813.5,121.0,1.7,17.5,685.5,574.69,444.79
2016,5,29,9,0,828.0,124.0,1.8,18.0,729.0,625.31,482.93
2016,5,29,9,15,839.5,126.5,1.85,18.0,767.5,672.42,518.16
2016,5,29,9,30,851.0,129.0,1.9,18.0,806.0,717.89,551.45
2016,5,29,9,45,857.5,132.0,2.0,18.5,839.0,752.29,575.73
2016,5,29,10,0,864.0,135.0,2.1,19.0,872.0,789.29,600.85
2016,5,29,10,15,870.5,137.0,2.15,19.0,898.5,822.76,623.22
2016,5,29,10,30,877.0,139.0,2.2,19.0,925.0,853.4,643.58
2016,5,29,10,45,879.5,141.5,2.3,19.5,944.5,878.12,659.09
2016,5,29,11,0,882.0,144.0,2.4,20.0,964.0,899.55,672.4
2016,5,29,11,15,884.5,144.5,2.45,20.0,977.0,915.91,683.19
2016,5,29,11,30,887.0,145.0,2.5,20.0,990.0,928.86,691.83
2016,5,29,11,45,885.5,147.0,2.55,20.0,995.0,936.07,696.76
2016,5,29,12,0,884.0,149.0,2.6,20.0,1000.0,939.81,699.52
2016,5,29,12,15,884.0,149.0,2.65,20.0,998.0,939.74,699.87
2016,5,29,12,30,884.0,149.0,2.7,20.0,996.0,936.23,698.06
2016,5,29,12,45,875.0,153.0,2.75,20.0,984.5,924.68,690.96
2016,5,29,13,0,866.0,157.0,2.8,20.0,973.0,909.85,681.77
2016,5,29,13,15,862.0,156.0,2.9,20.0,956.5,891.97,670.93
2016,5,29,13,30,858.0,155.0,3.0,20.0,940.0,881.64,665.25
2016,5,29,13,45,854.5,152.0,3.1,20.0,917.0,855.11,648.36
2016,5,29,14,0,851.0,149.0,3.2,20.0,894.0,825.5,629.31
2016,5,29,14,15,843.0,147.0,3.3,20.0,864.0,790.44,605.97
2016,5,29,14,30,835.0,145.0,3.4,20.0,834.0,752.89,579.64
2016,5,29,14,45,827.5,141.0,3.5,20.0,798.5,711.55,550.04
2016,5,29,15,0,820.0,137.0,3.6,20.0,763.0,668.09,518.16
2016,5,29,15,15,806.5,134.5,3.6,19.5,722.0,620.49,482.94
2016,5,29,15,30,793.0,132.0,3.6,19.0,681.0,571.73,445.82
2016,5,29,15,45,777.5,127.0,3.65,19.0,636.0,518.86,403.79
2016,5,29,16,0,762.0,122.0,3.7,19.0,591.0,465.62,360.26
2016,5,29,16,15,703.0,120.0,3.7,18.5,525.5,395.53,303.55
2016,5,29,16,30,644.0,118.0,3.7,18.0,460.0,331.73,250.76
2016,5,29,16,45,652.5,110.5,3.75,18.0,426.5,288.24,211.33
2016,5,29,17,0,661.0,103.0,3.8,18.0,393.0,242.83,169.89
2016,5,29,17,15,621.0,96.5,3.85,17.5,342.0,188.08,124.1
2016,5,29,17,30,581.0,90.0,3.9,17.0,291.0,137.53,85.18
2016,5,29,17,45,527.0,82.0,4.0,16.5,241.5,89.53,55.65
2016,5,29,18,0,473.0,74.0,4.1,16.0,192.0,57.78,45.63
2016,5,29,18,15,394.0,63.5,4.1,15.5,146.5,48.16,36.94
2016,5,29,18,30,315.0,53.0,4.1,15.0,101.0,40.47,29.73
2016,5,29,18,45,206.0,38.0,4.1,14.5,65.0,29.2,18.96
2016,5,29,19,0,97.0,23.0,4.1,14.0,29.0,18.14,2.84
2016,5,29,19,15,48.5,11.5,4.05,13.5,14.5,9.82,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,127.0,18.5,1.9,11.5,32.5,14.38,1.77
2016,5,30,5,30,254.0,37.0,1.9,12.0,65.0,28.6,18.78
2016,5,30,5,45,350.5,48.0,1.95,12.5,107.5,38.67,28.53
2016,5,30,6,0,447.0,59.0,2.0,13.0,150.0,46.89,36.24
2016,5,30,6,15,510.0,67.0,1.95,13.5,198.5,52.23,41.2
2016,5,30,6,30,573.0,75.0,1.9,14.0,247.0,86.86,52.43
2016,5,30,6,45,351.0,117.0,1.85,14.5,228.5,130.56,89.95
2016,5,30,7,0,129.0,159.0,1.8,15.0,210.0,148.38,113.69
2016,5,30,7,15,431.0,127.0,1.8,15.5,331.0,206.81,150.38
2016,5,30,7,30,733.0,95.0,1.8,16.0,452.0,298.94,218.16
2016,5,30,7,45,759.0,98.0,1.8,16.5,502.5,357.11,268.06
2016,5,30,8,0,785.0,101.0,1.8,17.0,553.0,414.09,316.05
2016,5,30,8,15,803.5,104.5,1.85,17.0,600.0,469.3,362.19
2016,5,30,8,30,822.0,108.0,1.9,17.0,647.0,524.63,407.1
2016,5,30,8,45,836.5,110.5,1.95,17.5,690.5,576.61,447.47
2016,5,30,9,0,851.0,113.0,2.0,18.0,734.0,625.03,484.04
2016,5,30,9,15,861.5,115.0,2.05,18.5,773.0,671.1,517.82
2016,5,30,9,30,872.0,117.0,2.1,19.0,812.0,715.39,549.41
2016,5,30,9,45,683.5,218.0,2.15,19.5,776.5,711.89,542.7
2016,5,30,10,0,495.0,319.0,2.2,20.0,741.0,680.96,516.48
2016,5,30,10,15,494.5,334.5,2.2,20.0,767.0,712.13,538.29
2016,5,30,10,30,494.0,350.0,2.2,20.0,793.0,741.35,557.96
2016,5,30,10,45,701.5,238.0,2.25,20.5,882.5,831.36,623.76
2016,5,30,11,0,909.0,126.0,2.3,21.0,972.0,905.71,673.5
2016,5,30,11,15,911.5,126.5,2.3,21.0,984.5,922.53,683.56
2016,5,30,11,30,914.0,127.0,2.3,21.0,997.0,935.85,691.9
2016,5,30,11,45,914.5,127.5,2.3,21.0,1002.5,943.85,696.84
2016,5,30,12,0,915.0,128.0,2.3,21.0,1008.0,948.28,699.57
2016,5,30,12,15,914.5,128.0,2.3,21.0,1006.0,947.79,699.21
2016,5,30,12,30,914.0,128.0,2.3,21.0,1004.0,943.75,696.65
2016,5,30,12,45,909.5,129.0,2.35,21.5,994.0,933.46,689.26
2016,5,30,13,0,905.0,130.0,2.4,22.0,984.0,919.71,679.71
2016,5,30,13,15,901.5,129.0,2.45,22.0,967.0,901.63,668.67
2016,5,30,13,30,898.0,128.0,2.5,22.0,950.0,880.17,655.39
2016,5,30,13,45,893.5,126.5,2.6,22.0,926.5,854.17,639.38
2016,5,30,14,0,889.0,125.0,2.7,22.0,903.0,825.04,621.11
2016,5,30,14,15,881.5,123.0,2.8,21.5,873.0,790.19,599.86
2016,5,30,14,30,874.0,121.0,2.9,21.0,843.0,752.71,575.85
2016,5,30,14,45,688.5,193.0,3.0,21.0,746.5,664.68,510.2
2016,5,30,15,0,503.0,265.0,3.1,21.0,650.0,573.99,442.0
2016,5,30,15,15,501.5,249.5,3.1,21.0,615.5,534.54,412.93
2016,5,30,15,30,500.0,234.0,3.1,21.0,581.0,493.85,381.97
2016,5,30,15,45,650.5,169.0,3.15,21.0,589.5,490.46,378.57
2016,5,30,16,0,801.0,104.0,3.2,21.0,598.0,466.99,357.7
2016,5,30,16,15,780.0,100.5,3.15,20.5,549.5,410.9,311.4
2016,5,30,16,30,759.0,97.0,3.1,20.0,501.0,355.51,264.48
2016,5,30,16,45,732.5,92.5,3.1,19.5,450.5,298.61,215.58
2016,5,30,17,0,706.0,88.0,3.1,19.0,400.0,240.57,165.48
2016,5,30,17,15,669.0,83.0,3.0,18.5,349.0,185.17,119.02
2016,5,30,17,30,632.0,78.0,2.9,18.0,298.0,133.5,79.25
2016,5,30,17,45,580.0,71.5,2.85,18.0,248.0,83.84,49.02
2016,5,30,18,0,528.0,65.0,2.8,18.0,198.0,50.74,39.1
2016,5,30,18,15,452.0,56.0,2.7,17.5,152.0,44.39,33.36
2016,5,30,18,30,376.0,47.0,2.6,17.0,106.0,37.91,27.3
2016,5,30,18,45,262.0,35.0,2.55,16.5,69.0,27.12,17.13
2016,5,30,19,0,148.0,23.0,2.5,16.0,32.0,17.87,3.52
2016,5,30,19,15,74.0,11.5,2.5,15.5,16.0,9.82,0.0
2016,5,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,134.0,18.5,2.05,12.5,33.5,14.4,2.07
2016,5,31,5,30,268.0,37.0,2.1,13.0,67.0,28.64,18.76
2016,5,31,5,45,360.5,47.5,2.15,13.5,109.5,38.25,28.04
2016,5,31,6,0,453.0,58.0,2.2,14.0,152.0,46.05,35.36
2016,5,31,6,15,516.5,66.0,2.1,14.5,200.5,51.44,40.33
2016,5,31,6,30,580.0,74.0,2.0,15.0,249.0,85.74,51.32
2016,5,31,6,45,624.5,80.0,1.9,15.5,300.0,134.14,80.92
2016,5,31,7,0,669.0,86.0,1.8,16.0,351.0,187.47,121.92
2016,5,31,7,15,701.5,90.5,1.75,16.0,402.5,241.4,167.76
2016,5,31,7,30,734.0,95.0,1.7,16.0,454.0,298.23,217.16
2016,5,31,7,45,760.0,98.5,1.7,16.5,504.0,356.86,267.51
2016,5,31,8,0,786.0,102.0,1.7,17.0,554.0,414.29,315.77
2016,5,31,8,15,804.5,105.0,1.75,17.5,601.5,469.06,360.84
2016,5,31,8,30,823.0,108.0,1.8,18.0,649.0,523.93,404.53
2016,5,31,8,45,838.0,110.5,1.85,18.5,693.0,576.2,444.9
2016,5,31,9,0,853.0,113.0,1.9,19.0,737.0,625.0,481.55
2016,5,31,9,15,864.5,115.0,1.9,19.5,776.0,671.78,515.35
2016,5,31,9,30,876.0,117.0,1.9,20.0,815.0,716.84,546.93
2016,5,31,9,45,687.0,218.5,1.95,20.5,779.5,713.66,540.51
2016,5,31,10,0,498.0,320.0,2.0,21.0,744.0,683.09,514.78
2016,5,31,10,15,497.5,335.5,2.0,21.0,770.5,714.35,536.48
2016,5,31,10,30,497.0,351.0,2.0,21.0,797.0,743.63,556.02
2016,5,31,10,45,708.0,236.5,2.05,21.5,888.0,834.25,621.74
2016,5,31,11,0,919.0,122.0,2.1,22.0,979.0,909.43,671.47
2016,5,31,11,15,922.0,123.0,2.1,22.0,992.5,927.32,682.08
2016,5,31,11,30,925.0,124.0,2.1,22.0,1006.0,941.68,691.0
2016,5,31,11,45,723.0,256.0,2.1,22.5,948.0,908.37,666.47
2016,5,31,12,0,521.0,388.0,2.1,23.0,890.0,848.14,620.02
2016,5,31,12,15,517.0,389.0,2.15,23.0,886.0,845.43,619.13
2016,5,31,12,30,513.0,390.0,2.2,23.0,882.0,840.15,616.02
2016,5,31,12,45,723.0,254.0,2.25,23.0,940.5,900.24,662.36
2016,5,31,13,0,933.0,118.0,2.3,23.0,999.0,932.51,684.9
2016,5,31,13,15,930.0,117.0,2.4,23.0,982.5,914.45,674.01
2016,5,31,13,30,927.0,116.0,2.5,23.0,966.0,892.89,661.22
2016,5,31,13,45,921.5,115.5,2.6,23.0,942.0,866.33,644.99
2016,5,31,14,0,916.0,115.0,2.7,23.0,918.0,836.6,626.48
2016,5,31,14,15,909.5,113.5,2.8,23.0,888.0,802.2,604.57
2016,5,31,14,30,903.0,112.0,2.9,23.0,858.0,765.01,580.24
2016,5,31,14,45,893.5,110.5,3.0,23.0,822.0,723.16,550.83
2016,5,31,15,0,884.0,109.0,3.1,23.0,786.0,679.16,519.1
2016,5,31,15,15,872.5,107.0,3.15,22.5,745.0,631.58,484.64
2016,5,31,15,30,861.0,105.0,3.2,22.0,704.0,582.48,447.9
2016,5,31,15,45,845.5,102.5,3.25,22.0,658.0,530.47,406.93
2016,5,31,16,0,830.0,100.0,3.3,22.0,612.0,476.34,363.11
2016,5,31,16,15,810.0,96.5,3.25,21.5,563.0,419.22,316.22
2016,5,31,16,30,790.0,93.0,3.2,21.0,514.0,362.62,268.38
2016,5,31,16,45,763.0,89.0,3.2,21.0,463.0,304.36,218.0
2016,5,31,17,0,736.0,85.0,3.2,21.0,412.0,248.02,169.05
2016,5,31,17,15,699.5,80.5,3.15,20.5,360.0,188.43,119.44
2016,5,31,17,30,663.0,76.0,3.1,20.0,308.0,135.48,78.92
2016,5,31,17,45,611.5,69.5,3.05,19.5,257.0,84.01,47.93
2016,5,31,18,0,560.0,63.0,3.0,19.0,206.0,49.32,37.7
2016,5,31,18,15,484.0,55.0,2.95,18.0,159.0,43.7,32.7
2016,5,31,18,30,408.0,47.0,2.9,17.0,112.0,38.0,27.4
2016,5,31,18,45,289.5,35.5,2.85,16.5,73.5,28.98,18.76
2016,5,31,19,0,171.0,24.0,2.8,16.0,35.0,18.68,4.71
2016,5,31,19,15,85.5,12.0,2.75,15.5,17.5,10.24,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,15.5,4.5,2.7,12.0,5.0,0.0,0.0
2016,6,1,5,0,31.0,9.0,2.8,12.0,10.0,7.68,0.0
2016,6,1,5,15,160.0,23.5,2.9,12.5,40.0,18.27,4.5
2016,6,1,5,30,289.0,38.0,3.0,13.0,70.0,31.24,20.98
2016,6,1,5,45,380.5,48.5,3.15,13.5,113.5,39.19,28.86
2016,6,1,6,0,472.0,59.0,3.3,14.0,157.0,46.98,36.17
2016,6,1,6,15,536.0,66.5,3.2,14.0,206.5,51.97,40.87
2016,6,1,6,30,600.0,74.0,3.1,14.0,256.0,86.06,51.52
2016,6,1,6,45,645.5,79.5,3.05,14.5,308.0,135.31,81.48
2016,6,1,7,0,691.0,85.0,3.0,15.0,360.0,189.57,123.42
2016,6,1,7,15,723.5,90.0,2.9,15.5,412.0,245.14,170.78
2016,6,1,7,30,756.0,95.0,2.8,16.0,464.0,306.36,223.86
2016,6,1,7,45,781.5,98.5,2.75,16.5,515.0,363.26,273.4
2016,6,1,8,0,807.0,102.0,2.7,17.0,566.0,421.62,322.99
2016,6,1,8,15,825.0,105.0,2.65,17.0,614.0,477.23,369.79
2016,6,1,8,30,843.0,108.0,2.6,17.0,662.0,532.86,415.19
2016,6,1,8,45,447.5,209.5,2.6,17.5,505.5,442.45,347.16
2016,6,1,9,0,52.0,311.0,2.6,18.0,349.0,296.91,231.96
2016,6,1,9,15,300.5,290.5,2.55,18.0,528.5,456.58,357.81
