Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,9,30,549.0,270.0,2.5,18.0,708.0,631.89,489.52
2016,6,1,9,45,530.0,293.0,2.5,18.5,730.0,661.77,508.59
2016,6,1,10,0,511.0,316.0,2.5,19.0,752.0,688.47,525.93
2016,6,1,10,15,719.5,218.0,2.5,19.0,853.0,786.3,599.02
2016,6,1,10,30,928.0,120.0,2.5,19.0,954.0,874.29,660.59
2016,6,1,10,45,548.0,294.0,2.5,19.5,789.0,748.7,566.51
2016,6,1,11,0,168.0,468.0,2.5,20.0,624.0,571.92,431.61
2016,6,1,11,15,385.0,402.0,2.5,20.0,767.5,716.11,540.28
2016,6,1,11,30,602.0,336.0,2.5,20.0,911.0,865.02,646.05
2016,6,1,11,45,569.5,358.0,2.55,20.0,904.0,861.4,641.6
2016,6,1,12,0,537.0,380.0,2.6,20.0,897.0,854.51,636.33
2016,6,1,12,15,548.5,368.0,2.65,20.0,895.5,854.26,637.02
2016,6,1,12,30,560.0,356.0,2.7,20.0,894.0,851.23,635.8
2016,6,1,12,45,536.0,367.5,2.8,20.5,878.5,834.83,623.58
2016,6,1,13,0,512.0,379.0,2.9,21.0,863.0,816.19,609.9
2016,6,1,13,15,553.5,349.0,2.95,20.5,864.0,815.6,612.47
2016,6,1,13,30,595.0,319.0,3.0,20.0,865.0,810.91,612.04
2016,6,1,13,45,618.5,295.0,3.05,20.0,850.0,792.86,600.72
2016,6,1,14,0,642.0,271.0,3.1,20.0,835.0,772.21,587.48
2016,6,1,14,15,645.5,256.5,3.1,20.0,806.5,740.5,565.53
2016,6,1,14,30,649.0,242.0,3.1,20.0,778.0,706.14,541.42
2016,6,1,14,45,567.5,258.0,3.1,20.0,712.5,634.7,488.86
2016,6,1,15,0,486.0,274.0,3.1,20.0,647.0,569.9,440.48
2016,6,1,15,15,465.0,266.0,3.05,19.5,607.0,525.87,408.21
2016,6,1,15,30,444.0,258.0,3.0,19.0,567.0,482.31,375.5
2016,6,1,15,45,429.0,244.0,2.95,19.0,527.0,437.57,340.59
2016,6,1,16,0,414.0,230.0,2.9,19.0,487.0,393.31,305.38
2016,6,1,16,15,298.5,229.5,2.85,18.5,407.0,316.55,245.87
2016,6,1,16,30,183.0,229.0,2.8,18.0,327.0,253.4,197.28
2016,6,1,16,45,171.0,210.0,2.75,18.0,294.5,221.2,171.06
2016,6,1,17,0,159.0,191.0,2.7,18.0,262.0,190.23,145.68
2016,6,1,17,15,389.0,139.5,2.65,17.5,284.0,179.3,126.72
2016,6,1,17,30,619.0,88.0,2.6,17.0,306.0,140.42,85.78
2016,6,1,17,45,569.0,80.0,2.6,16.5,255.5,90.41,54.98
2016,6,1,18,0,519.0,72.0,2.6,16.0,205.0,56.25,44.3
2016,6,1,18,15,441.0,62.5,2.55,15.5,158.0,49.67,38.33
2016,6,1,18,30,363.0,53.0,2.5,15.0,111.0,40.66,29.99
2016,6,1,18,45,253.0,39.0,2.5,14.5,73.0,30.08,19.93
2016,6,1,19,0,143.0,25.0,2.5,14.0,35.0,19.38,5.88
2016,6,1,19,15,71.5,12.5,2.45,13.5,17.5,10.67,0.0
2016,6,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.0,4.5,2.1,11.0,5.0,0.0,0.0
2016,6,2,5,0,36.0,9.0,2.1,11.0,10.0,7.68,0.0
2016,6,2,5,15,167.0,23.0,2.1,11.5,40.5,17.9,4.64
2016,6,2,5,30,298.0,37.0,2.1,12.0,71.0,30.34,20.35
2016,6,2,5,45,394.5,47.0,2.15,12.5,115.0,37.93,27.9
2016,6,2,6,0,491.0,57.0,2.2,13.0,159.0,45.39,34.93
2016,6,2,6,15,553.5,64.5,2.15,13.5,209.0,50.47,39.63
2016,6,2,6,30,616.0,72.0,2.1,14.0,259.0,84.55,50.06
2016,6,2,6,45,309.5,101.0,2.05,14.5,195.5,112.46,76.7
2016,6,2,7,0,3.0,130.0,2.0,15.0,132.0,105.54,83.64
2016,6,2,7,15,12.5,154.0,1.9,15.5,160.5,127.67,101.24
2016,6,2,7,30,22.0,178.0,1.8,16.0,189.0,151.17,119.76
2016,6,2,7,45,57.0,213.5,1.75,16.5,245.5,194.86,153.89
2016,6,2,8,0,92.0,249.0,1.7,17.0,302.0,242.62,190.99
2016,6,2,8,15,177.0,268.5,1.65,17.0,381.0,307.98,241.64
2016,6,2,8,30,262.0,288.0,1.6,17.0,460.0,383.52,299.7
2016,6,2,8,45,571.0,199.0,1.55,17.5,607.0,504.4,391.66
2016,6,2,9,0,880.0,110.0,1.5,18.0,754.0,636.11,489.46
2016,6,2,9,15,461.0,221.5,1.5,18.5,560.5,506.7,391.21
2016,6,2,9,30,42.0,333.0,1.5,19.0,367.0,316.43,243.24
2016,6,2,9,45,473.0,229.0,1.5,19.5,631.5,562.97,434.0
2016,6,2,10,0,904.0,125.0,1.5,20.0,896.0,805.63,606.37
2016,6,2,10,15,705.0,236.0,1.45,20.5,849.0,789.79,587.64
2016,6,2,10,30,506.0,347.0,1.4,21.0,802.0,745.52,551.7
2016,6,2,10,45,714.5,238.5,1.4,21.5,896.5,839.14,618.45
2016,6,2,11,0,923.0,130.0,1.4,22.0,991.0,917.45,668.56
2016,6,2,11,15,925.5,130.5,1.4,22.0,1004.0,934.55,678.2
2016,6,2,11,30,928.0,131.0,1.4,22.0,1017.0,948.1,686.35
2016,6,2,11,45,929.0,131.5,1.45,22.5,1022.5,956.73,690.89
2016,6,2,12,0,930.0,132.0,1.5,23.0,1028.0,961.76,693.26
2016,6,2,12,15,929.5,131.5,1.55,23.0,1026.0,960.96,693.39
2016,6,2,12,30,929.0,131.0,1.6,23.0,1024.0,956.55,691.37
2016,6,2,12,45,934.0,126.0,1.65,23.5,1016.5,949.45,686.41
2016,6,2,13,0,939.0,121.0,1.7,24.0,1009.0,938.54,679.11
2016,6,2,13,15,935.5,120.0,1.8,24.0,992.0,920.08,668.93
2016,6,2,13,30,932.0,119.0,1.9,24.0,975.0,898.13,656.44
2016,6,2,13,45,927.0,118.0,2.05,24.0,951.0,871.54,641.26
2016,6,2,14,0,922.0,117.0,2.2,24.0,927.0,841.75,623.68
2016,6,2,14,15,914.5,115.5,2.3,24.0,896.0,806.54,601.75
2016,6,2,14,30,907.0,114.0,2.4,24.0,865.0,768.6,577.34
2016,6,2,14,45,897.5,112.0,2.5,24.0,828.5,726.29,548.17
2016,6,2,15,0,888.0,110.0,2.6,24.0,792.0,681.82,516.64
2016,6,2,15,15,876.0,108.0,2.65,23.5,750.5,633.89,482.41
2016,6,2,15,30,864.0,106.0,2.7,23.0,709.0,584.49,445.93
2016,6,2,15,45,848.0,103.0,2.8,23.0,662.5,531.76,405.04
2016,6,2,16,0,832.0,100.0,2.9,23.0,616.0,476.94,361.26
2016,6,2,16,15,812.0,97.0,2.9,22.5,567.0,420.29,315.18
2016,6,2,16,30,792.0,94.0,2.9,22.0,518.0,364.14,268.08
2016,6,2,16,45,765.5,90.0,2.95,21.5,466.5,306.02,218.58
2016,6,2,17,0,739.0,86.0,3.0,21.0,415.0,249.75,170.21
2016,6,2,17,15,703.0,81.0,2.95,20.5,363.5,189.69,120.25
2016,6,2,17,30,667.0,76.0,2.9,20.0,312.0,136.25,79.31
2016,6,2,17,45,617.0,69.5,2.85,19.5,261.0,84.68,48.14
2016,6,2,18,0,567.0,63.0,2.8,19.0,210.0,49.28,37.67
2016,6,2,18,15,492.5,55.0,2.7,18.0,162.5,43.65,32.68
2016,6,2,18,30,418.0,47.0,2.6,17.0,115.0,37.94,27.39
2016,6,2,18,45,304.5,35.5,2.55,16.5,76.0,28.92,18.83
2016,6,2,19,0,191.0,24.0,2.5,16.0,37.0,18.71,5.96
2016,6,2,19,15,95.5,12.0,2.4,15.5,18.5,10.24,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,24.0,4.5,1.3,13.5,5.0,0.0,0.0
2016,6,3,5,0,48.0,9.0,1.3,14.0,10.0,7.68,0.0
2016,6,3,5,15,180.0,22.5,1.25,14.5,40.5,17.54,4.57
2016,6,3,5,30,312.0,36.0,1.2,15.0,71.0,29.47,19.39
2016,6,3,5,45,402.5,45.5,1.2,15.5,114.5,36.65,26.46
2016,6,3,6,0,493.0,55.0,1.2,16.0,158.0,43.72,33.05
2016,6,3,6,15,553.5,62.0,1.1,16.0,207.0,48.45,37.46
2016,6,3,6,30,614.0,69.0,1.0,16.0,256.0,81.33,47.26
2016,6,3,6,45,656.5,74.5,0.9,16.5,307.0,130.87,76.59
2016,6,3,7,0,699.0,80.0,0.8,17.0,358.0,185.04,117.56
2016,6,3,7,15,729.5,84.5,0.8,17.5,409.5,243.04,165.8
2016,6,3,7,30,760.0,89.0,0.8,18.0,461.0,300.26,214.4
2016,6,3,7,45,783.5,92.0,0.8,19.0,511.0,356.09,261.2
2016,6,3,8,0,807.0,95.0,0.8,20.0,561.0,413.13,307.54
2016,6,3,8,15,824.5,98.0,0.8,20.5,608.0,468.36,351.56
2016,6,3,8,30,842.0,101.0,0.8,21.0,655.0,523.56,393.92
2016,6,3,8,45,855.0,103.5,0.85,21.5,698.5,574.08,431.86
2016,6,3,9,0,868.0,106.0,0.9,22.0,742.0,624.18,468.27
2016,6,3,9,15,878.5,108.0,0.9,22.5,780.5,670.88,500.68
2016,6,3,9,30,889.0,110.0,0.9,23.0,819.0,715.76,530.83
2016,6,3,9,45,903.0,107.5,0.95,24.0,854.0,757.03,557.38
2016,6,3,10,0,917.0,105.0,1.0,25.0,889.0,796.23,580.63
2016,6,3,10,15,785.0,190.0,1.05,25.5,875.5,804.99,583.69
2016,6,3,10,30,653.0,275.0,1.1,26.0,862.0,801.45,577.53
2016,6,3,10,45,793.5,193.0,1.2,26.5,922.0,856.31,616.19
2016,6,3,11,0,934.0,111.0,1.3,27.0,982.0,908.72,648.57
2016,6,3,11,15,936.0,111.5,1.45,27.0,995.0,925.62,660.27
2016,6,3,11,30,938.0,112.0,1.6,27.0,1008.0,938.92,670.14
2016,6,3,11,45,937.5,113.0,1.75,27.0,1013.0,946.82,676.65
2016,6,3,12,0,937.0,114.0,1.9,27.0,1018.0,951.05,680.9
2016,6,3,12,15,937.0,114.0,2.05,27.0,1016.5,951.18,682.59
2016,6,3,12,30,937.0,114.0,2.2,27.0,1015.0,947.66,681.99
2016,6,3,12,45,924.0,121.0,2.35,27.0,1002.5,935.26,675.69
2016,6,3,13,0,911.0,128.0,2.5,27.0,990.0,919.45,667.17
2016,6,3,13,15,907.5,127.5,2.6,26.5,973.5,901.96,658.39
2016,6,3,13,30,904.0,127.0,2.7,26.0,957.0,881.07,647.28
2016,6,3,13,45,719.5,225.5,2.85,26.0,876.0,813.46,601.83
2016,6,3,14,0,535.0,324.0,3.0,26.0,795.0,732.19,543.48
2016,6,3,14,15,582.5,287.5,3.05,26.0,784.5,717.08,535.06
2016,6,3,14,30,630.0,251.0,3.1,26.0,774.0,699.11,523.82
2016,6,3,14,45,678.0,214.0,3.15,26.0,754.5,674.12,507.26
2016,6,3,15,0,726.0,177.0,3.2,26.0,735.0,642.55,485.46
2016,6,3,15,15,782.0,144.0,3.2,26.0,716.0,612.34,463.57
2016,6,3,15,30,838.0,111.0,3.2,26.0,697.0,576.06,436.19
2016,6,3,15,45,823.0,108.0,3.25,26.0,652.0,523.54,395.47
2016,6,3,16,0,808.0,105.0,3.3,26.0,607.0,470.46,353.18
2016,6,3,16,15,787.5,101.5,3.25,25.5,558.5,414.45,307.95
2016,6,3,16,30,767.0,98.0,3.2,25.0,510.0,359.03,261.91
2016,6,3,16,45,740.0,93.5,3.2,25.0,459.5,301.75,213.23
2016,6,3,17,0,713.0,89.0,3.2,25.0,409.0,243.3,163.54
2016,6,3,17,15,677.0,84.0,3.1,24.0,357.5,187.82,118.24
2016,6,3,17,30,641.0,79.0,3.0,23.0,306.0,135.92,79.17
2016,6,3,17,45,591.0,72.5,2.95,22.5,256.0,85.92,49.17
2016,6,3,18,0,541.0,66.0,2.9,22.0,206.0,51.43,39.05
2016,6,3,18,15,467.5,57.5,2.7,21.0,159.5,45.51,33.88
2016,6,3,18,30,394.0,49.0,2.5,20.0,113.0,39.49,28.38
2016,6,3,18,45,286.0,37.0,2.35,19.5,75.0,30.13,19.62
2016,6,3,19,0,178.0,25.0,2.2,19.0,37.0,19.44,6.77
2016,6,3,19,15,89.0,12.5,2.15,18.5,18.5,10.67,0.0
2016,6,3,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.5,15.0,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.4,15.0,6.0,5.12,0.0
2016,6,4,5,15,30.5,22.5,0.5,15.0,26.0,18.14,5.13
2016,6,4,5,30,61.0,39.0,0.6,15.0,46.0,30.73,20.5
2016,6,4,5,45,89.0,58.5,0.75,15.5,74.0,45.1,33.84
2016,6,4,6,0,117.0,78.0,0.9,16.0,102.0,59.21,46.64
2016,6,4,6,15,136.0,98.5,1.0,16.0,134.0,73.61,59.59
2016,6,4,6,30,155.0,119.0,1.1,16.0,166.0,96.59,72.19
2016,6,4,6,45,172.5,138.5,1.2,16.5,200.0,125.56,92.71
2016,6,4,7,0,190.0,158.0,1.3,17.0,234.0,156.76,116.83
2016,6,4,7,15,99.5,160.5,1.3,17.0,201.0,152.82,117.66
2016,6,4,7,30,9.0,163.0,1.3,17.0,168.0,135.59,106.76
2016,6,4,7,45,70.0,208.5,1.3,17.5,248.5,195.06,152.98
2016,6,4,8,0,131.0,254.0,1.3,18.0,329.0,264.53,206.52
2016,6,4,8,15,150.0,277.0,1.25,18.0,370.0,301.9,235.29
2016,6,4,8,30,169.0,300.0,1.2,18.0,411.0,341.14,265.23
2016,6,4,8,45,233.0,312.0,1.2,18.5,476.0,397.67,307.58
2016,6,4,9,0,297.0,324.0,1.2,19.0,541.0,465.47,357.41
2016,6,4,9,15,232.5,353.5,1.2,19.0,529.0,459.07,351.56
2016,6,4,9,30,168.0,383.0,1.2,19.0,517.0,452.71,345.72
2016,6,4,9,45,117.5,386.5,1.2,19.5,482.5,428.4,326.24
2016,6,4,10,0,67.0,390.0,1.2,20.0,448.0,390.98,297.04
2016,6,4,10,15,51.5,381.0,1.2,20.0,426.5,374.26,284.38
2016,6,4,10,30,36.0,372.0,1.2,20.0,405.0,356.23,270.54
2016,6,4,10,45,39.0,387.0,1.3,20.0,423.0,374.12,283.93
2016,6,4,11,0,42.0,402.0,1.4,20.0,441.0,391.99,297.07
2016,6,4,11,15,213.0,410.5,1.4,20.0,613.5,571.99,430.84
2016,6,4,11,30,384.0,419.0,1.4,20.0,786.0,734.36,544.87
2016,6,4,11,45,377.0,425.0,1.45,20.5,787.5,737.59,544.49
2016,6,4,12,0,370.0,431.0,1.5,21.0,789.0,738.85,544.44
2016,6,4,12,15,348.5,443.5,1.5,21.0,780.0,731.12,538.56
2016,6,4,12,30,327.0,456.0,1.5,21.0,771.0,721.58,531.58
2016,6,4,12,45,175.5,405.5,1.55,21.5,574.5,527.79,394.59
2016,6,4,13,0,24.0,355.0,1.6,22.0,378.0,335.26,252.36
2016,6,4,13,15,175.5,391.0,1.6,22.0,553.0,507.7,382.98
2016,6,4,13,30,327.0,427.0,1.6,22.0,728.0,671.74,499.4
2016,6,4,13,45,301.0,422.5,1.65,22.5,694.5,636.74,472.95
2016,6,4,14,0,275.0,418.0,1.7,23.0,661.0,601.68,448.02
2016,6,4,14,15,406.0,355.5,1.75,23.0,700.0,641.98,479.73
2016,6,4,14,30,537.0,293.0,1.8,23.0,739.0,666.08,499.03
2016,6,4,14,45,535.5,276.0,1.85,23.0,704.5,627.34,472.04
2016,6,4,15,0,534.0,259.0,1.9,23.0,670.0,587.0,443.81
2016,6,4,15,15,513.5,248.5,1.9,23.0,627.0,539.36,409.21
2016,6,4,15,30,493.0,238.0,1.9,23.0,584.0,492.06,374.18
2016,6,4,15,45,439.0,239.0,1.95,23.0,532.0,437.98,333.43
2016,6,4,16,0,385.0,240.0,2.0,23.0,480.0,383.5,291.85
2016,6,4,16,15,335.5,229.0,2.0,22.5,426.0,330.8,251.54
2016,6,4,16,30,286.0,218.0,2.0,22.0,372.0,282.7,214.32
2016,6,4,16,45,204.5,202.0,2.05,21.5,306.5,224.85,170.22
2016,6,4,17,0,123.0,186.0,2.1,21.0,241.0,178.19,135.45
2016,6,4,17,15,369.5,134.0,2.1,20.5,271.5,171.91,119.98
2016,6,4,17,30,616.0,82.0,2.1,20.0,302.0,135.73,80.91
2016,6,4,17,45,570.5,74.5,2.1,19.5,253.0,86.66,50.85
2016,6,4,18,0,525.0,67.0,2.1,19.0,204.0,52.06,40.1
2016,6,4,18,15,454.5,58.0,2.1,18.0,158.0,45.79,34.58
2016,6,4,18,30,384.0,49.0,2.1,17.0,112.0,39.38,28.69
2016,6,4,18,45,283.0,36.5,2.15,16.5,74.5,29.62,19.53
2016,6,4,19,0,182.0,24.0,2.2,16.0,37.0,18.68,6.84
2016,6,4,19,15,91.0,12.0,2.2,15.5,18.5,10.24,0.0
2016,6,4,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,26.5,4.5,1.7,12.5,5.0,0.0,0.0
2016,6,5,5,0,53.0,9.0,1.7,13.0,10.0,7.68,0.0
2016,6,5,5,15,174.5,22.5,1.75,13.0,40.0,17.53,4.99
2016,6,5,5,30,296.0,36.0,1.8,13.0,70.0,29.38,19.51
2016,6,5,5,45,385.5,46.0,1.9,13.5,113.0,36.97,26.97
2016,6,5,6,0,475.0,56.0,2.0,14.0,156.0,44.41,33.93
2016,6,5,6,15,535.0,63.5,1.95,14.0,204.5,49.48,38.68
2016,6,5,6,30,595.0,71.0,1.9,14.0,253.0,80.59,48.1
2016,6,5,6,45,297.5,94.0,1.9,14.5,185.0,104.58,70.69
2016,6,5,7,0,0.0,117.0,1.9,15.0,117.0,95.09,75.03
2016,6,5,7,15,8.0,144.5,1.9,15.5,148.5,119.21,94.42
2016,6,5,7,30,16.0,172.0,1.9,16.0,180.0,144.6,114.58
2016,6,5,7,45,89.5,213.0,1.9,16.5,264.0,205.09,161.5
2016,6,5,8,0,163.0,254.0,1.9,17.0,348.0,276.9,217.24
2016,6,5,8,15,270.5,257.5,1.95,17.0,429.0,343.55,268.93
2016,6,5,8,30,378.0,261.0,2.0,17.0,510.0,417.46,326.27
2016,6,5,8,45,418.5,264.5,2.05,17.5,557.0,469.88,366.11
2016,6,5,9,0,459.0,268.0,2.1,18.0,604.0,520.04,403.71
2016,6,5,9,15,341.5,323.0,2.2,18.5,580.5,508.55,393.52
2016,6,5,9,30,224.0,378.0,2.3,19.0,557.0,486.02,374.62
2016,6,5,9,45,287.5,380.5,2.45,19.5,620.0,552.46,423.99
2016,6,5,10,0,351.0,383.0,2.6,20.0,683.0,615.05,469.42
2016,6,5,10,15,635.0,248.0,2.65,20.0,812.0,742.29,565.77
2016,6,5,10,30,919.0,113.0,2.7,20.0,941.0,855.91,647.35
2016,6,5,10,45,922.5,114.5,2.75,20.0,961.0,881.73,663.75
2016,6,5,11,0,926.0,116.0,2.8,20.0,981.0,904.19,678.63
2016,6,5,11,15,928.5,117.0,2.8,20.0,994.0,921.89,689.97
2016,6,5,11,30,931.0,118.0,2.8,20.0,1007.0,936.04,699.0
2016,6,5,11,45,734.0,249.0,2.8,20.0,953.0,906.68,678.1
2016,6,5,12,0,537.0,380.0,2.8,20.0,899.0,851.1,634.93
2016,6,5,12,15,557.0,360.5,2.8,20.0,898.0,851.91,636.68
2016,6,5,12,30,577.0,341.0,2.8,20.0,897.0,849.8,636.01
2016,6,5,12,45,745.0,235.0,2.8,20.5,945.5,898.1,672.31
2016,6,5,13,0,913.0,129.0,2.8,21.0,994.0,920.55,686.44
2016,6,5,13,15,910.0,128.0,2.85,21.0,978.0,903.14,675.3
2016,6,5,13,30,907.0,127.0,2.9,21.0,962.0,882.31,662.19
2016,6,5,13,45,723.5,225.5,3.0,21.0,881.0,815.56,615.93
2016,6,5,14,0,540.0,324.0,3.1,21.0,800.0,735.19,556.68
2016,6,5,14,15,713.5,222.0,3.15,21.0,828.5,759.86,578.75
2016,6,5,14,30,887.0,120.0,3.2,21.0,857.0,758.29,581.28
2016,6,5,14,45,879.0,117.5,3.25,21.0,822.0,717.51,551.73
2016,6,5,15,0,871.0,115.0,3.3,21.0,787.0,674.49,520.12
2016,6,5,15,15,661.0,187.0,3.35,20.5,681.0,578.06,447.4
2016,6,5,15,30,451.0,259.0,3.4,20.0,575.0,486.22,377.43
2016,6,5,15,45,448.5,241.0,3.45,20.0,538.5,444.35,345.11
2016,6,5,16,0,446.0,223.0,3.5,20.0,502.0,401.72,311.16
2016,6,5,16,15,381.5,218.0,3.45,19.5,443.0,340.35,262.92
2016,6,5,16,30,317.0,213.0,3.4,19.0,384.0,289.52,222.66
2016,6,5,16,45,522.5,150.5,3.35,19.0,400.0,280.55,207.86
2016,6,5,17,0,728.0,88.0,3.3,19.0,416.0,246.33,169.4
2016,6,5,17,15,692.5,83.0,3.25,18.5,364.5,190.14,122.09
2016,6,5,17,30,657.0,78.0,3.2,18.0,313.0,137.45,81.3
2016,6,5,17,45,609.0,71.5,3.15,17.5,262.5,86.63,50.06
2016,6,5,18,0,561.0,65.0,3.1,17.0,212.0,50.69,39.24
2016,6,5,18,15,489.0,56.5,3.05,16.5,165.0,44.72,33.86
2016,6,5,18,30,417.0,48.0,3.0,16.0,118.0,38.63,28.17
2016,6,5,18,45,310.0,36.5,2.95,15.5,79.0,29.67,19.69
2016,6,5,19,0,203.0,25.0,2.9,15.0,40.0,20.5,8.5
2016,6,5,19,15,101.5,12.5,2.9,14.5,20.0,10.67,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,3.25,13.0,5.0,0.0,0.0
2016,6,6,5,0,56.0,9.0,3.4,13.0,10.0,7.68,0.0
2016,6,6,5,15,174.5,22.0,3.45,13.0,39.0,17.15,4.88
2016,6,6,5,30,293.0,35.0,3.5,13.0,68.0,28.47,18.72
2016,6,6,5,45,378.5,44.5,3.55,13.5,109.5,35.64,25.78
2016,6,6,6,0,464.0,54.0,3.6,14.0,151.0,42.68,32.38
2016,6,6,6,15,521.0,61.0,3.6,14.5,198.0,47.38,36.71
2016,6,6,6,30,578.0,68.0,3.6,15.0,245.0,76.73,45.36
2016,6,6,6,45,289.0,97.5,3.6,15.5,186.0,105.89,71.99
2016,6,6,7,0,0.0,127.0,3.6,16.0,127.0,102.69,81.16
2016,6,6,7,15,1.0,140.0,3.55,16.0,140.5,114.12,90.4
2016,6,6,7,30,2.0,153.0,3.5,16.0,154.0,125.67,99.62
2016,6,6,7,45,12.0,181.5,3.45,16.5,189.0,152.77,121.1
2016,6,6,8,0,22.0,210.0,3.4,17.0,224.0,181.27,143.52
2016,6,6,8,15,56.5,251.5,3.35,17.0,288.5,235.01,186.11
2016,6,6,8,30,91.0,293.0,3.3,17.0,353.0,291.36,230.38
2016,6,6,8,45,102.5,316.5,3.3,17.5,388.5,323.89,255.11
2016,6,6,9,0,114.0,340.0,3.3,18.0,424.0,363.24,284.81
2016,6,6,9,15,119.5,360.5,3.25,18.0,452.0,392.01,306.45
2016,6,6,9,30,125.0,381.0,3.2,18.0,480.0,420.98,328.03
2016,6,6,9,45,118.0,396.5,3.2,18.5,493.5,436.75,338.69
2016,6,6,10,0,111.0,412.0,3.2,19.0,507.0,451.6,348.57
2016,6,6,10,15,112.5,426.0,3.15,19.0,525.0,470.88,362.43
2016,6,6,10,30,114.0,440.0,3.1,19.0,543.0,489.76,375.9
2016,6,6,10,45,174.5,450.5,3.05,19.0,612.5,554.14,424.11
2016,6,6,11,0,235.0,461.0,3.0,19.0,682.0,620.33,472.62
2016,6,6,11,15,330.5,432.5,2.95,19.0,746.5,692.95,526.04
2016,6,6,11,30,426.0,404.0,2.9,19.0,811.0,765.24,578.17
2016,6,6,11,45,418.5,409.0,2.85,19.5,811.0,767.45,577.5
2016,6,6,12,0,411.0,414.0,2.8,20.0,811.0,767.42,575.82
2016,6,6,12,15,427.5,411.0,2.75,20.0,823.0,779.73,584.4
2016,6,6,12,30,444.0,408.0,2.7,20.0,835.0,789.75,591.29
2016,6,6,12,45,438.0,402.5,2.7,20.0,821.0,775.32,581.34
2016,6,6,13,0,432.0,397.0,2.7,20.0,807.0,758.83,570.14
2016,6,6,13,15,427.0,390.0,2.7,20.0,789.0,739.97,557.33
2016,6,6,13,30,422.0,383.0,2.7,20.0,771.0,719.28,543.19
2016,6,6,13,45,385.5,391.0,2.7,20.0,739.0,676.45,512.7
2016,6,6,14,0,349.0,399.0,2.7,20.0,707.0,642.28,488.07
2016,6,6,14,15,367.0,375.5,2.7,19.5,690.0,621.9,475.37
2016,6,6,14,30,385.0,352.0,2.7,19.0,673.0,599.12,460.56
2016,6,6,14,45,421.5,319.5,2.75,19.0,657.0,585.91,451.94
2016,6,6,15,0,458.0,287.0,2.8,19.0,641.0,561.53,434.78
2016,6,6,15,15,447.5,275.0,2.8,19.0,605.5,521.79,404.95
2016,6,6,15,30,437.0,263.0,2.8,19.0,570.0,481.67,374.35
2016,6,6,15,45,400.0,255.0,2.85,19.0,522.0,431.21,335.36
2016,6,6,16,0,363.0,247.0,2.9,19.0,474.0,379.17,294.63
2016,6,6,16,15,355.0,229.0,2.9,18.5,436.5,338.63,262.39
2016,6,6,16,30,347.0,211.0,2.9,18.0,399.0,298.4,229.57
2016,6,6,16,45,512.0,152.0,2.95,17.5,399.0,278.82,207.71
2016,6,6,17,0,677.0,93.0,3.0,17.0,399.0,238.84,166.44
2016,6,6,17,15,388.0,117.0,3.05,16.5,288.0,162.31,113.29
2016,6,6,17,30,99.0,141.0,3.1,16.0,177.0,120.47,91.8
2016,6,6,17,45,306.0,104.5,3.2,16.0,190.5,93.54,64.83
2016,6,6,18,0,513.0,68.0,3.3,16.0,204.0,52.66,41.15
2016,6,6,18,15,443.0,59.0,3.35,15.5,158.5,46.44,35.54
2016,6,6,18,30,373.0,50.0,3.4,15.0,113.0,40.08,29.58
2016,6,6,18,45,274.0,38.0,3.45,15.0,76.0,29.36,19.51
2016,6,6,19,0,175.0,26.0,3.5,15.0,39.0,20.18,8.6
2016,6,6,19,15,87.5,13.0,3.6,14.5,19.5,11.1,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.5,5.0,3.1,13.0,5.0,0.0,0.0
2016,6,7,5,0,39.0,10.0,3.1,13.0,10.0,8.54,0.0
2016,6,7,5,15,150.5,24.0,3.05,13.0,39.0,18.62,5.9
2016,6,7,5,30,262.0,38.0,3.0,13.0,68.0,29.35,19.49
2016,6,7,5,45,353.5,48.0,2.95,13.5,110.0,38.51,28.31
2016,6,7,6,0,445.0,58.0,2.9,14.0,152.0,45.87,35.22
2016,6,7,6,15,504.5,66.0,2.85,14.0,199.0,51.24,40.24
2016,6,7,6,30,564.0,74.0,2.8,14.0,246.0,80.19,49.12
2016,6,7,6,45,285.0,103.5,2.8,14.5,190.5,109.55,75.53
2016,6,7,7,0,6.0,133.0,2.8,15.0,135.0,108.19,85.78
2016,6,7,7,15,3.0,102.5,2.75,15.5,103.5,85.13,66.24
2016,6,7,7,30,0.0,72.0,2.7,16.0,72.0,59.74,44.79
2016,6,7,7,45,0.0,116.0,2.7,16.5,116.5,96.0,74.7
2016,6,7,8,0,0.0,160.0,2.7,17.0,161.0,132.14,103.88
2016,6,7,8,15,3.5,179.0,2.7,17.0,182.0,149.74,117.77
2016,6,7,8,30,7.0,198.0,2.7,17.0,203.0,167.83,132.02
2016,6,7,8,45,64.0,269.5,2.7,17.5,316.5,263.12,207.43
2016,6,7,9,0,121.0,341.0,2.7,18.0,430.0,367.92,288.03
2016,6,7,9,15,109.5,357.5,2.8,18.0,441.5,376.26,293.73
2016,6,7,9,30,98.0,374.0,2.9,18.0,453.0,389.09,303.08
2016,6,7,9,45,230.0,375.0,3.0,18.5,569.5,505.41,392.05
2016,6,7,10,0,362.0,376.0,3.1,19.0,686.0,615.84,474.05
2016,6,7,10,15,422.0,365.5,3.15,19.0,737.5,674.88,517.06
2016,6,7,10,30,482.0,355.0,3.2,19.0,789.0,728.75,556.31
2016,6,7,10,45,501.0,361.0,3.3,19.5,821.0,763.62,580.0
2016,6,7,11,0,520.0,367.0,3.4,20.0,853.0,797.14,602.61
2016,6,7,11,15,534.0,367.5,3.4,20.0,872.5,819.89,618.27
2016,6,7,11,30,548.0,368.0,3.4,20.0,892.0,840.55,632.5
2016,6,7,11,45,572.5,347.5,3.4,20.0,898.0,849.62,639.35
2016,6,7,12,0,597.0,327.0,3.4,20.0,904.0,855.99,644.47
2016,6,7,12,15,530.5,366.5,3.4,20.0,879.0,832.22,626.15
2016,6,7,12,30,464.0,406.0,3.4,20.0,854.0,805.23,605.77
2016,6,7,12,45,458.5,400.5,3.4,20.0,839.0,791.14,596.25
2016,6,7,13,0,453.0,395.0,3.4,20.0,824.0,774.89,585.13
2016,6,7,13,15,459.0,384.0,3.4,20.0,812.5,761.7,576.44
2016,6,7,13,30,465.0,373.0,3.4,20.0,801.0,746.19,566.06
2016,6,7,13,45,488.0,354.0,3.4,20.0,793.5,735.3,559.29
2016,6,7,14,0,511.0,335.0,3.4,20.0,786.0,721.24,550.14
2016,6,7,14,15,377.0,365.5,3.35,19.5,692.0,620.34,476.32
2016,6,7,14,30,243.0,396.0,3.3,19.0,598.0,535.01,412.62
2016,6,7,14,45,214.5,381.0,3.3,19.0,554.0,483.15,374.43
2016,6,7,15,0,186.0,366.0,3.3,19.0,510.0,440.54,342.48
2016,6,7,15,15,147.0,343.5,3.3,18.5,453.5,387.09,302.43
2016,6,7,15,30,108.0,321.0,3.3,18.0,397.0,331.68,260.34
2016,6,7,15,45,144.5,300.5,3.3,18.0,395.0,330.02,259.46
2016,6,7,16,0,181.0,280.0,3.3,18.0,393.0,319.39,250.85
2016,6,7,16,15,90.5,214.0,3.3,17.5,270.5,214.1,168.5
2016,6,7,16,30,0.0,148.0,3.3,17.0,148.0,121.97,95.72
2016,6,7,16,45,8.5,154.0,3.35,17.0,157.5,128.52,101.31
2016,6,7,17,0,17.0,160.0,3.4,17.0,167.0,133.51,105.37
2016,6,7,17,15,15.5,143.0,3.45,16.5,149.0,117.72,92.76
2016,6,7,17,30,14.0,126.0,3.5,16.0,131.0,102.17,80.26
2016,6,7,17,45,7.5,107.0,3.55,16.0,110.0,85.2,66.51
2016,6,7,18,0,1.0,88.0,3.6,16.0,89.0,69.49,56.01
2016,6,7,18,15,0.5,68.5,3.55,15.5,69.0,54.65,42.78
2016,6,7,18,30,0.0,49.0,3.5,15.0,49.0,39.67,29.24
2016,6,7,18,45,0.0,33.0,3.5,14.5,33.0,27.08,17.63
2016,6,7,19,0,0.0,17.0,3.5,14.0,17.0,14.02,4.49
2016,6,7,19,15,0.0,8.5,3.5,14.0,8.5,7.26,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,3.95,12.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,4.0,13.0,6.0,5.12,0.0
2016,6,8,5,15,0.0,21.0,4.0,13.0,21.0,17.24,5.12
2016,6,8,5,30,0.0,36.0,4.0,13.0,36.0,29.08,19.26
2016,6,8,5,45,10.5,54.5,4.05,13.5,57.0,43.38,32.57
2016,6,8,6,0,21.0,73.0,4.1,14.0,78.0,56.63,44.73
2016,6,8,6,15,29.0,93.0,4.1,14.0,101.5,71.11,57.88
2016,6,8,6,30,37.0,113.0,4.1,14.0,125.0,88.22,68.95
2016,6,8,6,45,43.0,133.0,4.15,14.0,149.0,108.13,84.79
2016,6,8,7,0,49.0,153.0,4.2,14.0,173.0,129.03,101.77
2016,6,8,7,15,26.5,154.5,4.25,14.0,165.5,130.65,103.94
2016,6,8,7,30,4.0,156.0,4.3,14.0,158.0,128.55,102.76
2016,6,8,7,45,13.5,183.5,4.35,14.5,191.5,154.78,123.77
2016,6,8,8,0,23.0,211.0,4.4,15.0,225.0,182.34,145.67
2016,6,8,8,15,29.0,235.0,4.45,15.0,254.0,208.98,166.99
2016,6,8,8,30,35.0,259.0,4.5,15.0,283.0,234.97,187.65
2016,6,8,8,45,46.5,288.0,4.6,15.5,321.5,268.94,214.2
2016,6,8,9,0,58.0,317.0,4.7,16.0,360.0,304.22,241.52
2016,6,8,9,15,71.5,343.0,4.75,16.0,398.5,339.38,268.96
2016,6,8,9,30,85.0,369.0,4.8,16.0,437.0,375.71,297.12
2016,6,8,9,45,233.0,367.5,4.85,16.5,564.5,500.53,395.06
2016,6,8,10,0,381.0,366.0,4.9,17.0,692.0,620.63,486.88
2016,6,8,10,15,326.0,398.5,4.95,17.0,683.5,620.87,485.2
2016,6,8,10,30,271.0,431.0,5.0,17.0,675.0,616.78,480.63
2016,6,8,10,45,401.0,396.5,5.05,17.0,766.5,702.48,547.05
2016,6,8,11,0,531.0,362.0,5.1,17.0,858.0,801.41,621.44
2016,6,8,11,15,540.5,364.5,5.1,17.0,875.5,822.18,635.86
2016,6,8,11,30,550.0,367.0,5.1,17.0,893.0,840.73,649.06
2016,6,8,11,45,716.0,255.5,5.2,17.0,945.0,894.04,692.55
2016,6,8,12,0,882.0,144.0,5.3,17.0,997.0,923.74,715.14
2016,6,8,12,15,674.5,274.5,5.3,17.0,926.5,877.59,679.9
2016,6,8,12,30,467.0,405.0,5.3,17.0,856.0,806.51,622.95
2016,6,8,12,45,482.0,395.5,5.35,17.0,857.0,807.02,624.45
2016,6,8,13,0,497.0,386.0,5.4,17.0,858.0,804.9,623.69
2016,6,8,13,15,500.0,375.0,5.35,17.0,843.5,788.51,611.97
2016,6,8,13,30,503.0,364.0,5.3,17.0,829.0,769.76,598.58
2016,6,8,13,45,511.5,348.0,5.3,17.0,810.5,748.85,583.94
2016,6,8,14,0,520.0,332.0,5.3,17.0,792.0,725.42,567.32
2016,6,8,14,15,670.5,240.5,5.2,16.5,813.0,742.68,584.46
2016,6,8,14,30,821.0,149.0,5.1,16.0,834.0,741.96,587.68
2016,6,8,14,45,740.0,179.5,5.1,16.0,777.0,684.57,542.88
2016,6,8,15,0,659.0,210.0,5.1,16.0,720.0,627.48,498.12
2016,6,8,15,15,569.5,227.5,5.05,16.0,651.5,554.47,440.83
2016,6,8,15,30,480.0,245.0,5.0,16.0,583.0,490.41,389.82
2016,6,8,15,45,495.0,222.0,4.95,16.0,551.0,452.03,358.83
2016,6,8,16,0,510.0,199.0,4.9,16.0,519.0,411.12,324.83
2016,6,8,16,15,547.5,169.5,4.9,15.5,488.5,371.43,291.08
2016,6,8,16,30,585.0,140.0,4.9,15.0,458.0,330.04,254.33
2016,6,8,16,45,544.5,135.5,4.9,15.0,409.0,278.32,209.45
2016,6,8,17,0,504.0,131.0,4.9,15.0,360.0,227.38,165.51
2016,6,8,17,15,457.5,121.0,4.9,14.5,310.5,178.02,124.53
2016,6,8,17,30,411.0,111.0,4.9,14.0,261.0,133.72,90.19
2016,6,8,17,45,367.0,101.5,4.9,14.0,219.5,95.18,64.83
2016,6,8,18,0,323.0,92.0,4.9,14.0,178.0,67.04,54.29
2016,6,8,18,15,280.0,76.0,4.8,14.0,139.0,56.24,44.46
2016,6,8,18,30,237.0,60.0,4.7,14.0,100.0,45.07,34.11
2016,6,8,18,45,172.5,44.0,4.6,14.0,68.0,33.45,23.18
2016,6,8,19,0,108.0,28.0,4.5,14.0,36.0,21.98,10.5
2016,6,8,19,15,54.0,14.0,4.45,13.5,18.0,11.95,0.0
2016,6,8,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.0,4.5,12.5,5.5,0.0,0.0
2016,6,9,5,0,38.0,10.0,4.6,13.0,11.0,8.54,0.0
2016,6,9,5,15,151.0,24.5,4.7,13.0,40.5,19.0,6.27
2016,6,9,5,30,264.0,39.0,4.8,13.0,70.0,30.11,20.13
2016,6,9,5,45,354.5,49.5,4.95,13.5,112.0,39.81,29.43
2016,6,9,6,0,445.0,60.0,5.1,14.0,154.0,47.54,36.68
2016,6,9,6,15,222.5,68.5,5.05,14.0,115.5,49.89,39.02
2016,6,9,6,30,0.0,77.0,5.0,14.0,77.0,62.77,48.23
2016,6,9,6,45,0.0,92.5,4.95,14.5,92.5,75.38,58.8
2016,6,9,7,0,0.0,108.0,4.9,15.0,108.0,88.13,69.3
2016,6,9,7,15,3.5,134.5,4.85,15.0,136.0,110.35,87.58
2016,6,9,7,30,7.0,161.0,4.8,15.0,164.0,133.29,106.28
2016,6,9,7,45,26.0,196.5,4.75,15.5,211.0,169.25,134.97
2016,6,9,8,0,45.0,232.0,4.7,16.0,258.0,209.18,166.68
2016,6,9,8,15,31.0,231.5,4.7,16.0,250.0,206.91,164.71
2016,6,9,8,30,17.0,231.0,4.7,16.0,242.0,199.9,158.77
2016,6,9,8,45,37.0,273.5,4.7,16.5,300.0,251.46,199.55
2016,6,9,9,0,57.0,316.0,4.7,17.0,358.0,302.61,239.36
2016,6,9,9,15,66.0,339.5,4.7,17.0,390.5,332.69,262.59
2016,6,9,9,30,75.0,363.0,4.7,17.0,423.0,363.52,286.29
2016,6,9,9,45,58.5,362.0,4.7,17.0,410.5,355.34,279.23
2016,6,9,10,0,42.0,361.0,4.7,17.0,398.0,345.57,270.99
2016,6,9,10,15,46.0,378.5,4.7,17.0,420.0,366.8,287.18
2016,6,9,10,30,50.0,396.0,4.7,17.0,442.0,388.15,303.31
2016,6,9,10,45,76.5,426.5,4.7,17.5,498.0,439.95,342.51
2016,6,9,11,0,103.0,457.0,4.7,18.0,554.0,492.78,381.82
2016,6,9,11,15,147.5,469.0,4.7,18.0,609.5,555.84,429.52
2016,6,9,11,30,192.0,481.0,4.7,18.0,665.0,608.77,469.25
2016,6,9,11,45,199.5,477.0,4.75,18.0,669.5,614.27,473.37
2016,6,9,12,0,207.0,473.0,4.8,18.0,674.0,618.66,476.94
2016,6,9,12,15,276.5,459.0,4.9,18.0,726.5,678.49,522.77
2016,6,9,12,30,346.0,445.0,5.0,18.0,779.0,726.09,559.26
2016,6,9,12,45,509.5,366.5,5.1,18.0,853.5,805.49,621.2
2016,6,9,13,0,673.0,288.0,5.2,18.0,928.0,870.49,672.05
2016,6,9,13,15,465.0,368.5,5.25,18.0,807.0,752.64,582.42
2016,6,9,13,30,257.0,449.0,5.3,18.0,686.0,631.24,489.06
2016,6,9,13,45,260.5,436.0,5.4,18.0,671.0,614.31,477.7
2016,6,9,14,0,264.0,423.0,5.5,18.0,656.0,596.06,464.84
2016,6,9,14,15,217.5,414.0,5.55,18.0,602.0,534.08,417.9
2016,6,9,14,30,171.0,405.0,5.6,18.0,548.0,482.9,378.68
2016,6,9,14,45,223.5,379.0,5.65,18.0,557.5,487.36,383.62
2016,6,9,15,0,276.0,353.0,5.7,18.0,567.0,493.72,389.44
2016,6,9,15,15,282.0,331.5,5.75,17.5,540.0,463.8,367.23
2016,6,9,15,30,288.0,310.0,5.8,17.0,513.0,432.67,343.66
2016,6,9,15,45,552.5,204.0,5.85,17.0,562.0,466.08,370.0
2016,6,9,16,0,817.0,98.0,5.9,17.0,611.0,468.73,368.74
2016,6,9,16,15,798.0,95.0,5.9,16.5,563.5,413.66,321.48
2016,6,9,16,30,779.0,92.0,5.9,16.0,516.0,358.99,273.45
2016,6,9,16,45,752.5,88.5,5.95,16.0,466.0,302.36,222.72
2016,6,9,17,0,726.0,85.0,6.0,16.0,416.0,247.55,173.52
2016,6,9,17,15,692.5,80.0,5.95,15.5,365.5,188.95,123.09
2016,6,9,17,30,659.0,75.0,5.9,15.0,315.0,136.62,81.55
2016,6,9,17,45,611.0,69.5,5.9,15.0,265.5,86.55,49.93
2016,6,9,18,0,563.0,64.0,5.9,15.0,216.0,49.75,38.74
2016,6,9,18,15,495.5,56.5,5.85,14.5,169.5,44.59,34.05
2016,6,9,18,30,428.0,49.0,5.8,14.0,123.0,39.36,29.1
2016,6,9,18,45,326.5,38.0,5.75,14.0,84.0,30.86,20.97
2016,6,9,19,0,225.0,27.0,5.7,14.0,45.0,22.18,10.88
2016,6,9,19,15,112.5,13.5,5.6,13.5,22.5,11.52,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,42.5,5.0,4.35,12.5,6.0,0.0,0.0
2016,6,10,5,0,85.0,10.0,4.5,13.0,12.0,8.54,0.0
2016,6,10,5,15,215.0,21.5,4.7,13.0,42.5,17.54,5.39
2016,6,10,5,30,345.0,33.0,4.9,13.0,73.0,26.88,17.37
2016,6,10,5,45,425.5,42.0,5.1,13.5,115.5,33.74,24.1
2016,6,10,6,0,506.0,51.0,5.3,14.0,158.0,40.47,30.4
2016,6,10,6,15,562.5,57.5,5.4,14.5,205.5,44.92,34.52
2016,6,10,6,30,619.0,64.0,5.5,15.0,253.0,72.63,42.1
2016,6,10,6,45,655.0,69.5,5.6,15.5,302.0,121.25,69.9
2016,6,10,7,0,691.0,75.0,5.7,16.0,351.0,177.05,112.73
2016,6,10,7,15,720.5,79.0,5.7,16.0,401.5,230.08,158.29
2016,6,10,7,30,750.0,83.0,5.7,16.0,452.0,285.64,207.89
2016,6,10,7,45,770.5,87.5,5.75,16.5,500.5,340.88,257.33
2016,6,10,8,0,791.0,92.0,5.8,17.0,549.0,397.07,306.75
2016,6,10,8,15,808.5,94.5,5.8,17.0,595.5,450.77,353.7
2016,6,10,8,30,826.0,97.0,5.8,17.0,642.0,504.49,399.53
2016,6,10,8,45,836.5,101.0,5.8,17.5,684.5,554.42,440.46
2016,6,10,9,0,847.0,105.0,5.8,18.0,727.0,603.43,479.44
2016,6,10,9,15,858.5,107.0,5.8,18.0,766.0,649.81,516.37
2016,6,10,9,30,870.0,109.0,5.8,18.0,805.0,694.55,551.26
2016,6,10,9,45,881.0,109.5,5.85,18.0,839.0,735.69,583.01
2016,6,10,10,0,892.0,110.0,5.9,18.0,873.0,774.66,611.92
2016,6,10,10,15,899.0,111.5,5.95,18.0,901.0,809.03,636.5
2016,6,10,10,30,906.0,113.0,6.0,18.0,929.0,840.58,658.95
2016,6,10,10,45,707.5,241.5,6.05,18.5,888.0,828.42,646.17
2016,6,10,11,0,509.0,370.0,6.1,19.0,847.0,788.37,610.4
2016,6,10,11,15,514.0,376.0,6.1,19.0,863.0,807.99,624.67
2016,6,10,11,30,519.0,382.0,6.1,19.0,879.0,825.4,637.03
2016,6,10,11,45,528.5,381.0,6.2,19.0,889.5,838.33,646.81
2016,6,10,12,0,538.0,380.0,6.3,19.0,900.0,848.82,654.87
2016,6,10,12,15,555.5,369.0,6.3,19.0,905.5,855.07,659.85
2016,6,10,12,30,573.0,358.0,6.3,19.0,911.0,858.55,662.87
2016,6,10,12,45,572.5,354.0,6.35,19.0,902.0,849.47,656.67
2016,6,10,13,0,572.0,350.0,6.4,19.0,893.0,837.76,648.61
2016,6,10,13,15,585.5,334.0,6.4,19.0,882.0,824.81,639.92
2016,6,10,13,30,599.0,318.0,6.4,19.0,871.0,808.85,628.99
2016,6,10,13,45,501.0,344.0,6.45,19.0,798.5,736.34,574.16
2016,6,10,14,0,403.0,370.0,6.5,19.0,726.0,665.7,520.21
2016,6,10,14,15,324.0,383.0,6.55,18.5,663.5,595.27,467.29
2016,6,10,14,30,245.0,396.0,6.6,18.0,601.0,535.99,421.93
2016,6,10,14,45,294.5,365.5,6.65,18.0,601.5,531.29,419.76
2016,6,10,15,0,344.0,335.0,6.7,18.0,602.0,522.02,413.54
2016,6,10,15,15,354.0,312.5,6.75,18.0,574.5,490.91,389.54
2016,6,10,15,30,364.0,290.0,6.8,18.0,547.0,458.07,363.72
2016,6,10,15,45,358.5,270.5,6.85,18.0,510.0,418.15,331.71
2016,6,10,16,0,353.0,251.0,6.9,18.0,473.0,378.05,298.98
2016,6,10,16,15,355.5,228.5,6.9,17.5,437.5,338.7,266.62
2016,6,10,16,30,358.0,206.0,6.9,17.0,402.0,298.65,232.85
2016,6,10,16,45,525.0,144.0,6.95,17.0,400.5,276.96,208.27
2016,6,10,17,0,692.0,82.0,7.0,17.0,399.0,237.28,166.05
2016,6,10,17,15,665.0,83.0,6.9,16.5,358.0,186.94,122.3
2016,6,10,17,30,638.0,84.0,6.8,16.0,317.0,141.84,86.53
2016,6,10,17,45,587.0,77.5,6.7,15.5,266.5,91.95,54.97
2016,6,10,18,0,536.0,71.0,6.6,15.0,216.0,55.07,43.47
2016,6,10,18,15,465.0,62.5,6.35,14.5,169.5,49.3,38.24
2016,6,10,18,30,394.0,54.0,6.1,14.0,123.0,43.44,32.7
2016,6,10,18,45,286.5,42.0,5.9,13.5,83.5,32.37,22.35
2016,6,10,19,0,179.0,30.0,5.7,13.0,44.0,23.21,11.93
2016,6,10,19,15,89.5,15.0,5.5,13.0,22.0,12.8,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,20.0,5.0,2.9,11.5,5.5,0.0,0.0
2016,6,11,5,0,40.0,10.0,2.9,12.0,11.0,8.54,0.0
2016,6,11,5,15,154.5,24.5,2.95,12.5,40.5,19.01,6.36
2016,6,11,5,30,269.0,39.0,3.0,13.0,70.0,30.12,20.17
2016,6,11,5,45,362.5,49.5,3.05,13.5,113.0,39.84,29.49
2016,6,11,6,0,456.0,60.0,3.1,14.0,156.0,47.61,36.76
2016,6,11,6,15,516.0,67.5,3.05,14.5,203.5,52.53,41.3
2016,6,11,6,30,576.0,75.0,3.0,15.0,251.0,78.86,48.67
2016,6,11,6,45,622.0,80.5,3.0,15.5,302.0,126.0,75.23
2016,6,11,7,0,668.0,86.0,3.0,16.0,353.0,178.24,114.29
2016,6,11,7,15,699.0,90.5,3.0,16.5,403.5,231.16,158.79
2016,6,11,7,30,730.0,95.0,3.0,17.0,454.0,286.81,207.11
2016,6,11,7,45,754.5,98.5,3.0,17.5,503.5,344.38,257.1
2016,6,11,8,0,779.0,102.0,3.0,18.0,553.0,400.43,305.02
2016,6,11,8,15,797.0,105.5,2.9,18.5,599.5,454.71,350.2
2016,6,11,8,30,815.0,109.0,2.8,19.0,646.0,509.09,393.94
2016,6,11,8,45,829.5,111.0,2.75,19.5,689.0,560.02,433.75
2016,6,11,9,0,844.0,113.0,2.7,20.0,732.0,607.8,469.97
