Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,9,15,729.5,177.5,2.6,20.5,733.0,635.03,488.06
2016,6,11,9,30,615.0,242.0,2.5,21.0,734.0,646.09,493.43
2016,6,11,9,45,745.0,183.5,2.45,21.5,803.5,712.74,542.14
2016,6,11,10,0,875.0,125.0,2.4,22.0,873.0,774.46,586.15
2016,6,11,10,15,695.5,235.0,2.4,22.5,841.5,772.94,579.52
2016,6,11,10,30,516.0,345.0,2.4,23.0,810.0,744.8,554.77
2016,6,11,10,45,295.0,393.0,2.4,23.5,660.0,610.02,456.03
2016,6,11,11,0,74.0,441.0,2.4,24.0,510.0,453.25,338.69
2016,6,11,11,15,272.5,420.0,2.45,24.0,680.5,629.05,469.54
2016,6,11,11,30,471.0,399.0,2.5,24.0,851.0,797.5,588.12
2016,6,11,11,45,490.5,396.5,2.6,24.0,869.5,817.66,601.24
2016,6,11,12,0,510.0,394.0,2.7,24.0,888.0,835.64,614.11
2016,6,11,12,15,529.5,374.5,2.9,24.0,887.0,836.32,616.41
2016,6,11,12,30,549.0,355.0,3.1,24.0,886.0,834.19,616.9
2016,6,11,12,45,732.5,238.0,3.35,24.5,939.0,886.44,657.56
2016,6,11,13,0,916.0,121.0,3.6,25.0,992.0,913.01,676.17
2016,6,11,13,15,913.5,120.5,3.75,24.5,976.5,896.76,667.55
2016,6,11,13,30,911.0,120.0,3.9,24.0,961.0,877.07,656.82
2016,6,11,13,45,904.5,120.0,4.1,24.0,938.0,851.22,640.72
2016,6,11,14,0,898.0,120.0,4.3,24.0,915.0,822.31,622.35
2016,6,11,14,15,891.5,118.5,4.35,24.0,886.0,789.17,600.24
2016,6,11,14,30,885.0,117.0,4.4,24.0,857.0,753.29,575.49
2016,6,11,14,45,873.5,117.0,4.45,24.0,821.5,712.77,546.1
2016,6,11,15,0,862.0,117.0,4.5,24.0,786.0,670.27,514.71
2016,6,11,15,15,850.5,114.5,4.5,23.5,745.5,623.84,480.48
2016,6,11,15,30,839.0,112.0,4.5,23.0,705.0,577.71,445.41
2016,6,11,15,45,819.0,111.0,4.55,23.0,659.5,524.85,403.54
2016,6,11,16,0,799.0,110.0,4.6,23.0,614.0,471.87,360.45
2016,6,11,16,15,779.5,106.5,4.55,22.5,566.5,417.06,315.27
2016,6,11,16,30,760.0,103.0,4.5,22.0,519.0,362.73,269.24
2016,6,11,16,45,730.0,100.0,4.5,21.5,468.0,303.67,218.9
2016,6,11,17,0,700.0,97.0,4.5,21.0,417.0,249.24,172.0
2016,6,11,17,15,664.5,91.5,4.45,20.0,366.5,194.27,126.22
2016,6,11,17,30,629.0,86.0,4.4,19.0,316.0,142.82,86.47
2016,6,11,17,45,579.5,79.0,4.35,18.5,266.0,93.12,55.3
2016,6,11,18,0,530.0,72.0,4.3,18.0,216.0,55.78,43.56
2016,6,11,18,15,461.5,63.0,4.1,17.5,169.5,49.65,38.09
2016,6,11,18,30,393.0,54.0,3.9,17.0,123.0,43.38,32.27
2016,6,11,18,45,293.0,41.5,3.75,16.5,84.0,32.02,21.79
2016,6,11,19,0,193.0,29.0,3.6,16.0,45.0,22.48,11.39
2016,6,11,19,15,96.5,14.5,3.45,15.5,22.5,12.38,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,45,11.5,5.0,3.5,12.5,5.5,0.0,0.0
2016,6,12,5,0,23.0,10.0,3.5,13.0,11.0,8.54,0.0
2016,6,12,5,15,126.0,26.0,3.55,13.0,40.0,20.1,7.01
2016,6,12,5,30,229.0,42.0,3.6,13.0,69.0,32.24,21.96
2016,6,12,5,45,322.5,54.0,3.7,13.5,111.0,41.19,30.66
2016,6,12,6,0,416.0,66.0,3.8,14.0,153.0,50.04,38.9
2016,6,12,6,15,478.5,74.5,3.8,14.0,201.0,57.98,46.23
2016,6,12,6,30,541.0,83.0,3.8,14.0,249.0,83.25,53.67
2016,6,12,6,45,593.0,88.0,3.8,14.5,300.0,128.45,78.93
2016,6,12,7,0,645.0,93.0,3.8,15.0,351.0,179.54,116.92
2016,6,12,7,15,677.5,98.5,3.7,15.5,401.5,232.33,161.32
2016,6,12,7,30,710.0,104.0,3.6,16.0,452.0,288.09,209.73
2016,6,12,7,45,739.0,106.5,3.55,16.5,502.5,342.77,257.47
2016,6,12,8,0,768.0,109.0,3.5,17.0,553.0,401.48,307.6
2016,6,12,8,15,786.0,112.5,3.4,17.0,599.5,455.22,353.33
2016,6,12,8,30,804.0,116.0,3.3,17.0,646.0,509.09,397.89
2016,6,12,8,45,820.5,117.5,3.25,17.5,689.5,560.17,438.36
2016,6,12,9,0,837.0,119.0,3.2,18.0,733.0,610.63,477.06
2016,6,12,9,15,848.0,121.5,3.2,18.0,771.5,657.61,513.12
2016,6,12,9,30,859.0,124.0,3.2,18.0,810.0,698.63,544.1
2016,6,12,9,45,874.5,121.5,3.2,18.5,845.0,740.01,573.68
2016,6,12,10,0,890.0,119.0,3.2,19.0,880.0,779.53,600.85
2016,6,12,10,15,895.5,120.0,3.25,19.0,906.5,812.28,623.16
2016,6,12,10,30,901.0,121.0,3.3,19.0,933.0,842.13,643.4
2016,6,12,10,45,905.0,122.0,3.35,19.5,953.5,867.67,659.36
2016,6,12,11,0,909.0,123.0,3.4,20.0,974.0,889.96,673.04
2016,6,12,11,15,911.5,124.0,3.5,20.0,987.0,907.61,685.15
2016,6,12,11,30,914.0,125.0,3.6,20.0,1000.0,921.79,695.0
2016,6,12,11,45,913.5,126.0,3.7,20.0,1005.5,929.81,700.75
2016,6,12,12,0,913.0,127.0,3.8,20.0,1011.0,934.3,704.23
2016,6,12,12,15,912.5,127.0,3.85,20.0,1009.0,934.4,704.54
2016,6,12,12,30,912.0,127.0,3.9,20.0,1007.0,931.0,702.58
2016,6,12,12,45,906.0,129.0,3.95,20.0,997.0,920.99,696.21
2016,6,12,13,0,900.0,131.0,4.0,20.0,987.0,907.59,687.61
2016,6,12,13,15,702.0,248.0,3.95,20.0,908.5,847.98,644.67
2016,6,12,13,30,504.0,365.0,3.9,20.0,830.0,770.42,585.29
2016,6,12,13,45,692.5,246.0,3.9,20.0,869.0,806.4,616.23
2016,6,12,14,0,881.0,127.0,3.9,20.0,908.0,815.08,625.48
2016,6,12,14,15,874.0,125.5,3.85,20.0,879.0,782.13,602.59
2016,6,12,14,30,867.0,124.0,3.8,20.0,850.0,746.53,577.15
2016,6,12,14,45,857.5,122.0,3.75,20.0,814.5,706.31,547.41
2016,6,12,15,0,848.0,120.0,3.7,20.0,779.0,664.02,515.58
2016,6,12,15,15,835.5,117.5,3.6,19.5,739.0,620.37,482.77
2016,6,12,15,30,823.0,115.0,3.5,19.0,699.0,571.81,445.46
2016,6,12,15,45,807.5,112.0,3.45,19.0,654.5,520.2,404.11
2016,6,12,16,0,792.0,109.0,3.4,19.0,610.0,468.09,361.27
2016,6,12,16,15,772.0,105.5,3.3,18.5,562.0,413.49,315.94
2016,6,12,16,30,752.0,102.0,3.2,18.0,514.0,359.44,269.81
2016,6,12,16,45,726.0,98.0,3.15,18.0,464.5,301.19,219.2
2016,6,12,17,0,700.0,94.0,3.1,18.0,415.0,247.14,171.8
2016,6,12,17,15,665.0,88.5,3.0,17.5,364.5,192.32,125.54
2016,6,12,17,30,630.0,83.0,2.9,17.0,314.0,140.94,85.36
2016,6,12,17,45,582.5,76.5,2.85,17.0,264.5,91.72,54.17
2016,6,12,18,0,535.0,70.0,2.8,17.0,215.0,54.18,42.33
2016,6,12,18,15,467.5,61.0,2.75,16.5,169.0,47.99,36.8
2016,6,12,18,30,400.0,52.0,2.7,16.0,123.0,41.65,30.92
2016,6,12,18,45,302.5,40.5,2.65,15.5,84.5,32.84,22.64
2016,6,12,19,0,205.0,29.0,2.6,15.0,46.0,22.51,11.64
2016,6,12,19,15,102.5,14.5,2.6,14.5,23.0,12.38,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,24.0,5.0,3.5,12.0,6.0,0.0,0.0
2016,6,13,5,0,48.0,10.0,3.6,12.0,12.0,8.54,0.0
2016,6,13,5,15,161.5,24.0,3.55,12.0,41.0,18.64,6.1
2016,6,13,5,30,275.0,38.0,3.5,12.0,70.0,29.39,19.62
2016,6,13,5,45,369.0,47.5,3.45,12.5,112.5,38.15,28.11
2016,6,13,6,0,463.0,57.0,3.4,13.0,155.0,45.15,34.72
2016,6,13,6,15,349.0,85.5,3.35,13.0,170.5,62.86,50.77
2016,6,13,6,30,235.0,114.0,3.3,13.0,186.0,92.59,68.73
2016,6,13,6,45,259.0,130.5,3.3,13.5,223.5,125.18,90.36
2016,6,13,7,0,283.0,147.0,3.3,14.0,261.0,160.62,117.61
2016,6,13,7,15,335.0,160.0,3.45,14.0,312.0,202.24,150.9
2016,6,13,7,30,387.0,173.0,3.6,14.0,363.0,251.3,191.5
2016,6,13,7,45,276.0,213.0,3.8,14.5,355.5,269.47,211.04
2016,6,13,8,0,165.0,253.0,4.0,15.0,348.0,274.48,217.88
2016,6,13,8,15,105.0,261.0,4.15,15.0,323.5,263.11,209.84
2016,6,13,8,30,45.0,269.0,4.3,15.0,299.0,247.6,197.57
2016,6,13,8,45,65.5,300.0,4.45,15.5,346.5,288.59,229.81
2016,6,13,9,0,86.0,331.0,4.6,16.0,394.0,331.76,263.34
2016,6,13,9,15,224.5,336.5,4.7,16.0,513.0,435.89,346.15
2016,6,13,9,30,363.0,342.0,4.8,16.0,632.0,551.98,436.73
2016,6,13,9,45,336.0,367.0,4.9,16.5,644.0,571.14,449.6
2016,6,13,10,0,309.0,392.0,5.0,17.0,656.0,587.33,460.31
2016,6,13,10,15,333.5,397.0,5.1,17.0,690.5,622.99,487.46
2016,6,13,10,30,358.0,402.0,5.2,17.0,725.0,658.69,514.41
2016,6,13,10,45,339.5,422.5,5.35,17.0,734.5,672.45,524.12
2016,6,13,11,0,321.0,443.0,5.5,17.0,744.0,683.99,532.23
2016,6,13,11,15,622.5,280.5,5.65,17.0,874.0,815.65,637.47
2016,6,13,11,30,924.0,118.0,5.8,17.0,1004.0,923.82,718.9
2016,6,13,11,45,924.0,119.5,5.95,17.0,1010.0,932.88,725.44
2016,6,13,12,0,924.0,121.0,6.1,17.0,1016.0,938.37,730.03
2016,6,13,12,15,924.0,121.0,6.15,17.0,1014.5,938.97,730.68
2016,6,13,12,30,924.0,121.0,6.2,17.0,1013.0,936.02,728.92
2016,6,13,12,45,922.5,120.5,6.3,17.0,1004.5,927.74,723.68
2016,6,13,13,0,921.0,120.0,6.4,17.0,996.0,915.92,715.97
2016,6,13,13,15,711.5,242.5,6.4,17.0,913.0,850.99,667.51
2016,6,13,13,30,502.0,365.0,6.4,17.0,830.0,768.62,601.63
2016,6,13,13,45,701.5,241.5,6.45,17.0,873.5,809.64,637.9
2016,6,13,14,0,901.0,118.0,6.5,17.0,917.0,822.8,650.94
2016,6,13,14,15,893.5,117.0,6.55,17.0,887.5,789.38,627.0
2016,6,13,14,30,886.0,116.0,6.6,17.0,858.0,753.27,600.54
2016,6,13,14,45,727.0,183.0,6.7,17.0,775.0,678.87,541.15
2016,6,13,15,0,568.0,250.0,6.8,17.0,692.0,600.58,478.59
2016,6,13,15,15,702.5,181.0,6.8,16.5,698.5,597.95,478.45
2016,6,13,15,30,837.0,112.0,6.8,16.0,705.0,577.14,462.65
2016,6,13,15,45,826.0,107.0,6.8,16.0,661.5,525.39,419.36
2016,6,13,16,0,815.0,102.0,6.8,16.0,618.0,472.68,374.26
2016,6,13,16,15,796.0,98.5,6.8,15.5,570.0,417.38,326.61
2016,6,13,16,30,777.0,95.0,6.8,15.0,522.0,362.47,278.07
2016,6,13,16,45,760.0,89.0,6.8,15.0,473.5,306.63,227.39
2016,6,13,17,0,743.0,83.0,6.8,15.0,425.0,251.56,177.23
2016,6,13,17,15,710.0,78.5,6.8,14.5,374.0,195.94,128.83
2016,6,13,17,30,677.0,74.0,6.8,14.0,323.0,139.76,83.6
2016,6,13,17,45,628.5,69.0,6.85,14.0,273.0,88.97,50.99
2016,6,13,18,0,580.0,64.0,6.9,14.0,223.0,49.75,38.91
2016,6,13,18,15,513.5,56.5,6.8,13.5,176.0,44.57,34.2
2016,6,13,18,30,447.0,49.0,6.7,13.0,129.0,39.31,29.23
2016,6,13,18,45,336.5,39.0,6.65,13.0,89.0,31.62,21.83
2016,6,13,19,0,226.0,29.0,6.6,13.0,49.0,22.56,11.92
2016,6,13,19,15,113.0,14.5,6.6,13.0,24.5,11.33,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,14,4,45,22.0,5.5,5.45,11.5,6.0,0.0,0.0
2016,6,14,5,0,44.0,11.0,5.5,12.0,12.0,9.39,0.0
2016,6,14,5,15,163.0,24.5,5.5,12.0,41.5,19.03,6.27
2016,6,14,5,30,282.0,38.0,5.5,12.0,71.0,29.42,19.61
2016,6,14,5,45,385.0,46.5,5.5,12.5,114.0,37.38,27.4
2016,6,14,6,0,488.0,55.0,5.5,13.0,157.0,43.66,33.36
2016,6,14,6,15,546.5,61.5,5.5,13.0,205.0,47.97,37.46
2016,6,14,6,30,605.0,68.0,5.5,13.0,253.0,72.51,43.94
2016,6,14,6,45,653.5,71.5,5.5,13.5,304.0,119.81,69.7
2016,6,14,7,0,702.0,75.0,5.5,14.0,355.0,175.77,111.92
2016,6,14,7,15,716.0,78.0,5.55,14.5,397.5,225.06,154.85
2016,6,14,7,30,730.0,81.0,5.6,15.0,440.0,275.07,200.21
2016,6,14,7,45,768.5,84.5,5.7,15.5,497.0,334.15,252.45
2016,6,14,8,0,807.0,88.0,5.8,16.0,554.0,396.19,306.54
2016,6,14,8,15,823.5,90.5,5.8,16.0,600.5,450.21,354.08
2016,6,14,8,30,840.0,93.0,5.8,16.0,647.0,504.06,400.34
2016,6,14,8,45,852.5,95.5,5.8,16.5,689.5,554.72,442.12
2016,6,14,9,0,865.0,98.0,5.8,17.0,732.0,604.31,481.84
2016,6,14,9,15,875.0,100.0,5.8,17.0,770.5,650.54,518.88
2016,6,14,9,30,885.0,102.0,5.8,17.0,809.0,694.97,553.75
2016,6,14,9,45,888.5,106.0,5.8,17.0,841.0,734.59,584.22
2016,6,14,10,0,892.0,110.0,5.8,17.0,873.0,771.49,611.54
2016,6,14,10,15,898.0,111.0,5.85,17.0,900.0,804.75,635.4
2016,6,14,10,30,904.0,112.0,5.9,17.0,927.0,835.13,657.09
2016,6,14,10,45,908.5,113.0,5.95,17.5,947.5,861.25,674.33
2016,6,14,11,0,913.0,114.0,6.0,18.0,968.0,884.14,689.19
2016,6,14,11,15,915.5,114.5,6.05,18.0,981.5,901.51,701.42
2016,6,14,11,30,918.0,115.0,6.1,18.0,995.0,915.41,711.26
2016,6,14,11,45,919.0,115.5,6.2,18.0,1001.0,924.48,717.99
2016,6,14,12,0,920.0,116.0,6.3,18.0,1007.0,930.01,722.3
2016,6,14,12,15,697.5,260.0,6.4,17.5,935.0,882.48,688.27
2016,6,14,12,30,475.0,404.0,6.5,17.0,863.0,810.57,631.07
2016,6,14,12,45,697.5,258.5,6.65,17.0,925.5,873.16,684.51
2016,6,14,13,0,920.0,113.0,6.8,17.0,988.0,908.64,712.76
2016,6,14,13,15,917.0,112.5,6.9,16.5,972.5,892.06,702.67
2016,6,14,13,30,914.0,112.0,7.0,16.0,957.0,872.05,690.23
2016,6,14,13,45,908.0,111.5,7.15,16.0,934.0,846.25,672.33
2016,6,14,14,0,902.0,111.0,7.3,16.0,911.0,817.37,652.04
2016,6,14,14,15,896.0,109.5,7.3,16.0,882.5,784.65,628.28
2016,6,14,14,30,890.0,108.0,7.3,16.0,854.0,749.15,602.04
2016,6,14,14,45,883.5,105.5,7.3,16.0,819.5,709.81,571.3
2016,6,14,15,0,877.0,103.0,7.3,16.0,785.0,668.11,538.16
2016,6,14,15,15,866.0,101.0,7.3,15.5,745.5,621.98,501.8
2016,6,14,15,30,855.0,99.0,7.3,15.0,706.0,574.29,463.22
2016,6,14,15,45,842.0,96.0,7.3,15.0,662.0,523.38,420.2
2016,6,14,16,0,829.0,93.0,7.3,15.0,618.0,471.32,375.17
2016,6,14,16,15,811.0,90.0,7.35,15.0,571.0,416.26,326.7
2016,6,14,16,30,793.0,87.0,7.4,15.0,524.0,361.44,277.37
2016,6,14,16,45,675.5,103.0,7.45,15.0,450.0,291.41,217.67
2016,6,14,17,0,558.0,119.0,7.5,15.0,376.0,235.05,170.65
2016,6,14,17,15,617.0,96.5,7.5,14.5,349.5,191.22,129.03
2016,6,14,17,30,676.0,74.0,7.5,14.0,323.0,140.16,83.98
2016,6,14,17,45,625.5,69.5,7.5,14.0,273.0,89.68,51.52
2016,6,14,18,0,575.0,65.0,7.5,14.0,223.0,50.47,39.55
2016,6,14,18,15,508.0,57.5,7.4,13.5,176.0,45.32,34.87
2016,6,14,18,30,441.0,50.0,7.3,13.0,129.0,40.09,29.93
2016,6,14,18,45,330.5,40.0,7.2,12.5,89.0,32.44,22.6
2016,6,14,19,0,220.0,30.0,7.1,12.0,49.0,23.3,12.69
2016,6,14,19,15,110.0,15.0,7.0,12.0,24.5,11.71,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,5.2,11.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,5.3,12.0,12.0,10.24,0.0
2016,6,15,5,15,153.0,24.5,5.4,12.0,42.0,19.01,6.17
2016,6,15,5,30,306.0,37.0,5.5,12.0,72.0,30.29,20.35
2016,6,15,5,45,400.5,45.5,5.65,12.5,115.0,36.61,26.72
2016,6,15,6,0,495.0,54.0,5.8,13.0,158.0,42.88,32.67
2016,6,15,6,15,553.0,60.5,5.8,13.0,206.0,47.24,36.8
2016,6,15,6,30,611.0,67.0,5.8,13.0,254.0,71.31,43.11
2016,6,15,6,45,656.5,71.0,5.85,13.5,304.5,119.01,69.02
2016,6,15,7,0,702.0,75.0,5.9,14.0,355.0,175.04,111.34
2016,6,15,7,15,552.0,122.0,5.95,14.0,360.5,222.42,159.48
2016,6,15,7,30,402.0,169.0,6.0,14.0,366.0,251.33,191.85
2016,6,15,7,45,606.5,128.0,6.1,14.5,460.5,314.91,241.62
2016,6,15,8,0,811.0,87.0,6.2,15.0,555.0,396.02,307.78
2016,6,15,8,15,827.5,89.5,6.25,15.0,601.5,450.89,356.36
2016,6,15,8,30,844.0,92.0,6.3,15.0,648.0,504.33,402.73
2016,6,15,8,45,859.0,93.0,6.35,15.5,691.0,555.19,445.15
2016,6,15,9,0,874.0,94.0,6.4,16.0,734.0,605.19,485.71
2016,6,15,9,15,883.5,96.0,6.4,16.0,772.5,651.5,523.22
2016,6,15,9,30,893.0,98.0,6.4,16.0,811.0,695.96,558.49
2016,6,15,9,45,897.0,101.5,6.45,16.0,843.0,735.81,589.67
2016,6,15,10,0,901.0,105.0,6.5,16.0,875.0,772.97,617.56
2016,6,15,10,15,907.0,106.0,6.5,16.0,902.0,806.55,641.75
2016,6,15,10,30,913.0,107.0,6.5,16.0,929.0,837.22,663.69
2016,6,15,10,45,917.5,108.0,6.5,16.5,950.0,863.61,681.11
2016,6,15,11,0,922.0,109.0,6.5,17.0,971.0,886.73,696.07
2016,6,15,11,15,924.5,109.5,6.5,17.0,985.0,904.31,708.34
2016,6,15,11,30,927.0,110.0,6.5,17.0,999.0,918.38,718.14
2016,6,15,11,45,929.5,109.5,6.5,17.0,1005.5,928.02,724.81
2016,6,15,12,0,932.0,109.0,6.5,17.0,1012.0,934.09,729.03
2016,6,15,12,15,932.5,109.0,6.45,17.0,1011.0,935.25,729.57
2016,6,15,12,30,933.0,109.0,6.4,17.0,1010.0,932.81,727.64
2016,6,15,12,45,922.0,115.0,6.35,17.0,999.5,922.02,719.8
2016,6,15,13,0,911.0,121.0,6.3,17.0,989.0,907.83,709.63
2016,6,15,13,15,907.5,120.5,6.2,17.0,973.0,891.03,697.43
2016,6,15,13,30,904.0,120.0,6.1,17.0,957.0,870.85,682.85
2016,6,15,13,45,672.0,231.0,6.05,17.0,845.5,776.39,611.34
2016,6,15,14,0,440.0,342.0,6.0,17.0,734.0,670.55,527.4
2016,6,15,14,15,428.0,340.0,5.9,16.5,710.5,643.77,508.26
2016,6,15,14,30,416.0,338.0,5.8,16.0,687.0,615.97,487.82
2016,6,15,14,45,650.5,219.0,5.75,16.0,738.0,658.66,524.43
2016,6,15,15,0,885.0,100.0,5.7,16.0,789.0,670.87,536.44
2016,6,15,15,15,874.0,98.0,5.65,16.0,749.0,624.45,499.14
2016,6,15,15,30,863.0,96.0,5.6,16.0,709.0,576.45,459.98
2016,6,15,15,45,854.0,91.5,5.55,16.0,666.0,525.91,417.89
2016,6,15,16,0,845.0,87.0,5.5,16.0,623.0,474.12,373.67
2016,6,15,16,15,827.5,84.0,5.4,15.5,575.5,419.17,326.39
2016,6,15,16,30,810.0,81.0,5.3,15.0,528.0,362.56,276.54
2016,6,15,16,45,789.0,77.5,5.2,15.0,478.5,306.08,225.46
2016,6,15,17,0,768.0,74.0,5.1,15.0,429.0,250.74,175.22
2016,6,15,17,15,737.0,70.0,4.9,14.5,378.0,194.55,126.23
2016,6,15,17,30,706.0,66.0,4.7,14.0,327.0,141.21,83.32
2016,6,15,17,45,664.0,61.0,4.55,14.0,277.0,89.49,49.92
2016,6,15,18,0,622.0,56.0,4.4,14.0,227.0,43.86,33.67
2016,6,15,18,15,559.0,49.5,4.15,13.5,180.0,39.22,29.47
2016,6,15,18,30,496.0,43.0,3.9,13.0,133.0,34.52,25.04
2016,6,15,18,45,399.0,34.5,3.7,13.0,92.5,27.95,18.7
2016,6,15,19,0,302.0,26.0,3.5,13.0,52.0,21.31,11.19
2016,6,15,19,15,151.0,13.0,3.35,12.5,26.0,10.48,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,27.0,5.0,1.8,12.5,6.0,0.0,0.0
2016,6,16,5,0,54.0,10.0,1.8,13.0,12.0,8.54,0.0
2016,6,16,5,15,174.0,23.0,1.85,13.0,41.0,17.91,5.37
2016,6,16,5,30,294.0,36.0,1.9,13.0,70.0,29.37,19.51
2016,6,16,5,45,381.5,45.5,1.95,13.5,111.5,36.53,26.57
2016,6,16,6,0,469.0,55.0,2.0,14.0,153.0,43.56,33.18
2016,6,16,6,15,527.0,61.5,1.9,14.0,200.0,47.85,37.23
2016,6,16,6,30,585.0,68.0,1.8,14.0,247.0,70.52,43.09
2016,6,16,6,45,297.5,102.0,1.7,14.5,193.5,106.27,72.61
2016,6,16,7,0,10.0,136.0,1.6,15.0,140.0,110.8,87.69
2016,6,16,7,15,77.5,171.0,1.55,15.0,208.5,153.31,119.9
2016,6,16,7,30,145.0,206.0,1.5,15.0,277.0,206.34,161.0
2016,6,16,7,45,101.0,221.5,1.45,15.5,273.5,213.7,168.13
2016,6,16,8,0,57.0,237.0,1.4,16.0,270.0,217.01,171.31
2016,6,16,8,15,85.0,266.5,1.45,16.0,320.0,258.31,203.72
2016,6,16,8,30,113.0,296.0,1.5,16.0,370.0,306.76,241.34
2016,6,16,8,45,113.0,317.0,1.55,16.5,395.5,332.72,260.68
2016,6,16,9,0,113.0,338.0,1.6,17.0,421.0,358.51,279.66
2016,6,16,9,15,252.5,334.0,1.7,17.0,531.5,456.6,355.22
2016,6,16,9,30,392.0,330.0,1.8,17.0,642.0,559.8,432.86
2016,6,16,9,45,416.5,326.0,1.9,17.5,670.5,598.59,460.32
2016,6,16,10,0,441.0,322.0,2.0,18.0,699.0,630.96,483.41
2016,6,16,10,15,675.0,212.0,2.1,18.0,809.5,733.59,561.54
2016,6,16,10,30,909.0,102.0,2.2,18.0,920.0,828.92,629.97
2016,6,16,10,45,914.0,102.0,2.35,18.5,940.5,854.76,646.21
2016,6,16,11,0,919.0,102.0,2.5,19.0,961.0,877.38,660.85
2016,6,16,11,15,921.0,102.5,2.65,19.0,974.5,894.54,673.08
2016,6,16,11,30,923.0,103.0,2.8,19.0,988.0,908.2,683.04
2016,6,16,11,45,925.0,102.5,2.95,19.5,994.0,917.41,688.76
2016,6,16,12,0,927.0,102.0,3.1,20.0,1000.0,923.07,692.16
2016,6,16,12,15,927.0,102.0,3.2,20.0,999.0,923.83,693.3
2016,6,16,12,30,927.0,102.0,3.3,20.0,998.0,921.02,692.14
2016,6,16,12,45,924.5,102.0,3.4,20.0,989.5,912.42,687.14
2016,6,16,13,0,922.0,102.0,3.5,20.0,981.0,900.28,679.8
2016,6,16,13,15,919.5,101.5,3.5,20.0,965.5,884.18,669.2
2016,6,16,13,30,917.0,101.0,3.5,20.0,950.0,864.62,656.29
2016,6,16,13,45,914.5,98.5,3.55,20.0,928.0,839.85,640.06
2016,6,16,14,0,912.0,96.0,3.6,20.0,906.0,811.8,621.49
2016,6,16,14,15,906.0,95.0,3.6,19.5,877.5,779.32,600.61
2016,6,16,14,30,900.0,94.0,3.6,19.0,849.0,744.05,577.54
2016,6,16,14,45,710.0,180.5,3.6,19.0,761.0,665.58,516.98
2016,6,16,15,0,520.0,267.0,3.6,19.0,673.0,584.79,454.41
2016,6,16,15,15,565.0,233.5,3.55,19.0,653.5,557.98,434.76
2016,6,16,15,30,610.0,200.0,3.5,19.0,634.0,529.07,412.36
2016,6,16,15,45,514.0,218.0,3.5,19.0,567.5,459.75,358.16
2016,6,16,16,0,418.0,236.0,3.5,19.0,501.0,400.92,311.73
2016,6,16,16,15,401.0,219.5,3.45,18.5,458.0,354.68,274.88
2016,6,16,16,30,384.0,203.0,3.4,18.0,415.0,306.71,235.85
2016,6,16,16,45,574.0,136.0,3.35,18.0,419.0,290.0,214.99
2016,6,16,17,0,764.0,69.0,3.3,18.0,423.0,245.96,168.9
2016,6,16,17,15,734.0,65.5,3.15,17.5,373.0,190.69,121.42
2016,6,16,17,30,704.0,62.0,3.0,17.0,323.0,138.14,79.68
2016,6,16,17,45,663.0,57.5,2.95,17.0,274.0,87.05,47.05
2016,6,16,18,0,622.0,53.0,2.9,17.0,225.0,45.21,34.44
2016,6,16,18,15,561.0,47.0,2.7,16.5,178.5,37.26,27.37
2016,6,16,18,30,500.0,41.0,2.5,16.0,132.0,32.9,23.3
2016,6,16,18,45,405.5,33.0,2.35,15.5,92.5,26.69,17.43
2016,6,16,19,0,311.0,25.0,2.2,15.0,53.0,20.44,10.48
2016,6,16,19,15,155.5,12.5,2.1,14.5,26.5,10.04,0.0
2016,6,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,4.0,2.25,13.5,4.0,0.0,0.0
2016,6,17,5,0,0.0,8.0,2.4,14.0,8.0,6.83,0.0
2016,6,17,5,15,34.5,23.0,2.45,14.0,27.0,18.52,5.55
2016,6,17,5,30,69.0,38.0,2.5,14.0,46.0,30.08,19.99
2016,6,17,5,45,90.5,56.5,2.6,14.5,72.0,43.8,32.8
2016,6,17,6,0,112.0,75.0,2.7,15.0,98.0,57.26,45.1
2016,6,17,6,15,125.5,95.0,2.7,15.0,128.0,71.36,57.86
2016,6,17,6,30,139.0,115.0,2.7,15.0,158.0,90.61,68.86
2016,6,17,6,45,144.5,137.0,2.7,15.5,188.5,118.64,88.97
2016,6,17,7,0,150.0,159.0,2.7,16.0,219.0,147.67,111.81
2016,6,17,7,15,148.0,182.5,2.7,16.0,248.0,177.06,136.29
2016,6,17,7,30,146.0,206.0,2.7,16.0,277.0,206.41,160.88
2016,6,17,7,45,86.5,210.5,2.7,16.5,253.5,200.26,157.68
2016,6,17,8,0,27.0,215.0,2.7,17.0,230.0,187.89,148.51
2016,6,17,8,15,22.0,221.5,2.75,17.5,234.5,192.21,151.52
2016,6,17,8,30,17.0,228.0,2.8,18.0,239.0,197.11,154.85
2016,6,17,8,45,33.5,268.0,2.85,18.5,292.0,244.22,191.53
2016,6,17,9,0,50.0,308.0,2.9,19.0,345.0,290.75,227.12
2016,6,17,9,15,32.5,285.0,2.95,19.0,309.5,263.95,205.73
2016,6,17,9,30,15.0,262.0,3.0,19.0,274.0,229.76,178.61
2016,6,17,9,45,36.5,321.0,3.05,19.0,352.0,303.03,235.62
2016,6,17,10,0,58.0,380.0,3.1,19.0,430.0,373.29,289.05
2016,6,17,10,15,139.5,410.0,3.15,19.0,534.5,475.0,366.6
2016,6,17,10,30,221.0,440.0,3.2,19.0,639.0,572.68,439.4
2016,6,17,10,45,171.0,451.0,3.25,19.5,607.5,548.61,419.19
2016,6,17,11,0,121.0,462.0,3.3,20.0,576.0,521.52,397.29
2016,6,17,11,15,117.0,468.0,3.3,20.0,579.5,527.01,401.1
2016,6,17,11,30,113.0,474.0,3.3,20.0,583.0,531.65,404.15
2016,6,17,11,45,72.0,431.5,3.35,20.0,501.0,447.29,341.46
2016,6,17,12,0,31.0,389.0,3.4,20.0,419.0,372.88,285.28
2016,6,17,12,15,28.0,378.5,3.4,20.0,405.5,360.77,276.37
2016,6,17,12,30,25.0,368.0,3.4,20.0,392.0,348.34,267.02
2016,6,17,12,45,46.5,406.5,3.45,20.0,451.0,401.57,307.71
2016,6,17,13,0,68.0,445.0,3.5,20.0,510.0,454.05,347.16
2016,6,17,13,15,43.0,380.5,3.5,20.0,421.5,372.49,285.84
2016,6,17,13,30,18.0,316.0,3.5,20.0,333.0,283.4,218.07
2016,6,17,13,45,16.0,294.0,3.5,20.0,308.5,262.01,202.03
2016,6,17,14,0,14.0,272.0,3.5,20.0,284.0,240.76,185.83
2016,6,17,14,15,12.0,251.0,3.6,19.5,261.0,220.53,170.7
2016,6,17,14,30,10.0,230.0,3.7,19.0,238.0,200.49,155.55
2016,6,17,14,45,5.0,178.0,3.8,19.0,182.0,152.48,117.74
2016,6,17,15,0,0.0,126.0,3.9,19.0,126.0,105.23,80.05
2016,6,17,15,15,24.0,211.5,4.05,18.5,228.5,194.74,152.59
2016,6,17,15,30,48.0,297.0,4.2,18.0,331.0,278.13,219.12
2016,6,17,15,45,55.0,282.5,4.35,18.0,319.5,265.4,209.32
2016,6,17,16,0,62.0,268.0,4.5,18.0,308.0,251.86,198.9
2016,6,17,16,15,31.0,168.5,4.65,17.5,188.5,153.29,120.49
2016,6,17,16,30,0.0,69.0,4.8,17.0,69.0,57.27,42.3
2016,6,17,16,45,0.0,72.5,4.95,17.0,72.5,60.16,44.92
2016,6,17,17,0,0.0,76.0,5.1,17.0,76.0,63.07,47.51
2016,6,17,17,15,0.0,94.0,5.1,16.5,94.0,77.43,59.84
2016,6,17,17,30,0.0,112.0,5.1,16.0,112.0,90.47,71.1
2016,6,17,17,45,0.0,95.0,5.15,15.5,95.0,76.51,59.55
2016,6,17,18,0,0.0,78.0,5.2,15.0,78.0,62.79,50.34
2016,6,17,18,15,0.0,61.5,5.05,14.5,61.5,49.93,38.84
2016,6,17,18,30,0.0,45.0,4.9,14.0,45.0,36.97,27.08
2016,6,17,18,45,0.0,31.5,4.8,14.0,31.5,26.04,16.97
2016,6,17,19,0,0.0,18.0,4.7,14.0,18.0,14.84,6.14
2016,6,17,19,15,0.0,9.0,4.5,14.0,9.0,7.4,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.0,5.0,2.3,12.5,6.0,0.0,0.0
2016,6,18,5,0,98.0,10.0,2.4,13.0,12.0,8.54,0.0
2016,6,18,5,15,233.5,20.5,2.45,13.0,43.0,16.73,4.36
2016,6,18,5,30,369.0,31.0,2.5,13.0,74.0,25.28,15.97
2016,6,18,5,45,455.0,39.0,2.65,13.5,117.0,31.42,22.07
2016,6,18,6,0,541.0,47.0,2.8,14.0,160.0,37.5,27.78
2016,6,18,6,15,598.0,52.5,2.8,14.5,208.5,41.36,31.36
2016,6,18,6,30,655.0,58.0,2.8,15.0,257.0,67.68,39.81
2016,6,18,6,45,695.0,62.5,2.8,15.5,308.0,117.28,65.69
2016,6,18,7,0,735.0,67.0,2.8,16.0,359.0,171.2,105.41
2016,6,18,7,15,764.0,70.5,2.8,16.0,410.5,225.95,151.72
2016,6,18,7,30,793.0,74.0,2.8,16.0,462.0,283.14,202.17
2016,6,18,7,45,815.0,77.0,2.8,16.5,512.5,339.74,252.17
2016,6,18,8,0,837.0,80.0,2.8,17.0,563.0,398.91,303.24
2016,6,18,8,15,854.5,82.5,2.8,17.5,610.5,454.26,350.04
2016,6,18,8,30,872.0,85.0,2.8,18.0,658.0,509.53,395.27
2016,6,18,8,45,885.0,87.5,2.8,18.5,702.5,562.03,436.92
2016,6,18,9,0,898.0,90.0,2.8,19.0,747.0,613.45,476.38
2016,6,18,9,15,908.5,91.5,2.8,19.0,786.5,661.04,512.78
2016,6,18,9,30,919.0,93.0,2.8,19.0,826.0,706.8,546.94
2016,6,18,9,45,924.0,96.5,2.85,19.5,859.5,748.46,576.48
2016,6,18,10,0,929.0,100.0,2.9,20.0,893.0,787.42,602.52
2016,6,18,10,15,935.0,101.0,2.95,20.0,921.0,821.99,625.86
2016,6,18,10,30,941.0,102.0,3.0,20.0,949.0,853.57,647.05
2016,6,18,10,45,946.5,102.5,3.05,20.5,971.0,881.14,664.17
2016,6,18,11,0,952.0,103.0,3.1,21.0,993.0,905.4,678.98
2016,6,18,11,15,955.0,103.5,3.2,21.0,1007.0,924.06,691.67
2016,6,18,11,30,958.0,104.0,3.3,21.0,1021.0,939.13,702.04
2016,6,18,11,45,959.5,104.0,3.45,21.0,1028.0,948.77,709.19
2016,6,18,12,0,961.0,104.0,3.6,21.0,1035.0,954.7,713.97
2016,6,18,12,15,961.5,103.5,3.7,21.0,1034.0,955.6,715.14
2016,6,18,12,30,962.0,103.0,3.8,21.0,1033.0,952.77,713.91
2016,6,18,12,45,962.5,101.5,3.95,21.5,1025.5,945.31,708.57
2016,6,18,13,0,963.0,100.0,4.1,22.0,1018.0,934.09,700.76
2016,6,18,13,15,961.0,99.5,4.1,22.0,1002.5,917.91,690.18
2016,6,18,13,30,959.0,99.0,4.1,22.0,987.0,898.1,677.19
2016,6,18,13,45,954.5,98.5,4.2,22.0,964.5,872.71,660.86
2016,6,18,14,0,950.0,98.0,4.3,22.0,942.0,843.99,642.15
2016,6,18,14,15,944.5,96.5,4.3,22.0,913.0,810.4,619.5
2016,6,18,14,30,939.0,95.0,4.3,22.0,884.0,773.85,594.64
2016,6,18,14,45,930.0,94.5,4.35,22.0,848.5,733.04,565.26
2016,6,18,15,0,921.0,94.0,4.4,22.0,813.0,689.91,533.24
2016,6,18,15,15,911.0,92.0,4.45,21.5,772.5,642.7,498.48
2016,6,18,15,30,901.0,90.0,4.5,21.0,732.0,593.73,461.26
2016,6,18,15,45,885.0,89.0,4.55,21.0,686.5,541.07,419.14
2016,6,18,16,0,869.0,88.0,4.6,21.0,641.0,487.72,375.25
2016,6,18,16,15,851.5,85.5,4.6,20.5,592.5,432.01,328.84
2016,6,18,16,30,834.0,83.0,4.6,20.0,544.0,374.65,279.76
2016,6,18,16,45,810.0,80.0,4.6,20.0,493.0,316.39,228.55
2016,6,18,17,0,786.0,77.0,4.6,20.0,442.0,259.54,178.27
2016,6,18,17,15,755.0,73.0,4.6,19.5,390.5,202.25,129.34
2016,6,18,17,30,724.0,69.0,4.6,19.0,339.0,147.79,86.2
2016,6,18,17,45,681.0,64.0,4.6,19.0,287.5,94.83,52.23
2016,6,18,18,0,638.0,59.0,4.6,19.0,236.0,46.24,35.04
2016,6,18,18,15,574.0,52.5,4.5,18.0,187.5,41.65,31.04
2016,6,18,18,30,510.0,46.0,4.4,17.0,139.0,37.02,26.79
2016,6,18,18,45,413.0,37.0,4.35,16.5,97.5,30.08,20.26
2016,6,18,19,0,316.0,28.0,4.3,16.0,56.0,23.05,12.61
2016,6,18,19,15,158.0,14.0,4.2,15.5,28.0,11.32,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,50.0,5.0,2.4,13.5,6.5,0.0,0.0
2016,6,19,5,0,100.0,10.0,2.4,14.0,13.0,8.54,0.0
2016,6,19,5,15,239.5,21.0,2.4,14.5,44.5,17.2,4.4
2016,6,19,5,30,379.0,32.0,2.4,15.0,76.0,26.19,16.57
2016,6,19,5,45,465.5,40.0,2.4,15.5,119.5,32.32,22.64
2016,6,19,6,0,552.0,48.0,2.4,16.0,163.0,38.39,28.32
2016,6,19,6,15,607.5,54.0,2.35,16.5,212.0,42.6,32.19
2016,6,19,6,30,663.0,60.0,2.3,17.0,261.0,69.01,40.79
2016,6,19,6,45,702.0,64.0,2.3,17.5,312.0,118.55,66.04
2016,6,19,7,0,741.0,68.0,2.3,18.0,363.0,172.3,105.13
2016,6,19,7,15,769.0,72.0,2.35,18.5,414.0,227.62,151.18
2016,6,19,7,30,797.0,76.0,2.4,19.0,465.0,285.29,201.07
2016,6,19,7,45,817.0,79.0,2.45,19.5,514.0,341.48,250.14
2016,6,19,8,0,837.0,82.0,2.5,20.0,563.0,399.97,300.07
2016,6,19,8,15,853.0,84.5,2.5,20.5,610.0,454.71,345.72
2016,6,19,8,30,869.0,87.0,2.5,21.0,657.0,509.21,389.7
2016,6,19,8,45,880.0,89.5,2.55,21.5,700.5,560.52,430.0
2016,6,19,9,0,891.0,92.0,2.6,22.0,744.0,610.58,468.06
2016,6,19,9,15,900.5,94.0,2.6,22.0,782.5,657.73,503.63
2016,6,19,9,30,910.0,96.0,2.6,22.0,821.0,703.0,536.94
2016,6,19,9,45,924.5,93.0,2.6,22.5,856.5,745.06,566.29
2016,6,19,10,0,939.0,90.0,2.6,23.0,892.0,785.09,592.28
2016,6,19,10,15,944.0,91.0,2.6,23.5,919.5,819.25,613.44
2016,6,19,10,30,949.0,92.0,2.6,24.0,947.0,850.34,632.34
2016,6,19,10,45,950.5,94.5,2.65,24.5,967.0,876.73,648.29
2016,6,19,11,0,952.0,97.0,2.7,25.0,987.0,899.61,661.87
2016,6,19,11,15,954.5,97.5,2.85,25.0,1001.0,917.91,674.51
2016,6,19,11,30,957.0,98.0,3.0,25.0,1015.0,932.6,684.85
2016,6,19,11,45,953.0,102.0,3.2,25.0,1020.0,941.09,691.54
2016,6,19,12,0,949.0,106.0,3.4,25.0,1025.0,945.78,695.81
2016,6,19,12,15,948.5,106.0,3.6,24.5,1024.0,946.28,698.73
2016,6,19,12,30,948.0,106.0,3.8,24.0,1023.0,943.12,699.26
2016,6,19,12,45,938.0,111.5,4.0,24.0,1012.5,932.9,693.72
2016,6,19,13,0,928.0,117.0,4.2,24.0,1002.0,919.19,685.84
2016,6,19,13,15,925.5,116.5,4.35,24.0,986.5,903.19,676.15
2016,6,19,13,30,923.0,116.0,4.5,24.0,971.0,883.71,664.1
2016,6,19,13,45,924.0,111.5,4.65,24.0,950.0,860.08,649.48
2016,6,19,14,0,925.0,107.0,4.8,24.0,929.0,832.92,632.27
2016,6,19,14,15,919.0,106.0,4.9,23.5,900.5,800.21,611.91
2016,6,19,14,30,913.0,105.0,5.0,23.0,872.0,764.64,589.19
2016,6,19,14,45,907.5,102.0,5.1,23.0,838.0,724.93,560.37
2016,6,19,15,0,902.0,99.0,5.2,23.0,804.0,682.69,529.0
2016,6,19,15,15,892.0,97.0,5.2,23.0,764.0,636.31,493.39
2016,6,19,15,30,882.0,95.0,5.2,23.0,724.0,588.2,455.6
2016,6,19,15,45,869.0,92.5,5.25,23.0,680.0,536.63,414.29
2016,6,19,16,0,856.0,90.0,5.3,23.0,636.0,484.12,371.08
2016,6,19,16,15,839.0,87.5,5.3,22.5,588.0,429.3,325.45
2016,6,19,16,30,822.0,85.0,5.3,22.0,540.0,372.85,277.25
2016,6,19,16,45,798.0,82.0,5.35,21.5,489.5,315.24,227.26
2016,6,19,17,0,774.0,79.0,5.4,21.0,439.0,259.05,178.04
2016,6,19,17,15,743.5,75.0,5.35,20.5,388.0,202.52,129.75
2016,6,19,17,30,713.0,71.0,5.3,20.0,337.0,148.77,87.17
2016,6,19,17,45,669.0,66.0,5.25,19.5,286.0,92.49,50.36
2016,6,19,18,0,625.0,61.0,5.2,19.0,235.0,47.66,36.29
2016,6,19,18,15,561.5,54.5,5.05,18.5,187.0,43.15,32.28
2016,6,19,18,30,498.0,48.0,4.9,18.0,139.0,38.6,28.05
2016,6,19,18,45,402.5,38.5,4.8,17.5,98.0,31.31,21.22
2016,6,19,19,0,307.0,29.0,4.7,17.0,57.0,23.9,13.27
2016,6,19,19,15,153.5,14.5,4.65,16.5,28.5,11.74,0.0
2016,6,19,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,20,4,45,46.5,5.5,4.0,11.5,6.5,0.0,0.0
2016,6,20,5,0,93.0,11.0,4.1,12.0,13.0,9.39,0.0
2016,6,20,5,15,238.0,22.5,4.2,12.5,45.0,18.55,5.02
2016,6,20,5,30,383.0,34.0,4.3,13.0,77.0,27.97,18.2
2016,6,20,5,45,478.5,41.0,4.4,13.5,122.0,33.23,23.62
2016,6,20,6,0,574.0,48.0,4.5,14.0,167.0,38.54,28.67
2016,6,20,6,15,630.0,53.5,4.5,14.5,217.0,46.14,35.59
2016,6,20,6,30,686.0,59.0,4.5,15.0,267.0,68.31,40.45
2016,6,20,6,45,728.0,62.5,4.5,15.5,319.0,119.06,66.17
2016,6,20,7,0,770.0,66.0,4.5,16.0,371.0,174.36,106.69
2016,6,20,7,15,797.5,69.5,4.5,16.5,423.0,230.82,154.43
2016,6,20,7,30,825.0,73.0,4.5,17.0,475.0,289.51,206.19
2016,6,20,7,45,846.5,75.5,4.5,17.5,526.0,349.45,259.33
2016,6,20,8,0,868.0,78.0,4.5,18.0,577.0,407.61,310.19
2016,6,20,8,15,883.5,80.5,4.45,18.5,625.0,463.75,358.13
2016,6,20,8,30,899.0,83.0,4.4,19.0,673.0,519.55,404.25
2016,6,20,8,45,911.5,85.0,4.35,19.5,717.0,572.68,446.8
2016,6,20,9,0,924.0,87.0,4.3,20.0,761.0,624.62,487.0
2016,6,20,9,15,933.0,88.5,4.3,20.0,800.5,672.46,524.1
2016,6,20,9,30,942.0,90.0,4.3,20.0,840.0,718.29,558.87
2016,6,20,9,45,937.5,97.5,4.3,20.5,871.0,757.9,587.02
2016,6,20,10,0,933.0,105.0,4.3,21.0,902.0,794.03,611.23
2016,6,20,10,15,938.5,106.5,4.35,21.0,929.5,828.88,635.09
2016,6,20,10,30,944.0,108.0,4.4,21.0,957.0,860.7,656.72
2016,6,20,10,45,948.0,108.5,4.45,21.5,978.0,887.2,673.38
2016,6,20,11,0,952.0,109.0,4.5,22.0,999.0,910.32,687.66
2016,6,20,11,15,954.0,109.5,4.55,22.0,1012.5,928.22,699.75
2016,6,20,11,30,956.0,110.0,4.6,22.0,1026.0,942.49,709.46
2016,6,20,11,45,958.0,109.5,4.65,22.0,1032.5,952.2,716.15
2016,6,20,12,0,960.0,109.0,4.7,22.0,1039.0,958.22,720.46
2016,6,20,12,15,959.0,109.0,4.8,22.0,1037.5,958.34,721.24
2016,6,20,12,30,958.0,109.0,4.9,22.0,1036.0,954.76,719.62
2016,6,20,12,45,959.5,106.5,5.05,22.0,1028.0,947.43,715.86
2016,6,20,13,0,961.0,104.0,5.2,22.0,1020.0,936.34,709.54
2016,6,20,13,15,957.5,103.5,5.3,22.0,1004.0,919.03,698.59
2016,6,20,13,30,954.0,103.0,5.4,22.0,988.0,898.14,685.16
2016,6,20,13,45,948.5,102.5,5.55,22.0,964.5,872.16,668.36
2016,6,20,14,0,943.0,102.0,5.7,22.0,941.0,842.91,649.11
2016,6,20,14,15,937.0,101.0,5.75,21.5,912.0,809.71,627.64
2016,6,20,14,30,931.0,100.0,5.8,21.0,883.0,773.6,603.81
2016,6,20,14,45,920.5,100.0,5.9,21.0,847.0,732.57,573.52
2016,6,20,15,0,910.0,100.0,6.0,21.0,811.0,689.34,540.71
2016,6,20,15,15,899.5,98.0,6.0,20.5,771.0,642.35,505.02
2016,6,20,15,30,889.0,96.0,6.0,20.0,731.0,593.65,467.0
2016,6,20,15,45,873.5,94.5,6.05,20.0,685.5,541.37,424.33
2016,6,20,16,0,858.0,93.0,6.1,20.0,640.0,488.36,379.94
2016,6,20,16,15,840.0,90.0,6.05,19.5,591.5,431.63,332.01
2016,6,20,16,30,822.0,87.0,6.0,19.0,543.0,375.34,283.13
2016,6,20,16,45,576.5,129.5,5.95,19.0,434.5,287.28,213.53
2016,6,20,17,0,331.0,172.0,5.9,19.0,326.0,220.4,164.19
2016,6,20,17,15,165.5,139.0,5.8,18.5,216.0,142.33,106.0
2016,6,20,17,30,0.0,106.0,5.7,18.0,106.0,86.02,66.79
2016,6,20,17,45,0.0,90.0,5.6,17.5,90.0,72.89,56.04
2016,6,20,18,0,0.0,74.0,5.5,17.0,74.0,59.95,47.44
2016,6,20,18,15,0.0,59.0,5.4,16.5,59.0,48.14,36.96
2016,6,20,18,30,0.0,44.0,5.3,16.0,44.0,36.25,26.24
2016,6,20,18,45,0.0,31.0,5.25,16.0,31.0,25.62,16.47
2016,6,20,19,0,0.0,18.0,5.2,16.0,18.0,14.84,6.17
2016,6,20,19,15,0.0,9.0,5.1,15.5,9.0,7.4,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,40.5,5.5,3.05,12.5,6.0,0.0,0.0
2016,6,21,5,0,81.0,11.0,3.1,13.0,12.0,9.39,0.0
