Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,5,15,220.5,22.0,3.15,13.5,43.0,18.08,4.45
2016,6,21,5,30,360.0,33.0,3.2,14.0,74.0,27.03,17.31
2016,6,21,5,45,455.0,40.5,3.25,14.5,118.0,32.72,23.07
2016,6,21,6,0,550.0,48.0,3.3,15.0,162.0,38.41,28.44
2016,6,21,6,15,606.5,53.5,3.25,15.5,210.5,42.23,31.99
2016,6,21,6,30,663.0,59.0,3.2,16.0,259.0,66.96,39.89
2016,6,21,6,45,706.5,62.5,3.2,16.5,311.0,116.44,64.63
2016,6,21,7,0,750.0,66.0,3.2,17.0,363.0,170.65,103.93
2016,6,21,7,15,777.5,69.5,3.2,17.5,414.0,225.92,150.24
2016,6,21,7,30,805.0,73.0,3.2,18.0,465.0,283.46,200.48
2016,6,21,7,45,827.0,75.0,3.2,18.5,515.0,342.0,251.85
2016,6,21,8,0,849.0,77.0,3.2,19.0,565.0,398.83,301.0
2016,6,21,8,15,864.5,79.5,3.15,19.5,612.0,453.97,347.52
2016,6,21,8,30,880.0,82.0,3.1,20.0,659.0,508.81,392.26
2016,6,21,8,45,892.0,83.5,3.1,20.5,702.5,560.3,433.1
2016,6,21,9,0,904.0,85.0,3.1,21.0,746.0,610.61,471.71
2016,6,21,9,15,913.0,87.0,3.1,21.5,784.5,658.07,507.0
2016,6,21,9,30,922.0,89.0,3.1,22.0,823.0,703.57,539.83
2016,6,21,9,45,924.0,93.0,3.1,22.5,855.0,743.83,567.95
2016,6,21,10,0,926.0,97.0,3.1,23.0,887.0,781.18,592.4
2016,6,21,10,15,931.5,98.0,3.1,23.0,914.5,815.4,615.08
2016,6,21,10,30,937.0,99.0,3.1,23.0,942.0,846.63,635.58
2016,6,21,10,45,939.0,101.0,3.15,23.5,962.5,872.75,651.57
2016,6,21,11,0,941.0,103.0,3.2,24.0,983.0,895.43,665.19
2016,6,21,11,15,943.5,103.5,3.25,24.0,996.5,913.64,677.14
2016,6,21,11,30,946.0,104.0,3.3,24.0,1010.0,928.28,686.79
2016,6,21,11,45,946.0,105.0,3.4,24.5,1016.0,937.56,691.94
2016,6,21,12,0,946.0,106.0,3.5,25.0,1022.0,943.16,694.75
2016,6,21,12,15,945.5,106.0,3.65,25.0,1021.0,943.76,696.01
2016,6,21,12,30,945.0,106.0,3.8,25.0,1020.0,940.71,694.94
2016,6,21,12,45,940.0,107.5,3.95,25.0,1010.5,931.41,689.76
2016,6,21,13,0,935.0,109.0,4.1,25.0,1001.0,918.56,682.24
2016,6,21,13,15,932.0,108.5,4.25,25.0,985.5,902.12,672.3
2016,6,21,13,30,929.0,108.0,4.4,25.0,970.0,882.18,659.97
2016,6,21,13,45,924.5,107.0,4.6,25.0,947.5,857.17,644.55
2016,6,21,14,0,920.0,106.0,4.8,25.0,925.0,828.92,626.96
2016,6,21,14,15,756.0,190.0,4.95,24.5,848.5,763.71,581.68
2016,6,21,14,30,592.0,274.0,5.1,24.0,772.0,691.02,528.1
2016,6,21,14,45,596.5,256.5,5.25,23.5,740.5,655.42,504.11
2016,6,21,15,0,601.0,239.0,5.4,23.0,709.0,617.42,477.46
2016,6,21,15,15,736.0,167.5,5.5,22.5,713.5,609.43,473.7
2016,6,21,15,30,871.0,96.0,5.6,22.0,718.0,584.2,455.56
2016,6,21,15,45,857.0,94.0,5.7,22.0,674.0,533.13,414.32
2016,6,21,16,0,843.0,92.0,5.8,22.0,630.0,481.22,371.33
2016,6,21,16,15,825.5,89.5,5.8,21.5,582.5,425.93,325.06
2016,6,21,16,30,808.0,87.0,5.8,21.0,535.0,371.06,277.82
2016,6,21,16,45,784.0,83.5,5.8,20.5,485.0,313.76,227.81
2016,6,21,17,0,760.0,80.0,5.8,20.0,435.0,257.9,178.62
2016,6,21,17,15,729.0,76.0,5.75,19.5,384.5,202.06,130.67
2016,6,21,17,30,698.0,72.0,5.7,19.0,334.0,149.06,88.36
2016,6,21,17,45,653.0,67.0,5.7,18.5,283.5,93.5,51.55
2016,6,21,18,0,608.0,62.0,5.7,18.0,233.0,48.26,36.97
2016,6,21,18,15,544.5,55.5,5.55,17.5,185.5,43.81,33.0
2016,6,21,18,30,481.0,49.0,5.4,17.0,138.0,39.31,28.8
2016,6,21,18,45,383.5,39.5,5.3,16.5,97.0,32.06,21.98
2016,6,21,19,0,286.0,30.0,5.2,16.0,56.0,24.7,14.08
2016,6,21,19,15,143.0,15.0,5.1,15.5,28.0,12.15,0.0
2016,6,21,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,41.5,5.5,5.3,11.5,6.0,0.0,0.0
2016,6,22,5,0,83.0,11.0,5.5,12.0,12.0,9.39,0.0
2016,6,22,5,15,227.5,22.0,5.7,12.5,43.5,18.12,4.19
2016,6,22,5,30,372.0,33.0,5.9,13.0,75.0,27.09,17.39
2016,6,22,5,45,458.5,41.5,6.1,13.5,118.5,33.6,23.9
2016,6,22,6,0,545.0,50.0,6.3,14.0,162.0,40.02,29.96
2016,6,22,6,15,602.5,56.0,6.25,14.0,211.5,44.17,33.89
2016,6,22,6,30,660.0,62.0,6.2,14.0,261.0,64.8,38.74
2016,6,22,6,45,461.0,105.0,6.2,14.5,256.5,121.51,79.44
2016,6,22,7,0,262.0,148.0,6.2,15.0,252.0,155.28,113.99
2016,6,22,7,15,529.0,113.5,6.15,15.0,359.0,206.87,146.69
2016,6,22,7,30,796.0,79.0,6.1,15.0,466.0,285.72,206.25
2016,6,22,7,45,570.5,151.0,6.1,15.5,443.5,318.62,243.94
2016,6,22,8,0,345.0,223.0,6.1,16.0,421.0,319.79,251.78
2016,6,22,8,15,372.0,237.0,6.0,16.5,467.0,364.65,288.67
2016,6,22,8,30,399.0,251.0,5.9,17.0,513.0,416.17,330.07
2016,6,22,8,45,412.0,265.0,5.8,17.5,551.5,458.18,363.29
2016,6,22,9,0,425.0,279.0,5.7,18.0,590.0,500.39,395.92
2016,6,22,9,15,442.5,287.5,5.6,18.0,626.5,540.81,427.38
2016,6,22,9,30,460.0,296.0,5.5,18.0,663.0,581.3,458.4
2016,6,22,9,45,438.0,320.5,5.45,18.5,681.5,607.43,476.6
2016,6,22,10,0,416.0,345.0,5.4,19.0,700.0,630.46,492.08
2016,6,22,10,15,443.0,349.5,5.35,19.0,738.0,671.31,522.42
2016,6,22,10,30,470.0,354.0,5.3,19.0,776.0,711.94,552.2
2016,6,22,10,45,481.0,364.5,5.25,19.0,805.0,744.01,575.07
2016,6,22,11,0,492.0,375.0,5.2,19.0,834.0,774.52,596.62
2016,6,22,11,15,528.0,366.5,5.15,19.0,865.5,808.29,621.11
2016,6,22,11,30,564.0,358.0,5.1,19.0,897.0,840.59,644.34
2016,6,22,11,45,539.5,374.5,5.05,19.5,893.5,839.62,641.15
2016,6,22,12,0,515.0,391.0,5.0,20.0,890.0,835.68,636.05
2016,6,22,12,15,282.0,411.0,5.0,20.0,684.5,638.1,489.66
2016,6,22,12,30,49.0,431.0,5.0,20.0,479.0,426.92,327.66
2016,6,22,12,45,50.5,425.5,5.0,20.0,474.5,422.46,325.07
2016,6,22,13,0,52.0,420.0,5.0,20.0,470.0,417.58,321.59
2016,6,22,13,15,52.0,413.5,5.0,19.5,463.0,410.11,316.76
2016,6,22,13,30,52.0,407.0,5.0,19.0,456.0,402.31,311.68
2016,6,22,13,45,491.5,257.5,5.05,19.0,696.5,652.4,511.08
2016,6,22,14,0,931.0,108.0,5.1,19.0,937.0,839.9,652.7
2016,6,22,14,15,925.0,107.0,5.1,19.0,908.0,807.14,628.82
2016,6,22,14,30,919.0,106.0,5.1,19.0,879.0,771.5,603.93
2016,6,22,14,45,911.0,104.0,5.1,19.0,844.5,730.86,573.56
2016,6,22,15,0,903.0,102.0,5.1,19.0,810.0,687.87,540.79
2016,6,22,15,15,709.5,168.5,5.1,18.5,707.0,594.83,468.66
2016,6,22,15,30,516.0,235.0,5.1,18.0,604.0,505.51,398.82
2016,6,22,15,45,686.0,164.0,5.1,18.0,622.0,508.08,400.07
2016,6,22,16,0,856.0,93.0,5.1,18.0,640.0,488.87,381.91
2016,6,22,16,15,838.0,90.0,5.1,17.5,591.5,432.28,334.08
2016,6,22,16,30,820.0,87.0,5.1,17.0,543.0,376.1,285.31
2016,6,22,16,45,796.5,83.5,5.2,17.0,492.5,318.28,233.88
2016,6,22,17,0,773.0,80.0,5.3,17.0,442.0,261.82,183.3
2016,6,22,17,15,741.0,76.0,5.4,16.5,390.5,205.01,134.08
2016,6,22,17,30,709.0,72.0,5.5,16.0,339.0,151.15,90.6
2016,6,22,17,45,662.5,67.5,5.6,15.5,287.5,95.19,53.08
2016,6,22,18,0,616.0,63.0,5.7,15.0,236.0,49.09,38.18
2016,6,22,18,15,551.5,56.0,5.7,14.5,188.0,44.24,33.81
2016,6,22,18,30,487.0,49.0,5.7,14.0,140.0,39.33,29.19
2016,6,22,18,45,386.5,40.0,5.7,14.0,98.5,32.49,22.61
2016,6,22,19,0,286.0,31.0,5.7,14.0,57.0,25.59,14.97
2016,6,22,19,15,143.0,15.5,5.7,13.5,28.5,12.58,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,48.5,5.0,5.55,11.5,6.0,0.0,0.0
2016,6,23,5,0,97.0,10.0,5.7,12.0,12.0,8.54,0.0
2016,6,23,5,15,244.5,21.0,5.75,12.0,43.5,17.28,3.41
2016,6,23,5,30,392.0,32.0,5.8,12.0,75.0,26.31,16.77
2016,6,23,5,45,485.0,39.0,5.9,12.5,120.0,31.64,22.28
2016,6,23,6,0,578.0,46.0,6.0,13.0,165.0,36.99,27.39
2016,6,23,6,15,634.0,51.5,5.95,13.5,214.5,44.5,34.26
2016,6,23,6,30,690.0,57.0,5.9,14.0,264.0,64.96,38.72
2016,6,23,6,45,731.5,60.0,5.9,14.5,316.0,115.41,63.61
2016,6,23,7,0,773.0,63.0,5.9,15.0,368.0,170.32,103.77
2016,6,23,7,15,800.0,66.5,5.75,15.5,420.0,226.81,151.79
2016,6,23,7,30,827.0,70.0,5.6,16.0,472.0,288.21,206.19
2016,6,23,7,45,849.0,72.0,5.45,16.5,522.5,345.31,257.52
2016,6,23,8,0,871.0,74.0,5.3,17.0,573.0,403.35,308.77
2016,6,23,8,15,886.0,76.5,5.15,17.0,620.5,459.45,357.89
2016,6,23,8,30,901.0,79.0,5.0,17.0,668.0,515.19,405.27
2016,6,23,8,45,912.5,80.5,4.85,17.5,711.5,567.48,447.72
2016,6,23,9,0,924.0,82.0,4.7,18.0,755.0,618.51,487.66
2016,6,23,9,15,931.5,83.5,4.6,18.5,793.5,665.51,523.36
2016,6,23,9,30,939.0,85.0,4.5,19.0,832.0,710.39,556.32
2016,6,23,9,45,939.5,89.0,4.4,19.5,863.5,750.35,584.57
2016,6,23,10,0,940.0,93.0,4.3,20.0,895.0,787.24,608.8
2016,6,23,10,15,944.0,94.0,4.3,20.0,921.0,820.85,631.71
2016,6,23,10,30,948.0,95.0,4.3,20.0,947.0,851.35,652.32
2016,6,23,10,45,950.0,96.0,4.3,20.5,966.5,876.94,668.14
2016,6,23,11,0,952.0,97.0,4.3,21.0,986.0,899.05,681.5
2016,6,23,11,15,953.0,97.0,4.4,21.0,998.5,915.83,692.93
2016,6,23,11,30,954.0,97.0,4.5,21.0,1011.0,928.95,702.29
2016,6,23,11,45,955.5,96.5,4.6,21.0,1016.5,938.38,709.22
2016,6,23,12,0,957.0,96.0,4.7,21.0,1022.0,944.12,713.73
2016,6,23,12,15,956.0,96.0,4.85,21.0,1021.0,944.4,714.97
2016,6,23,12,30,955.0,96.0,5.0,21.0,1020.0,940.97,713.75
2016,6,23,12,45,951.5,97.0,5.15,21.0,1011.0,932.58,709.15
2016,6,23,13,0,948.0,98.0,5.3,21.0,1002.0,920.55,702.05
2016,6,23,13,15,945.5,97.5,5.45,20.5,986.5,904.41,693.43
2016,6,23,13,30,943.0,97.0,5.6,20.0,971.0,884.72,682.23
2016,6,23,13,45,940.5,95.0,5.75,20.0,949.5,860.16,666.12
2016,6,23,14,0,938.0,93.0,5.9,20.0,928.0,832.21,647.46
2016,6,23,14,15,932.5,92.0,6.0,20.0,899.5,799.65,625.08
2016,6,23,14,30,927.0,91.0,6.1,20.0,871.0,764.17,600.38
2016,6,23,14,45,922.0,88.0,6.2,20.0,837.0,724.41,571.17
2016,6,23,15,0,917.0,85.0,6.3,20.0,803.0,682.05,538.77
2016,6,23,15,15,906.5,83.5,6.3,19.5,763.0,635.34,502.94
2016,6,23,15,30,896.0,82.0,6.3,19.0,723.0,586.92,464.78
2016,6,23,15,45,883.5,80.0,6.35,19.0,678.5,535.54,422.43
2016,6,23,16,0,871.0,78.0,6.4,19.0,634.0,483.15,378.12
2016,6,23,16,15,854.0,75.5,6.35,18.5,586.0,427.69,330.75
2016,6,23,16,30,837.0,73.0,6.3,18.0,538.0,372.23,282.08
2016,6,23,16,45,813.0,70.5,6.3,18.0,488.0,314.91,230.65
2016,6,23,17,0,789.0,68.0,6.3,18.0,438.0,255.98,177.77
2016,6,23,17,15,759.5,64.5,6.2,17.5,387.0,199.26,128.28
2016,6,23,17,30,730.0,61.0,6.1,17.0,336.0,145.16,84.36
2016,6,23,17,45,686.5,57.5,6.05,16.5,285.5,92.98,50.02
2016,6,23,18,0,643.0,54.0,6.0,16.0,235.0,46.13,35.4
2016,6,23,18,15,582.5,48.5,5.85,15.5,187.5,38.5,28.59
2016,6,23,18,30,522.0,43.0,5.7,15.0,140.0,34.56,24.88
2016,6,23,18,45,423.0,35.0,5.6,15.0,98.5,28.36,18.95
2016,6,23,19,0,324.0,27.0,5.5,15.0,57.0,22.13,12.15
2016,6,23,19,15,162.0,13.5,5.4,14.5,28.5,10.86,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,24,4,45,49.0,5.0,4.6,11.5,5.5,0.0,0.0
2016,6,24,5,0,98.0,10.0,4.8,12.0,11.0,8.54,0.0
2016,6,24,5,15,247.0,20.5,4.95,12.5,42.5,16.86,2.78
2016,6,24,5,30,396.0,31.0,5.1,13.0,74.0,25.47,15.95
2016,6,24,5,45,482.0,38.5,5.35,13.5,118.5,31.23,21.81
2016,6,24,6,0,568.0,46.0,5.6,14.0,163.0,36.95,27.23
2016,6,24,6,15,430.5,75.0,5.55,14.0,177.5,56.14,44.56
2016,6,24,6,30,293.0,104.0,5.5,14.0,192.0,84.58,62.1
2016,6,24,6,45,312.0,120.5,5.5,14.5,230.0,119.7,83.93
2016,6,24,7,0,331.0,137.0,5.5,15.0,268.0,157.1,112.38
2016,6,24,7,15,392.5,146.0,5.35,15.5,321.5,200.52,146.47
2016,6,24,7,30,454.0,155.0,5.2,16.0,375.0,250.75,187.65
2016,6,24,7,45,653.5,118.5,5.1,16.5,472.5,317.36,239.51
2016,6,24,8,0,853.0,82.0,5.0,17.0,570.0,403.09,308.49
2016,6,24,8,15,869.0,84.5,4.9,17.0,617.5,458.79,357.02
2016,6,24,8,30,885.0,87.0,4.8,17.0,665.0,514.23,404.06
2016,6,24,8,45,895.5,89.5,4.75,17.5,708.5,566.22,446.35
2016,6,24,9,0,906.0,92.0,4.7,18.0,752.0,616.88,486.21
2016,6,24,9,15,519.0,234.5,4.6,18.5,617.0,542.97,426.88
2016,6,24,9,30,132.0,377.0,4.5,19.0,482.0,418.8,326.44
2016,6,24,9,45,536.5,237.5,4.4,19.5,690.5,607.25,474.86
2016,6,24,10,0,941.0,98.0,4.3,20.0,899.0,792.4,613.4
2016,6,24,10,15,946.0,99.0,4.2,20.0,926.5,826.86,635.55
2016,6,24,10,30,951.0,100.0,4.1,20.0,954.0,858.26,656.26
2016,6,24,10,45,954.0,101.0,4.1,20.5,975.0,884.79,672.64
2016,6,24,11,0,957.0,102.0,4.1,21.0,996.0,907.88,686.57
2016,6,24,11,15,959.5,102.5,4.1,21.0,1010.0,926.53,698.78
2016,6,24,11,30,962.0,103.0,4.1,21.0,1024.0,941.55,708.57
2016,6,24,11,45,962.0,103.5,4.2,21.5,1030.0,950.68,713.62
2016,6,24,12,0,962.0,104.0,4.3,22.0,1036.0,956.08,716.25
2016,6,24,12,15,962.0,104.0,4.45,22.0,1035.5,957.31,717.77
2016,6,24,12,30,962.0,104.0,4.6,22.0,1035.0,954.81,717.36
2016,6,24,12,45,953.5,108.5,4.75,22.0,1024.5,945.18,712.12
2016,6,24,13,0,945.0,113.0,4.9,22.0,1014.0,931.98,704.47
2016,6,24,13,15,942.5,112.5,5.05,22.0,999.0,915.97,694.87
2016,6,24,13,30,940.0,112.0,5.2,22.0,984.0,896.4,682.75
2016,6,24,13,45,935.5,111.0,5.35,22.0,961.5,871.29,666.64
2016,6,24,14,0,931.0,110.0,5.5,22.0,939.0,842.89,648.09
2016,6,24,14,15,925.5,108.5,5.5,22.0,910.5,810.13,625.55
2016,6,24,14,30,920.0,107.0,5.5,22.0,882.0,774.45,600.79
2016,6,24,14,45,911.5,105.5,5.55,22.0,847.0,733.95,570.94
2016,6,24,15,0,903.0,104.0,5.6,22.0,812.0,691.11,538.66
2016,6,24,15,15,892.5,102.0,5.55,21.5,772.0,644.5,503.5
2016,6,24,15,30,882.0,100.0,5.5,21.0,732.0,596.18,466.06
2016,6,24,15,45,868.0,98.0,5.5,21.0,687.0,544.59,424.3
2016,6,24,16,0,854.0,96.0,5.5,21.0,642.0,492.13,380.74
2016,6,24,16,15,836.0,93.0,5.45,20.5,594.0,435.76,333.6
2016,6,24,16,30,818.0,90.0,5.4,20.0,546.0,379.66,285.35
2016,6,24,16,45,793.5,87.0,5.35,20.0,495.0,322.02,234.55
2016,6,24,17,0,769.0,84.0,5.3,20.0,444.0,265.85,184.74
2016,6,24,17,15,737.0,79.5,5.2,19.5,392.5,208.75,135.8
2016,6,24,17,30,705.0,75.0,5.1,19.0,341.0,150.95,89.43
2016,6,24,17,45,659.5,70.0,5.1,18.5,289.5,98.3,54.74
2016,6,24,18,0,614.0,65.0,5.1,18.0,238.0,50.74,39.15
2016,6,24,18,15,548.5,58.0,4.85,17.0,189.5,45.81,34.85
2016,6,24,18,30,483.0,51.0,4.6,16.0,141.0,40.96,30.39
2016,6,24,18,45,382.0,41.0,4.45,15.5,99.0,33.32,23.2
2016,6,24,19,0,281.0,31.0,4.3,15.0,57.0,25.55,14.94
2016,6,24,19,15,140.5,15.5,4.1,14.5,28.5,12.56,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,176.5,16.5,2.8,13.5,36.0,13.25,0.61
2016,6,25,5,30,353.0,33.0,2.8,14.0,72.0,27.11,17.24
2016,6,25,5,45,446.0,41.5,2.85,14.5,115.5,33.61,23.81
2016,6,25,6,0,539.0,50.0,2.9,15.0,159.0,40.05,29.87
2016,6,25,6,15,597.5,56.0,2.8,15.5,208.5,44.19,33.72
2016,6,25,6,30,656.0,62.0,2.7,16.0,258.0,63.04,37.95
2016,6,25,6,45,698.0,66.5,2.65,16.5,309.5,116.8,65.7
2016,6,25,7,0,740.0,71.0,2.6,17.0,361.0,171.11,104.67
2016,6,25,7,15,769.0,74.5,2.6,17.5,412.5,226.18,150.37
2016,6,25,7,30,798.0,78.0,2.6,18.0,464.0,283.71,200.25
2016,6,25,7,45,821.0,80.5,2.65,18.5,514.5,340.58,250.06
2016,6,25,8,0,844.0,83.0,2.7,19.0,565.0,400.08,301.08
2016,6,25,8,15,860.0,86.0,2.7,19.5,613.0,455.78,347.85
2016,6,25,8,30,876.0,89.0,2.7,20.0,661.0,511.25,392.91
2016,6,25,8,45,889.5,90.5,2.75,20.5,705.0,563.54,434.26
2016,6,25,9,0,903.0,92.0,2.8,21.0,749.0,614.8,473.52
2016,6,25,9,15,912.5,94.0,2.8,21.5,788.5,662.71,508.94
2016,6,25,9,30,922.0,96.0,2.8,22.0,828.0,708.72,541.93
2016,6,25,9,45,924.5,100.0,2.85,22.5,860.5,749.51,570.5
2016,6,25,10,0,927.0,104.0,2.9,23.0,893.0,787.42,595.71
2016,6,25,10,15,932.5,105.5,2.95,23.0,921.0,822.33,619.01
2016,6,25,10,30,938.0,107.0,3.0,23.0,949.0,854.25,640.18
2016,6,25,10,45,941.5,108.0,3.05,23.5,970.0,880.92,656.45
2016,6,25,11,0,945.0,109.0,3.1,24.0,991.0,904.21,670.42
2016,6,25,11,15,947.5,109.5,3.2,24.0,1005.5,922.7,682.84
2016,6,25,11,30,950.0,110.0,3.3,24.0,1020.0,937.6,692.97
2016,6,25,11,45,950.5,111.0,3.4,24.0,1026.5,947.55,699.91
2016,6,25,12,0,951.0,112.0,3.5,24.0,1033.0,953.82,704.52
2016,6,25,12,15,951.0,112.0,3.65,24.0,1032.5,955.08,706.24
2016,6,25,12,30,951.0,112.0,3.8,24.0,1032.0,952.67,705.61
2016,6,25,12,45,952.0,110.0,3.95,24.0,1024.5,945.67,701.98
2016,6,25,13,0,953.0,108.0,4.1,24.0,1017.0,934.94,695.9
2016,6,25,13,15,950.0,107.5,4.2,23.5,1001.5,918.42,687.01
2016,6,25,13,30,947.0,107.0,4.3,23.0,986.0,898.34,675.68
2016,6,25,13,45,843.0,158.0,4.4,23.0,926.5,847.44,641.62
2016,6,25,14,0,739.0,209.0,4.5,23.0,867.0,793.66,603.54
2016,6,25,14,15,728.5,209.0,4.55,23.0,840.5,762.34,581.73
2016,6,25,14,30,718.0,209.0,4.6,23.0,814.0,728.93,557.93
2016,6,25,14,45,813.5,154.5,4.7,23.0,813.5,715.94,550.61
2016,6,25,15,0,909.0,100.0,4.8,23.0,813.0,692.19,534.65
2016,6,25,15,15,899.0,98.0,4.8,22.5,772.5,645.66,500.12
2016,6,25,15,30,889.0,96.0,4.8,22.0,732.0,597.36,463.34
2016,6,25,15,45,714.5,144.0,4.8,22.0,635.0,507.27,392.79
2016,6,25,16,0,540.0,192.0,4.8,22.0,538.0,425.15,328.2
2016,6,25,16,15,683.5,139.0,4.8,21.5,542.5,411.96,314.86
2016,6,25,16,30,827.0,86.0,4.8,21.0,547.0,380.15,284.04
2016,6,25,16,45,804.0,82.5,4.85,21.0,496.5,322.05,233.17
2016,6,25,17,0,781.0,79.0,4.9,21.0,446.0,265.25,183.06
2016,6,25,17,15,750.0,75.0,4.85,20.5,394.0,208.09,134.16
2016,6,25,17,30,719.0,71.0,4.8,20.0,342.0,153.74,90.7
2016,6,25,17,45,675.5,66.0,4.8,19.5,291.0,96.95,52.64
2016,6,25,18,0,632.0,61.0,4.8,19.0,240.0,48.45,36.98
2016,6,25,18,15,568.5,54.5,4.7,18.0,191.5,43.13,32.35
2016,6,25,18,30,505.0,48.0,4.6,17.0,143.0,38.57,28.17
2016,6,25,18,45,405.5,39.0,4.55,16.5,100.5,31.68,21.69
2016,6,25,19,0,306.0,30.0,4.5,16.0,58.0,24.72,14.21
2016,6,25,19,15,153.0,15.0,4.45,15.5,29.0,12.14,0.0
2016,6,25,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,175.0,16.0,3.5,13.0,35.0,12.83,0.03
2016,6,26,5,30,350.0,32.0,3.5,13.0,70.0,26.25,16.54
2016,6,26,5,45,438.5,40.5,3.5,13.5,112.5,32.75,23.14
2016,6,26,6,0,527.0,49.0,3.5,14.0,155.0,39.18,29.22
2016,6,26,6,15,584.5,55.0,3.4,14.5,203.5,43.33,33.09
2016,6,26,6,30,642.0,61.0,3.3,15.0,252.0,61.37,37.2
2016,6,26,6,45,682.0,65.5,3.2,15.5,302.5,114.03,64.39
2016,6,26,7,0,722.0,70.0,3.1,16.0,353.0,167.08,102.62
2016,6,26,7,15,750.5,74.0,3.05,16.5,403.5,221.4,147.94
2016,6,26,7,30,779.0,78.0,3.0,17.0,454.0,278.17,197.43
2016,6,26,7,45,801.5,81.0,2.95,17.5,504.0,334.27,246.79
2016,6,26,8,0,824.0,84.0,2.9,18.0,554.0,391.52,296.22
2016,6,26,8,15,840.5,86.5,2.9,18.5,600.5,447.4,343.38
2016,6,26,8,30,857.0,89.0,2.9,19.0,647.0,501.71,387.86
2016,6,26,8,45,869.5,91.0,2.9,20.0,690.5,553.02,427.84
2016,6,26,9,0,882.0,93.0,2.9,21.0,734.0,603.26,465.51
2016,6,26,9,15,891.5,94.5,2.9,21.0,772.5,649.85,501.08
2016,6,26,9,30,901.0,96.0,2.9,21.0,811.0,694.58,534.42
2016,6,26,9,45,910.0,96.5,2.9,21.5,845.0,735.97,563.56
2016,6,26,10,0,919.0,97.0,2.9,22.0,879.0,775.02,589.48
2016,6,26,10,15,924.0,98.0,2.95,22.5,906.0,808.9,611.05
2016,6,26,10,30,929.0,99.0,3.0,23.0,933.0,839.79,630.42
2016,6,26,10,45,931.0,101.0,3.05,23.5,953.0,865.99,646.47
2016,6,26,11,0,933.0,103.0,3.1,24.0,973.0,888.78,660.18
2016,6,26,11,15,935.0,103.5,3.2,24.0,986.5,906.71,672.26
2016,6,26,11,30,937.0,104.0,3.3,24.0,1000.0,921.08,682.07
2016,6,26,11,45,936.0,105.0,3.4,24.0,1005.5,929.66,688.1
2016,6,26,12,0,935.0,106.0,3.5,24.0,1011.0,934.59,691.83
2016,6,26,12,15,934.5,106.0,3.6,24.0,1010.0,935.43,692.94
2016,6,26,12,30,934.0,106.0,3.7,24.0,1009.0,932.67,691.75
2016,6,26,12,45,922.0,112.5,3.85,24.5,998.0,922.01,684.29
2016,6,26,13,0,910.0,119.0,4.0,25.0,987.0,907.94,674.61
2016,6,26,13,15,907.0,118.5,4.15,24.5,972.0,892.11,666.38
2016,6,26,13,30,904.0,118.0,4.3,24.0,957.0,872.87,655.75
2016,6,26,13,45,899.0,117.0,4.5,24.0,935.0,848.23,640.32
2016,6,26,14,0,894.0,116.0,4.7,24.0,913.0,820.45,622.97
2016,6,26,14,15,888.0,114.5,4.8,24.0,884.5,788.47,601.87
2016,6,26,14,30,882.0,113.0,4.9,24.0,856.0,753.71,578.42
2016,6,26,14,45,872.5,111.5,5.05,24.0,821.5,713.93,549.87
2016,6,26,15,0,863.0,110.0,5.2,24.0,787.0,671.99,519.03
2016,6,26,15,15,852.0,108.0,5.2,23.5,747.5,626.77,485.44
2016,6,26,15,30,841.0,106.0,5.2,23.0,708.0,579.98,449.7
2016,6,26,15,45,662.0,160.0,5.25,23.0,615.5,494.94,382.88
2016,6,26,16,0,483.0,214.0,5.3,23.0,523.0,417.45,321.93
2016,6,26,16,15,628.5,154.5,5.25,22.5,525.0,403.1,308.01
2016,6,26,16,30,774.0,95.0,5.2,22.0,527.0,369.87,276.46
2016,6,26,16,45,749.5,91.5,5.2,21.5,477.5,314.15,228.31
2016,6,26,17,0,725.0,88.0,5.2,21.0,428.0,259.98,181.03
2016,6,26,17,15,693.0,83.0,5.05,20.5,378.0,201.53,131.33
2016,6,26,17,30,661.0,78.0,4.9,20.0,328.0,149.1,89.39
2016,6,26,17,45,618.5,72.0,4.8,19.5,278.5,98.37,55.57
2016,6,26,18,0,576.0,66.0,4.7,19.0,229.0,52.41,40.45
2016,6,26,18,15,513.0,58.5,4.6,18.5,182.5,45.96,34.76
2016,6,26,18,30,450.0,51.0,4.5,18.0,136.0,40.77,29.97
2016,6,26,18,45,359.0,40.5,4.45,17.5,96.0,32.78,22.53
2016,6,26,19,0,268.0,30.0,4.4,17.0,56.0,24.61,14.07
2016,6,26,19,15,134.0,15.0,4.35,16.5,28.0,12.11,0.0
2016,6,26,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,176.0,15.5,3.65,13.5,34.5,12.42,0.0
2016,6,27,5,30,352.0,31.0,3.6,14.0,69.0,25.41,15.7
2016,6,27,5,45,438.0,39.5,3.55,14.5,111.0,31.93,22.31
2016,6,27,6,0,524.0,48.0,3.5,15.0,153.0,38.37,28.37
2016,6,27,6,15,581.5,54.0,3.35,15.5,201.0,42.55,32.25
2016,6,27,6,30,639.0,60.0,3.2,16.0,249.0,60.05,36.25
2016,6,27,6,45,677.5,65.0,3.1,16.5,299.0,112.74,63.33
2016,6,27,7,0,716.0,70.0,3.0,17.0,349.0,165.72,101.37
2016,6,27,7,15,745.0,73.5,2.95,17.5,400.0,219.37,145.88
2016,6,27,7,30,774.0,77.0,2.9,18.0,451.0,275.52,194.63
2016,6,27,7,45,795.0,80.5,2.85,18.5,500.0,331.31,243.57
2016,6,27,8,0,816.0,84.0,2.8,19.0,549.0,388.11,292.44
2016,6,27,8,15,832.5,87.0,2.85,19.5,596.0,444.04,339.51
2016,6,27,8,30,849.0,90.0,2.9,20.0,643.0,498.42,383.96
2016,6,27,8,45,862.0,92.5,3.0,21.0,686.5,550.11,424.33
2016,6,27,9,0,875.0,95.0,3.1,22.0,730.0,600.8,462.54
2016,6,27,9,15,885.0,96.5,3.15,22.5,769.0,647.44,497.34
2016,6,27,9,30,895.0,98.0,3.2,23.0,808.0,692.3,529.9
2016,6,27,9,45,891.0,106.5,3.25,23.5,838.5,731.67,557.48
2016,6,27,10,0,887.0,115.0,3.3,24.0,869.0,767.73,581.9
2016,6,27,10,15,893.5,116.0,3.35,24.0,897.0,801.81,604.81
2016,6,27,10,30,900.0,117.0,3.4,24.0,925.0,833.08,625.69
2016,6,27,10,45,736.5,226.5,3.5,24.5,898.0,834.07,623.32
2016,6,27,11,0,573.0,336.0,3.6,25.0,871.0,809.32,601.2
2016,6,27,11,15,605.5,324.0,3.65,25.0,896.0,838.14,621.9
2016,6,27,11,30,638.0,312.0,3.7,25.0,921.0,863.83,640.04
2016,6,27,11,45,778.0,216.5,3.8,25.5,965.0,901.08,667.71
2016,6,27,12,0,918.0,121.0,3.9,26.0,1009.0,933.29,688.14
2016,6,27,12,15,721.0,253.0,4.05,26.0,950.5,898.39,664.22
2016,6,27,12,30,524.0,385.0,4.2,26.0,892.0,839.06,619.29
2016,6,27,12,45,724.5,249.5,4.35,26.0,944.0,891.27,661.65
2016,6,27,13,0,925.0,114.0,4.5,26.0,996.0,917.15,680.83
2016,6,27,13,15,922.0,113.5,4.6,26.0,981.0,901.14,670.78
2016,6,27,13,30,919.0,113.0,4.7,26.0,966.0,881.65,658.73
2016,6,27,13,45,915.5,111.5,4.85,26.0,944.0,857.48,643.72
2016,6,27,14,0,912.0,110.0,5.0,26.0,922.0,830.03,626.31
2016,6,27,14,15,771.5,182.5,5.05,25.5,854.5,768.37,583.66
2016,6,27,14,30,631.0,255.0,5.1,25.0,787.0,706.87,538.21
2016,6,27,14,45,758.0,179.0,5.15,25.0,792.0,703.26,538.23
2016,6,27,15,0,885.0,103.0,5.2,25.0,797.0,680.92,523.8
2016,6,27,15,15,874.0,101.0,5.25,24.5,757.5,634.81,489.79
2016,6,27,15,30,863.0,99.0,5.3,24.0,718.0,587.07,453.63
2016,6,27,15,45,850.5,96.0,5.35,24.0,674.0,536.3,413.2
2016,6,27,16,0,838.0,93.0,5.4,24.0,630.0,484.55,370.87
2016,6,27,16,15,820.5,90.5,5.45,23.5,583.0,429.62,325.59
2016,6,27,16,30,803.0,88.0,5.5,23.0,536.0,374.98,279.18
2016,6,27,16,45,782.0,84.0,5.55,22.5,486.5,318.33,230.2
2016,6,27,17,0,761.0,80.0,5.6,22.0,437.0,262.79,181.59
2016,6,27,17,15,730.5,76.0,5.55,21.5,386.5,206.8,133.7
2016,6,27,17,30,700.0,72.0,5.5,21.0,336.0,153.6,91.07
2016,6,27,17,45,659.0,66.5,5.5,20.5,286.0,97.59,53.15
2016,6,27,18,0,618.0,61.0,5.5,20.0,236.0,49.62,37.84
2016,6,27,18,15,556.5,54.5,5.35,19.5,188.5,43.04,32.06
2016,6,27,18,30,495.0,48.0,5.2,19.0,141.0,38.51,27.87
2016,6,27,18,45,401.0,38.5,5.1,18.5,99.5,31.23,21.1
2016,6,27,19,0,307.0,29.0,5.0,18.0,58.0,23.83,13.37
2016,6,27,19,15,153.5,14.5,4.85,17.5,29.0,11.7,0.0
2016,6,27,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,157.5,16.5,3.65,13.0,33.0,13.27,0.0
2016,6,28,5,30,315.0,33.0,3.6,13.0,66.0,27.09,17.14
2016,6,28,5,45,401.5,42.5,3.6,13.5,107.5,34.35,24.51
2016,6,28,6,0,488.0,52.0,3.6,14.0,149.0,41.48,31.24
2016,6,28,6,15,547.5,58.5,3.5,14.5,197.0,45.89,35.35
2016,6,28,6,30,607.0,65.0,3.4,15.0,245.0,62.63,39.33
2016,6,28,6,45,649.0,70.5,3.3,15.5,295.0,110.62,63.0
2016,6,28,7,0,691.0,76.0,3.2,16.0,345.0,163.23,100.83
2016,6,28,7,15,721.5,80.0,3.15,16.5,395.5,219.74,147.72
2016,6,28,7,30,752.0,84.0,3.1,17.0,446.0,275.46,196.09
2016,6,28,7,45,777.0,87.0,3.05,17.5,496.0,330.94,244.76
2016,6,28,8,0,802.0,90.0,3.0,18.0,546.0,387.91,293.82
2016,6,28,8,15,819.5,93.0,2.95,18.5,593.0,442.82,340.11
2016,6,28,8,30,837.0,96.0,2.9,19.0,640.0,497.69,384.86
2016,6,28,8,45,852.0,97.5,2.9,19.5,684.0,549.05,425.65
2016,6,28,9,0,867.0,99.0,2.9,20.0,728.0,599.6,464.51
2016,6,28,9,15,877.5,101.0,2.85,20.5,767.0,646.72,499.45
2016,6,28,9,30,888.0,103.0,2.8,21.0,806.0,692.12,532.05
2016,6,28,9,45,689.5,209.5,2.8,21.5,770.0,690.3,526.58
2016,6,28,10,0,491.0,316.0,2.8,22.0,734.0,661.04,501.19
2016,6,28,10,15,704.0,212.0,2.85,22.0,832.0,753.92,571.57
2016,6,28,10,30,917.0,108.0,2.9,22.0,930.0,838.69,631.97
2016,6,28,10,45,921.0,109.5,3.0,22.5,951.5,865.87,648.62
2016,6,28,11,0,925.0,111.0,3.1,23.0,973.0,889.77,663.45
2016,6,28,11,15,928.0,111.5,3.2,23.0,987.5,908.52,676.12
2016,6,28,11,30,931.0,112.0,3.3,23.0,1002.0,923.76,686.54
2016,6,28,11,45,932.0,112.5,3.4,23.0,1008.5,933.69,693.49
2016,6,28,12,0,933.0,113.0,3.5,23.0,1015.0,940.02,698.16
2016,6,28,12,15,713.0,256.0,3.6,23.0,945.5,894.46,666.76
2016,6,28,12,30,493.0,399.0,3.7,23.0,876.0,824.17,613.37
2016,6,28,12,45,500.5,391.0,3.85,23.0,872.0,819.88,611.92
2016,6,28,13,0,508.0,383.0,4.0,23.0,868.0,813.05,608.24
2016,6,28,13,15,709.0,252.0,4.1,23.0,917.0,861.29,647.77
2016,6,28,13,30,910.0,121.0,4.2,23.0,966.0,881.99,664.35
2016,6,28,13,45,907.0,119.0,4.3,23.0,944.5,858.03,648.66
2016,6,28,14,0,904.0,117.0,4.4,23.0,923.0,830.8,630.91
2016,6,28,14,15,898.0,116.0,4.4,22.5,894.5,799.03,610.64
2016,6,28,14,30,892.0,115.0,4.4,22.0,866.0,764.44,588.16
2016,6,28,14,45,886.0,112.0,4.45,22.0,832.5,725.41,559.93
2016,6,28,15,0,880.0,109.0,4.5,22.0,799.0,683.93,529.28
2016,6,28,15,15,869.5,106.5,4.45,21.5,759.5,637.88,495.05
2016,6,28,15,30,859.0,104.0,4.4,21.0,720.0,590.16,458.63
2016,6,28,15,45,662.5,162.5,4.4,21.0,619.5,498.93,387.17
2016,6,28,16,0,466.0,221.0,4.4,21.0,519.0,416.48,322.53
2016,6,28,16,15,454.0,206.0,4.35,20.5,478.5,371.1,286.27
2016,6,28,16,30,442.0,191.0,4.3,20.0,438.0,326.15,249.38
2016,6,28,16,45,599.5,137.0,4.3,20.0,438.5,305.66,226.39
2016,6,28,17,0,757.0,83.0,4.3,20.0,439.0,265.25,184.63
2016,6,28,17,15,725.5,79.0,4.3,19.5,388.0,209.23,136.66
2016,6,28,17,30,694.0,75.0,4.3,19.0,337.0,152.51,90.97
2016,6,28,17,45,652.0,69.0,4.35,18.5,286.5,99.77,55.42
2016,6,28,18,0,610.0,63.0,4.4,18.0,236.0,51.73,40.02
2016,6,28,18,15,547.0,56.5,4.4,17.0,188.5,44.58,33.76
2016,6,28,18,30,484.0,50.0,4.4,16.0,141.0,40.11,29.65
2016,6,28,18,45,386.5,40.5,4.4,15.5,99.5,32.89,22.84
2016,6,28,19,0,289.0,31.0,4.4,15.0,58.0,25.56,14.98
2016,6,28,19,15,144.5,15.5,4.35,14.5,29.0,12.56,0.0
2016,6,28,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,169.0,16.5,4.35,12.0,34.0,13.31,0.0
2016,6,29,5,30,338.0,33.0,4.4,12.0,68.0,27.2,17.24
2016,6,29,5,45,431.0,41.5,4.5,12.5,111.0,33.66,23.98
2016,6,29,6,0,524.0,50.0,4.6,13.0,154.0,40.07,30.09
2016,6,29,6,15,584.5,56.5,4.55,13.5,203.0,44.6,34.33
2016,6,29,6,30,645.0,63.0,4.5,14.0,252.0,61.65,38.4
2016,6,29,6,45,322.5,77.0,4.5,14.5,171.5,86.31,55.5
2016,6,29,7,0,0.0,91.0,4.5,15.0,91.0,74.75,58.04
2016,6,29,7,15,0.5,119.0,4.45,15.0,119.5,97.36,76.88
2016,6,29,7,30,1.0,147.0,4.4,15.0,148.0,120.31,95.75
2016,6,29,7,45,2.0,158.0,4.4,15.5,159.0,130.28,103.45
2016,6,29,8,0,3.0,169.0,4.4,16.0,170.0,140.34,111.17
2016,6,29,8,15,6.0,186.0,4.35,16.5,189.5,156.25,123.58
2016,6,29,8,30,9.0,203.0,4.3,17.0,209.0,172.57,136.2
2016,6,29,8,45,9.0,209.5,4.3,17.5,216.0,178.97,140.75
2016,6,29,9,0,9.0,216.0,4.3,18.0,223.0,185.32,145.24
2016,6,29,9,15,10.5,228.5,4.25,18.0,237.0,197.58,154.72
2016,6,29,9,30,12.0,241.0,4.2,18.0,251.0,209.99,164.27
2016,6,29,9,45,43.0,315.5,4.2,18.5,352.0,302.77,236.87
2016,6,29,10,0,74.0,390.0,4.2,19.0,453.0,393.93,306.21
2016,6,29,10,15,63.0,393.0,4.2,19.0,448.0,391.97,303.86
2016,6,29,10,30,52.0,396.0,4.2,19.0,443.0,388.99,301.03
2016,6,29,10,45,224.0,396.5,4.2,19.0,604.5,553.1,428.04
2016,6,29,11,0,396.0,397.0,4.2,19.0,766.0,705.27,541.6
2016,6,29,11,15,426.0,397.0,4.2,19.0,799.5,748.18,571.7
2016,6,29,11,30,456.0,397.0,4.2,19.0,833.0,781.78,595.72
2016,6,29,11,45,383.0,428.5,4.25,19.0,796.5,742.2,565.75
2016,6,29,12,0,310.0,460.0,4.3,19.0,760.0,708.61,540.03
2016,6,29,12,15,397.0,431.0,4.35,19.0,814.5,760.47,579.73
2016,6,29,12,30,484.0,402.0,4.4,19.0,869.0,819.28,623.27
2016,6,29,12,45,711.5,260.0,4.45,19.0,941.0,890.41,679.67
2016,6,29,13,0,939.0,118.0,4.5,19.0,1013.0,934.33,711.87
2016,6,29,13,15,669.5,255.5,4.5,19.0,889.0,831.22,637.44
2016,6,29,13,30,400.0,393.0,4.5,19.0,765.0,711.32,545.66
2016,6,29,13,45,367.5,401.0,4.55,19.0,736.5,673.0,518.34
2016,6,29,14,0,335.0,409.0,4.6,19.0,708.0,642.69,496.02
2016,6,29,14,15,368.0,378.0,4.6,18.5,696.5,628.14,487.59
2016,6,29,14,30,401.0,347.0,4.6,18.0,685.0,617.69,481.74
2016,6,29,14,45,344.0,351.0,4.6,18.0,632.5,557.15,435.83
2016,6,29,15,0,287.0,355.0,4.6,18.0,580.0,506.75,397.19
2016,6,29,15,15,230.5,343.5,4.6,17.5,518.5,440.81,347.21
2016,6,29,15,30,174.0,332.0,4.6,17.0,457.0,385.69,304.88
2016,6,29,15,45,116.5,300.5,4.65,17.0,382.0,318.25,252.07
2016,6,29,16,0,59.0,269.0,4.7,17.0,307.0,252.56,200.25
2016,6,29,16,15,45.5,240.5,4.7,16.5,269.0,218.54,173.7
2016,6,29,16,30,32.0,212.0,4.7,16.0,231.0,186.25,148.25
2016,6,29,16,45,16.0,178.5,4.75,16.0,188.0,150.62,119.7
2016,6,29,17,0,0.0,145.0,4.8,16.0,145.0,118.28,93.77
2016,6,29,17,15,12.5,140.5,4.8,15.5,145.5,116.01,91.86
2016,6,29,17,30,25.0,136.0,4.8,15.0,146.0,110.69,87.23
2016,6,29,17,45,19.0,117.0,4.8,15.0,124.0,93.97,73.73
2016,6,29,18,0,13.0,98.0,4.8,15.0,102.0,77.03,62.95
2016,6,29,18,15,6.5,79.5,4.7,14.5,81.5,62.74,50.22
2016,6,29,18,30,0.0,61.0,4.6,14.0,61.0,48.55,37.34
2016,6,29,18,45,0.0,43.0,4.6,13.5,43.0,34.65,24.57
2016,6,29,19,0,0.0,25.0,4.6,13.0,25.0,20.61,11.1
2016,6,29,19,15,0.0,12.5,4.55,13.0,12.5,10.3,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,130.5,18.0,4.05,12.5,31.5,14.02,0.0
2016,6,30,5,30,261.0,36.0,4.0,13.0,63.0,27.9,17.67
2016,6,30,5,45,355.0,46.5,4.0,13.5,104.5,37.7,27.4
2016,6,30,6,0,449.0,57.0,4.0,14.0,146.0,45.54,34.8
2016,6,30,6,15,512.5,65.0,3.8,14.0,194.0,50.96,39.93
2016,6,30,6,30,576.0,73.0,3.6,14.0,242.0,67.39,44.5
2016,6,30,6,45,617.0,80.0,3.45,14.5,292.0,114.72,68.13
2016,6,30,7,0,658.0,87.0,3.3,15.0,342.0,166.66,105.56
2016,6,30,7,15,691.5,92.0,3.1,15.5,393.5,219.73,149.42
2016,6,30,7,30,725.0,97.0,2.9,16.0,445.0,275.94,197.91
2016,6,30,7,45,748.0,102.0,2.75,16.5,494.5,331.61,246.54
2016,6,30,8,0,771.0,107.0,2.6,17.0,544.0,390.84,297.03
2016,6,30,8,15,790.5,110.5,2.5,17.0,592.0,445.65,343.45
2016,6,30,8,30,810.0,114.0,2.4,17.0,640.0,500.79,388.76
2016,6,30,8,45,823.5,117.5,2.3,17.5,683.5,552.8,429.49
2016,6,30,9,0,837.0,121.0,2.2,18.0,727.0,603.97,468.08
2016,6,30,9,15,849.0,123.5,2.2,18.5,767.0,652.19,503.67
2016,6,30,9,30,861.0,126.0,2.2,19.0,807.0,694.58,534.14
2016,6,30,9,45,879.0,123.0,2.25,19.5,843.5,738.05,564.95
2016,6,30,10,0,897.0,120.0,2.3,20.0,880.0,779.85,593.78
2016,6,30,10,15,903.5,121.5,2.35,20.0,908.5,814.87,617.2
2016,6,30,10,30,910.0,123.0,2.4,20.0,937.0,847.04,638.6
2016,6,30,10,45,914.0,124.5,2.45,20.5,958.5,874.13,655.26
2016,6,30,11,0,918.0,126.0,2.5,21.0,980.0,897.96,669.67
2016,6,30,11,15,920.5,126.5,2.6,21.0,994.5,916.24,682.08
2016,6,30,11,30,923.0,127.0,2.7,21.0,1009.0,931.03,692.28
2016,6,30,11,45,924.5,127.5,2.85,21.0,1016.0,941.4,700.04
2016,6,30,12,0,926.0,128.0,3.0,21.0,1023.0,948.2,705.52
2016,6,30,12,15,926.0,128.0,3.1,21.0,1022.5,949.67,707.16
2016,6,30,12,30,926.0,128.0,3.2,21.0,1022.0,947.57,706.53
2016,6,30,12,45,916.5,132.5,3.35,21.5,1012.0,937.41,699.57
2016,6,30,13,0,907.0,137.0,3.5,22.0,1002.0,923.84,690.38
2016,6,30,13,15,903.5,136.0,3.6,22.0,986.5,907.37,680.29
2016,6,30,13,30,900.0,135.0,3.7,22.0,971.0,887.51,667.88
2016,6,30,13,45,895.5,133.5,3.85,22.0,948.5,863.08,652.54
2016,6,30,14,0,891.0,132.0,4.0,22.0,926.0,835.48,634.9
2016,6,30,14,15,884.0,130.5,4.05,21.5,897.0,802.93,614.39
2016,6,30,14,30,877.0,129.0,4.1,21.0,868.0,767.64,591.23
2016,6,30,14,45,868.5,126.5,4.15,21.0,833.0,727.89,562.42
2016,6,30,15,0,860.0,124.0,4.2,21.0,798.0,685.9,531.36
2016,6,30,15,15,733.0,164.5,4.2,21.0,718.5,611.71,474.44
2016,6,30,15,30,606.0,205.0,4.2,21.0,639.0,539.27,418.42
2016,6,30,15,45,706.0,158.5,4.25,21.0,633.5,519.79,402.86
2016,6,30,16,0,806.0,112.0,4.3,21.0,628.0,489.4,377.11
2016,6,30,16,15,786.0,108.5,4.3,20.5,580.0,434.12,331.71
2016,6,30,16,30,766.0,105.0,4.3,20.0,532.0,379.28,285.42
2016,6,30,16,45,740.0,101.0,4.3,20.0,482.0,320.19,234.38
2016,6,30,17,0,714.0,97.0,4.3,20.0,432.0,265.09,186.14
2016,6,30,17,15,679.5,91.5,4.25,19.5,381.0,209.09,138.54
2016,6,30,17,30,645.0,86.0,4.2,19.0,330.0,156.4,96.26
2016,6,30,17,45,597.5,79.5,4.2,18.5,279.5,105.53,61.77
2016,6,30,18,0,550.0,73.0,4.2,18.0,229.0,60.09,47.35
2016,6,30,18,15,483.0,65.0,4.15,17.5,182.0,51.07,39.39
2016,6,30,18,30,416.0,57.0,4.1,17.0,135.0,45.7,34.4
2016,6,30,18,45,315.5,45.5,4.1,16.5,94.5,35.03,24.57
2016,6,30,19,0,215.0,34.0,4.1,16.0,54.0,26.29,15.47
2016,6,30,19,15,107.5,17.0,4.1,15.5,27.0,13.24,0.0
2016,6,30,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
