Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,118.0,18.0,3.35,12.0,30.0,14.0,0.0
2016,7,1,5,30,236.0,36.0,3.4,12.0,60.0,27.83,17.62
2016,7,1,5,45,332.0,47.0,3.45,12.5,101.0,36.17,26.16
2016,7,1,6,0,428.0,58.0,3.5,13.0,142.0,46.33,35.63
2016,7,1,6,15,492.5,66.0,3.45,13.5,189.0,51.68,40.65
2016,7,1,6,30,557.0,74.0,3.4,14.0,236.0,67.4,44.99
2016,7,1,6,45,601.5,80.5,3.4,14.5,286.0,113.48,67.76
2016,7,1,7,0,646.0,87.0,3.4,15.0,336.0,164.6,104.41
2016,7,1,7,15,679.5,92.0,3.35,15.0,386.5,216.99,148.0
2016,7,1,7,30,713.0,97.0,3.3,15.0,437.0,272.52,196.5
2016,7,1,7,45,571.0,147.5,3.25,15.5,439.0,313.29,237.54
2016,7,1,8,0,429.0,198.0,3.2,16.0,441.0,333.1,258.88
2016,7,1,8,15,386.0,230.5,3.1,16.0,463.0,364.05,285.81
2016,7,1,8,30,343.0,263.0,3.0,16.0,485.0,393.47,310.16
2016,7,1,8,45,274.5,298.0,2.95,16.5,483.5,406.68,320.28
2016,7,1,9,0,206.0,333.0,2.9,17.0,482.0,407.4,319.91
2016,7,1,9,15,532.0,227.0,2.85,17.0,640.0,544.29,427.56
2016,7,1,9,30,858.0,121.0,2.8,17.0,798.0,688.35,537.72
2016,7,1,9,45,681.0,216.5,2.75,17.5,768.5,690.89,534.72
2016,7,1,10,0,504.0,312.0,2.7,18.0,739.0,667.73,513.55
2016,7,1,10,15,498.0,329.5,2.7,18.0,763.0,697.28,534.53
2016,7,1,10,30,492.0,347.0,2.7,18.0,787.0,724.57,553.25
2016,7,1,10,45,519.5,348.5,2.75,18.5,823.0,763.29,579.78
2016,7,1,11,0,547.0,350.0,2.8,19.0,859.0,801.03,605.18
2016,7,1,11,15,531.5,365.5,2.85,19.0,866.5,812.62,612.54
2016,7,1,11,30,516.0,381.0,2.9,19.0,874.0,821.32,618.09
2016,7,1,11,45,471.0,394.5,2.95,19.0,847.0,799.36,602.06
2016,7,1,12,0,426.0,408.0,3.0,19.0,820.0,774.34,584.04
2016,7,1,12,15,440.0,394.0,3.1,19.0,819.5,775.65,586.17
2016,7,1,12,30,454.0,380.0,3.2,19.0,819.0,774.59,586.47
2016,7,1,12,45,678.5,256.0,3.3,19.0,906.0,859.15,651.98
2016,7,1,13,0,903.0,132.0,3.4,19.0,993.0,916.85,693.59
2016,7,1,13,15,900.0,131.0,3.5,19.0,977.5,900.89,683.15
2016,7,1,13,30,897.0,130.0,3.6,19.0,962.0,881.53,670.94
2016,7,1,13,45,721.5,227.5,3.7,19.0,887.0,821.09,628.14
2016,7,1,14,0,546.0,325.0,3.8,19.0,812.0,745.93,571.52
2016,7,1,14,15,543.5,311.0,3.85,19.0,783.0,713.29,549.03
2016,7,1,14,30,541.0,297.0,3.9,19.0,754.0,678.78,524.58
2016,7,1,14,45,469.5,308.0,3.95,19.0,693.0,615.91,477.75
2016,7,1,15,0,398.0,319.0,4.0,19.0,632.0,556.23,432.78
2016,7,1,15,15,495.0,264.5,4.0,18.5,633.0,549.79,430.11
2016,7,1,15,30,592.0,210.0,4.0,18.0,634.0,536.33,420.86
2016,7,1,15,45,556.0,205.0,4.0,18.0,584.0,478.76,375.54
2016,7,1,16,0,520.0,200.0,4.0,18.0,534.0,426.51,333.65
2016,7,1,16,15,642.0,151.0,3.95,17.5,531.0,409.69,317.75
2016,7,1,16,30,764.0,102.0,3.9,17.0,528.0,376.82,286.62
2016,7,1,16,45,738.5,97.5,3.85,17.0,478.0,320.25,236.99
2016,7,1,17,0,713.0,93.0,3.8,17.0,428.0,262.3,185.97
2016,7,1,17,15,679.5,88.0,3.75,16.5,377.5,206.98,138.38
2016,7,1,17,30,646.0,83.0,3.7,16.0,327.0,154.84,95.97
2016,7,1,17,45,600.0,76.5,3.65,16.0,277.0,103.98,60.82
2016,7,1,18,0,554.0,70.0,3.6,16.0,227.0,58.37,46.22
2016,7,1,18,15,488.0,62.0,3.55,15.5,180.0,48.64,37.58
2016,7,1,18,30,422.0,54.0,3.5,15.0,133.0,43.17,32.47
2016,7,1,18,45,323.5,43.0,3.45,15.0,93.0,34.83,24.56
2016,7,1,19,0,225.0,32.0,3.4,15.0,53.0,24.81,14.33
2016,7,1,19,15,112.5,16.0,3.3,14.5,26.5,12.47,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,5,15,124.5,16.5,2.75,12.0,29.5,12.87,0.0
2016,7,2,5,30,249.0,33.0,2.9,12.0,59.0,25.61,15.69
2016,7,2,5,45,343.5,44.0,3.05,12.5,99.5,35.56,25.61
2016,7,2,6,0,438.0,55.0,3.2,13.0,140.0,43.88,33.45
2016,7,2,6,15,501.0,63.0,3.2,13.5,187.5,49.34,38.55
2016,7,2,6,30,564.0,71.0,3.2,14.0,235.0,64.88,42.98
2016,7,2,6,45,607.0,77.5,3.25,14.5,284.5,111.24,65.72
2016,7,2,7,0,650.0,84.0,3.3,15.0,334.0,162.45,102.45
2016,7,2,7,15,683.0,89.0,3.3,15.0,384.5,214.95,146.16
2016,7,2,7,30,716.0,94.0,3.3,15.0,435.0,270.53,194.79
2016,7,2,7,45,738.5,99.0,3.3,15.5,484.0,328.16,245.43
2016,7,2,8,0,761.0,104.0,3.3,16.0,533.0,384.1,293.97
2016,7,2,8,15,780.5,107.0,3.3,16.5,580.0,437.98,339.78
2016,7,2,8,30,800.0,110.0,3.3,17.0,627.0,492.22,384.51
2016,7,2,8,45,813.0,114.0,3.3,17.5,670.5,543.99,425.97
2016,7,2,9,0,826.0,118.0,3.3,18.0,714.0,594.92,465.47
2016,7,2,9,15,838.0,120.0,3.25,18.0,753.5,642.28,501.95
2016,7,2,9,30,850.0,122.0,3.2,18.0,793.0,684.06,533.54
2016,7,2,9,45,852.5,128.0,3.2,18.5,825.5,724.17,562.12
2016,7,2,10,0,855.0,134.0,3.2,19.0,858.0,761.6,588.06
2016,7,2,10,15,862.0,135.5,3.2,19.0,886.0,795.78,611.68
2016,7,2,10,30,869.0,137.0,3.2,19.0,914.0,827.28,632.83
2016,7,2,10,45,707.5,243.0,3.2,19.0,885.5,826.68,629.33
2016,7,2,11,0,546.0,349.0,3.2,19.0,857.0,799.76,606.09
2016,7,2,11,15,714.0,246.0,3.2,19.0,921.0,864.99,656.02
2016,7,2,11,30,882.0,143.0,3.2,19.0,985.0,910.17,687.64
2016,7,2,11,45,882.0,145.0,3.2,19.5,991.5,920.17,692.51
2016,7,2,12,0,882.0,147.0,3.2,20.0,998.0,926.73,695.41
2016,7,2,12,15,669.0,263.5,3.2,20.0,909.5,864.46,651.03
2016,7,2,12,30,456.0,380.0,3.2,20.0,821.0,776.99,585.32
2016,7,2,12,45,446.5,388.5,3.25,20.0,817.0,772.41,582.72
2016,7,2,13,0,437.0,397.0,3.3,20.0,813.0,765.67,578.03
2016,7,2,13,15,663.0,265.5,3.3,20.0,886.0,836.77,633.84
2016,7,2,13,30,889.0,134.0,3.3,20.0,959.0,879.22,665.56
2016,7,2,13,45,883.0,133.5,3.3,20.0,936.5,854.71,648.86
2016,7,2,14,0,877.0,133.0,3.3,20.0,914.0,827.15,630.54
2016,7,2,14,15,764.5,186.5,3.3,19.5,852.0,770.81,591.37
2016,7,2,14,30,652.0,240.0,3.3,19.0,790.0,713.48,549.38
2016,7,2,14,45,648.5,229.5,3.3,19.0,758.0,676.16,522.66
2016,7,2,15,0,645.0,219.0,3.3,19.0,726.0,636.91,493.87
2016,7,2,15,15,604.0,219.5,3.25,18.5,674.5,582.15,453.37
2016,7,2,15,30,563.0,220.0,3.2,18.0,623.0,525.91,411.05
2016,7,2,15,45,516.0,219.5,3.15,18.0,571.5,470.9,368.06
2016,7,2,16,0,469.0,219.0,3.1,18.0,520.0,418.9,326.75
2016,7,2,16,15,447.0,207.5,3.05,17.5,476.5,371.94,289.21
2016,7,2,16,30,425.0,196.0,3.0,17.0,433.0,326.4,251.99
2016,7,2,16,45,559.5,147.5,2.95,17.0,429.5,301.73,226.4
2016,7,2,17,0,694.0,99.0,2.9,17.0,426.0,263.39,187.21
2016,7,2,17,15,660.0,93.5,2.85,16.5,375.5,208.53,140.26
2016,7,2,17,30,626.0,88.0,2.8,16.0,325.0,156.93,98.45
2016,7,2,17,45,579.0,81.0,2.75,16.0,275.0,106.68,63.64
2016,7,2,18,0,532.0,74.0,2.7,16.0,225.0,61.83,49.27
2016,7,2,18,15,467.5,65.0,2.6,15.5,178.5,50.98,39.65
2016,7,2,18,30,403.0,56.0,2.5,15.0,132.0,44.79,33.9
2016,7,2,18,45,311.0,44.0,2.45,14.5,92.0,33.9,23.82
2016,7,2,19,0,219.0,32.0,2.4,14.0,52.0,24.79,14.37
2016,7,2,19,15,109.5,16.0,2.35,13.5,26.0,12.47,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,131.5,16.0,2.8,12.0,29.5,12.49,0.0
2016,7,3,5,30,263.0,32.0,2.9,12.0,59.0,26.25,16.12
2016,7,3,5,45,357.5,42.5,3.0,12.5,100.0,34.37,24.53
2016,7,3,6,0,452.0,53.0,3.1,13.0,141.0,42.32,32.06
2016,7,3,6,15,514.5,61.0,3.05,13.5,188.5,47.85,37.23
2016,7,3,6,30,577.0,69.0,3.0,14.0,236.0,63.32,41.7
2016,7,3,6,45,345.0,110.5,3.0,14.5,216.0,112.33,76.76
2016,7,3,7,0,113.0,152.0,3.0,15.0,196.0,135.09,103.56
2016,7,3,7,15,203.5,167.0,2.95,15.0,259.0,175.04,132.94
2016,7,3,7,30,294.0,182.0,2.9,15.0,322.0,226.3,172.81
2016,7,3,7,45,342.5,194.0,2.9,15.5,374.5,271.66,209.7
2016,7,3,8,0,391.0,206.0,2.9,16.0,427.0,325.21,253.14
2016,7,3,8,15,435.0,211.5,2.85,16.5,477.0,373.64,292.17
2016,7,3,8,30,479.0,217.0,2.8,17.0,527.0,425.66,333.39
2016,7,3,8,45,439.0,252.0,2.8,17.5,551.0,461.03,360.87
2016,7,3,9,0,399.0,287.0,2.8,18.0,575.0,485.75,379.29
2016,7,3,9,15,630.5,202.0,2.8,18.0,685.5,587.57,458.4
2016,7,3,9,30,862.0,117.0,2.8,18.0,796.0,687.85,535.21
2016,7,3,9,45,886.5,109.5,2.8,18.5,834.0,731.96,566.47
2016,7,3,10,0,911.0,102.0,2.8,19.0,872.0,774.78,595.75
2016,7,3,10,15,917.0,103.0,2.75,19.0,900.0,809.59,618.72
2016,7,3,10,30,923.0,104.0,2.7,19.0,928.0,841.49,639.53
2016,7,3,10,45,726.5,230.0,2.7,19.5,888.5,831.25,628.67
2016,7,3,11,0,530.0,356.0,2.7,20.0,849.0,792.88,595.79
2016,7,3,11,15,546.0,346.5,2.7,20.0,861.5,809.47,607.86
2016,7,3,11,30,562.0,337.0,2.7,20.0,874.0,823.92,617.99
2016,7,3,11,45,569.0,346.0,2.75,20.0,892.5,844.67,632.2
2016,7,3,12,0,576.0,355.0,2.8,20.0,911.0,862.86,644.59
2016,7,3,12,15,756.5,232.0,2.8,20.0,962.0,915.04,685.05
2016,7,3,12,30,937.0,109.0,2.8,20.0,1013.0,942.97,703.43
2016,7,3,12,45,919.5,119.0,2.85,20.0,1001.0,930.79,695.56
2016,7,3,13,0,902.0,129.0,2.9,20.0,989.0,915.18,685.79
2016,7,3,13,15,899.0,128.5,2.9,20.0,974.0,899.72,675.82
2016,7,3,13,30,896.0,128.0,2.9,20.0,959.0,880.86,663.57
2016,7,3,13,45,716.5,228.0,2.95,20.0,882.5,819.3,620.46
2016,7,3,14,0,537.0,328.0,3.0,20.0,806.0,743.01,563.68
2016,7,3,14,15,551.0,304.0,3.0,19.5,781.0,714.55,545.83
2016,7,3,14,30,565.0,280.0,3.0,19.0,756.0,683.17,525.16
2016,7,3,14,45,553.0,269.5,3.05,19.0,720.0,642.54,496.05
2016,7,3,15,0,541.0,259.0,3.1,19.0,684.0,600.96,465.74
2016,7,3,15,15,541.5,243.0,3.1,18.5,649.5,561.62,437.32
2016,7,3,15,30,542.0,227.0,3.1,18.0,615.0,520.72,406.93
2016,7,3,15,45,450.0,241.0,3.1,18.0,549.5,455.04,355.75
2016,7,3,16,0,358.0,255.0,3.1,18.0,484.0,391.88,306.29
2016,7,3,16,15,393.0,224.5,3.1,17.5,458.5,363.56,283.37
2016,7,3,16,30,428.0,194.0,3.1,17.0,433.0,326.53,252.25
2016,7,3,16,45,572.5,142.5,3.15,17.0,430.5,305.62,229.41
2016,7,3,17,0,717.0,91.0,3.2,17.0,428.0,263.35,186.67
2016,7,3,17,15,684.0,86.0,3.2,16.5,377.5,207.81,138.87
2016,7,3,17,30,651.0,81.0,3.2,16.0,327.0,155.39,96.12
2016,7,3,17,45,607.0,74.5,3.2,16.0,277.0,104.28,60.48
2016,7,3,18,0,563.0,68.0,3.2,16.0,227.0,58.16,46.04
2016,7,3,18,15,499.0,60.0,3.1,15.5,180.5,47.1,36.22
2016,7,3,18,30,435.0,52.0,3.0,15.0,134.0,41.56,31.06
2016,7,3,18,45,342.0,41.0,2.9,14.5,94.0,33.18,23.18
2016,7,3,19,0,249.0,30.0,2.8,14.0,54.0,24.6,14.17
2016,7,3,19,15,124.5,15.0,2.75,13.5,27.0,11.72,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,5,15,148.5,15.0,3.2,12.5,29.5,12.09,0.0
2016,7,4,5,30,297.0,30.0,3.3,13.0,59.0,24.61,14.58
2016,7,4,5,45,395.0,39.0,3.45,13.5,101.0,31.56,21.94
2016,7,4,6,0,493.0,48.0,3.6,14.0,143.0,38.42,28.45
2016,7,4,6,15,554.0,54.5,3.55,14.0,190.5,42.95,32.78
2016,7,4,6,30,615.0,61.0,3.5,14.0,238.0,57.66,36.62
2016,7,4,6,45,454.0,99.5,3.45,14.5,244.0,113.23,73.4
2016,7,4,7,0,293.0,138.0,3.4,15.0,250.0,150.41,108.35
2016,7,4,7,15,309.0,157.0,3.3,15.0,290.5,189.18,140.3
2016,7,4,7,30,325.0,176.0,3.2,15.0,331.0,229.75,174.67
2016,7,4,7,45,569.5,130.0,3.15,15.5,436.0,297.88,225.41
2016,7,4,8,0,814.0,84.0,3.1,16.0,541.0,385.88,294.51
2016,7,4,8,15,831.5,86.5,3.05,16.5,588.5,441.94,342.14
2016,7,4,8,30,849.0,89.0,3.0,17.0,636.0,496.64,387.32
2016,7,4,8,45,582.5,199.0,2.95,17.5,586.5,495.99,387.98
2016,7,4,9,0,316.0,309.0,2.9,18.0,537.0,456.67,356.71
2016,7,4,9,15,607.0,203.0,2.9,18.0,670.5,574.04,448.78
2016,7,4,9,30,898.0,97.0,2.9,18.0,804.0,694.02,540.88
2016,7,4,9,45,892.0,106.5,2.9,18.5,834.5,733.44,568.13
2016,7,4,10,0,886.0,116.0,2.9,19.0,865.0,769.39,592.5
2016,7,4,10,15,892.5,117.5,2.9,19.0,893.5,804.3,616.0
2016,7,4,10,30,899.0,119.0,2.9,19.0,922.0,836.4,637.39
2016,7,4,10,45,717.5,236.0,2.9,19.0,886.5,829.78,629.98
2016,7,4,11,0,536.0,353.0,2.9,19.0,851.0,795.88,601.53
2016,7,4,11,15,723.0,239.5,2.9,19.0,922.0,868.22,656.7
2016,7,4,11,30,910.0,126.0,2.9,19.0,993.0,921.41,693.18
2016,7,4,11,45,908.5,128.0,2.9,19.5,999.5,930.53,697.29
2016,7,4,12,0,907.0,130.0,2.9,20.0,1006.0,936.07,699.46
2016,7,4,12,15,713.0,257.5,2.85,20.0,946.0,900.08,673.55
2016,7,4,12,30,519.0,385.0,2.8,20.0,886.0,838.99,626.39
2016,7,4,12,45,480.0,390.0,2.8,20.0,851.0,804.83,602.83
2016,7,4,13,0,441.0,395.0,2.8,20.0,816.0,768.89,577.64
2016,7,4,13,15,457.5,384.0,2.8,20.0,814.5,765.73,576.33
2016,7,4,13,30,474.0,373.0,2.8,20.0,813.0,759.92,572.91
2016,7,4,13,45,490.5,348.0,2.8,20.0,794.0,739.2,559.35
2016,7,4,14,0,507.0,323.0,2.8,20.0,775.0,715.58,543.72
2016,7,4,14,15,507.0,315.0,2.8,19.5,755.0,691.23,527.82
2016,7,4,14,30,507.0,307.0,2.8,19.0,735.0,664.93,510.25
2016,7,4,14,45,512.5,288.5,2.8,19.0,705.5,631.57,486.56
2016,7,4,15,0,518.0,270.0,2.8,19.0,676.0,596.12,460.93
2016,7,4,15,15,510.5,255.0,2.8,18.5,638.5,553.59,430.21
2016,7,4,15,30,503.0,240.0,2.8,18.0,601.0,510.26,398.13
2016,7,4,15,45,388.5,257.0,2.85,18.0,525.5,436.64,341.2
2016,7,4,16,0,274.0,274.0,2.9,18.0,450.0,368.16,288.0
2016,7,4,16,15,214.0,258.0,2.9,17.5,389.0,308.21,241.62
2016,7,4,16,30,154.0,242.0,2.9,17.0,328.0,258.28,202.78
2016,7,4,16,45,442.0,164.0,2.95,17.0,378.5,279.62,212.18
2016,7,4,17,0,730.0,86.0,3.0,17.0,429.0,266.18,188.59
2016,7,4,17,15,394.0,115.5,3.0,16.5,298.0,172.91,122.3
2016,7,4,17,30,58.0,145.0,3.0,16.0,167.0,121.98,94.66
2016,7,4,17,45,50.0,124.5,3.05,16.0,141.5,100.21,77.44
2016,7,4,18,0,42.0,104.0,3.1,16.0,116.0,79.74,61.76
2016,7,4,18,15,243.5,77.5,3.05,15.5,125.0,58.58,46.33
2016,7,4,18,30,445.0,51.0,3.0,15.0,134.0,40.79,30.37
2016,7,4,18,45,349.5,40.5,3.0,14.5,93.5,32.79,22.84
2016,7,4,19,0,254.0,30.0,3.0,14.0,53.0,24.63,14.14
2016,7,4,19,15,127.0,15.0,3.0,13.5,26.5,12.14,0.0
2016,7,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,5,15,134.5,15.5,3.25,12.5,28.5,12.54,0.0
2016,7,5,5,30,269.0,31.0,3.3,13.0,57.0,25.47,15.16
2016,7,5,5,45,369.5,40.5,3.35,13.5,98.5,32.78,22.99
2016,7,5,6,0,470.0,50.0,3.4,14.0,140.0,39.99,29.83
2016,7,5,6,15,533.0,57.0,3.35,14.0,187.5,44.84,34.45
2016,7,5,6,30,596.0,64.0,3.3,14.0,235.0,59.32,38.45
2016,7,5,6,45,298.0,68.5,3.3,14.5,154.0,77.0,48.75
2016,7,5,7,0,0.0,73.0,3.3,15.0,73.0,60.53,46.02
2016,7,5,7,15,156.0,125.5,3.25,15.0,199.5,134.24,101.29
2016,7,5,7,30,312.0,178.0,3.2,15.0,326.0,227.87,173.71
2016,7,5,7,45,188.5,205.0,3.15,15.5,297.5,229.44,179.62
2016,7,5,8,0,65.0,232.0,3.1,16.0,269.0,215.43,170.94
2016,7,5,8,15,59.5,249.5,3.05,16.0,285.5,232.93,185.02
2016,7,5,8,30,54.0,267.0,3.0,16.0,302.0,249.81,198.26
2016,7,5,8,45,81.0,298.0,3.0,16.5,354.5,294.63,233.08
2016,7,5,9,0,108.0,329.0,3.0,17.0,407.0,342.27,269.58
2016,7,5,9,15,152.0,350.5,3.05,17.0,466.5,401.25,315.13
2016,7,5,9,30,196.0,372.0,3.1,17.0,526.0,458.08,358.55
2016,7,5,9,45,115.5,357.5,3.2,17.5,449.5,399.08,311.67
2016,7,5,10,0,35.0,343.0,3.3,18.0,373.0,324.32,252.31
2016,7,5,10,15,33.0,349.5,3.4,18.0,379.0,330.89,257.32
2016,7,5,10,30,31.0,356.0,3.5,18.0,385.0,337.16,261.84
2016,7,5,10,45,68.0,404.5,3.6,18.5,468.0,413.16,319.73
2016,7,5,11,0,105.0,453.0,3.7,19.0,551.0,491.11,377.66
2016,7,5,11,15,206.5,452.0,3.8,19.0,648.0,592.07,454.13
2016,7,5,11,30,308.0,451.0,3.9,19.0,745.0,694.94,530.25
2016,7,5,11,45,377.0,428.0,4.0,19.0,790.5,739.39,563.42
2016,7,5,12,0,446.0,405.0,4.1,19.0,836.0,792.12,602.36
2016,7,5,12,15,463.0,389.0,4.1,19.0,836.0,794.5,604.31
2016,7,5,12,30,480.0,373.0,4.1,19.0,836.0,794.4,604.87
2016,7,5,12,45,479.0,370.0,4.2,19.0,829.0,787.22,600.28
2016,7,5,13,0,478.0,367.0,4.3,19.0,822.0,777.72,594.09
2016,7,5,13,15,490.0,357.5,4.35,18.5,818.0,771.48,591.59
2016,7,5,13,30,502.0,348.0,4.4,18.0,814.0,762.62,587.22
2016,7,5,13,45,494.5,346.0,4.45,18.0,796.0,741.6,572.45
2016,7,5,14,0,487.0,344.0,4.5,18.0,778.0,718.76,556.31
2016,7,5,14,15,484.5,329.0,4.55,18.0,749.0,686.93,533.76
2016,7,5,14,30,482.0,314.0,4.6,18.0,720.0,653.41,509.69
2016,7,5,14,45,366.5,338.0,4.7,18.0,639.5,565.13,442.62
2016,7,5,15,0,251.0,362.0,4.8,18.0,559.0,492.25,386.2
2016,7,5,15,15,272.0,337.5,4.85,17.5,541.0,470.35,370.95
2016,7,5,15,30,293.0,313.0,4.9,17.0,523.0,445.99,353.11
2016,7,5,15,45,188.5,296.0,5.0,17.0,428.0,354.26,281.02
2016,7,5,16,0,84.0,279.0,5.1,17.0,333.0,273.75,217.33
2016,7,5,16,15,91.5,259.0,5.15,16.5,313.5,253.93,202.02
2016,7,5,16,30,99.0,239.0,5.2,16.0,294.0,233.25,185.5
2016,7,5,16,45,62.5,205.5,5.3,16.0,239.0,187.37,148.77
2016,7,5,17,0,26.0,172.0,5.4,16.0,184.0,146.14,116.02
2016,7,5,17,15,13.0,129.5,5.45,15.5,135.5,107.87,85.06
2016,7,5,17,30,0.0,87.0,5.5,15.0,87.0,71.53,55.34
2016,7,5,17,45,0.0,73.5,5.6,15.0,73.5,60.51,46.09
2016,7,5,18,0,0.0,60.0,5.7,15.0,60.0,49.6,36.79
2016,7,5,18,15,0.0,48.0,5.6,14.5,48.0,39.72,29.78
2016,7,5,18,30,0.0,36.0,5.5,14.0,36.0,29.74,20.71
2016,7,5,18,45,0.0,25.0,5.45,13.5,25.0,20.62,12.32
2016,7,5,19,0,0.0,14.0,5.4,13.0,14.0,11.52,3.6
2016,7,5,19,15,0.0,7.0,5.35,12.5,7.0,5.75,0.0
2016,7,5,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,6,5,15,127.0,15.5,5.05,12.0,27.5,12.11,0.0
2016,7,6,5,30,254.0,31.0,5.0,12.0,55.0,25.49,15.09
2016,7,6,5,45,353.5,40.5,5.0,12.5,95.5,32.76,23.03
2016,7,6,6,0,453.0,50.0,5.0,13.0,136.0,39.95,29.89
2016,7,6,6,15,516.0,57.5,4.9,13.5,183.0,45.16,34.79
2016,7,6,6,30,579.0,65.0,4.8,14.0,230.0,59.52,38.97
2016,7,6,6,45,289.5,79.5,4.75,14.5,162.0,84.43,55.43
2016,7,6,7,0,0.0,94.0,4.7,15.0,94.0,77.01,59.98
2016,7,6,7,15,0.0,102.5,4.6,15.0,102.5,84.26,65.93
2016,7,6,7,30,0.0,111.0,4.5,15.0,111.0,91.49,71.77
2016,7,6,7,45,3.5,145.0,4.4,15.5,147.5,120.36,95.3
2016,7,6,8,0,7.0,179.0,4.3,16.0,184.0,149.93,119.05
2016,7,6,8,15,5.0,178.5,4.2,16.0,182.0,149.75,118.55
2016,7,6,8,30,3.0,178.0,4.1,16.0,180.0,149.17,117.75
2016,7,6,8,45,6.5,200.0,4.1,16.5,205.0,169.85,133.98
2016,7,6,9,0,10.0,222.0,4.1,17.0,230.0,191.01,150.41
2016,7,6,9,15,23.0,269.0,4.05,17.0,287.0,239.58,188.87
2016,7,6,9,30,36.0,316.0,4.0,17.0,344.0,296.16,233.08
2016,7,6,9,45,63.5,356.0,3.95,17.5,408.5,353.31,276.91
2016,7,6,10,0,91.0,396.0,3.9,18.0,473.0,412.78,321.74
2016,7,6,10,15,102.5,414.5,3.9,18.0,503.5,442.65,344.02
2016,7,6,10,30,114.0,433.0,3.9,18.0,534.0,482.65,373.76
2016,7,6,10,45,194.5,439.0,3.95,18.0,617.0,559.4,432.43
2016,7,6,11,0,275.0,445.0,4.0,18.0,700.0,649.04,499.24
2016,7,6,11,15,153.5,416.0,4.05,18.0,559.0,513.98,397.15
2016,7,6,11,30,32.0,387.0,4.1,18.0,418.0,372.07,287.59
2016,7,6,11,45,98.0,436.0,4.2,18.5,531.0,476.45,367.92
2016,7,6,12,0,164.0,485.0,4.3,19.0,644.0,593.47,454.54
2016,7,6,12,15,138.5,481.5,4.45,19.0,615.5,567.93,435.09
2016,7,6,12,30,113.0,478.0,4.6,19.0,587.0,541.41,415.42
2016,7,6,12,45,211.5,464.0,4.75,19.0,666.0,614.86,472.9
2016,7,6,13,0,310.0,450.0,4.9,19.0,745.0,696.18,534.78
2016,7,6,13,15,179.5,429.0,5.05,18.5,599.0,548.12,424.54
2016,7,6,13,30,49.0,408.0,5.2,18.0,453.0,402.9,313.16
2016,7,6,13,45,92.0,422.0,5.4,18.0,504.5,448.9,350.28
2016,7,6,14,0,135.0,436.0,5.6,18.0,556.0,501.94,391.89
2016,7,6,14,15,137.5,421.5,5.65,18.0,540.5,484.82,379.26
2016,7,6,14,30,140.0,407.0,5.7,18.0,525.0,467.0,366.22
2016,7,6,14,45,120.5,386.0,5.8,18.0,484.5,427.38,336.0
2016,7,6,15,0,101.0,365.0,5.9,18.0,444.0,381.76,300.95
2016,7,6,15,15,54.5,286.5,5.85,17.5,329.0,279.17,220.84
2016,7,6,15,30,8.0,208.0,5.8,17.0,214.0,178.13,140.29
2016,7,6,15,45,19.5,226.5,5.8,17.0,240.0,198.69,157.38
2016,7,6,16,0,31.0,245.0,5.8,17.0,266.0,220.53,175.28
2016,7,6,16,15,27.0,224.0,5.7,16.5,241.0,198.21,157.8
2016,7,6,16,30,23.0,203.0,5.6,16.0,216.0,175.12,139.57
2016,7,6,16,45,105.0,198.0,5.6,16.0,248.5,197.04,155.8
2016,7,6,17,0,187.0,193.0,5.6,16.0,281.0,205.01,159.1
2016,7,6,17,15,431.0,132.5,5.5,15.5,303.5,194.73,139.93
2016,7,6,17,30,675.0,72.0,5.4,15.0,326.0,153.68,94.24
2016,7,6,17,45,633.5,66.5,5.35,14.5,277.0,102.07,57.59
2016,7,6,18,0,592.0,61.0,5.3,14.0,228.0,55.06,36.1
2016,7,6,18,15,529.0,54.0,5.2,13.5,181.0,42.51,32.41
2016,7,6,18,30,466.0,47.0,5.1,13.0,134.0,37.59,27.77
2016,7,6,18,45,371.5,37.5,5.0,13.0,94.0,30.33,20.8
2016,7,6,19,0,277.0,28.0,4.9,13.0,54.0,22.95,12.72
2016,7,6,19,15,138.5,14.0,4.8,13.0,27.0,11.3,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,150.5,13.5,4.25,13.0,27.5,10.87,0.0
2016,7,7,5,30,301.0,27.0,4.2,13.0,55.0,22.1,12.14
2016,7,7,5,45,396.5,35.5,4.2,13.5,96.0,28.7,19.37
2016,7,7,6,0,492.0,44.0,4.2,14.0,137.0,35.23,25.59
2016,7,7,6,15,552.5,50.5,4.15,14.0,184.0,39.88,30.01
2016,7,7,6,30,613.0,57.0,4.1,14.0,231.0,53.85,33.9
2016,7,7,6,45,306.5,67.0,4.1,14.5,154.0,76.42,47.99
2016,7,7,7,0,0.0,77.0,4.1,15.0,77.0,63.69,48.7
2016,7,7,7,15,0.0,86.5,4.1,15.0,86.5,71.55,55.21
2016,7,7,7,30,0.0,96.0,4.1,15.0,96.0,79.44,61.66
2016,7,7,7,45,3.0,135.5,4.1,15.5,137.5,112.58,88.86
2016,7,7,8,0,6.0,175.0,4.1,16.0,179.0,146.34,116.12
2016,7,7,8,15,83.5,231.5,4.1,16.0,285.5,228.74,182.06
2016,7,7,8,30,161.0,288.0,4.1,16.0,392.0,322.93,256.77
2016,7,7,8,45,93.5,278.0,4.2,16.5,339.5,284.72,225.98
2016,7,7,9,0,26.0,268.0,4.3,17.0,287.0,243.26,192.08
2016,7,7,9,15,38.5,302.0,4.4,17.0,331.5,282.76,223.23
2016,7,7,9,30,51.0,336.0,4.5,17.0,376.0,323.65,255.06
2016,7,7,9,45,36.0,319.0,4.6,17.0,348.0,301.65,237.3
2016,7,7,10,0,21.0,302.0,4.7,17.0,320.0,270.67,212.52
2016,7,7,10,15,26.5,329.0,4.75,17.0,352.5,307.93,241.58
2016,7,7,10,30,32.0,356.0,4.8,17.0,385.0,338.25,264.91
2016,7,7,10,45,36.0,374.5,4.9,17.5,407.5,360.03,281.05
2016,7,7,11,0,40.0,393.0,5.0,18.0,430.0,381.92,297.18
2016,7,7,11,15,38.0,395.0,5.0,18.0,431.0,383.59,298.15
2016,7,7,11,30,36.0,397.0,5.0,18.0,432.0,384.9,298.94
2016,7,7,11,45,38.0,398.0,5.0,18.0,435.5,388.49,301.65
2016,7,7,12,0,40.0,399.0,5.0,18.0,439.0,391.77,304.15
2016,7,7,12,15,83.0,440.0,5.0,18.0,521.0,468.24,363.29
2016,7,7,12,30,126.0,481.0,5.0,18.0,603.0,556.22,429.74
2016,7,7,12,45,128.5,477.5,5.0,18.0,600.5,553.87,427.84
2016,7,7,13,0,131.0,474.0,5.0,18.0,598.0,550.59,425.63
2016,7,7,13,15,157.5,467.0,4.95,18.0,615.0,564.02,436.46
2016,7,7,13,30,184.0,460.0,4.9,18.0,632.0,575.73,445.92
2016,7,7,13,45,147.0,445.5,4.9,18.0,580.5,526.29,408.45
2016,7,7,14,0,110.0,431.0,4.9,18.0,529.0,468.12,364.36
2016,7,7,14,15,191.0,412.0,4.9,18.0,575.5,518.14,404.56
2016,7,7,14,30,272.0,393.0,4.9,18.0,622.0,561.02,438.44
2016,7,7,14,45,290.5,370.5,4.95,18.0,606.5,541.58,424.43
2016,7,7,15,0,309.0,348.0,5.0,18.0,591.0,519.86,408.67
2016,7,7,15,15,292.5,332.5,5.05,17.5,552.5,480.02,378.98
2016,7,7,15,30,276.0,317.0,5.1,17.0,514.0,440.77,349.28
2016,7,7,15,45,261.5,297.5,5.15,17.0,475.5,400.01,317.31
2016,7,7,16,0,247.0,278.0,5.2,17.0,437.0,360.11,285.57
2016,7,7,16,15,259.0,253.5,5.2,16.5,408.5,328.52,260.23
2016,7,7,16,30,271.0,229.0,5.2,16.0,380.0,295.38,232.83
2016,7,7,16,45,271.0,206.0,5.25,16.0,345.0,258.1,201.19
2016,7,7,17,0,271.0,183.0,5.3,16.0,310.0,220.69,169.02
2016,7,7,17,15,214.5,165.5,5.25,15.5,259.0,176.0,133.35
2016,7,7,17,30,158.0,148.0,5.2,15.0,208.0,138.29,104.41
2016,7,7,17,45,147.5,127.0,5.2,14.5,176.5,109.06,81.72
2016,7,7,18,0,137.0,106.0,5.2,14.0,145.0,81.42,62.66
2016,7,7,18,15,308.5,76.0,5.1,13.5,140.0,56.25,44.63
2016,7,7,18,30,480.0,46.0,5.0,13.0,135.0,36.85,27.11
2016,7,7,18,45,387.0,36.5,4.95,13.0,94.5,29.55,20.12
2016,7,7,19,0,294.0,27.0,4.9,13.0,54.0,22.13,11.99
2016,7,7,19,15,147.0,13.5,4.85,12.5,27.0,10.89,0.0
2016,7,7,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,158.0,12.5,4.2,13.0,27.0,10.05,0.0
2016,7,8,5,30,316.0,25.0,4.2,13.0,54.0,20.43,10.65
2016,7,8,5,45,411.0,33.0,4.25,13.5,94.5,26.69,17.6
2016,7,8,6,0,506.0,41.0,4.3,14.0,135.0,32.9,23.51
2016,7,8,6,15,564.5,46.5,4.2,14.0,181.0,36.86,27.31
2016,7,8,6,30,623.0,52.0,4.1,14.0,227.0,53.48,33.62
2016,7,8,6,45,354.5,100.0,4.05,14.5,203.5,104.92,70.33
2016,7,8,7,0,86.0,148.0,4.0,15.0,180.0,128.53,99.42
2016,7,8,7,15,78.5,168.5,3.85,15.5,201.5,150.2,117.5
2016,7,8,7,30,71.0,189.0,3.7,16.0,223.0,171.11,134.9
2016,7,8,7,45,128.0,214.5,3.6,16.5,283.0,217.63,171.19
2016,7,8,8,0,185.0,240.0,3.5,17.0,343.0,269.61,212.02
2016,7,8,8,15,190.5,262.5,3.45,17.0,377.0,303.35,239.31
2016,7,8,8,30,196.0,285.0,3.4,17.0,411.0,337.49,266.51
2016,7,8,8,45,162.0,307.5,3.4,17.5,416.5,350.95,276.56
2016,7,8,9,0,128.0,330.0,3.4,18.0,422.0,360.86,283.34
2016,7,8,9,15,186.0,346.5,3.45,18.0,488.5,419.7,329.01
2016,7,8,9,30,244.0,363.0,3.5,18.0,555.0,490.2,382.79
2016,7,8,9,45,180.0,383.0,3.55,18.5,528.0,467.47,363.55
2016,7,8,10,0,116.0,403.0,3.6,19.0,501.0,446.57,345.68
2016,7,8,10,15,201.5,410.5,3.6,19.0,587.5,525.41,406.12
2016,7,8,10,30,287.0,418.0,3.6,19.0,674.0,618.03,475.03
2016,7,8,10,45,356.5,399.5,3.65,19.5,725.0,668.51,511.69
2016,7,8,11,0,426.0,381.0,3.7,20.0,776.0,729.61,555.47
2016,7,8,11,15,398.0,401.0,3.7,20.0,774.5,723.5,549.93
2016,7,8,11,30,370.0,421.0,3.7,20.0,773.0,724.01,549.31
2016,7,8,11,45,399.0,396.5,3.75,20.0,779.0,741.8,562.84
2016,7,8,12,0,428.0,372.0,3.8,20.0,785.0,749.44,569.28
2016,7,8,12,15,428.5,372.0,3.85,20.0,785.0,750.99,570.51
2016,7,8,12,30,429.0,372.0,3.9,20.0,785.0,750.35,570.25
2016,7,8,12,45,423.5,373.0,4.0,20.0,778.5,743.05,565.39
2016,7,8,13,0,418.0,374.0,4.1,20.0,772.0,733.69,559.09
2016,7,8,13,15,498.5,337.5,4.2,20.0,804.5,763.81,583.1
2016,7,8,13,30,579.0,301.0,4.3,20.0,837.0,788.67,602.99
2016,7,8,13,45,581.5,290.5,4.4,20.0,818.0,767.57,588.65
2016,7,8,14,0,584.0,280.0,4.5,20.0,799.0,743.91,572.68
2016,7,8,14,15,586.5,267.5,4.6,20.0,774.5,716.06,553.47
2016,7,8,14,30,589.0,255.0,4.7,20.0,750.0,685.79,532.18
2016,7,8,14,45,572.0,256.0,4.8,20.0,720.5,648.63,504.99
2016,7,8,15,0,555.0,257.0,4.9,20.0,691.0,613.01,478.44
2016,7,8,15,15,704.0,173.0,4.9,19.5,695.0,609.54,478.45
2016,7,8,15,30,853.0,89.0,4.9,19.0,699.0,583.57,460.18
2016,7,8,15,45,629.5,165.0,4.95,19.0,600.0,492.76,387.55
2016,7,8,16,0,406.0,241.0,5.0,19.0,501.0,411.26,322.65
2016,7,8,16,15,407.0,219.5,4.9,18.5,463.0,368.84,288.5
2016,7,8,16,30,408.0,198.0,4.8,18.0,425.0,325.63,252.69
2016,7,8,16,45,581.0,134.5,4.75,18.0,424.5,305.57,229.96
2016,7,8,17,0,754.0,71.0,4.7,18.0,424.0,262.71,185.57
2016,7,8,17,15,724.0,67.5,4.6,17.5,374.0,207.21,136.99
2016,7,8,17,30,694.0,64.0,4.5,17.0,324.0,154.39,93.15
2016,7,8,17,45,655.0,59.0,4.45,17.0,275.0,102.51,56.27
2016,7,8,18,0,616.0,54.0,4.4,17.0,226.0,54.96,34.53
2016,7,8,18,15,555.0,48.0,4.35,16.5,179.5,37.98,27.99
2016,7,8,18,30,494.0,42.0,4.3,16.0,133.0,33.66,23.96
2016,7,8,18,45,402.5,33.5,4.25,16.0,93.0,27.09,17.72
2016,7,8,19,0,311.0,25.0,4.2,16.0,53.0,20.44,10.39
2016,7,8,19,15,155.5,12.5,4.15,15.5,26.5,10.05,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,168.0,12.0,1.65,14.0,27.0,9.65,0.0
2016,7,9,5,30,336.0,24.0,1.7,14.0,54.0,19.65,9.84
2016,7,9,5,45,427.5,31.0,1.75,14.5,94.0,25.12,16.16
2016,7,9,6,0,519.0,38.0,1.8,15.0,134.0,33.25,23.74
2016,7,9,6,15,577.0,43.5,1.9,15.5,180.0,37.63,27.84
2016,7,9,6,30,635.0,49.0,2.0,16.0,226.0,51.08,31.31
2016,7,9,6,45,400.0,98.0,2.1,16.5,217.5,107.15,69.89
2016,7,9,7,0,165.0,147.0,2.2,17.0,209.0,138.81,103.5
2016,7,9,7,15,123.0,168.5,2.25,17.5,219.0,159.67,122.3
2016,7,9,7,30,81.0,190.0,2.3,18.0,229.0,174.51,136.0
2016,7,9,7,45,88.5,213.5,2.4,18.5,260.0,202.39,158.24
2016,7,9,8,0,96.0,237.0,2.5,19.0,291.0,231.27,181.0
2016,7,9,8,15,134.5,261.5,2.6,19.0,344.0,278.65,218.15
2016,7,9,8,30,173.0,286.0,2.7,19.0,397.0,327.42,256.2
2016,7,9,8,45,280.0,286.0,2.8,19.5,480.0,400.96,312.73
2016,7,9,9,0,387.0,286.0,2.9,20.0,563.0,479.46,372.42
2016,7,9,9,15,355.5,314.5,2.95,20.0,580.0,504.77,391.03
2016,7,9,9,30,324.0,343.0,3.0,20.0,597.0,526.53,406.73
2016,7,9,9,45,607.5,217.5,3.15,20.5,719.0,643.37,496.94
2016,7,9,10,0,891.0,92.0,3.3,21.0,841.0,753.88,579.79
2016,7,9,10,15,897.0,93.0,3.35,21.0,869.0,788.41,602.85
2016,7,9,10,30,903.0,94.0,3.4,21.0,897.0,820.13,624.34
2016,7,9,10,45,753.0,190.5,3.5,21.0,871.0,815.42,620.62
2016,7,9,11,0,603.0,287.0,3.6,21.0,845.0,798.0,604.7
2016,7,9,11,15,564.5,329.5,3.65,21.0,858.0,814.67,615.06
2016,7,9,11,30,526.0,372.0,3.7,21.0,871.0,827.9,622.73
2016,7,9,11,45,293.5,407.5,3.8,21.0,686.5,648.86,492.19
2016,7,9,12,0,61.0,443.0,3.9,21.0,502.0,451.56,343.32
2016,7,9,12,15,65.5,438.5,4.0,21.0,502.0,451.71,344.48
2016,7,9,12,30,70.0,434.0,4.1,21.0,502.0,451.35,344.54
2016,7,9,12,45,148.0,452.0,4.25,21.0,593.5,548.9,418.7
2016,7,9,13,0,226.0,470.0,4.4,21.0,685.0,631.7,480.67
2016,7,9,13,15,241.5,448.5,4.55,20.5,675.0,631.77,482.46
2016,7,9,13,30,257.0,427.0,4.7,20.0,665.0,619.36,475.7
2016,7,9,13,45,257.5,417.0,4.85,20.0,650.5,603.12,464.65
2016,7,9,14,0,258.0,407.0,5.0,20.0,636.0,585.69,452.63
2016,7,9,14,15,309.5,378.5,5.1,19.5,645.0,590.13,458.69
2016,7,9,14,30,361.0,350.0,5.2,19.0,654.0,590.36,461.35
2016,7,9,14,45,361.0,335.5,5.3,19.0,629.0,561.97,440.46
2016,7,9,15,0,361.0,321.0,5.4,19.0,604.0,532.39,418.45
2016,7,9,15,15,353.5,309.5,5.5,18.5,575.0,499.61,394.25
2016,7,9,15,30,346.0,298.0,5.6,18.0,546.0,466.41,369.21
2016,7,9,15,45,409.0,257.5,5.75,18.0,532.5,451.56,357.68
2016,7,9,16,0,472.0,217.0,5.9,18.0,519.0,423.99,335.11
2016,7,9,16,15,652.0,144.5,5.95,17.5,526.5,415.6,325.78
2016,7,9,16,30,832.0,72.0,6.0,17.0,534.0,384.45,295.03
2016,7,9,16,45,811.5,69.5,6.1,17.0,485.5,327.96,244.18
2016,7,9,17,0,791.0,67.0,6.2,17.0,437.0,269.75,191.48
2016,7,9,17,15,765.0,64.0,6.15,16.5,387.0,213.32,141.3
2016,7,9,17,30,739.0,61.0,6.1,16.0,337.0,159.04,95.56
2016,7,9,17,45,696.0,57.5,6.1,15.5,287.0,105.34,57.34
2016,7,9,18,0,653.0,54.0,6.1,15.0,237.0,56.4,35.23
2016,7,9,18,15,594.0,48.5,5.95,14.5,189.0,42.05,31.84
2016,7,9,18,30,535.0,43.0,5.8,14.0,141.0,34.71,25.08
2016,7,9,18,45,431.0,35.0,5.7,14.0,98.5,28.49,19.07
2016,7,9,19,0,327.0,27.0,5.6,14.0,56.0,22.26,11.83
2016,7,9,19,15,163.5,13.5,5.45,13.5,28.0,10.95,0.0
2016,7,9,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,157.5,13.0,5.3,13.0,27.0,11.1,0.0
2016,7,10,5,30,315.0,26.0,5.4,13.0,54.0,21.39,11.02
2016,7,10,5,45,415.0,34.5,5.55,13.5,95.5,28.04,18.7
2016,7,10,6,0,515.0,43.0,5.7,14.0,137.0,34.64,25.01
2016,7,10,6,15,577.0,49.0,5.7,14.5,185.0,38.96,29.09
2016,7,10,6,30,639.0,55.0,5.7,15.0,233.0,56.11,35.74
2016,7,10,6,45,683.0,59.5,5.7,15.5,284.0,105.11,57.88
2016,7,10,7,0,727.0,64.0,5.7,16.0,335.0,159.06,96.17
2016,7,10,7,15,757.0,67.5,5.65,16.0,386.5,213.93,142.36
2016,7,10,7,30,787.0,71.0,5.6,16.0,438.0,271.48,193.59
2016,7,10,7,45,811.0,73.5,5.6,16.5,488.5,328.57,244.95
2016,7,10,8,0,835.0,76.0,5.6,17.0,539.0,388.49,297.92
2016,7,10,8,15,852.5,78.5,5.5,17.5,587.0,444.59,346.63
2016,7,10,8,30,870.0,81.0,5.4,18.0,635.0,500.69,393.82
2016,7,10,8,45,884.5,82.0,5.35,18.5,680.0,553.52,437.1
2016,7,10,9,0,899.0,83.0,5.3,19.0,725.0,605.47,478.31
2016,7,10,9,15,909.5,85.0,5.2,19.0,765.0,654.69,517.01
2016,7,10,9,30,920.0,87.0,5.1,19.0,805.0,702.15,553.34
2016,7,10,9,45,927.0,89.0,5.1,19.5,840.0,745.11,584.74
2016,7,10,10,0,934.0,91.0,5.1,20.0,875.0,785.55,612.23
2016,7,10,10,15,940.0,92.0,5.15,20.0,903.5,821.56,637.41
2016,7,10,10,30,946.0,93.0,5.2,20.0,932.0,854.58,660.39
2016,7,10,10,45,949.5,94.5,5.3,20.5,954.0,882.85,678.89
2016,7,10,11,0,953.0,96.0,5.4,21.0,976.0,907.71,694.95
2016,7,10,11,15,956.0,96.5,5.5,21.0,991.5,927.68,708.96
2016,7,10,11,30,959.0,97.0,5.6,21.0,1007.0,944.02,720.54
2016,7,10,11,45,960.0,97.5,5.7,21.0,1014.5,954.88,728.38
2016,7,10,12,0,961.0,98.0,5.8,21.0,1022.0,961.97,733.73
2016,7,10,12,15,770.5,224.0,5.85,21.0,965.0,927.49,709.71
2016,7,10,12,30,580.0,350.0,5.9,21.0,908.0,868.26,663.06
2016,7,10,12,45,599.0,328.0,5.95,21.5,900.5,861.28,658.19
2016,7,10,13,0,618.0,306.0,6.0,22.0,893.0,850.58,650.46
2016,7,10,13,15,580.0,326.5,5.95,22.0,871.0,826.76,632.37
2016,7,10,13,30,542.0,347.0,5.9,22.0,849.0,800.59,612.65
2016,7,10,13,45,741.0,223.5,5.9,22.0,891.5,843.37,648.86
2016,7,10,14,0,940.0,100.0,5.9,22.0,934.0,857.28,660.57
2016,7,10,14,15,934.5,98.5,5.85,22.0,906.0,824.48,637.5
2016,7,10,14,30,929.0,97.0,5.8,22.0,878.0,788.68,612.4
2016,7,10,14,45,922.5,95.0,5.8,22.0,843.5,748.87,584.06
2016,7,10,15,0,916.0,93.0,5.8,22.0,809.0,706.51,552.08
2016,7,10,15,15,906.0,91.5,5.7,21.5,769.5,660.07,517.05
2016,7,10,15,30,896.0,90.0,5.6,21.0,730.0,611.8,479.72
2016,7,10,15,45,883.5,87.5,5.6,21.0,685.5,559.69,437.77
2016,7,10,16,0,871.0,85.0,5.6,21.0,641.0,506.51,393.84
2016,7,10,16,15,854.5,82.5,5.55,20.5,593.0,450.78,347.33
2016,7,10,16,30,838.0,80.0,5.5,20.0,545.0,394.92,299.33
2016,7,10,16,45,816.0,77.0,5.5,20.0,494.5,335.09,246.66
2016,7,10,17,0,794.0,74.0,5.5,20.0,444.0,277.73,195.42
2016,7,10,17,15,763.5,70.0,5.4,19.5,392.0,219.15,144.39
2016,7,10,17,30,733.0,66.0,5.3,19.0,340.0,163.29,98.13
2016,7,10,17,45,690.0,61.5,5.25,19.0,288.5,108.96,59.61
2016,7,10,18,0,647.0,57.0,5.2,19.0,237.0,59.44,36.84
2016,7,10,18,15,583.5,51.0,5.1,18.0,188.5,40.57,30.06
2016,7,10,18,30,520.0,45.0,5.0,17.0,140.0,36.3,26.13
2016,7,10,18,45,416.0,36.0,4.9,16.5,97.5,29.31,19.54
2016,7,10,19,0,312.0,27.0,4.8,16.0,55.0,22.25,11.58
2016,7,10,19,15,156.0,13.5,4.75,15.5,27.5,10.95,0.0
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
