Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,150.0,13.0,2.25,13.5,26.0,11.1,0.0
2016,7,11,5,30,300.0,26.0,2.2,14.0,52.0,21.39,10.77
2016,7,11,5,45,399.5,34.5,2.15,14.5,93.0,28.02,18.6
2016,7,11,6,0,499.0,43.0,2.1,15.0,134.0,34.59,24.88
2016,7,11,6,15,562.0,49.5,2.0,15.5,181.5,39.28,29.29
2016,7,11,6,30,625.0,56.0,1.9,16.0,229.0,52.86,33.06
2016,7,11,6,45,668.5,60.5,1.85,16.5,279.5,104.75,57.81
2016,7,11,7,0,712.0,65.0,1.8,17.0,330.0,157.8,94.98
2016,7,11,7,15,742.5,69.0,1.85,17.5,380.5,212.39,139.86
2016,7,11,7,30,773.0,73.0,1.9,18.0,431.0,269.74,189.35
2016,7,11,7,45,796.0,76.0,1.95,18.5,481.0,326.25,238.73
2016,7,11,8,0,819.0,79.0,2.0,19.0,531.0,384.04,288.29
2016,7,11,8,15,836.0,81.5,2.05,19.5,578.5,440.53,335.6
2016,7,11,8,30,853.0,84.0,2.1,20.0,626.0,495.63,380.35
2016,7,11,8,45,866.0,86.0,2.15,20.5,670.0,547.83,421.49
2016,7,11,9,0,879.0,88.0,2.2,21.0,714.0,599.05,460.55
2016,7,11,9,15,889.5,90.0,2.3,21.0,754.0,647.47,497.56
2016,7,11,9,30,900.0,92.0,2.4,21.0,794.0,694.17,532.49
2016,7,11,9,45,900.0,98.0,2.55,21.5,826.5,735.2,561.76
2016,7,11,10,0,900.0,104.0,2.7,22.0,859.0,773.23,587.52
2016,7,11,10,15,906.5,105.0,2.8,22.0,887.5,808.58,611.52
2016,7,11,10,30,913.0,106.0,2.9,22.0,916.0,841.09,633.5
2016,7,11,10,45,715.0,232.5,3.05,22.0,876.0,830.19,624.3
2016,7,11,11,0,517.0,359.0,3.2,22.0,836.0,790.25,592.25
2016,7,11,11,15,722.0,234.5,3.3,22.0,913.0,869.14,652.74
2016,7,11,11,30,927.0,110.0,3.4,22.0,990.0,928.9,693.89
2016,7,11,11,45,738.0,239.0,3.55,22.5,943.0,906.64,677.27
2016,7,11,12,0,549.0,368.0,3.7,23.0,896.0,857.42,637.87
2016,7,11,12,15,530.5,377.5,3.85,23.0,888.0,850.58,633.76
2016,7,11,12,30,512.0,387.0,4.0,23.0,880.0,841.07,627.5
2016,7,11,12,45,539.0,360.0,4.2,23.0,875.5,837.57,627.09
2016,7,11,13,0,566.0,333.0,4.4,23.0,871.0,830.81,624.35
2016,7,11,13,15,538.5,347.5,4.55,22.5,852.5,810.58,611.74
2016,7,11,13,30,511.0,362.0,4.7,22.0,834.0,788.47,597.76
2016,7,11,13,45,720.5,231.5,4.9,22.0,880.0,834.88,637.49
2016,7,11,14,0,930.0,101.0,5.1,22.0,926.0,851.52,652.42
2016,7,11,14,15,925.0,99.5,5.2,22.0,898.5,819.39,630.79
2016,7,11,14,30,920.0,98.0,5.3,22.0,871.0,784.25,607.06
2016,7,11,14,45,785.0,157.0,5.4,22.0,797.5,714.7,555.18
2016,7,11,15,0,650.0,216.0,5.5,22.0,724.0,646.96,502.99
2016,7,11,15,15,769.5,153.5,5.55,21.5,725.0,635.29,496.61
2016,7,11,15,30,889.0,91.0,5.6,21.0,726.0,609.88,478.46
2016,7,11,15,45,688.5,151.0,5.65,21.0,624.0,514.9,403.15
2016,7,11,16,0,488.0,211.0,5.7,21.0,522.0,428.35,334.43
2016,7,11,16,15,661.0,146.0,5.7,20.5,532.5,422.73,327.47
2016,7,11,16,30,834.0,81.0,5.7,20.0,543.0,394.05,299.14
2016,7,11,16,45,813.0,77.5,5.7,19.5,493.0,335.58,247.9
2016,7,11,17,0,792.0,74.0,5.7,19.0,443.0,278.14,196.8
2016,7,11,17,15,761.5,70.0,5.7,18.5,391.0,219.6,145.57
2016,7,11,17,30,731.0,66.0,5.7,18.0,339.0,163.79,99.07
2016,7,11,17,45,688.5,61.5,5.7,17.5,287.5,109.54,60.39
2016,7,11,18,0,646.0,57.0,5.7,17.0,236.0,60.05,37.27
2016,7,11,18,15,582.5,50.5,5.6,16.5,187.5,40.18,29.91
2016,7,11,18,30,519.0,44.0,5.5,16.0,139.0,35.49,25.53
2016,7,11,18,45,417.5,35.5,5.45,15.5,96.5,28.91,19.26
2016,7,11,19,0,316.0,27.0,5.4,15.0,54.0,22.29,11.53
2016,7,11,19,15,158.0,13.5,5.3,14.5,27.0,11.52,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,163.0,12.0,4.95,13.0,25.5,10.24,0.0
2016,7,12,5,30,326.0,24.0,5.0,13.0,51.0,19.74,9.28
2016,7,12,5,45,424.5,32.0,5.1,13.5,92.5,26.04,16.9
2016,7,12,6,0,523.0,40.0,5.2,14.0,134.0,32.3,22.91
2016,7,12,6,15,584.5,46.0,5.1,14.0,181.5,39.92,30.0
2016,7,12,6,30,646.0,52.0,5.0,14.0,229.0,53.61,33.8
2016,7,12,6,45,334.5,92.5,4.95,14.5,185.0,97.73,65.08
2016,7,12,7,0,23.0,133.0,4.9,15.0,141.0,109.68,86.53
2016,7,12,7,15,25.5,152.0,4.85,15.5,162.5,127.34,100.85
2016,7,12,7,30,28.0,171.0,4.8,16.0,184.0,146.3,116.15
2016,7,12,7,45,41.0,197.0,4.8,16.5,218.5,174.56,138.66
2016,7,12,8,0,54.0,223.0,4.8,17.0,253.0,204.63,162.5
2016,7,12,8,15,94.5,253.5,4.75,17.0,311.5,251.9,200.1
2016,7,12,8,30,135.0,284.0,4.7,17.0,370.0,308.1,244.71
2016,7,12,8,45,134.5,306.0,4.7,17.5,396.5,336.0,266.13
2016,7,12,9,0,134.0,328.0,4.7,18.0,423.0,363.68,287.04
2016,7,12,9,15,246.5,329.5,4.65,18.0,517.0,450.87,355.49
2016,7,12,9,30,359.0,331.0,4.6,18.0,611.0,540.87,425.04
2016,7,12,9,45,422.5,321.0,4.6,18.5,664.5,601.82,470.5
2016,7,12,10,0,486.0,311.0,4.6,19.0,718.0,659.0,512.66
2016,7,12,10,15,715.0,202.0,4.55,19.0,824.0,760.9,591.42
2016,7,12,10,30,944.0,93.0,4.5,19.0,930.0,854.91,659.41
2016,7,12,10,45,948.5,94.5,4.45,19.0,952.5,884.08,678.34
2016,7,12,11,0,953.0,96.0,4.4,19.0,975.0,909.89,695.23
2016,7,12,11,15,956.5,96.5,4.35,19.0,990.5,930.4,708.47
2016,7,12,11,30,960.0,97.0,4.3,19.0,1006.0,947.29,719.36
2016,7,12,11,45,961.5,97.0,4.25,19.5,1014.5,958.23,724.84
2016,7,12,12,0,963.0,97.0,4.2,20.0,1023.0,965.4,727.84
2016,7,12,12,15,963.5,97.0,4.2,20.0,1023.5,967.89,729.42
2016,7,12,12,30,964.0,97.0,4.2,20.0,1024.0,966.57,728.56
2016,7,12,12,45,955.5,102.5,4.25,20.0,1014.5,958.5,723.48
2016,7,12,13,0,947.0,108.0,4.3,20.0,1005.0,946.76,716.03
2016,7,12,13,15,749.0,225.5,4.4,20.0,928.5,886.44,674.92
2016,7,12,13,30,551.0,343.0,4.5,20.0,852.0,806.99,615.05
2016,7,12,13,45,743.0,223.5,4.6,20.0,892.5,847.66,650.16
2016,7,12,14,0,935.0,104.0,4.7,20.0,933.0,859.73,660.94
2016,7,12,14,15,929.0,102.5,4.8,20.0,904.5,826.66,638.76
2016,7,12,14,30,923.0,101.0,4.9,20.0,876.0,790.63,614.48
2016,7,12,14,45,773.0,164.5,5.0,20.0,795.0,714.15,557.32
2016,7,12,15,0,623.0,228.0,5.1,20.0,714.0,640.36,500.41
2016,7,12,15,15,755.0,161.0,5.1,19.5,720.0,635.28,499.02
2016,7,12,15,30,887.0,94.0,5.1,19.0,726.0,612.7,482.99
2016,7,12,15,45,874.5,91.0,5.1,19.0,681.5,560.46,440.82
2016,7,12,16,0,862.0,88.0,5.1,19.0,637.0,507.15,396.76
2016,7,12,16,15,844.5,85.5,5.05,18.5,589.0,451.32,350.09
2016,7,12,16,30,827.0,83.0,5.0,18.0,541.0,394.3,301.09
2016,7,12,16,45,805.5,79.5,4.95,18.0,490.5,335.97,249.41
2016,7,12,17,0,784.0,76.0,4.9,18.0,440.0,278.73,198.05
2016,7,12,17,15,752.5,72.0,4.8,17.5,388.0,220.36,146.96
2016,7,12,17,30,721.0,68.0,4.7,17.0,336.0,164.84,100.65
2016,7,12,17,45,678.5,62.5,4.6,17.0,285.0,110.24,61.29
2016,7,12,18,0,636.0,57.0,4.5,17.0,234.0,56.65,34.12
2016,7,12,18,15,572.0,51.0,4.35,16.5,185.0,40.53,30.23
2016,7,12,18,30,508.0,45.0,4.2,16.0,136.0,36.29,26.23
2016,7,12,18,45,405.5,36.0,4.1,15.5,94.0,29.32,19.61
2016,7,12,19,0,303.0,27.0,4.0,15.0,52.0,22.29,11.38
2016,7,12,19,15,151.5,13.5,4.0,14.5,26.0,11.52,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,151.5,12.5,3.25,13.0,25.0,10.67,0.0
2016,7,13,5,30,303.0,25.0,3.2,13.0,50.0,20.61,9.65
2016,7,13,5,45,405.5,34.0,3.15,13.5,91.5,27.7,18.32
2016,7,13,6,0,508.0,43.0,3.1,14.0,133.0,34.72,25.05
2016,7,13,6,15,572.5,49.5,2.9,14.5,181.5,39.42,29.51
2016,7,13,6,30,637.0,56.0,2.7,15.0,230.0,53.07,33.32
2016,7,13,6,45,681.0,60.5,2.55,15.5,281.0,105.84,58.53
2016,7,13,7,0,725.0,65.0,2.4,16.0,332.0,159.83,96.58
2016,7,13,7,15,756.0,69.0,2.3,16.5,384.0,215.43,142.55
2016,7,13,7,30,787.0,73.0,2.2,17.0,436.0,273.83,193.2
2016,7,13,7,45,810.0,76.5,2.1,17.5,487.0,331.74,243.89
2016,7,13,8,0,833.0,80.0,2.0,18.0,538.0,390.93,294.57
2016,7,13,8,15,850.5,82.5,2.0,18.5,586.0,448.47,342.72
2016,7,13,8,30,868.0,85.0,2.0,19.0,634.0,504.72,388.27
2016,7,13,8,45,881.0,87.0,2.0,19.5,679.0,557.83,429.92
2016,7,13,9,0,894.0,89.0,2.0,20.0,724.0,609.92,469.34
2016,7,13,9,15,904.5,91.0,2.0,20.5,764.5,659.16,505.38
2016,7,13,9,30,915.0,93.0,2.0,21.0,805.0,706.64,539.03
2016,7,13,9,45,910.5,101.5,2.0,21.5,836.5,747.52,566.85
2016,7,13,10,0,906.0,110.0,2.0,22.0,868.0,784.98,590.86
2016,7,13,10,15,912.5,111.5,2.1,22.0,897.0,821.12,615.13
2016,7,13,10,30,919.0,113.0,2.2,22.0,926.0,854.38,637.37
2016,7,13,10,45,923.0,114.0,2.3,22.5,948.0,882.06,654.58
2016,7,13,11,0,927.0,115.0,2.4,23.0,970.0,906.43,669.56
2016,7,13,11,15,788.5,207.0,2.5,23.0,942.5,896.09,662.83
2016,7,13,11,30,650.0,299.0,2.6,23.0,915.0,875.94,646.87
2016,7,13,11,45,793.0,208.0,2.75,23.5,965.5,920.95,679.72
2016,7,13,12,0,936.0,117.0,2.9,24.0,1016.0,960.76,705.31
2016,7,13,12,15,936.0,117.0,3.1,24.0,1016.0,962.75,707.77
2016,7,13,12,30,936.0,117.0,3.3,24.0,1016.0,961.07,708.15
2016,7,13,12,45,938.5,114.5,3.5,24.0,1010.0,955.68,706.1
2016,7,13,13,0,941.0,112.0,3.7,24.0,1004.0,946.54,701.57
2016,7,13,13,15,938.0,111.5,3.85,24.0,989.0,930.64,692.2
2016,7,13,13,30,935.0,111.0,4.0,24.0,974.0,911.17,680.43
2016,7,13,13,45,931.0,110.0,4.2,24.0,952.0,886.91,665.57
2016,7,13,14,0,927.0,109.0,4.4,24.0,930.0,859.3,648.27
2016,7,13,14,15,921.0,107.5,4.45,24.0,901.5,826.45,626.52
2016,7,13,14,30,915.0,106.0,4.5,24.0,873.0,790.66,602.75
2016,7,13,14,45,907.0,104.5,4.6,24.0,838.5,750.68,575.5
2016,7,13,15,0,899.0,103.0,4.7,24.0,804.0,708.28,544.82
2016,7,13,15,15,888.0,101.0,4.7,23.5,763.5,661.33,510.63
2016,7,13,15,30,877.0,99.0,4.7,23.0,723.0,612.67,474.17
2016,7,13,15,45,863.0,96.5,4.75,23.0,678.5,560.47,433.2
2016,7,13,16,0,849.0,94.0,4.8,23.0,634.0,507.37,390.33
2016,7,13,16,15,831.0,91.0,4.75,22.5,586.0,451.1,344.3
2016,7,13,16,30,813.0,88.0,4.7,22.0,538.0,394.6,296.7
2016,7,13,16,45,789.5,84.5,4.7,22.0,487.0,336.28,246.13
2016,7,13,17,0,766.0,81.0,4.7,22.0,436.0,279.3,196.05
2016,7,13,17,15,734.0,76.5,4.6,21.5,384.5,221.31,146.21
2016,7,13,17,30,702.0,72.0,4.5,21.0,333.0,166.27,101.05
2016,7,13,17,45,657.0,67.0,4.4,20.5,281.5,109.26,60.3
2016,7,13,18,0,612.0,62.0,4.3,20.0,230.0,60.57,36.9
2016,7,13,18,15,545.5,55.0,4.2,19.5,181.5,43.59,32.5
2016,7,13,18,30,479.0,48.0,4.1,19.0,133.0,38.68,27.93
2016,7,13,18,45,375.0,38.0,4.0,18.5,91.5,30.97,20.71
2016,7,13,19,0,271.0,28.0,3.9,18.0,50.0,23.15,11.64
2016,7,13,19,15,135.5,14.0,3.85,17.5,25.0,11.95,0.0
2016,7,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,145.5,12.5,2.2,13.5,24.0,10.67,0.0
2016,7,14,5,30,291.0,25.0,2.1,14.0,48.0,20.63,9.27
2016,7,14,5,45,398.0,34.0,2.05,14.5,90.0,27.72,18.23
2016,7,14,6,0,505.0,43.0,2.0,15.0,132.0,34.75,24.96
2016,7,14,6,15,570.5,49.5,1.9,15.5,180.5,39.45,29.41
2016,7,14,6,30,636.0,56.0,1.8,16.0,229.0,53.08,33.21
2016,7,14,6,45,681.0,61.0,1.75,16.5,280.5,106.36,58.69
2016,7,14,7,0,726.0,66.0,1.7,17.0,332.0,160.99,96.99
2016,7,14,7,15,757.5,69.5,1.7,17.5,384.0,216.39,142.49
2016,7,14,7,30,789.0,73.0,1.7,18.0,436.0,274.64,192.67
2016,7,14,7,45,813.5,76.0,1.7,18.5,487.5,332.77,243.19
2016,7,14,8,0,838.0,79.0,1.7,19.0,539.0,393.61,294.87
2016,7,14,8,15,855.5,81.5,1.7,19.5,587.5,450.2,341.91
2016,7,14,8,30,873.0,84.0,1.7,20.0,636.0,506.78,387.31
2016,7,14,8,45,887.5,86.0,1.75,20.5,681.5,561.01,429.59
2016,7,14,9,0,902.0,88.0,1.8,21.0,727.0,614.35,469.79
2016,7,14,9,15,912.5,90.0,1.8,21.0,767.5,664.03,506.75
2016,7,14,9,30,923.0,92.0,1.8,21.0,808.0,711.91,541.44
2016,7,14,9,45,928.5,94.5,1.85,21.5,843.0,754.68,570.97
2016,7,14,10,0,934.0,97.0,1.9,22.0,878.0,794.8,596.73
2016,7,14,10,15,719.5,216.0,1.95,22.5,830.0,779.11,581.62
2016,7,14,10,30,505.0,335.0,2.0,23.0,782.0,732.89,544.57
2016,7,14,10,45,511.5,345.5,2.1,23.5,807.5,763.06,564.93
2016,7,14,11,0,518.0,356.0,2.2,24.0,833.0,791.39,583.16
2016,7,14,11,15,739.0,230.0,2.35,24.0,922.5,883.37,651.14
2016,7,14,11,30,960.0,104.0,2.5,24.0,1012.0,956.42,699.88
2016,7,14,11,45,961.0,104.5,2.65,24.0,1020.0,967.45,707.47
2016,7,14,12,0,962.0,105.0,2.8,24.0,1028.0,974.69,713.24
2016,7,14,12,15,962.5,105.0,2.9,24.0,1028.0,977.23,715.62
2016,7,14,12,30,963.0,105.0,3.0,24.0,1028.0,975.97,715.63
2016,7,14,12,45,954.5,109.5,3.2,24.0,1019.0,966.96,711.4
2016,7,14,13,0,946.0,114.0,3.4,24.0,1010.0,954.28,704.75
2016,7,14,13,15,943.0,113.5,3.45,23.5,995.0,938.32,696.26
2016,7,14,13,30,940.0,113.0,3.5,23.0,980.0,918.76,685.35
2016,7,14,13,45,788.5,190.5,3.6,23.0,906.0,851.88,641.02
2016,7,14,14,0,637.0,268.0,3.7,23.0,832.0,783.45,591.32
2016,7,14,14,15,632.5,261.5,3.75,22.5,806.5,753.65,572.28
2016,7,14,14,30,628.0,255.0,3.8,22.0,781.0,721.69,551.06
2016,7,14,14,45,634.0,237.0,3.85,22.0,749.5,685.36,525.57
2016,7,14,15,0,640.0,219.0,3.9,22.0,718.0,646.35,497.61
2016,7,14,15,15,595.5,220.0,3.9,21.5,665.5,589.27,455.87
2016,7,14,15,30,551.0,221.0,3.9,21.0,613.0,530.84,412.38
2016,7,14,15,45,511.0,219.0,3.95,21.0,564.5,478.05,371.57
2016,7,14,16,0,471.0,217.0,4.0,21.0,516.0,427.65,331.87
2016,7,14,16,15,453.5,203.5,4.0,20.5,473.5,380.32,294.35
2016,7,14,16,30,436.0,190.0,4.0,20.0,431.0,333.96,256.7
2016,7,14,16,45,596.0,137.5,4.05,20.0,433.0,317.93,237.74
2016,7,14,17,0,756.0,85.0,4.1,20.0,435.0,281.08,199.12
2016,7,14,17,15,722.5,80.5,4.1,19.5,383.0,223.24,149.29
2016,7,14,17,30,689.0,76.0,4.1,19.0,331.0,165.13,101.41
2016,7,14,17,45,640.5,70.5,4.1,18.5,279.0,111.32,63.01
2016,7,14,18,0,592.0,65.0,4.1,18.0,227.0,63.03,39.23
2016,7,14,18,15,523.0,57.5,4.0,17.5,179.0,45.51,34.46
2016,7,14,18,30,454.0,50.0,3.9,17.0,131.0,40.28,29.57
2016,7,14,18,45,349.0,39.5,3.8,16.5,90.0,32.23,21.95
2016,7,14,19,0,244.0,29.0,3.7,16.0,49.0,24.04,12.2
2016,7,14,19,15,122.0,14.5,3.6,15.5,24.5,12.38,0.0
2016,7,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,9.0,3.0,12.5,9.0,7.68,0.0
2016,7,15,5,30,0.0,18.0,3.1,13.0,18.0,14.85,4.82
2016,7,15,5,45,0.0,35.0,3.25,13.5,35.0,28.52,18.94
2016,7,15,6,0,0.0,52.0,3.4,14.0,52.0,41.8,31.23
2016,7,15,6,15,1.5,71.0,3.3,14.0,71.5,56.39,44.6
2016,7,15,6,30,3.0,90.0,3.2,14.0,91.0,71.14,55.25
2016,7,15,6,45,9.0,108.5,3.15,14.5,112.0,87.14,68.44
2016,7,15,7,0,15.0,127.0,3.1,15.0,133.0,104.06,82.11
2016,7,15,7,15,41.5,155.5,3.0,15.5,174.0,133.28,105.03
2016,7,15,7,30,68.0,184.0,2.9,16.0,215.0,166.91,131.57
2016,7,15,7,45,54.5,199.0,2.8,16.5,226.0,180.7,142.97
2016,7,15,8,0,41.0,214.0,2.7,17.0,237.0,192.84,152.66
2016,7,15,8,15,99.5,248.5,2.7,17.0,309.5,250.46,198.13
2016,7,15,8,30,158.0,283.0,2.7,17.0,382.0,319.2,252.08
2016,7,15,8,45,523.5,187.0,2.7,17.5,551.0,454.85,357.99
2016,7,15,9,0,889.0,91.0,2.7,18.0,720.0,610.33,477.05
2016,7,15,9,15,900.0,92.5,2.7,18.0,760.5,659.35,513.98
2016,7,15,9,30,911.0,94.0,2.7,18.0,801.0,706.66,549.36
2016,7,15,9,45,719.0,195.5,2.7,18.5,769.0,707.36,545.62
2016,7,15,10,0,527.0,297.0,2.7,19.0,737.0,679.75,521.25
2016,7,15,10,15,732.0,199.5,2.7,19.0,833.0,774.85,593.25
2016,7,15,10,30,937.0,102.0,2.7,19.0,929.0,861.05,653.69
2016,7,15,10,45,783.0,200.0,2.75,19.5,902.5,854.89,647.13
2016,7,15,11,0,629.0,298.0,2.8,20.0,876.0,835.7,628.8
2016,7,15,11,15,632.5,302.5,2.8,20.0,892.5,855.59,642.41
2016,7,15,11,30,636.0,307.0,2.8,20.0,909.0,872.8,653.8
2016,7,15,11,45,581.5,342.5,2.85,20.5,896.0,864.18,645.19
2016,7,15,12,0,527.0,378.0,2.9,21.0,883.0,851.04,633.76
2016,7,15,12,15,545.0,361.0,2.95,21.0,883.5,853.65,636.6
2016,7,15,12,30,563.0,344.0,3.0,21.0,884.0,853.43,637.43
2016,7,15,12,45,752.0,228.5,3.05,21.0,944.0,915.42,685.05
2016,7,15,13,0,941.0,113.0,3.1,21.0,1004.0,950.44,708.72
2016,7,15,13,15,938.0,112.5,3.1,21.0,989.0,934.55,698.11
2016,7,15,13,30,935.0,112.0,3.1,21.0,974.0,915.07,685.57
2016,7,15,13,45,930.0,111.5,3.1,21.0,951.5,890.41,669.56
2016,7,15,14,0,925.0,111.0,3.1,21.0,929.0,862.45,651.3
2016,7,15,14,15,918.5,109.5,3.1,20.5,900.0,829.22,630.56
2016,7,15,14,30,912.0,108.0,3.1,20.0,871.0,793.09,607.58
2016,7,15,14,45,900.5,107.5,3.1,20.0,835.5,751.56,578.89
2016,7,15,15,0,889.0,107.0,3.1,20.0,800.0,707.89,547.01
2016,7,15,15,15,877.5,105.0,3.1,20.0,759.5,660.94,512.05
2016,7,15,15,30,866.0,103.0,3.1,20.0,719.0,612.34,474.98
2016,7,15,15,45,847.5,102.0,3.1,20.0,673.0,560.83,434.66
2016,7,15,16,0,829.0,101.0,3.1,20.0,627.0,506.8,391.33
2016,7,15,16,15,611.5,150.5,3.15,19.5,522.0,408.98,315.42
2016,7,15,16,30,394.0,200.0,3.2,19.0,417.0,326.78,252.02
2016,7,15,16,45,323.5,191.0,3.25,18.5,358.0,267.16,204.75
2016,7,15,17,0,253.0,182.0,3.3,18.0,299.0,218.71,166.46
2016,7,15,17,15,456.5,131.0,3.35,17.5,311.5,204.2,145.55
2016,7,15,17,30,660.0,80.0,3.4,17.0,324.0,164.87,103.21
2016,7,15,17,45,604.0,75.5,3.45,17.0,272.0,112.83,65.93
2016,7,15,18,0,548.0,71.0,3.5,17.0,220.0,67.26,43.3
2016,7,15,18,15,477.0,62.5,3.45,16.5,173.0,49.38,38.0
2016,7,15,18,30,406.0,54.0,3.4,16.0,126.0,43.53,32.52
2016,7,15,18,45,299.5,42.0,3.35,15.5,86.0,32.43,22.18
2016,7,15,19,0,193.0,30.0,3.3,15.0,46.0,23.26,11.41
2016,7,15,19,15,96.5,15.0,3.25,14.5,23.0,12.8,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,5,15,119.5,13.0,3.4,13.0,22.0,11.1,0.0
2016,7,16,5,30,239.0,26.0,3.4,13.0,44.0,21.53,9.02
2016,7,16,5,45,348.5,36.0,3.45,13.5,84.0,29.38,19.62
2016,7,16,6,0,458.0,46.0,3.5,14.0,124.0,37.12,27.1
2016,7,16,6,15,527.0,53.0,3.4,14.5,171.5,42.07,31.81
2016,7,16,6,30,596.0,60.0,3.3,15.0,219.0,55.6,35.81
2016,7,16,6,45,640.0,66.0,3.2,15.5,269.5,103.96,58.45
2016,7,16,7,0,684.0,72.0,3.1,16.0,320.0,157.32,96.43
2016,7,16,7,15,434.0,129.5,3.0,16.0,295.5,195.35,139.85
2016,7,16,7,30,184.0,187.0,2.9,16.0,271.0,201.18,155.63
2016,7,16,7,45,177.0,211.0,2.85,16.5,299.5,231.7,181.26
2016,7,16,8,0,170.0,235.0,2.8,17.0,328.0,261.47,205.64
2016,7,16,8,15,304.5,231.0,2.75,17.5,415.5,332.39,260.68
2016,7,16,8,30,439.0,227.0,2.7,18.0,503.0,418.84,327.63
2016,7,16,8,45,655.0,162.0,2.7,18.5,607.5,507.91,396.56
2016,7,16,9,0,871.0,97.0,2.7,19.0,712.0,606.17,471.81
2016,7,16,9,15,584.5,221.5,2.7,19.0,645.0,582.34,451.88
2016,7,16,9,30,298.0,346.0,2.7,19.0,578.0,515.53,398.89
2016,7,16,9,45,603.0,226.0,2.75,19.5,720.5,653.03,504.64
2016,7,16,10,0,908.0,106.0,2.8,20.0,863.0,785.92,602.38
2016,7,16,10,15,915.0,107.0,2.85,20.0,892.0,822.24,626.12
2016,7,16,10,30,922.0,108.0,2.9,20.0,921.0,855.71,648.53
2016,7,16,10,45,925.0,110.0,2.95,20.0,943.5,883.74,667.14
2016,7,16,11,0,928.0,112.0,3.0,20.0,966.0,908.38,683.47
2016,7,16,11,15,931.5,113.0,3.05,20.0,981.5,929.07,697.16
2016,7,16,11,30,935.0,114.0,3.1,20.0,997.0,946.22,708.55
2016,7,16,11,45,937.0,114.0,3.2,20.5,1005.0,957.5,715.08
2016,7,16,12,0,939.0,114.0,3.3,21.0,1013.0,965.1,719.27
2016,7,16,12,15,939.5,114.0,3.35,20.5,1014.0,967.63,722.58
2016,7,16,12,30,940.0,114.0,3.4,20.0,1015.0,966.45,723.56
2016,7,16,12,45,938.5,114.5,3.5,20.0,1008.0,960.2,720.2
2016,7,16,13,0,937.0,115.0,3.6,20.0,1001.0,950.26,714.44
2016,7,16,13,15,934.5,114.5,3.6,20.0,986.5,934.86,704.41
2016,7,16,13,30,932.0,114.0,3.6,20.0,972.0,915.86,692.03
2016,7,16,13,45,929.5,112.0,3.65,20.0,951.0,891.97,676.61
2016,7,16,14,0,927.0,110.0,3.7,20.0,930.0,864.65,658.8
2016,7,16,14,15,521.0,253.5,3.75,20.0,712.0,659.13,508.54
2016,7,16,14,30,115.0,397.0,3.8,20.0,494.0,444.44,342.52
2016,7,16,14,45,115.5,380.5,3.85,20.0,474.5,423.61,328.17
2016,7,16,15,0,116.0,364.0,3.9,20.0,455.0,402.36,312.61
2016,7,16,15,15,116.0,345.0,3.95,19.5,432.0,378.25,295.28
2016,7,16,15,30,116.0,326.0,4.0,19.0,409.0,353.87,277.47
2016,7,16,15,45,118.0,304.5,4.05,19.0,384.0,328.24,257.91
2016,7,16,16,0,120.0,283.0,4.1,19.0,359.0,302.26,237.78
2016,7,16,16,15,148.0,260.0,4.1,18.5,346.5,286.13,225.34
2016,7,16,16,30,176.0,237.0,4.1,18.0,334.0,266.92,209.71
2016,7,16,16,45,473.5,159.0,4.2,18.0,385.0,293.93,223.8
2016,7,16,17,0,771.0,81.0,4.3,18.0,436.0,283.35,202.45
2016,7,16,17,15,738.5,76.5,4.3,17.5,384.0,224.71,151.25
2016,7,16,17,30,706.0,72.0,4.3,17.0,332.0,169.08,104.79
2016,7,16,17,45,660.5,66.5,4.3,16.5,280.5,111.15,62.37
2016,7,16,18,0,615.0,61.0,4.3,16.0,229.0,61.58,37.41
2016,7,16,18,15,546.5,54.0,4.2,15.5,180.0,42.89,32.42
2016,7,16,18,30,478.0,47.0,4.1,15.0,131.0,37.95,27.74
2016,7,16,18,45,368.0,37.0,4.1,15.0,89.5,30.2,20.28
2016,7,16,19,0,258.0,27.0,4.1,15.0,48.0,22.35,10.43
2016,7,16,19,15,129.0,13.5,4.1,14.5,24.0,11.52,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,134.5,12.0,4.45,13.0,22.0,10.24,0.0
2016,7,17,5,30,269.0,24.0,4.5,13.0,44.0,19.84,7.32
2016,7,17,5,45,383.5,33.0,4.6,13.5,85.0,26.95,17.47
2016,7,17,6,0,498.0,42.0,4.7,14.0,126.0,34.01,24.32
2016,7,17,6,15,565.0,48.0,4.65,14.0,174.0,38.32,28.53
2016,7,17,6,30,632.0,54.0,4.6,14.0,222.0,55.38,35.34
2016,7,17,6,45,316.0,59.5,4.6,14.5,143.5,71.87,43.79
2016,7,17,7,0,0.0,65.0,4.6,15.0,65.0,53.86,40.4
2016,7,17,7,15,0.0,102.5,4.55,15.5,102.5,84.2,65.84
2016,7,17,7,30,0.0,140.0,4.5,16.0,140.0,114.55,90.82
2016,7,17,7,45,22.5,177.5,4.45,16.5,190.0,152.56,121.13
2016,7,17,8,0,45.0,215.0,4.4,17.0,240.0,195.4,155.2
2016,7,17,8,15,42.0,232.0,4.4,17.0,256.5,212.41,168.75
2016,7,17,8,30,39.0,249.0,4.4,17.0,273.0,229.09,181.89
2016,7,17,8,45,27.0,243.5,4.45,17.5,261.0,221.55,175.17
2016,7,17,9,0,15.0,238.0,4.5,18.0,249.0,207.83,163.49
2016,7,17,9,15,21.0,265.5,4.55,18.0,281.5,236.12,185.75
2016,7,17,9,30,27.0,293.0,4.6,18.0,314.0,271.84,213.62
2016,7,17,9,45,26.0,303.0,4.65,18.0,324.5,282.18,221.32
2016,7,17,10,0,25.0,313.0,4.7,18.0,335.0,292.37,228.93
2016,7,17,10,15,27.0,329.0,4.7,18.0,353.0,310.12,242.44
2016,7,17,10,30,29.0,345.0,4.7,18.0,371.0,327.97,255.97
2016,7,17,10,45,32.5,362.5,4.75,18.5,392.0,348.49,271.09
2016,7,17,11,0,36.0,380.0,4.8,19.0,413.0,369.1,286.17
2016,7,17,11,15,28.0,355.5,4.8,19.0,381.5,341.11,264.37
2016,7,17,11,30,20.0,331.0,4.8,19.0,350.0,301.21,233.46
2016,7,17,11,45,35.5,379.5,4.8,19.0,414.0,371.74,287.89
2016,7,17,12,0,51.0,428.0,4.8,19.0,478.0,431.29,333.05
2016,7,17,12,15,167.0,445.0,4.9,18.5,605.5,566.17,438.0
2016,7,17,12,30,283.0,462.0,5.0,18.0,733.0,698.79,538.7
2016,7,17,12,45,356.0,427.5,5.1,18.0,765.5,730.51,563.81
2016,7,17,13,0,429.0,393.0,5.2,18.0,798.0,769.48,594.35
2016,7,17,13,15,352.0,417.0,5.3,18.0,746.0,706.48,547.1
2016,7,17,13,30,275.0,441.0,5.4,18.0,694.0,654.14,507.36
2016,7,17,13,45,297.0,423.5,5.5,18.0,691.0,648.61,504.72
2016,7,17,14,0,319.0,406.0,5.6,18.0,688.0,640.77,500.12
2016,7,17,14,15,203.0,398.0,5.65,18.0,575.5,520.97,408.33
2016,7,17,14,30,87.0,390.0,5.7,18.0,463.0,408.25,320.27
2016,7,17,14,45,142.0,378.5,5.8,18.0,491.5,441.35,347.69
2016,7,17,15,0,197.0,367.0,5.9,18.0,520.0,460.36,363.65
2016,7,17,15,15,119.0,327.5,5.95,17.5,419.0,365.49,289.77
2016,7,17,15,30,41.0,288.0,6.0,17.0,318.0,271.0,215.1
2016,7,17,15,45,68.5,283.0,6.1,17.0,328.5,278.01,221.45
2016,7,17,16,0,96.0,278.0,6.2,17.0,339.0,281.94,224.85
2016,7,17,16,15,101.0,256.5,6.2,16.5,316.5,259.07,206.85
2016,7,17,16,30,106.0,235.0,6.2,16.0,294.0,235.64,188.02
2016,7,17,16,45,99.5,211.5,6.25,16.0,262.5,206.28,163.88
2016,7,17,17,0,93.0,188.0,6.3,16.0,231.0,177.8,140.28
2016,7,17,17,15,46.5,139.0,6.2,15.5,160.5,122.64,96.17
2016,7,17,17,30,0.0,90.0,6.1,15.0,90.0,73.85,57.34
2016,7,17,17,45,0.0,76.0,6.1,15.0,76.0,62.35,47.66
2016,7,17,18,0,0.0,62.0,6.1,15.0,62.0,50.97,37.94
2016,7,17,18,15,231.5,54.0,6.0,14.5,94.5,40.15,30.1
2016,7,17,18,30,463.0,46.0,5.9,14.0,127.0,37.07,27.06
2016,7,17,18,45,350.0,36.5,5.8,13.5,86.0,29.74,19.97
2016,7,17,19,0,237.0,27.0,5.7,13.0,45.0,22.36,10.17
2016,7,17,19,15,118.5,13.5,5.65,13.0,22.5,11.52,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,126.5,11.5,4.1,13.0,20.5,9.82,0.0
2016,7,18,5,30,253.0,23.0,4.1,13.0,41.0,18.96,6.13
2016,7,18,5,45,366.0,32.0,4.1,13.5,81.0,26.07,16.67
2016,7,18,6,0,479.0,41.0,4.1,14.0,121.0,33.12,23.53
2016,7,18,6,15,545.0,47.0,4.05,14.0,167.5,37.44,27.74
2016,7,18,6,30,611.0,53.0,4.0,14.0,214.0,50.73,31.49
2016,7,18,6,45,305.5,77.0,3.95,14.5,157.5,84.4,54.82
2016,7,18,7,0,0.0,101.0,3.9,15.0,101.0,82.26,64.46
2016,7,18,7,15,0.0,110.5,3.85,15.0,110.5,90.49,71.24
2016,7,18,7,30,0.0,120.0,3.8,15.0,120.0,98.68,77.87
2016,7,18,7,45,6.5,152.5,3.8,15.5,156.0,127.47,101.21
2016,7,18,8,0,13.0,185.0,3.8,16.0,192.0,157.34,125.13
2016,7,18,8,15,23.0,213.5,3.75,16.0,227.5,186.53,148.47
2016,7,18,8,30,33.0,242.0,3.7,16.0,263.0,220.48,175.49
2016,7,18,8,45,42.5,269.0,3.7,16.5,298.0,251.69,199.73
2016,7,18,9,0,52.0,296.0,3.7,17.0,333.0,284.05,224.59
2016,7,18,9,15,107.5,330.5,3.7,17.0,412.0,353.01,278.8
2016,7,18,9,30,163.0,365.0,3.7,17.0,491.0,434.81,341.96
2016,7,18,9,45,196.0,380.0,3.75,17.5,538.5,480.61,376.07
2016,7,18,10,0,229.0,395.0,3.8,18.0,586.0,528.25,411.25
2016,7,18,10,15,303.0,387.0,3.85,18.0,648.5,598.49,464.43
2016,7,18,10,30,377.0,379.0,3.9,18.0,711.0,662.74,512.56
2016,7,18,10,45,649.0,240.0,3.95,18.5,828.5,789.91,609.51
2016,7,18,11,0,921.0,101.0,4.0,19.0,946.0,894.95,683.62
2016,7,18,11,15,515.5,282.0,4.05,19.0,757.0,737.66,567.1
2016,7,18,11,30,110.0,463.0,4.1,19.0,568.0,515.09,394.68
2016,7,18,11,45,520.5,282.5,4.15,19.0,780.0,757.52,583.86
2016,7,18,12,0,931.0,102.0,4.2,19.0,992.0,949.85,721.61
2016,7,18,12,15,708.5,247.0,4.25,19.0,924.5,903.66,687.74
2016,7,18,12,30,486.0,392.0,4.3,19.0,857.0,830.36,630.41
2016,7,18,12,45,487.5,387.0,4.35,19.0,850.0,823.75,626.66
2016,7,18,13,0,489.0,382.0,4.4,19.0,843.0,814.67,620.86
2016,7,18,13,15,499.5,369.5,4.4,19.0,834.5,804.48,614.29
2016,7,18,13,30,510.0,357.0,4.4,19.0,826.0,791.63,605.83
2016,7,18,13,45,722.0,222.5,4.45,19.0,869.0,837.76,645.0
2016,7,18,14,0,934.0,88.0,4.5,19.0,912.0,852.71,657.48
2016,7,18,14,15,929.0,86.5,4.5,19.0,884.0,820.28,635.09
2016,7,18,14,30,924.0,85.0,4.5,19.0,856.0,784.83,610.7
2016,7,18,14,45,740.5,162.5,4.5,19.0,764.0,696.95,545.05
2016,7,18,15,0,557.0,240.0,4.5,19.0,672.0,609.93,477.53
2016,7,18,15,15,549.0,231.5,4.5,19.0,638.5,570.83,448.12
2016,7,18,15,30,541.0,223.0,4.5,19.0,605.0,530.76,417.16
2016,7,18,15,45,707.5,147.5,4.5,19.0,614.5,529.83,416.35
2016,7,18,16,0,874.0,72.0,4.5,19.0,624.0,505.08,395.14
2016,7,18,16,15,858.0,70.0,4.55,18.5,576.5,449.5,348.9
2016,7,18,16,30,842.0,68.0,4.6,18.0,529.0,393.74,301.06
2016,7,18,16,45,821.5,65.0,4.65,18.0,479.0,335.68,249.58
2016,7,18,17,0,801.0,62.0,4.7,18.0,429.0,278.51,198.1
2016,7,18,17,15,772.5,59.0,4.75,17.5,378.0,217.98,144.78
2016,7,18,17,30,744.0,56.0,4.8,17.0,327.0,162.28,97.61
2016,7,18,17,45,703.0,52.0,4.9,16.5,276.5,107.32,57.31
2016,7,18,18,0,662.0,48.0,5.0,16.0,226.0,56.88,32.12
2016,7,18,18,15,600.5,42.5,4.95,15.5,178.0,37.1,27.27
2016,7,18,18,30,539.0,37.0,4.9,15.0,130.0,32.66,23.07
2016,7,18,18,45,434.0,29.5,4.85,15.0,88.5,26.22,16.79
2016,7,18,19,0,329.0,22.0,4.8,15.0,47.0,18.14,6.74
2016,7,18,19,15,164.5,11.0,4.65,14.5,23.5,9.39,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,5,15,156.0,10.5,3.25,12.0,21.0,8.96,0.0
2016,7,19,5,30,312.0,21.0,3.3,12.0,42.0,17.35,4.5
2016,7,19,5,45,420.0,29.0,3.4,12.5,83.0,23.73,14.69
2016,7,19,6,0,528.0,37.0,3.5,13.0,124.0,32.74,23.28
2016,7,19,6,15,592.5,42.5,3.45,13.5,172.0,37.16,27.55
2016,7,19,6,30,657.0,48.0,3.4,14.0,220.0,51.17,31.27
2016,7,19,6,45,328.5,80.5,3.4,14.5,166.5,89.12,57.92
2016,7,19,7,0,0.0,113.0,3.4,15.0,113.0,91.38,72.15
2016,7,19,7,15,19.0,142.0,3.4,15.0,150.5,118.81,94.19
2016,7,19,7,30,38.0,171.0,3.4,15.0,188.0,149.39,118.79
2016,7,19,7,45,20.0,166.5,3.45,15.5,175.5,143.06,113.69
2016,7,19,8,0,2.0,162.0,3.5,16.0,163.0,134.54,106.55
2016,7,19,8,15,18.5,202.5,3.55,16.0,214.0,175.63,139.67
2016,7,19,8,30,35.0,243.0,3.6,16.0,265.0,222.46,177.1
2016,7,19,8,45,31.5,254.5,3.65,16.5,275.5,233.64,185.3
2016,7,19,9,0,28.0,266.0,3.7,17.0,286.0,244.38,193.09
2016,7,19,9,15,35.0,292.0,3.75,17.0,318.5,273.97,216.17
2016,7,19,9,30,42.0,318.0,3.8,17.0,351.0,304.35,239.65
2016,7,19,9,45,86.0,358.0,3.85,17.5,428.5,374.33,293.79
2016,7,19,10,0,130.0,398.0,3.9,18.0,506.0,457.28,356.54
2016,7,19,10,15,301.5,368.5,3.95,18.0,630.5,581.45,452.75
2016,7,19,10,30,473.0,339.0,4.0,18.0,755.0,715.61,553.52
2016,7,19,10,45,504.0,342.0,4.05,18.0,795.0,759.16,584.49
2016,7,19,11,0,535.0,345.0,4.1,18.0,835.0,801.99,615.19
2016,7,19,11,15,738.5,222.0,4.1,18.0,910.5,882.43,677.19
2016,7,19,11,30,942.0,99.0,4.1,18.0,986.0,943.09,718.7
2016,7,19,11,45,944.0,99.0,4.2,18.5,994.0,954.56,725.06
2016,7,19,12,0,946.0,99.0,4.3,19.0,1002.0,962.3,729.29
2016,7,19,12,15,946.0,99.0,4.35,19.0,1002.0,964.46,730.92
2016,7,19,12,30,946.0,99.0,4.4,19.0,1002.0,962.85,730.18
2016,7,19,12,45,940.0,102.0,4.45,19.0,993.5,954.85,725.27
2016,7,19,13,0,934.0,105.0,4.5,19.0,985.0,943.19,717.95
2016,7,19,13,15,931.5,104.0,4.55,19.0,970.5,927.31,707.8
2016,7,19,13,30,929.0,103.0,4.6,19.0,956.0,907.85,695.18
2016,7,19,13,45,928.5,100.0,4.7,19.5,935.5,884.66,678.99
2016,7,19,14,0,928.0,97.0,4.8,20.0,915.0,857.95,660.3
2016,7,19,14,15,922.0,95.5,4.85,19.5,886.5,824.89,639.24
2016,7,19,14,30,916.0,94.0,4.9,19.0,858.0,788.87,615.82
2016,7,19,14,45,911.0,91.0,5.0,19.0,824.0,749.37,588.63
2016,7,19,15,0,906.0,88.0,5.1,19.0,790.0,707.2,557.6
2016,7,19,15,15,714.0,158.5,5.1,19.0,694.0,615.77,485.68
2016,7,19,15,30,522.0,229.0,5.1,19.0,598.0,525.77,414.55
2016,7,19,15,45,693.5,153.5,5.2,19.0,610.5,528.77,417.21
2016,7,19,16,0,865.0,78.0,5.3,19.0,623.0,507.44,398.73
2016,7,19,16,15,848.0,75.5,5.3,18.5,575.5,451.3,351.71
2016,7,19,16,30,831.0,73.0,5.3,18.0,528.0,395.1,303.26
2016,7,19,16,45,812.0,69.5,5.35,18.0,478.0,337.55,252.01
2016,7,19,17,0,793.0,66.0,5.4,18.0,428.0,278.46,198.81
2016,7,19,17,15,763.5,62.5,5.35,17.5,377.0,219.98,147.03
2016,7,19,17,30,734.0,59.0,5.3,17.0,326.0,164.09,99.63
2016,7,19,17,45,694.5,54.5,5.25,16.5,275.5,109.3,59.22
2016,7,19,18,0,655.0,50.0,5.2,16.0,225.0,58.89,33.66
2016,7,19,18,15,591.5,44.0,5.05,15.5,176.5,38.37,28.38
2016,7,19,18,30,528.0,38.0,4.9,15.0,128.0,33.54,23.82
2016,7,19,18,45,424.5,30.0,4.75,15.0,87.0,24.5,15.28
2016,7,19,19,0,321.0,22.0,4.6,15.0,46.0,18.16,6.33
2016,7,19,19,15,160.5,11.0,4.5,14.5,23.0,9.39,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,5,15,156.0,10.0,3.35,12.5,20.5,8.54,0.0
2016,7,20,5,30,312.0,20.0,3.5,13.0,41.0,16.51,3.2
2016,7,20,5,45,420.5,28.0,3.65,13.5,81.5,24.96,15.59
2016,7,20,6,0,529.0,36.0,3.8,14.0,122.0,31.88,22.4
2016,7,20,6,15,593.5,41.5,3.75,14.0,170.0,36.33,26.73
2016,7,20,6,30,658.0,47.0,3.7,14.0,218.0,50.6,30.61
2016,7,20,6,45,701.0,51.0,3.7,14.5,269.0,100.79,53.51
2016,7,20,7,0,744.0,55.0,3.7,15.0,320.0,155.8,92.96
2016,7,20,7,15,774.0,58.5,3.65,15.5,371.5,212.26,140.51
2016,7,20,7,30,804.0,62.0,3.6,16.0,423.0,273.79,194.72
2016,7,20,7,45,826.0,64.5,3.55,16.5,474.0,331.34,246.23
2016,7,20,8,0,848.0,67.0,3.5,17.0,525.0,389.97,297.71
2016,7,20,8,15,865.0,69.5,3.45,17.0,573.0,447.23,347.4
2016,7,20,8,30,882.0,72.0,3.4,17.0,621.0,504.44,395.56
2016,7,20,8,45,895.0,73.5,3.4,17.5,666.0,558.22,438.95
2016,7,20,9,0,908.0,75.0,3.4,18.0,711.0,610.97,480.09
2016,7,20,9,15,623.0,203.5,3.4,18.0,651.5,594.8,465.85
2016,7,20,9,30,338.0,332.0,3.4,18.0,592.0,533.03,416.03
2016,7,20,9,45,416.5,317.0,3.4,18.5,652.5,600.6,466.87
2016,7,20,10,0,495.0,302.0,3.4,19.0,713.0,665.12,514.04
2016,7,20,10,15,716.5,198.0,3.45,19.0,815.0,767.43,592.15
2016,7,20,10,30,938.0,94.0,3.5,19.0,917.0,860.98,658.85
2016,7,20,10,45,770.0,202.0,3.55,19.5,889.0,859.21,655.07
2016,7,20,11,0,602.0,310.0,3.6,20.0,861.0,829.04,628.39
2016,7,20,11,15,779.5,202.0,3.65,20.0,927.5,893.52,677.47
2016,7,20,11,30,957.0,94.0,3.7,20.0,994.0,953.39,717.91
2016,7,20,11,45,960.0,93.5,3.8,20.5,1002.5,965.48,724.6
2016,7,20,12,0,963.0,93.0,3.9,21.0,1011.0,973.79,729.18
2016,7,20,12,15,963.0,93.0,4.0,21.0,1011.5,976.01,731.15
2016,7,20,12,30,963.0,93.0,4.1,21.0,1012.0,974.37,730.67
2016,7,20,12,45,962.5,92.5,4.25,21.0,1005.0,967.96,727.34
2016,7,20,13,0,962.0,92.0,4.4,21.0,998.0,957.7,721.48
2016,7,20,13,15,959.5,91.5,4.5,21.0,983.5,941.87,711.82
2016,7,20,13,30,957.0,91.0,4.6,21.0,969.0,922.33,699.72
2016,7,20,13,45,954.0,90.0,4.75,21.0,947.5,898.27,684.8
2016,7,20,14,0,951.0,89.0,4.9,21.0,926.0,870.71,667.3
2016,7,20,14,15,946.0,88.0,5.0,20.5,898.0,838.2,647.07
2016,7,20,14,30,941.0,87.0,5.1,20.0,870.0,802.59,624.34
2016,7,20,14,45,801.0,147.0,5.25,20.0,794.5,729.13,570.63
2016,7,20,15,0,661.0,207.0,5.4,20.0,719.0,657.49,515.44
2016,7,20,15,15,784.0,144.0,5.45,20.0,720.0,647.32,509.43
2016,7,20,15,30,907.0,81.0,5.5,20.0,721.0,622.54,491.01
2016,7,20,15,45,894.5,79.0,5.6,20.0,676.0,569.86,448.79
2016,7,20,16,0,882.0,77.0,5.7,20.0,631.0,516.06,404.51
2016,7,20,16,15,865.5,74.5,5.7,19.5,583.0,459.18,357.04
2016,7,20,16,30,849.0,72.0,5.7,19.0,535.0,402.15,307.95
2016,7,20,16,45,827.0,69.5,5.75,18.5,484.0,343.42,256.3
2016,7,20,17,0,805.0,67.0,5.8,18.0,433.0,283.52,202.81
2016,7,20,17,15,774.5,63.5,5.8,17.5,381.0,224.0,150.09
2016,7,20,17,30,744.0,60.0,5.8,17.0,329.0,167.19,101.83
2016,7,20,17,45,701.5,55.5,5.8,17.0,277.5,111.4,60.51
2016,7,20,18,0,659.0,51.0,5.8,17.0,226.0,60.37,34.44
2016,7,20,18,15,594.0,45.0,5.65,16.5,177.0,39.29,29.05
2016,7,20,18,30,529.0,39.0,5.5,16.0,128.0,34.49,24.51
2016,7,20,18,45,422.0,30.5,5.4,15.5,86.5,24.95,15.58
2016,7,20,19,0,315.0,22.0,5.3,15.0,45.0,18.18,5.83
2016,7,20,19,15,157.5,11.0,5.2,14.5,22.5,9.39,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
