Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,20,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,151.5,10.0,3.95,13.0,20.0,8.54,0.0
2016,7,21,5,30,303.0,20.0,4.1,13.0,40.0,16.54,2.3
2016,7,21,5,45,414.5,28.5,4.35,13.5,80.5,23.36,14.16
2016,7,21,6,0,526.0,37.0,4.6,14.0,121.0,32.81,23.18
2016,7,21,6,15,591.0,42.5,4.6,14.5,169.0,37.22,27.44
2016,7,21,6,30,656.0,48.0,4.6,15.0,217.0,51.69,31.25
2016,7,21,6,45,699.5,52.0,4.6,15.5,268.0,101.89,54.23
2016,7,21,7,0,743.0,56.0,4.6,16.0,319.0,156.98,93.73
2016,7,21,7,15,773.0,59.5,4.5,16.0,370.5,213.49,141.56
2016,7,21,7,30,803.0,63.0,4.4,16.0,422.0,275.01,196.22
2016,7,21,7,45,825.5,65.5,4.3,16.5,472.5,332.77,248.04
2016,7,21,8,0,848.0,68.0,4.2,17.0,523.0,391.66,299.87
2016,7,21,8,15,864.5,70.0,4.1,17.0,571.5,448.33,349.25
2016,7,21,8,30,881.0,72.0,4.0,17.0,620.0,504.89,397.11
2016,7,21,8,45,894.0,73.5,3.9,17.5,664.5,558.69,440.56
2016,7,21,9,0,907.0,75.0,3.8,18.0,709.0,611.47,481.69
2016,7,21,9,15,917.0,76.5,3.75,18.5,749.5,661.05,519.18
2016,7,21,9,30,927.0,78.0,3.7,19.0,790.0,708.79,554.15
2016,7,21,9,45,933.5,80.0,3.7,19.5,825.0,752.43,584.73
2016,7,21,10,0,940.0,82.0,3.7,20.0,860.0,793.48,611.69
2016,7,21,10,15,946.0,83.0,3.75,20.0,889.5,830.37,636.84
2016,7,21,10,30,952.0,84.0,3.8,20.0,919.0,864.25,659.77
2016,7,21,10,45,957.5,84.5,3.9,20.0,941.5,894.04,680.05
2016,7,21,11,0,963.0,85.0,4.0,20.0,964.0,920.45,698.02
2016,7,21,11,15,966.0,85.5,4.1,20.0,980.0,941.15,712.1
2016,7,21,11,30,969.0,86.0,4.2,20.0,996.0,958.14,723.75
2016,7,21,11,45,971.5,86.0,4.35,20.5,1004.5,970.41,731.15
2016,7,21,12,0,974.0,86.0,4.5,21.0,1013.0,978.84,736.24
2016,7,21,12,15,974.5,86.0,4.65,21.0,1014.0,981.56,739.24
2016,7,21,12,30,975.0,86.0,4.8,21.0,1015.0,980.37,739.68
2016,7,21,12,45,966.5,91.5,4.95,21.0,1006.5,972.36,735.52
2016,7,21,13,0,958.0,97.0,5.1,21.0,998.0,960.59,728.83
2016,7,21,13,15,955.5,96.5,5.1,20.5,983.5,944.8,719.76
2016,7,21,13,30,953.0,96.0,5.1,20.0,969.0,925.32,708.15
2016,7,21,13,45,953.5,92.5,5.15,20.0,948.5,901.89,692.71
2016,7,21,14,0,954.0,89.0,5.2,20.0,928.0,874.79,674.65
2016,7,21,14,15,948.5,88.0,5.15,20.0,899.5,841.75,651.74
2016,7,21,14,30,943.0,87.0,5.1,20.0,871.0,805.64,626.57
2016,7,21,14,45,791.5,151.5,5.1,20.0,791.0,727.83,568.96
2016,7,21,15,0,640.0,216.0,5.1,20.0,711.0,652.37,510.41
2016,7,21,15,15,778.5,146.5,5.05,19.5,717.0,647.36,509.25
2016,7,21,15,30,917.0,77.0,5.0,19.0,723.0,625.95,494.26
2016,7,21,15,45,907.0,74.0,5.0,19.0,678.5,573.16,451.79
2016,7,21,16,0,897.0,71.0,5.0,19.0,634.0,518.98,407.12
2016,7,21,16,15,881.0,69.0,5.0,18.5,585.5,461.97,359.6
2016,7,21,16,30,865.0,67.0,5.0,18.0,537.0,404.73,310.33
2016,7,21,16,45,844.5,64.0,5.05,18.0,486.0,345.12,257.39
2016,7,21,17,0,824.0,61.0,5.1,18.0,435.0,286.39,204.34
2016,7,21,17,15,794.5,58.0,5.1,17.5,382.5,226.85,151.54
2016,7,21,17,30,765.0,55.0,5.1,17.0,330.0,166.7,100.44
2016,7,21,17,45,722.0,51.0,5.1,17.0,278.5,109.99,58.39
2016,7,21,18,0,679.0,47.0,5.1,17.0,227.0,58.07,31.89
2016,7,21,18,15,615.0,42.0,4.95,16.5,178.0,36.84,26.89
2016,7,21,18,30,551.0,37.0,4.8,16.0,129.0,32.82,23.04
2016,7,21,18,45,441.0,29.0,4.7,15.5,86.5,25.89,16.32
2016,7,21,19,0,331.0,21.0,4.6,15.0,44.0,17.37,4.73
2016,7,21,19,15,165.5,10.5,4.5,14.5,22.0,8.96,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,22,5,15,152.5,9.5,3.75,12.5,19.0,8.11,0.0
2016,7,22,5,30,305.0,19.0,3.9,13.0,38.0,17.12,1.44
2016,7,22,5,45,416.0,27.5,4.05,13.5,79.0,24.56,15.09
2016,7,22,6,0,527.0,36.0,4.2,14.0,120.0,31.95,22.4
2016,7,22,6,15,594.5,42.0,4.1,14.5,168.5,36.84,27.09
2016,7,22,6,30,662.0,48.0,4.0,15.0,217.0,52.15,31.37
2016,7,22,6,45,705.5,52.5,3.95,15.5,268.5,103.23,55.04
2016,7,22,7,0,749.0,57.0,3.9,16.0,320.0,159.23,95.27
2016,7,22,7,15,780.5,60.5,3.8,16.5,372.5,216.51,143.36
2016,7,22,7,30,812.0,64.0,3.7,17.0,425.0,278.93,198.11
2016,7,22,7,45,834.5,66.5,3.65,17.5,476.5,337.32,250.15
2016,7,22,8,0,857.0,69.0,3.6,18.0,528.0,396.84,302.17
2016,7,22,8,15,874.0,71.5,3.55,18.0,577.5,454.78,352.21
2016,7,22,8,30,891.0,74.0,3.5,18.0,627.0,512.67,400.71
2016,7,22,8,45,904.0,76.0,3.5,18.5,672.5,567.56,444.72
2016,7,22,9,0,917.0,78.0,3.5,19.0,718.0,621.4,486.45
2016,7,22,9,15,927.0,79.5,3.5,19.5,759.0,671.52,524.1
2016,7,22,9,30,937.0,81.0,3.5,20.0,800.0,719.77,559.25
2016,7,22,9,45,935.5,88.0,3.55,20.5,833.0,762.96,589.4
2016,7,22,10,0,934.0,95.0,3.6,21.0,866.0,802.88,615.53
2016,7,22,10,15,940.0,96.0,3.65,21.0,895.5,839.64,640.39
2016,7,22,10,30,946.0,97.0,3.7,21.0,925.0,873.39,663.06
2016,7,22,10,45,776.5,201.5,3.75,21.5,892.5,867.29,656.84
2016,7,22,11,0,607.0,306.0,3.8,22.0,860.0,832.87,627.42
2016,7,22,11,15,621.5,298.0,3.9,22.0,873.5,851.78,641.44
2016,7,22,11,30,636.0,290.0,4.0,22.0,887.0,868.2,653.37
2016,7,22,11,45,801.5,194.0,4.1,22.5,952.5,929.83,697.33
2016,7,22,12,0,967.0,98.0,4.2,23.0,1018.0,985.67,733.65
2016,7,22,12,15,966.5,98.0,4.3,23.0,1018.0,987.46,734.94
2016,7,22,12,30,966.0,98.0,4.4,23.0,1018.0,985.37,734.13
2016,7,22,12,45,963.5,98.5,4.55,23.0,1010.0,978.06,730.38
2016,7,22,13,0,961.0,99.0,4.7,23.0,1002.0,966.93,724.4
2016,7,22,13,15,958.0,98.5,4.85,23.0,987.0,950.65,714.89
2016,7,22,13,30,955.0,98.0,5.0,23.0,972.0,930.66,702.82
2016,7,22,13,45,951.0,97.5,5.15,23.0,950.0,906.23,687.58
2016,7,22,14,0,947.0,97.0,5.3,23.0,928.0,878.34,669.81
2016,7,22,14,15,941.0,95.5,5.35,22.5,899.0,844.6,648.48
2016,7,22,14,30,935.0,94.0,5.4,22.0,870.0,807.82,624.75
2016,7,22,14,45,926.5,93.0,5.5,22.0,835.0,766.85,596.71
2016,7,22,15,0,918.0,92.0,5.6,22.0,800.0,723.42,565.13
2016,7,22,15,15,908.0,90.0,5.6,21.5,759.5,675.85,529.92
2016,7,22,15,30,898.0,88.0,5.6,21.0,719.0,626.41,492.3
2016,7,22,15,45,883.5,86.5,5.65,21.0,674.0,573.35,449.97
2016,7,22,16,0,869.0,85.0,5.7,21.0,629.0,519.37,405.73
2016,7,22,16,15,851.5,82.5,5.65,20.5,580.5,462.49,358.53
2016,7,22,16,30,834.0,80.0,5.6,20.0,532.0,404.7,309.16
2016,7,22,16,45,809.0,77.0,5.6,20.0,480.5,344.52,256.28
2016,7,22,17,0,784.0,74.0,5.6,20.0,429.0,285.81,203.93
2016,7,22,17,15,751.5,70.0,5.5,19.5,376.5,226.37,151.87
2016,7,22,17,30,719.0,66.0,5.4,19.0,324.0,169.94,104.4
2016,7,22,17,45,669.0,61.5,5.35,18.5,271.5,114.73,64.02
2016,7,22,18,0,619.0,57.0,5.3,18.0,219.0,61.58,35.5
2016,7,22,18,15,548.0,50.5,5.15,17.5,170.5,40.32,29.81
2016,7,22,18,30,477.0,44.0,5.0,17.0,122.0,35.7,25.41
2016,7,22,18,45,357.0,34.0,4.9,16.5,81.0,27.85,17.83
2016,7,22,19,0,237.0,24.0,4.8,16.0,40.0,19.93,5.38
2016,7,22,19,15,118.5,12.0,4.7,15.5,20.0,10.24,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,15,114.0,10.5,3.1,13.5,17.0,8.96,0.0
2016,7,23,5,30,228.0,21.0,3.1,14.0,34.0,17.4,0.14
2016,7,23,5,45,349.5,30.5,3.1,14.5,74.0,24.97,15.28
2016,7,23,6,0,471.0,40.0,3.1,15.0,114.0,32.48,22.75
2016,7,23,6,15,543.0,47.0,2.95,15.5,161.5,37.63,27.67
2016,7,23,6,30,615.0,54.0,2.8,16.0,209.0,53.03,32.3
2016,7,23,6,45,665.0,58.5,2.65,16.5,261.0,105.47,58.13
2016,7,23,7,0,715.0,63.0,2.5,17.0,313.0,160.09,96.96
2016,7,23,7,15,747.5,67.0,2.5,17.5,365.0,216.14,143.55
2016,7,23,7,30,780.0,71.0,2.5,18.0,417.0,275.23,194.91
2016,7,23,7,45,806.0,73.5,2.5,19.0,468.5,333.58,245.61
2016,7,23,8,0,832.0,76.0,2.5,20.0,520.0,394.59,297.27
2016,7,23,8,15,850.0,78.5,2.55,20.5,569.0,451.76,345.19
2016,7,23,8,30,868.0,81.0,2.6,21.0,618.0,509.01,391.61
2016,7,23,8,45,881.5,83.0,2.65,21.5,663.5,563.14,434.16
2016,7,23,9,0,895.0,85.0,2.7,22.0,709.0,616.3,474.59
2016,7,23,9,15,905.5,87.0,2.8,22.5,749.5,666.32,511.68
2016,7,23,9,30,916.0,89.0,2.9,23.0,790.0,714.57,546.49
2016,7,23,9,45,925.5,90.0,3.0,23.5,825.5,759.11,577.47
2016,7,23,10,0,935.0,91.0,3.1,24.0,861.0,801.3,604.93
2016,7,23,10,15,941.0,92.0,3.2,24.0,890.5,838.15,629.67
2016,7,23,10,30,947.0,93.0,3.3,24.0,920.0,871.98,652.29
2016,7,23,10,45,793.5,190.0,3.45,24.5,895.5,866.25,647.02
2016,7,23,11,0,640.0,287.0,3.6,25.0,871.0,846.79,629.6
2016,7,23,11,15,658.5,276.0,3.75,25.0,885.0,866.98,644.59
2016,7,23,11,30,677.0,265.0,3.9,25.0,899.0,884.6,657.54
2016,7,23,11,45,816.0,183.5,4.05,25.0,954.5,935.24,693.87
2016,7,23,12,0,955.0,102.0,4.2,25.0,1010.0,980.25,724.33
2016,7,23,12,15,955.5,102.0,4.35,25.0,1011.0,982.93,726.57
2016,7,23,12,30,956.0,102.0,4.5,25.0,1012.0,981.78,726.63
2016,7,23,12,45,743.5,232.5,4.65,25.0,937.0,924.35,689.15
2016,7,23,13,0,531.0,363.0,4.8,25.0,862.0,842.44,628.58
2016,7,23,13,15,739.0,233.0,4.9,25.0,915.0,901.56,676.42
2016,7,23,13,30,947.0,103.0,5.0,25.0,968.0,930.17,697.23
2016,7,23,13,45,753.0,207.0,5.1,25.0,885.0,857.38,647.67
2016,7,23,14,0,559.0,311.0,5.2,25.0,802.0,768.74,581.69
2016,7,23,14,15,744.0,204.5,5.2,24.5,835.0,803.42,612.46
2016,7,23,14,30,929.0,98.0,5.2,24.0,868.0,808.61,619.68
2016,7,23,14,45,806.5,147.0,5.25,24.0,795.0,737.42,568.03
2016,7,23,15,0,684.0,196.0,5.3,24.0,722.0,667.32,514.96
2016,7,23,15,15,788.5,144.0,5.3,23.5,720.0,654.15,507.43
2016,7,23,15,30,893.0,92.0,5.3,23.0,718.0,628.47,489.29
2016,7,23,15,45,879.0,90.0,5.3,23.0,672.5,575.35,447.25
2016,7,23,16,0,865.0,88.0,5.3,23.0,627.0,521.28,403.4
2016,7,23,16,15,847.0,85.0,5.2,22.5,578.5,463.82,356.27
2016,7,23,16,30,829.0,82.0,5.1,22.0,530.0,405.62,307.15
2016,7,23,16,45,804.0,79.0,5.1,21.5,478.5,345.6,255.52
2016,7,23,17,0,779.0,76.0,5.1,21.0,427.0,287.07,204.17
2016,7,23,17,15,746.0,72.0,5.05,20.5,374.5,227.7,152.53
2016,7,23,17,30,713.0,68.0,5.0,20.0,322.0,171.4,105.41
2016,7,23,17,45,662.0,63.5,5.0,19.5,270.0,113.0,62.51
2016,7,23,18,0,611.0,59.0,5.0,19.0,218.0,63.39,36.79
2016,7,23,18,15,538.5,51.5,4.9,18.5,169.0,41.12,30.37
2016,7,23,18,30,466.0,44.0,4.8,18.0,120.0,35.7,25.28
2016,7,23,18,45,343.0,34.0,4.7,17.5,79.0,27.87,17.68
2016,7,23,19,0,220.0,24.0,4.6,17.0,38.0,19.96,4.35
2016,7,23,19,15,110.0,12.0,4.5,16.5,19.0,10.24,0.0
2016,7,23,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,5,15,95.0,10.5,3.1,13.5,16.0,8.96,0.0
2016,7,24,5,30,190.0,21.0,3.1,14.0,32.0,17.4,0.0
2016,7,24,5,45,311.5,32.0,3.15,14.5,70.5,26.24,16.23
2016,7,24,6,0,433.0,43.0,3.2,15.0,109.0,34.93,24.85
2016,7,24,6,15,508.0,50.5,3.05,15.5,157.0,40.33,30.03
2016,7,24,6,30,583.0,58.0,2.9,16.0,205.0,55.91,34.88
2016,7,24,6,45,633.0,63.5,2.8,16.5,256.0,104.15,58.16
2016,7,24,7,0,683.0,69.0,2.7,17.0,307.0,158.16,96.82
2016,7,24,7,15,476.0,119.5,2.65,17.5,298.0,199.3,140.84
2016,7,24,7,30,269.0,170.0,2.6,18.0,289.0,214.42,162.63
2016,7,24,7,45,537.5,127.5,2.6,18.5,401.5,292.58,220.36
2016,7,24,8,0,806.0,85.0,2.6,19.0,514.0,392.92,297.96
2016,7,24,8,15,825.5,88.0,2.6,19.0,563.0,450.6,346.7
2016,7,24,8,30,845.0,91.0,2.6,19.0,612.0,508.02,393.99
2016,7,24,8,45,861.5,92.5,2.65,19.5,658.0,562.31,436.89
2016,7,24,9,0,878.0,94.0,2.7,20.0,704.0,615.96,477.92
2016,7,24,9,15,889.0,96.0,2.7,20.5,744.5,665.63,514.57
2016,7,24,9,30,900.0,98.0,2.7,21.0,785.0,713.61,548.89
2016,7,24,9,45,909.0,99.5,2.75,21.5,821.0,757.72,579.7
2016,7,24,10,0,918.0,101.0,2.8,22.0,857.0,799.48,606.73
2016,7,24,10,15,924.5,102.0,2.85,22.0,886.5,836.22,631.2
2016,7,24,10,30,931.0,103.0,2.9,22.0,916.0,870.03,653.56
2016,7,24,10,45,782.5,197.0,3.0,22.5,892.0,864.77,648.4
2016,7,24,11,0,634.0,291.0,3.1,23.0,868.0,846.59,631.53
2016,7,24,11,15,626.5,302.5,3.2,23.0,880.5,863.17,643.04
2016,7,24,11,30,619.0,314.0,3.3,23.0,893.0,876.66,652.15
2016,7,24,11,45,637.5,299.5,3.4,23.5,900.5,888.65,659.96
2016,7,24,12,0,656.0,285.0,3.5,24.0,908.0,897.68,665.78
2016,7,24,12,15,577.0,335.5,3.65,24.0,884.0,872.41,647.12
2016,7,24,12,30,498.0,386.0,3.8,24.0,860.0,844.43,626.66
2016,7,24,12,45,516.0,366.0,4.0,24.0,853.5,839.32,625.07
2016,7,24,13,0,534.0,346.0,4.2,24.0,847.0,831.25,621.26
2016,7,24,13,15,737.5,225.5,4.35,23.5,905.5,894.94,672.8
2016,7,24,13,30,941.0,105.0,4.5,23.0,964.0,928.57,698.2
2016,7,24,13,45,736.5,214.0,4.65,23.0,876.5,851.58,645.78
2016,7,24,14,0,532.0,323.0,4.8,23.0,789.0,758.64,576.73
2016,7,24,14,15,725.0,212.0,4.85,23.0,824.5,796.79,609.42
2016,7,24,14,30,918.0,101.0,4.9,23.0,860.0,804.62,617.84
2016,7,24,14,45,767.5,163.5,5.0,23.0,780.0,725.61,560.12
2016,7,24,15,0,617.0,226.0,5.1,23.0,700.0,649.15,502.01
2016,7,24,15,15,747.0,160.5,5.1,22.5,704.0,645.27,501.84
2016,7,24,15,30,877.0,95.0,5.1,22.0,708.0,622.98,486.62
2016,7,24,15,45,705.5,141.5,5.1,21.5,614.5,530.18,414.57
2016,7,24,16,0,534.0,188.0,5.1,21.0,521.0,442.94,346.31
2016,7,24,16,15,670.0,137.0,5.05,20.5,520.5,431.81,335.44
2016,7,24,16,30,806.0,86.0,5.0,20.0,520.0,401.32,306.63
2016,7,24,16,45,779.5,82.5,4.95,20.0,468.5,341.5,254.34
2016,7,24,17,0,753.0,79.0,4.9,20.0,417.0,283.39,202.85
2016,7,24,17,15,719.0,75.0,4.85,19.5,365.0,225.23,152.2
2016,7,24,17,30,685.0,71.0,4.8,19.0,313.0,167.22,103.6
2016,7,24,17,45,636.5,65.0,4.75,18.5,262.0,112.37,63.17
2016,7,24,18,0,588.0,59.0,4.7,18.0,211.0,63.09,36.91
2016,7,24,18,15,515.0,51.5,4.6,17.5,163.0,41.03,30.41
2016,7,24,18,30,442.0,44.0,4.5,17.0,115.0,35.65,25.32
2016,7,24,18,45,326.0,33.0,4.45,16.5,75.5,27.0,16.95
2016,7,24,19,0,210.0,22.0,4.4,16.0,36.0,18.18,2.37
2016,7,24,19,15,105.0,11.0,4.3,15.5,18.0,9.39,0.0
2016,7,24,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,93.5,10.0,3.05,12.5,15.0,8.54,0.0
2016,7,25,5,30,187.0,20.0,3.1,13.0,30.0,16.54,0.0
2016,7,25,5,45,309.0,31.0,3.15,13.5,68.5,25.41,15.49
2016,7,25,6,0,431.0,42.0,3.2,14.0,107.0,34.12,24.22
2016,7,25,6,15,506.5,50.0,3.05,14.0,155.0,39.96,29.89
2016,7,25,6,30,582.0,58.0,2.9,14.0,203.0,56.32,35.29
2016,7,25,6,45,307.5,92.5,2.8,14.5,170.5,98.04,66.03
2016,7,25,7,0,33.0,127.0,2.7,15.0,138.0,106.29,83.21
2016,7,25,7,15,108.0,153.0,2.6,15.5,199.0,147.03,113.84
2016,7,25,7,30,183.0,179.0,2.5,16.0,260.0,197.01,152.61
2016,7,25,7,45,167.0,203.5,2.45,16.5,284.0,225.16,176.48
2016,7,25,8,0,151.0,228.0,2.4,17.0,308.0,251.53,198.22
2016,7,25,8,15,248.5,236.5,2.4,17.5,383.0,317.14,249.42
2016,7,25,8,30,346.0,245.0,2.4,18.0,458.0,389.01,305.17
2016,7,25,8,45,607.0,172.5,2.45,18.5,579.5,499.59,390.67
2016,7,25,9,0,868.0,100.0,2.5,19.0,701.0,616.88,480.08
2016,7,25,9,15,880.0,102.0,2.5,19.0,742.5,666.84,517.44
2016,7,25,9,30,892.0,104.0,2.5,19.0,784.0,715.2,553.11
2016,7,25,9,45,895.5,108.5,2.5,19.5,818.0,757.9,582.7
2016,7,25,10,0,899.0,113.0,2.5,20.0,852.0,797.85,608.41
2016,7,25,10,15,705.5,219.5,2.55,20.5,812.0,785.78,595.61
2016,7,25,10,30,512.0,326.0,2.6,21.0,772.0,743.44,560.76
2016,7,25,10,45,562.5,314.0,2.65,21.5,815.5,791.34,594.27
2016,7,25,11,0,613.0,302.0,2.7,22.0,859.0,839.29,626.61
2016,7,25,11,15,771.0,210.5,2.7,22.0,923.5,910.16,677.47
2016,7,25,11,30,929.0,119.0,2.7,22.0,988.0,960.33,709.85
2016,7,25,11,45,932.0,119.0,2.75,22.0,996.5,972.71,717.7
2016,7,25,12,0,935.0,119.0,2.8,22.0,1005.0,981.4,723.56
2016,7,25,12,15,935.5,119.0,2.85,22.0,1005.5,984.04,725.59
2016,7,25,12,30,936.0,119.0,2.9,22.0,1006.0,982.93,725.31
2016,7,25,12,45,935.5,118.0,2.95,22.5,999.0,976.2,720.06
2016,7,25,13,0,935.0,117.0,3.0,23.0,992.0,965.72,712.48
2016,7,25,13,15,932.0,116.5,3.05,23.0,977.0,949.74,702.74
2016,7,25,13,30,929.0,116.0,3.1,23.0,962.0,930.15,690.66
2016,7,25,13,45,737.5,216.0,3.2,23.0,877.5,855.95,641.25
2016,7,25,14,0,546.0,316.0,3.3,23.0,793.0,765.3,575.37
2016,7,25,14,15,558.5,293.5,3.35,22.5,768.0,736.38,557.83
2016,7,25,14,30,571.0,271.0,3.4,22.0,743.0,704.54,537.41
2016,7,25,14,45,611.5,240.5,3.45,22.0,726.5,686.29,525.61
2016,7,25,15,0,652.0,210.0,3.5,22.0,710.0,660.49,507.9
2016,7,25,15,15,767.5,153.0,3.45,21.5,711.0,652.84,504.39
2016,7,25,15,30,883.0,96.0,3.4,21.0,712.0,628.78,487.77
2016,7,25,15,45,708.0,142.0,3.4,21.0,615.5,533.17,413.91
2016,7,25,16,0,533.0,188.0,3.4,21.0,519.0,443.36,344.09
2016,7,25,16,15,481.5,186.5,3.35,20.5,467.5,387.32,300.09
2016,7,25,16,30,430.0,185.0,3.3,20.0,416.0,335.55,258.59
2016,7,25,16,45,604.5,129.5,3.25,20.0,419.5,323.03,242.42
2016,7,25,17,0,779.0,74.0,3.2,20.0,423.0,286.86,204.05
2016,7,25,17,15,746.0,70.0,3.15,19.5,370.5,227.33,152.38
2016,7,25,17,30,713.0,66.0,3.1,19.0,318.0,170.87,105.13
2016,7,25,17,45,666.0,60.5,3.05,18.5,266.0,115.14,64.14
2016,7,25,18,0,619.0,55.0,3.0,18.0,214.0,61.3,34.63
2016,7,25,18,15,547.0,48.0,2.9,17.5,165.0,38.43,28.13
2016,7,25,18,30,475.0,41.0,2.8,17.0,116.0,33.31,23.28
2016,7,25,18,45,357.0,31.0,2.75,16.5,76.0,25.4,15.54
2016,7,25,19,0,239.0,21.0,2.7,16.0,36.0,17.4,0.68
2016,7,25,19,15,119.5,10.5,2.6,15.5,18.0,8.96,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,97.5,9.5,0.75,14.5,14.5,8.11,0.0
2016,7,26,5,30,195.0,19.0,0.8,15.0,29.0,15.71,0.0
2016,7,26,5,45,314.0,30.0,0.85,15.5,67.5,24.6,14.58
2016,7,26,6,0,433.0,41.0,0.9,16.0,106.0,33.34,23.35
2016,7,26,6,15,508.0,49.0,0.85,16.0,153.5,39.2,29.0
2016,7,26,6,30,583.0,57.0,0.8,16.0,201.0,56.0,34.47
2016,7,26,6,45,631.0,63.0,0.8,16.5,252.0,104.65,58.37
2016,7,26,7,0,679.0,69.0,0.8,17.0,303.0,158.86,97.14
2016,7,26,7,15,714.5,74.0,0.8,17.5,355.0,217.64,145.3
2016,7,26,7,30,750.0,79.0,0.8,18.0,407.0,276.84,195.61
2016,7,26,7,45,774.5,83.0,0.85,19.0,458.0,334.7,244.79
2016,7,26,8,0,799.0,87.0,0.9,20.0,509.0,394.11,293.92
2016,7,26,8,15,818.5,90.0,0.9,20.5,558.0,451.6,340.41
2016,7,26,8,30,838.0,93.0,0.9,21.0,607.0,509.44,385.41
2016,7,26,8,45,851.5,96.5,0.95,22.0,652.5,563.01,425.24
2016,7,26,9,0,865.0,100.0,1.0,23.0,698.0,616.43,463.4
2016,7,26,9,15,876.5,102.0,1.05,23.5,739.0,666.01,498.47
2016,7,26,9,30,888.0,104.0,1.1,24.0,780.0,713.95,531.41
2016,7,26,9,45,895.0,107.0,1.15,24.5,815.0,757.69,560.57
2016,7,26,10,0,902.0,110.0,1.2,25.0,850.0,798.95,586.08
2016,7,26,10,15,711.0,216.5,1.3,25.0,813.0,788.98,577.22
2016,7,26,10,30,520.0,323.0,1.4,25.0,776.0,748.74,547.13
2016,7,26,10,45,722.0,219.0,1.5,25.5,865.0,844.17,615.04
2016,7,26,11,0,924.0,115.0,1.6,26.0,954.0,923.68,665.62
2016,7,26,11,15,927.5,115.5,1.75,26.0,969.5,944.24,679.21
2016,7,26,11,30,931.0,116.0,1.9,26.0,985.0,961.22,691.21
2016,7,26,11,45,720.5,248.0,2.1,26.5,923.5,921.98,665.87
2016,7,26,12,0,510.0,380.0,2.3,27.0,862.0,852.74,615.72
2016,7,26,12,15,519.5,375.5,2.4,27.0,867.0,858.98,621.43
2016,7,26,12,30,529.0,371.0,2.5,27.0,872.0,862.58,624.76
2016,7,26,12,45,726.0,246.0,2.65,27.0,928.0,926.22,673.26
2016,7,26,13,0,923.0,121.0,2.8,27.0,984.0,960.38,696.82
2016,7,26,13,15,920.0,120.5,2.9,27.0,969.5,944.53,687.36
2016,7,26,13,30,917.0,120.0,3.0,27.0,955.0,925.12,675.99
2016,7,26,13,45,914.0,118.0,3.1,27.0,933.0,900.83,661.36
2016,7,26,14,0,911.0,116.0,3.2,27.0,911.0,873.15,644.4
2016,7,26,14,15,904.5,114.5,3.2,26.5,882.0,839.87,624.19
2016,7,26,14,30,898.0,113.0,3.2,26.0,853.0,803.67,601.8
2016,7,26,14,45,715.0,184.5,3.25,26.0,758.0,712.83,536.99
2016,7,26,15,0,532.0,256.0,3.3,26.0,663.0,616.31,466.09
2016,7,26,15,15,531.0,240.5,3.25,25.5,629.0,576.02,438.17
2016,7,26,15,30,530.0,225.0,3.2,25.0,595.0,534.28,408.14
2016,7,26,15,45,533.0,205.5,3.2,25.0,556.5,489.92,374.77
2016,7,26,16,0,536.0,186.0,3.2,25.0,518.0,444.04,339.31
2016,7,26,16,15,664.5,138.0,3.15,24.5,516.5,432.19,328.23
2016,7,26,16,30,793.0,90.0,3.1,24.0,515.0,401.83,300.51
2016,7,26,16,45,768.5,86.0,3.05,24.0,464.0,342.73,250.27
2016,7,26,17,0,744.0,82.0,3.0,24.0,413.0,285.14,200.53
2016,7,26,17,15,709.0,77.0,2.9,23.0,360.5,223.44,148.63
2016,7,26,17,30,674.0,72.0,2.8,22.0,308.0,167.53,102.85
2016,7,26,17,45,625.0,66.0,2.7,21.5,257.0,113.09,63.22
2016,7,26,18,0,576.0,60.0,2.6,21.0,206.0,64.32,37.31
2016,7,26,18,15,502.5,51.5,2.5,20.0,158.0,41.08,30.1
2016,7,26,18,30,429.0,43.0,2.4,19.0,110.0,34.87,24.38
2016,7,26,18,45,314.0,31.5,2.3,18.5,71.0,25.77,15.58
2016,7,26,19,0,199.0,20.0,2.2,18.0,32.0,16.48,0.0
2016,7,26,19,15,99.5,10.0,2.1,17.5,16.0,8.54,0.0
2016,7,26,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,46.0,8.0,1.2,15.0,10.0,6.83,0.0
2016,7,27,5,30,92.0,16.0,1.2,15.0,20.0,12.44,0.0
2016,7,27,5,45,186.5,31.5,1.25,15.5,54.0,24.31,14.17
2016,7,27,6,0,281.0,47.0,1.3,16.0,88.0,35.97,25.57
2016,7,27,6,15,351.5,59.5,1.25,16.5,131.5,45.11,34.07
2016,7,27,6,30,422.0,72.0,1.2,17.0,175.0,62.81,41.88
2016,7,27,6,45,478.0,81.0,1.2,17.5,223.5,106.96,65.9
2016,7,27,7,0,534.0,90.0,1.2,18.0,272.0,155.74,100.72
2016,7,27,7,15,573.0,97.5,1.2,18.5,321.5,206.21,141.61
2016,7,27,7,30,612.0,105.0,1.2,19.0,371.0,260.81,187.4
2016,7,27,7,45,645.0,109.5,1.3,19.5,421.0,314.65,233.03
2016,7,27,8,0,678.0,114.0,1.4,20.0,471.0,371.21,280.13
2016,7,27,8,15,701.0,118.5,1.4,20.5,518.5,425.76,324.39
2016,7,27,8,30,724.0,123.0,1.4,21.0,566.0,481.29,367.95
2016,7,27,8,45,745.0,125.5,1.45,21.5,611.0,534.8,408.84
2016,7,27,9,0,766.0,128.0,1.5,22.0,656.0,587.7,448.05
2016,7,27,9,15,779.5,131.0,1.55,22.5,696.0,636.04,482.84
2016,7,27,9,30,793.0,134.0,1.6,23.0,736.0,683.2,515.86
2016,7,27,9,45,784.5,146.5,1.65,23.5,765.5,721.86,541.81
2016,7,27,10,0,776.0,159.0,1.7,24.0,795.0,757.15,564.88
2016,7,27,10,15,784.5,161.5,1.8,24.0,824.0,793.35,589.97
2016,7,27,10,30,793.0,164.0,1.9,24.0,853.0,827.16,612.46
2016,7,27,10,45,804.0,162.5,2.0,24.5,876.5,856.78,630.9
2016,7,27,11,0,815.0,161.0,2.1,25.0,900.0,883.71,647.5
2016,7,27,11,15,819.0,162.5,2.2,25.0,915.5,904.35,661.25
2016,7,27,11,30,823.0,164.0,2.3,25.0,931.0,921.74,672.99
2016,7,27,11,45,830.0,161.0,2.4,25.5,940.5,934.28,680.32
2016,7,27,12,0,837.0,158.0,2.5,26.0,950.0,943.42,685.54
2016,7,27,12,15,837.0,158.5,2.6,26.0,950.5,945.94,687.91
2016,7,27,12,30,837.0,159.0,2.7,26.0,951.0,944.93,688.12
2016,7,27,12,45,848.5,150.0,2.8,26.0,947.5,928.88,678.57
2016,7,27,13,0,860.0,141.0,2.9,26.0,944.0,923.11,675.93
2016,7,27,13,15,856.5,140.5,2.95,25.5,929.5,907.68,667.81
2016,7,27,13,30,853.0,140.0,3.0,25.0,915.0,888.94,657.55
2016,7,27,13,45,852.5,136.0,3.15,25.0,895.0,866.4,644.06
2016,7,27,14,0,852.0,132.0,3.3,25.0,875.0,840.54,628.22
2016,7,27,14,15,701.5,201.0,3.3,24.5,799.0,772.45,581.75
2016,7,27,14,30,551.0,270.0,3.3,24.0,723.0,690.94,523.01
2016,7,27,14,45,544.0,262.0,3.35,24.0,694.0,655.74,498.67
2016,7,27,15,0,537.0,254.0,3.4,24.0,665.0,619.15,472.59
2016,7,27,15,15,522.5,242.0,3.35,23.5,624.0,572.95,439.62
2016,7,27,15,30,508.0,230.0,3.3,23.0,583.0,526.47,405.72
2016,7,27,15,45,459.0,230.0,3.3,23.0,533.5,471.22,363.57
2016,7,27,16,0,410.0,230.0,3.3,23.0,484.0,419.32,323.38
2016,7,27,16,15,390.0,214.0,3.25,22.5,439.5,365.63,281.82
2016,7,27,16,30,370.0,198.0,3.2,22.0,395.0,319.58,245.17
2016,7,27,16,45,532.5,141.0,3.15,21.5,393.5,306.47,229.84
2016,7,27,17,0,695.0,84.0,3.1,21.0,392.0,271.6,193.97
2016,7,27,17,15,659.0,79.0,3.05,20.5,341.5,214.9,145.32
2016,7,27,17,30,623.0,74.0,3.0,20.0,291.0,161.75,101.24
2016,7,27,17,45,579.0,66.5,2.95,19.5,242.0,109.57,62.63
2016,7,27,18,0,535.0,59.0,2.9,19.0,193.0,62.52,36.74
2016,7,27,18,15,462.5,50.5,2.8,18.5,147.5,40.08,29.41
2016,7,27,18,30,390.0,42.0,2.7,18.0,102.0,33.91,23.62
2016,7,27,18,45,284.5,30.5,2.65,17.5,65.5,24.87,14.79
2016,7,27,19,0,179.0,19.0,2.6,17.0,29.0,15.61,0.0
2016,7,27,19,15,89.5,9.5,2.5,16.5,14.5,8.11,0.0
2016,7,27,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,90.5,8.0,1.7,13.0,12.5,6.83,0.0
2016,7,28,5,30,181.0,16.0,1.7,13.0,25.0,13.1,0.0
2016,7,28,5,45,297.5,27.0,1.7,13.5,61.5,22.04,12.28
2016,7,28,6,0,414.0,38.0,1.7,14.0,98.0,30.81,21.26
2016,7,28,6,15,248.5,64.0,1.65,14.5,104.0,47.82,36.72
2016,7,28,6,30,83.0,90.0,1.6,15.0,110.0,70.04,52.84
2016,7,28,6,45,94.0,111.0,1.6,15.5,139.0,94.8,71.2
2016,7,28,7,0,105.0,132.0,1.6,16.0,168.0,121.29,92.12
2016,7,28,7,15,417.0,102.5,1.55,16.5,278.5,175.53,124.3
2016,7,28,7,30,729.0,73.0,1.5,17.0,389.0,267.54,191.16
2016,7,28,7,45,755.0,76.0,1.45,17.5,439.0,323.85,240.01
2016,7,28,8,0,781.0,79.0,1.4,18.0,489.0,381.88,289.27
2016,7,28,8,15,494.5,173.5,1.45,18.5,442.5,379.88,293.54
2016,7,28,8,30,208.0,268.0,1.5,19.0,396.0,336.98,262.4
2016,7,28,8,45,527.5,179.0,1.55,19.5,534.5,460.86,358.15
2016,7,28,9,0,847.0,90.0,1.6,20.0,673.0,599.14,462.12
2016,7,28,9,15,858.0,92.0,1.7,20.5,712.5,647.66,497.14
2016,7,28,9,30,869.0,94.0,1.8,21.0,752.0,694.57,530.79
2016,7,28,9,45,878.5,95.0,1.9,21.5,787.0,737.57,560.54
2016,7,28,10,0,888.0,96.0,2.0,22.0,822.0,778.35,587.05
2016,7,28,10,15,676.0,216.0,2.1,22.0,780.5,763.93,574.32
2016,7,28,10,30,464.0,336.0,2.2,22.0,739.0,716.97,537.38
2016,7,28,10,45,685.5,218.5,2.3,22.5,830.5,816.03,610.73
2016,7,28,11,0,907.0,101.0,2.4,23.0,922.0,899.26,666.01
2016,7,28,11,15,909.5,101.5,2.45,23.0,936.5,918.68,678.05
2016,7,28,11,30,912.0,102.0,2.5,23.0,951.0,934.56,688.42
2016,7,28,11,45,912.0,103.5,2.65,23.0,958.0,945.5,696.52
2016,7,28,12,0,912.0,105.0,2.8,23.0,965.0,952.74,702.29
2016,7,28,12,15,911.5,104.5,2.85,23.0,965.0,953.93,703.35
2016,7,28,12,30,911.0,104.0,2.9,23.0,965.0,951.42,702.13
2016,7,28,12,45,903.5,108.0,2.95,23.0,956.0,943.05,697.15
2016,7,28,13,0,896.0,112.0,3.0,23.0,947.0,931.13,689.92
2016,7,28,13,15,892.5,111.0,3.0,23.0,932.0,914.66,679.38
2016,7,28,13,30,889.0,110.0,3.0,23.0,917.0,894.74,666.6
2016,7,28,13,45,670.0,226.0,3.05,23.0,826.0,812.49,610.14
2016,7,28,14,0,451.0,342.0,3.1,23.0,735.0,713.91,537.2
2016,7,28,14,15,479.0,319.5,3.1,22.5,724.5,700.17,530.24
2016,7,28,14,30,507.0,297.0,3.1,22.0,714.0,682.79,519.93
2016,7,28,14,45,511.5,279.0,3.1,22.0,684.0,648.45,495.86
2016,7,28,15,0,516.0,261.0,3.1,22.0,654.0,612.04,469.97
2016,7,28,15,15,483.0,257.0,3.1,21.5,609.5,561.65,433.6
2016,7,28,15,30,450.0,253.0,3.1,21.0,565.0,512.54,397.5
2016,7,28,15,45,623.5,172.5,3.1,21.0,574.0,517.24,401.75
2016,7,28,16,0,797.0,92.0,3.1,21.0,583.0,497.15,385.13
2016,7,28,16,15,573.5,146.5,3.05,20.5,485.0,400.6,309.71
2016,7,28,16,30,350.0,201.0,3.0,20.0,387.0,314.8,243.38
2016,7,28,16,45,528.0,139.5,3.0,20.0,388.0,304.37,229.64
2016,7,28,17,0,706.0,78.0,3.0,20.0,389.0,272.37,195.08
2016,7,28,17,15,671.0,73.5,3.0,19.5,339.0,213.37,144.26
2016,7,28,17,30,636.0,69.0,3.0,19.0,289.0,160.09,99.74
2016,7,28,17,45,586.5,63.0,3.0,18.5,240.0,107.83,61.08
2016,7,28,18,0,537.0,57.0,3.0,18.0,191.0,61.31,35.7
2016,7,28,18,15,465.0,49.0,2.85,17.5,145.5,38.93,28.51
2016,7,28,18,30,393.0,41.0,2.7,17.0,100.0,33.14,23.03
2016,7,28,18,45,282.5,29.5,2.55,16.5,63.5,24.06,14.05
2016,7,28,19,0,172.0,18.0,2.4,16.0,27.0,14.76,0.0
2016,7,28,19,15,86.0,9.0,2.25,16.0,13.5,7.68,0.0
2016,7,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,55.5,7.5,2.1,14.0,10.0,6.4,0.0
2016,7,29,5,30,111.0,15.0,2.1,14.0,20.0,11.71,0.0
2016,7,29,5,45,210.0,29.0,2.15,14.5,53.5,22.5,12.38
2016,7,29,6,0,309.0,43.0,2.2,15.0,87.0,33.15,23.14
2016,7,29,6,15,382.0,53.5,2.15,15.0,130.5,42.46,31.89
2016,7,29,6,30,455.0,64.0,2.1,15.0,174.0,60.11,39.02
2016,7,29,6,45,507.0,72.5,2.05,15.5,221.5,103.55,62.31
2016,7,29,7,0,559.0,81.0,2.0,16.0,269.0,153.25,98.57
2016,7,29,7,15,597.0,87.0,1.95,16.5,318.5,203.84,140.41
2016,7,29,7,30,635.0,93.0,1.9,17.0,368.0,258.37,187.16
2016,7,29,7,45,666.0,97.5,1.9,17.5,417.5,312.9,234.26
2016,7,29,8,0,697.0,102.0,1.9,18.0,467.0,369.9,282.49
2016,7,29,8,15,719.0,106.0,1.95,18.5,514.0,424.6,327.9
2016,7,29,8,30,741.0,110.0,2.0,19.0,561.0,481.04,373.21
2016,7,29,8,45,761.5,112.0,2.05,19.5,605.5,533.99,414.55
2016,7,29,9,0,782.0,114.0,2.1,20.0,650.0,586.96,454.65
2016,7,29,9,15,795.0,116.5,2.1,20.5,690.0,635.28,489.92
2016,7,29,9,30,808.0,119.0,2.1,21.0,730.0,682.33,523.25
2016,7,29,9,45,822.0,119.0,2.15,21.5,765.5,720.55,550.03
2016,7,29,10,0,836.0,119.0,2.2,22.0,801.0,761.9,577.36
2016,7,29,10,15,843.5,120.5,2.25,22.0,830.0,797.45,601.02
2016,7,29,10,30,851.0,122.0,2.3,22.0,859.0,830.38,622.81
2016,7,29,10,45,861.5,120.0,2.4,22.5,882.5,859.84,641.35
2016,7,29,11,0,872.0,118.0,2.5,23.0,906.0,886.47,657.93
2016,7,29,11,15,686.5,244.5,2.55,23.0,871.5,873.82,648.01
2016,7,29,11,30,501.0,371.0,2.6,23.0,837.0,830.44,613.59
2016,7,29,11,45,696.0,243.0,2.65,23.0,896.0,900.34,666.92
2016,7,29,12,0,891.0,115.0,2.7,23.0,955.0,944.6,696.54
2016,7,29,12,15,670.0,253.0,2.75,23.0,885.0,892.26,660.6
2016,7,29,12,30,449.0,391.0,2.8,23.0,815.0,811.19,600.22
2016,7,29,12,45,672.5,250.5,2.9,23.0,880.0,886.55,659.17
2016,7,29,13,0,896.0,110.0,3.0,23.0,945.0,931.07,690.42
2016,7,29,13,15,893.0,109.5,3.05,23.0,930.5,915.48,680.34
2016,7,29,13,30,890.0,109.0,3.1,23.0,916.0,896.42,668.45
2016,7,29,13,45,888.5,106.5,3.2,23.0,895.5,873.35,654.19
2016,7,29,14,0,887.0,104.0,3.3,23.0,875.0,846.91,637.56
2016,7,29,14,15,727.0,180.0,3.3,22.5,797.5,776.04,589.73
2016,7,29,14,30,567.0,256.0,3.3,22.0,720.0,693.04,529.22
2016,7,29,14,45,551.5,254.5,3.3,22.0,690.5,656.92,503.63
2016,7,29,15,0,536.0,253.0,3.3,22.0,661.0,619.93,476.71
2016,7,29,15,15,688.0,172.5,3.25,21.5,667.0,624.64,483.14
2016,7,29,15,30,840.0,92.0,3.2,21.0,673.0,604.06,469.8
2016,7,29,15,45,826.5,89.0,3.2,21.0,629.5,552.35,429.42
2016,7,29,16,0,813.0,86.0,3.2,21.0,586.0,499.77,387.35
2016,7,29,16,15,794.5,83.5,3.15,20.5,538.5,444.87,342.81
2016,7,29,16,30,776.0,81.0,3.1,20.0,491.0,389.46,296.42
2016,7,29,16,45,751.0,77.0,3.1,20.0,441.5,330.98,245.97
2016,7,29,17,0,726.0,73.0,3.1,20.0,392.0,274.11,195.98
2016,7,29,17,15,692.0,69.0,3.05,19.5,341.5,217.15,146.6
2016,7,29,17,30,658.0,65.0,3.0,19.0,291.0,160.69,99.29
2016,7,29,17,45,608.5,59.5,2.95,18.5,241.5,107.47,59.84
2016,7,29,18,0,559.0,54.0,2.9,18.0,192.0,59.96,34.0
2016,7,29,18,15,486.5,46.5,2.7,17.5,146.0,37.07,26.86
2016,7,29,18,30,414.0,39.0,2.5,17.0,100.0,31.59,21.66
2016,7,29,18,45,297.5,28.0,2.4,17.0,63.0,22.85,12.87
2016,7,29,19,0,181.0,17.0,2.3,17.0,26.0,13.94,0.0
2016,7,29,19,15,90.5,8.5,2.15,16.5,13.0,7.26,0.0
2016,7,29,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,5,15,87.0,7.5,1.95,13.0,11.0,6.4,0.0
2016,7,30,5,30,174.0,15.0,2.0,13.0,22.0,12.29,0.0
2016,7,30,5,45,295.0,26.0,2.15,13.5,58.5,21.27,11.24
2016,7,30,6,0,416.0,37.0,2.3,14.0,95.0,30.08,20.53
2016,7,30,6,15,491.5,44.5,2.3,14.5,141.0,35.62,25.91
2016,7,30,6,30,567.0,52.0,2.3,15.0,187.0,53.76,31.7
2016,7,30,6,45,343.5,91.5,2.3,15.5,179.0,102.47,67.79
2016,7,30,7,0,120.0,131.0,2.3,16.0,171.0,123.24,93.15
2016,7,30,7,15,152.5,152.5,2.25,16.5,212.5,157.3,120.14
2016,7,30,7,30,185.0,174.0,2.2,17.0,254.0,195.46,150.85
2016,7,30,7,45,244.0,189.5,2.2,17.5,309.0,244.48,189.79
2016,7,30,8,0,303.0,205.0,2.2,18.0,364.0,297.84,232.2
2016,7,30,8,15,182.5,229.5,2.2,18.5,328.0,280.34,220.12
2016,7,30,8,30,62.0,254.0,2.2,19.0,292.0,247.78,194.53
2016,7,30,8,45,101.0,284.5,2.25,19.5,351.5,300.47,235.36
2016,7,30,9,0,140.0,315.0,2.3,20.0,411.0,364.45,283.94
2016,7,30,9,15,168.5,334.5,2.35,20.0,457.0,409.17,317.72
2016,7,30,9,30,197.0,354.0,2.4,20.0,503.0,456.05,352.83
2016,7,30,9,45,321.0,334.0,2.5,20.5,590.0,548.39,422.26
2016,7,30,10,0,445.0,314.0,2.6,21.0,677.0,650.02,496.51
2016,7,30,10,15,461.0,323.0,2.65,21.0,710.5,688.95,523.64
2016,7,30,10,30,477.0,332.0,2.7,21.0,744.0,727.06,550.32
2016,7,30,10,45,700.5,214.5,2.8,21.5,837.5,828.61,625.44
2016,7,30,11,0,924.0,97.0,2.9,22.0,931.0,914.09,682.45
2016,7,30,11,15,927.0,97.5,2.95,22.0,946.5,934.33,695.15
2016,7,30,11,30,930.0,98.0,3.0,22.0,962.0,950.96,706.08
2016,7,30,11,45,932.5,98.0,3.05,22.0,970.0,962.98,714.03
2016,7,30,12,0,935.0,98.0,3.1,22.0,978.0,971.25,719.64
2016,7,30,12,15,577.5,275.0,3.1,22.0,818.5,827.97,619.98
2016,7,30,12,30,220.0,452.0,3.1,22.0,659.0,631.79,474.3
2016,7,30,12,45,208.5,458.0,3.1,22.0,653.0,625.02,470.35
2016,7,30,13,0,197.0,464.0,3.1,22.0,647.0,617.21,464.56
2016,7,30,13,15,206.5,448.0,3.05,22.0,637.5,606.72,457.61
2016,7,30,13,30,216.0,432.0,3.0,22.0,628.0,594.93,449.75
2016,7,30,13,45,361.5,368.5,3.0,22.0,686.5,666.65,505.08
2016,7,30,14,0,507.0,305.0,3.0,22.0,745.0,729.9,552.83
2016,7,30,14,15,495.0,303.5,2.95,21.5,721.5,701.27,533.02
2016,7,30,14,30,483.0,302.0,2.9,21.0,698.0,671.31,512.67
2016,7,30,14,45,451.5,300.0,2.9,21.0,657.5,625.46,479.59
2016,7,30,15,0,420.0,298.0,2.9,21.0,617.0,580.23,446.6
2016,7,30,15,15,490.0,254.0,2.85,20.5,606.5,565.71,438.01
2016,7,30,15,30,560.0,210.0,2.8,20.0,596.0,543.27,422.61
2016,7,30,15,45,308.5,232.0,2.8,20.0,442.5,384.26,300.58
2016,7,30,16,0,57.0,254.0,2.8,20.0,289.0,245.96,192.43
2016,7,30,16,15,56.0,234.0,2.85,19.5,266.0,223.74,175.85
