Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,16,30,55.0,214.0,2.9,19.0,243.0,201.67,158.78
2016,7,30,16,45,416.0,140.0,2.95,19.0,323.5,268.05,204.66
2016,7,30,17,0,777.0,66.0,3.0,19.0,404.0,282.68,202.27
2016,7,30,17,15,744.5,62.0,3.0,18.5,352.5,222.99,149.92
2016,7,30,17,30,712.0,58.0,3.0,18.0,301.0,166.34,101.98
2016,7,30,17,45,668.5,53.0,3.05,17.5,250.5,111.05,60.59
2016,7,30,18,0,625.0,48.0,3.1,17.0,200.0,60.76,33.39
2016,7,30,18,15,553.5,41.5,3.05,16.5,152.5,36.38,26.36
2016,7,30,18,30,482.0,35.0,3.0,16.0,105.0,28.56,19.09
2016,7,30,18,45,365.0,25.5,2.95,15.5,66.5,20.93,11.21
2016,7,30,19,0,248.0,16.0,2.9,15.0,28.0,13.2,0.0
2016,7,30,19,15,124.0,8.0,2.8,14.5,14.0,6.83,0.0
2016,7,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,5,15,108.5,7.0,2.45,12.5,11.5,5.97,0.0
2016,7,31,5,30,217.0,14.0,2.5,13.0,23.0,11.95,0.0
2016,7,31,5,45,341.0,23.5,2.65,13.5,60.0,19.26,9.41
2016,7,31,6,0,465.0,33.0,2.8,14.0,97.0,26.93,17.76
2016,7,31,6,15,539.0,40.0,2.75,14.5,144.0,35.1,25.42
2016,7,31,6,30,613.0,47.0,2.7,15.0,191.0,54.66,31.43
2016,7,31,6,45,306.5,78.0,2.65,15.5,150.0,89.29,58.1
2016,7,31,7,0,0.0,109.0,2.6,16.0,109.0,88.32,69.33
2016,7,31,7,15,5.5,128.0,2.45,16.0,130.0,105.48,83.34
2016,7,31,7,30,11.0,147.0,2.3,16.0,151.0,123.46,97.88
2016,7,31,7,45,19.5,170.5,2.2,16.5,180.0,146.87,116.49
2016,7,31,8,0,28.0,194.0,2.1,17.0,209.0,174.07,137.98
2016,7,31,8,15,22.5,202.5,2.0,17.5,215.5,178.45,140.94
2016,7,31,8,30,17.0,211.0,1.9,18.0,222.0,184.69,145.3
2016,7,31,8,45,33.0,247.5,1.85,18.5,270.0,231.14,181.51
2016,7,31,9,0,49.0,284.0,1.8,19.0,318.0,275.68,215.46
2016,7,31,9,15,53.0,305.0,1.8,19.0,344.0,300.53,234.11
2016,7,31,9,30,57.0,326.0,1.8,19.0,370.0,325.77,252.96
2016,7,31,9,45,63.5,347.0,1.8,19.5,398.0,353.15,272.8
2016,7,31,10,0,70.0,368.0,1.8,20.0,426.0,380.98,292.71
2016,7,31,10,15,160.5,390.5,1.8,20.0,527.5,489.43,374.22
2016,7,31,10,30,251.0,413.0,1.8,20.0,629.0,604.12,457.23
2016,7,31,10,45,294.5,412.5,1.8,20.5,673.0,650.02,488.39
2016,7,31,11,0,338.0,412.0,1.8,21.0,717.0,696.6,520.05
2016,7,31,11,15,374.5,401.0,1.85,21.0,744.0,727.1,541.7
2016,7,31,11,30,411.0,390.0,1.9,21.0,771.0,768.48,570.56
2016,7,31,11,45,427.5,378.0,1.95,21.5,777.0,778.62,576.77
2016,7,31,12,0,444.0,366.0,2.0,22.0,783.0,786.64,581.85
2016,7,31,12,15,444.0,366.0,2.05,22.0,783.5,787.96,583.03
2016,7,31,12,30,444.0,366.0,2.1,22.0,784.0,786.95,582.74
2016,7,31,12,45,445.5,362.0,2.2,22.0,779.0,781.34,579.87
2016,7,31,13,0,447.0,358.0,2.3,22.0,774.0,773.43,575.46
2016,7,31,13,15,481.5,342.0,2.35,22.0,783.0,782.06,582.83
2016,7,31,13,30,516.0,326.0,2.4,22.0,792.0,787.29,587.73
2016,7,31,13,45,520.5,314.0,2.5,22.0,774.0,766.65,574.7
2016,7,31,14,0,525.0,302.0,2.6,22.0,756.0,743.57,560.0
2016,7,31,14,15,514.5,298.5,2.65,21.5,731.5,713.77,540.75
2016,7,31,14,30,504.0,295.0,2.7,21.0,707.0,682.53,520.18
2016,7,31,14,45,518.5,270.0,2.8,21.0,678.0,649.19,497.68
2016,7,31,15,0,533.0,245.0,2.9,21.0,649.0,612.98,472.55
2016,7,31,15,15,530.5,231.0,2.95,20.5,614.5,572.74,444.14
2016,7,31,15,30,528.0,217.0,3.0,20.0,580.0,531.16,413.95
2016,7,31,15,45,384.0,240.5,3.1,19.5,495.5,442.04,346.0
2016,7,31,16,0,240.0,264.0,3.2,19.0,411.0,359.4,282.3
2016,7,31,16,15,240.5,240.5,3.2,18.5,377.5,323.17,254.21
2016,7,31,16,30,241.0,217.0,3.2,18.0,344.0,286.62,224.94
2016,7,31,16,45,498.0,143.5,3.25,18.0,371.0,299.55,228.8
2016,7,31,17,0,755.0,70.0,3.3,18.0,398.0,280.86,202.45
2016,7,31,17,15,721.0,66.0,3.25,17.5,346.0,222.0,150.77
2016,7,31,17,30,687.0,62.0,3.2,17.0,294.0,166.39,103.59
2016,7,31,17,45,640.0,56.5,3.15,16.5,244.0,111.74,62.54
2016,7,31,18,0,593.0,51.0,3.1,16.0,194.0,59.33,32.83
2016,7,31,18,15,518.5,43.5,3.0,15.5,147.0,34.91,25.16
2016,7,31,18,30,444.0,36.0,2.9,15.0,100.0,29.3,19.78
2016,7,31,18,45,325.0,26.0,2.85,14.5,62.5,21.31,11.36
2016,7,31,19,0,206.0,16.0,2.8,14.0,25.0,13.2,0.0
2016,7,31,19,15,103.0,8.0,2.7,14.0,12.5,6.83,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,90.5,7.0,2.05,13.0,10.5,5.97,0.0
2016,8,1,5,30,181.0,14.0,2.1,13.0,21.0,11.95,0.0
2016,8,1,5,45,309.0,24.0,2.15,13.5,57.0,19.66,9.45
2016,8,1,6,0,437.0,34.0,2.2,14.0,93.0,27.71,18.4
2016,8,1,6,15,513.0,41.0,2.15,14.5,139.0,32.98,23.54
2016,8,1,6,30,589.0,48.0,2.1,15.0,185.0,55.54,32.21
2016,8,1,6,45,294.5,73.0,2.1,15.5,141.5,84.8,54.72
2016,8,1,7,0,0.0,98.0,2.1,16.0,98.0,79.87,62.22
2016,8,1,7,15,2.5,119.5,2.05,16.0,120.5,98.2,77.37
2016,8,1,7,30,5.0,141.0,2.0,16.0,143.0,117.08,92.76
2016,8,1,7,45,26.0,173.0,2.0,16.5,186.0,151.17,119.86
2016,8,1,8,0,47.0,205.0,2.0,17.0,229.0,190.87,151.31
2016,8,1,8,15,68.5,233.5,1.95,17.0,272.5,228.82,181.32
2016,8,1,8,30,90.0,262.0,1.9,17.0,316.0,269.4,213.16
2016,8,1,8,45,146.5,286.0,1.85,17.5,382.0,334.45,263.38
2016,8,1,9,0,203.0,310.0,1.8,18.0,448.0,399.35,312.48
2016,8,1,9,15,331.5,293.0,1.85,18.5,535.0,487.78,379.63
2016,8,1,9,30,460.0,276.0,1.9,19.0,622.0,588.24,453.89
2016,8,1,9,45,680.0,185.5,2.0,19.5,724.0,693.12,532.08
2016,8,1,10,0,900.0,95.0,2.1,20.0,826.0,793.63,603.56
2016,8,1,10,15,907.0,96.0,2.2,20.0,855.5,830.57,627.94
2016,8,1,10,30,914.0,97.0,2.3,20.0,885.0,864.65,650.85
2016,8,1,10,45,919.0,98.0,2.4,20.5,907.5,893.95,669.23
2016,8,1,11,0,924.0,99.0,2.5,21.0,930.0,919.95,685.35
2016,8,1,11,15,927.5,99.5,2.55,21.0,945.5,940.67,698.86
2016,8,1,11,30,931.0,100.0,2.6,21.0,961.0,957.8,710.08
2016,8,1,11,45,933.0,100.0,2.7,21.0,969.5,969.37,718.18
2016,8,1,12,0,935.0,100.0,2.8,21.0,978.0,977.18,723.95
2016,8,1,12,15,935.0,100.0,2.9,21.0,978.0,979.32,726.08
2016,8,1,12,30,935.0,100.0,3.0,21.0,978.0,977.63,725.83
2016,8,1,12,45,932.0,101.0,3.1,21.0,970.0,970.32,721.93
2016,8,1,13,0,929.0,102.0,3.2,21.0,962.0,959.25,715.63
2016,8,1,13,15,709.0,227.5,3.3,21.0,878.0,885.35,666.4
2016,8,1,13,30,489.0,353.0,3.4,21.0,794.0,789.52,595.5
2016,8,1,13,45,703.5,225.0,3.5,21.0,842.0,846.96,642.76
2016,8,1,14,0,918.0,97.0,3.6,21.0,890.0,871.04,661.26
2016,8,1,14,15,727.5,190.0,3.65,20.5,805.5,790.73,606.15
2016,8,1,14,30,537.0,283.0,3.7,20.0,721.0,698.52,537.94
2016,8,1,14,45,554.5,256.0,3.8,20.0,691.5,664.26,514.73
2016,8,1,15,0,572.0,229.0,3.9,20.0,662.0,630.58,490.95
2016,8,1,15,15,721.5,157.5,3.9,19.5,673.0,636.36,498.24
2016,8,1,15,30,871.0,86.0,3.9,19.0,684.0,620.72,488.35
2016,8,1,15,45,858.0,83.5,3.95,19.0,639.0,568.01,446.74
2016,8,1,16,0,845.0,81.0,4.0,19.0,594.0,514.3,403.28
2016,8,1,16,15,826.5,78.5,3.95,18.5,546.0,457.36,356.51
2016,8,1,16,30,808.0,76.0,3.9,18.0,498.0,400.04,307.9
2016,8,1,16,45,782.5,73.0,3.9,17.5,447.0,340.26,256.06
2016,8,1,17,0,757.0,70.0,3.9,17.0,396.0,282.07,204.47
2016,8,1,17,15,723.0,66.0,3.85,16.5,344.5,222.99,152.34
2016,8,1,17,30,689.0,62.0,3.8,16.0,293.0,167.17,104.66
2016,8,1,17,45,636.5,57.0,3.8,16.0,242.0,109.29,60.72
2016,8,1,18,0,584.0,52.0,3.8,16.0,191.0,60.11,33.55
2016,8,1,18,15,507.5,44.5,3.7,15.5,144.0,35.73,25.85
2016,8,1,18,30,431.0,37.0,3.6,15.0,97.0,30.16,20.47
2016,8,1,18,45,302.5,26.5,3.5,14.5,60.0,21.76,11.42
2016,8,1,19,0,174.0,16.0,3.4,14.0,23.0,13.66,0.0
2016,8,1,19,15,87.0,8.0,3.35,14.0,11.5,6.83,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,70.0,7.0,2.8,12.5,9.5,0.0,0.0
2016,8,2,5,30,140.0,14.0,2.9,13.0,19.0,11.95,0.0
2016,8,2,5,45,276.0,25.5,3.0,13.5,55.0,20.96,10.08
2016,8,2,6,0,412.0,37.0,3.1,14.0,91.0,30.24,20.53
2016,8,2,6,15,493.5,44.5,3.05,14.0,138.0,35.79,26.04
2016,8,2,6,30,575.0,52.0,3.0,14.0,185.0,55.97,32.56
2016,8,2,6,45,287.5,51.5,3.0,14.5,118.0,67.8,40.74
2016,8,2,7,0,0.0,51.0,3.0,15.0,51.0,42.19,30.5
2016,8,2,7,15,4.5,97.0,2.95,15.5,99.0,80.81,62.91
2016,8,2,7,30,9.0,143.0,2.9,16.0,147.0,119.83,95.05
2016,8,2,7,45,19.5,168.5,2.9,16.5,178.5,145.43,115.47
2016,8,2,8,0,30.0,194.0,2.9,17.0,210.0,175.26,139.19
2016,8,2,8,15,36.5,217.0,2.85,17.0,238.0,200.76,159.46
2016,8,2,8,30,43.0,240.0,2.8,17.0,266.0,227.16,180.29
2016,8,2,8,45,76.0,274.0,2.8,17.5,324.0,278.74,220.64
2016,8,2,9,0,109.0,308.0,2.8,18.0,382.0,333.97,263.17
2016,8,2,9,15,165.0,328.0,2.75,18.0,448.0,403.32,316.69
2016,8,2,9,30,221.0,348.0,2.7,18.0,514.0,469.79,367.19
2016,8,2,9,45,304.5,343.5,2.7,18.5,584.0,548.3,425.75
2016,8,2,10,0,388.0,339.0,2.7,19.0,654.0,622.62,480.04
2016,8,2,10,15,442.0,331.0,2.7,19.0,702.0,685.18,525.17
2016,8,2,10,30,496.0,323.0,2.7,19.0,750.0,739.4,563.98
2016,8,2,10,45,492.0,337.0,2.75,19.5,769.5,764.35,579.69
2016,8,2,11,0,488.0,351.0,2.8,20.0,789.0,786.97,593.83
2016,8,2,11,15,498.0,348.0,2.8,20.0,802.0,804.4,605.75
2016,8,2,11,30,508.0,345.0,2.8,20.0,815.0,819.71,616.22
2016,8,2,11,45,507.0,350.0,2.85,20.5,821.5,829.93,621.98
2016,8,2,12,0,506.0,355.0,2.9,21.0,828.0,837.62,626.06
2016,8,2,12,15,729.5,229.5,2.95,21.0,912.5,933.29,697.06
2016,8,2,12,30,953.0,104.0,3.0,21.0,997.0,1000.33,741.36
2016,8,2,12,45,946.0,107.5,3.05,21.5,988.0,991.54,734.1
2016,8,2,13,0,939.0,111.0,3.1,22.0,979.0,978.99,725.14
2016,8,2,13,15,935.5,110.0,3.15,22.0,963.0,961.67,714.51
2016,8,2,13,30,932.0,109.0,3.2,22.0,947.0,940.71,701.5
2016,8,2,13,45,721.5,215.0,3.3,22.0,854.0,854.82,644.01
2016,8,2,14,0,511.0,321.0,3.4,22.0,761.0,752.01,568.78
2016,8,2,14,15,534.5,298.0,3.45,21.5,744.5,732.2,557.79
2016,8,2,14,30,558.0,275.0,3.5,21.0,728.0,708.84,543.43
2016,8,2,14,45,593.0,244.5,3.6,21.0,707.5,686.78,529.01
2016,8,2,15,0,628.0,214.0,3.7,21.0,687.0,657.76,509.11
2016,8,2,15,15,629.0,198.5,3.8,20.5,650.0,614.56,478.56
2016,8,2,15,30,630.0,183.0,3.9,20.0,613.0,569.34,445.61
2016,8,2,15,45,539.5,198.0,4.0,20.0,549.0,493.69,387.15
2016,8,2,16,0,449.0,213.0,4.1,20.0,485.0,429.53,336.7
2016,8,2,16,15,430.5,197.5,4.15,19.5,440.5,379.86,297.45
2016,8,2,16,30,412.0,182.0,4.2,19.0,396.0,331.4,258.12
2016,8,2,16,45,571.0,131.0,4.3,19.0,394.5,318.85,242.5
2016,8,2,17,0,730.0,80.0,4.4,19.0,393.0,284.23,205.87
2016,8,2,17,15,692.0,75.0,4.4,18.5,341.0,222.24,151.99
2016,8,2,17,30,654.0,70.0,4.4,18.0,289.0,166.25,104.73
2016,8,2,17,45,593.5,64.5,4.45,17.5,237.0,111.71,64.13
2016,8,2,18,0,533.0,59.0,4.5,17.0,185.0,64.34,37.89
2016,8,2,18,15,450.5,50.0,4.45,16.5,138.5,40.07,29.5
2016,8,2,18,30,368.0,41.0,4.4,16.0,92.0,33.47,23.15
2016,8,2,18,45,233.5,28.5,4.35,15.5,56.0,23.45,12.28
2016,8,2,19,0,99.0,16.0,4.3,15.0,20.0,13.66,0.0
2016,8,2,19,15,49.5,8.0,4.2,15.0,10.0,6.83,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,15,51.0,6.5,2.5,13.5,8.5,0.0,0.0
2016,8,3,5,30,102.0,13.0,2.5,14.0,17.0,11.1,0.0
2016,8,3,5,45,237.5,25.5,2.55,14.5,52.0,20.93,9.58
2016,8,3,6,0,373.0,38.0,2.6,15.0,87.0,31.03,21.07
2016,8,3,6,15,457.5,47.0,2.45,15.0,133.5,37.75,27.63
2016,8,3,6,30,542.0,56.0,2.3,15.0,180.0,59.01,35.2
2016,8,3,6,45,289.0,88.0,2.15,15.5,156.0,96.86,64.97
2016,8,3,7,0,36.0,120.0,2.0,16.0,132.0,102.33,79.44
2016,8,3,7,15,384.5,99.0,1.9,16.5,259.5,169.69,121.39
2016,8,3,7,30,733.0,78.0,1.8,17.0,387.0,279.6,201.97
2016,8,3,7,45,439.0,148.5,1.7,17.5,340.5,282.65,215.68
2016,8,3,8,0,145.0,219.0,1.6,18.0,294.0,245.91,192.8
2016,8,3,8,15,208.5,236.0,1.6,18.5,355.0,299.83,235.0
2016,8,3,8,30,272.0,253.0,1.6,19.0,416.0,366.37,286.11
2016,8,3,8,45,568.0,175.0,1.65,19.5,549.5,491.53,381.97
2016,8,3,9,0,864.0,97.0,1.7,20.0,683.0,625.35,482.19
2016,8,3,9,15,876.5,99.0,1.8,20.0,724.5,676.09,519.56
2016,8,3,9,30,889.0,101.0,1.9,20.0,766.0,725.27,555.65
2016,8,3,9,45,902.0,100.5,2.0,20.5,803.0,770.6,586.51
2016,8,3,10,0,915.0,100.0,2.1,21.0,840.0,813.87,614.56
2016,8,3,10,15,922.0,101.5,2.2,21.0,870.0,851.89,639.98
2016,8,3,10,30,929.0,103.0,2.3,21.0,900.0,886.98,663.36
2016,8,3,10,45,729.0,220.0,2.45,21.5,856.0,865.88,647.47
2016,8,3,11,0,529.0,337.0,2.6,22.0,812.0,812.23,605.55
2016,8,3,11,15,544.5,338.5,2.75,22.0,834.5,839.45,625.52
2016,8,3,11,30,560.0,340.0,2.9,22.0,857.0,864.62,643.38
2016,8,3,11,45,534.0,356.0,3.05,22.0,852.5,862.29,641.65
2016,8,3,12,0,508.0,372.0,3.2,22.0,848.0,856.8,637.98
2016,8,3,12,15,523.5,358.0,3.3,22.0,848.5,859.93,641.28
2016,8,3,12,30,539.0,344.0,3.4,22.0,849.0,860.29,642.68
2016,8,3,12,45,540.5,340.0,3.55,22.0,843.0,854.05,639.42
2016,8,3,13,0,542.0,336.0,3.7,22.0,837.0,845.13,634.34
2016,8,3,13,15,536.5,330.5,3.85,21.5,819.5,825.83,623.19
2016,8,3,13,30,531.0,325.0,4.0,21.0,802.0,804.22,610.31
2016,8,3,13,45,524.5,321.5,4.15,21.0,783.0,781.41,595.18
2016,8,3,14,0,518.0,318.0,4.3,21.0,764.0,756.59,578.43
2016,8,3,14,15,544.0,293.5,4.35,20.5,748.0,737.17,567.04
2016,8,3,14,30,570.0,269.0,4.4,20.0,732.0,714.0,552.74
2016,8,3,14,45,582.5,248.0,4.5,20.0,703.0,680.17,529.23
2016,8,3,15,0,595.0,227.0,4.6,20.0,674.0,647.36,505.89
2016,8,3,15,15,552.0,225.5,4.6,19.5,622.5,585.16,459.89
2016,8,3,15,30,509.0,224.0,4.6,19.0,571.0,528.86,417.43
2016,8,3,15,45,471.0,220.5,4.7,19.0,524.5,476.05,376.27
2016,8,3,16,0,433.0,217.0,4.8,19.0,478.0,425.63,336.21
2016,8,3,16,15,238.5,210.0,4.8,18.5,352.0,297.73,235.62
2016,8,3,16,30,44.0,203.0,4.8,18.0,226.0,188.97,149.82
2016,8,3,16,45,28.0,175.0,4.8,18.0,189.0,156.06,123.51
2016,8,3,17,0,12.0,147.0,4.8,18.0,152.0,124.1,97.8
2016,8,3,17,15,7.5,128.5,4.75,17.5,132.0,106.57,83.78
2016,8,3,17,30,3.0,110.0,4.7,17.0,112.0,89.72,70.14
2016,8,3,17,45,284.0,82.5,4.7,16.5,149.5,94.17,62.43
2016,8,3,18,0,565.0,55.0,4.7,16.0,187.0,62.42,35.69
2016,8,3,18,15,483.0,47.0,4.6,15.5,139.5,37.81,27.61
2016,8,3,18,30,401.0,39.0,4.5,15.0,92.0,31.94,21.88
2016,8,3,18,45,200.5,29.0,4.4,14.5,55.5,22.51,11.16
2016,8,3,19,0,0.0,19.0,4.3,14.0,19.0,16.22,0.0
2016,8,3,19,15,0.0,9.5,4.2,14.0,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,49.5,6.5,3.45,13.0,7.5,0.0,0.0
2016,8,4,5,30,99.0,13.0,3.5,13.0,15.0,11.1,0.0
2016,8,4,5,45,239.0,25.0,3.55,13.5,50.5,20.55,8.87
2016,8,4,6,0,379.0,37.0,3.6,14.0,86.0,30.25,20.42
2016,8,4,6,15,463.5,46.0,3.55,14.0,132.5,37.0,27.05
2016,8,4,6,30,548.0,55.0,3.5,14.0,179.0,59.13,34.96
2016,8,4,6,45,274.0,47.0,3.45,14.5,109.0,63.86,37.8
2016,8,4,7,0,0.0,39.0,3.4,15.0,39.0,32.21,21.98
2016,8,4,7,15,0.0,53.5,3.4,15.0,53.5,44.27,32.24
2016,8,4,7,30,0.0,68.0,3.4,15.0,68.0,56.37,42.41
2016,8,4,7,45,0.0,82.5,3.4,15.5,82.5,68.5,52.38
2016,8,4,8,0,0.0,97.0,3.4,16.0,97.0,80.58,62.17
2016,8,4,8,15,0.0,117.5,3.45,16.0,117.5,97.75,76.19
2016,8,4,8,30,0.0,138.0,3.5,16.0,138.0,115.06,90.2
2016,8,4,8,45,1.0,156.0,3.6,16.5,157.0,130.97,102.75
2016,8,4,9,0,2.0,174.0,3.7,17.0,176.0,147.09,115.35
2016,8,4,9,15,7.0,205.0,3.75,17.0,210.5,177.17,139.38
2016,8,4,9,30,12.0,236.0,3.8,17.0,245.0,207.96,163.75
2016,8,4,9,45,15.5,259.0,3.85,17.5,271.0,231.33,181.67
2016,8,4,10,0,19.0,282.0,3.9,18.0,297.0,255.07,199.73
2016,8,4,10,15,23.0,306.5,3.95,18.0,325.5,280.88,219.64
2016,8,4,10,30,27.0,331.0,4.0,18.0,354.0,319.12,249.03
2016,8,4,10,45,30.5,348.0,4.05,18.0,374.5,339.52,264.47
2016,8,4,11,0,34.0,365.0,4.1,18.0,395.0,360.04,280.0
2016,8,4,11,15,33.5,370.5,4.15,18.0,401.0,366.1,284.37
2016,8,4,11,30,33.0,376.0,4.2,18.0,407.0,371.9,288.66
2016,8,4,11,45,34.5,377.5,4.3,18.0,410.0,375.51,291.46
2016,8,4,12,0,36.0,379.0,4.4,18.0,413.0,378.84,294.11
2016,8,4,12,15,25.5,332.5,4.4,18.0,356.5,325.19,252.81
2016,8,4,12,30,15.0,286.0,4.4,18.0,300.0,259.75,202.04
2016,8,4,12,45,17.5,304.5,4.4,18.0,321.0,278.35,216.74
2016,8,4,13,0,20.0,323.0,4.4,18.0,342.0,296.82,231.15
2016,8,4,13,15,24.5,337.0,4.4,18.0,359.5,326.52,254.27
2016,8,4,13,30,29.0,351.0,4.4,18.0,377.0,342.58,266.83
2016,8,4,13,45,26.0,335.0,4.4,18.0,358.0,323.64,252.36
2016,8,4,14,0,23.0,319.0,4.4,18.0,339.0,293.1,228.96
2016,8,4,14,15,27.5,320.0,4.4,18.0,343.0,307.85,240.88
2016,8,4,14,30,32.0,321.0,4.4,18.0,347.0,310.43,243.29
2016,8,4,14,45,37.5,316.0,4.4,18.0,345.0,307.74,241.69
2016,8,4,15,0,43.0,311.0,4.4,18.0,343.0,304.44,239.63
2016,8,4,15,15,82.0,310.5,4.45,17.5,367.5,326.57,258.61
2016,8,4,15,30,121.0,310.0,4.5,17.0,392.0,352.59,280.3
2016,8,4,15,45,80.0,274.0,4.55,17.0,326.5,282.33,224.74
2016,8,4,16,0,39.0,238.0,4.6,17.0,261.0,224.35,178.59
2016,8,4,16,15,19.5,184.0,4.6,16.5,195.5,162.26,128.93
2016,8,4,16,30,0.0,130.0,4.6,16.0,130.0,107.96,84.89
2016,8,4,16,45,0.0,120.5,4.65,16.0,120.5,99.81,78.44
2016,8,4,17,0,0.0,111.0,4.7,16.0,111.0,91.66,71.88
2016,8,4,17,15,0.0,96.0,4.65,15.5,96.0,79.09,61.63
2016,8,4,17,30,0.0,81.0,4.6,15.0,81.0,66.63,51.29
2016,8,4,17,45,285.0,66.5,4.6,14.5,132.0,81.96,52.52
2016,8,4,18,0,570.0,52.0,4.6,14.0,183.0,60.36,34.06
2016,8,4,18,15,489.5,44.0,4.5,13.5,136.0,35.42,25.71
2016,8,4,18,30,409.0,36.0,4.4,13.0,89.0,29.44,19.85
2016,8,4,18,45,204.5,26.5,4.35,13.0,53.0,20.63,9.3
2016,8,4,19,0,0.0,17.0,4.3,13.0,17.0,14.51,0.0
2016,8,4,19,15,0.0,8.5,4.3,13.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,43.5,6.0,3.5,14.0,7.0,0.0,0.0
2016,8,5,5,30,87.0,12.0,3.5,14.0,14.0,10.24,0.0
2016,8,5,5,45,221.0,25.0,3.5,14.0,48.0,20.59,8.27
2016,8,5,6,0,355.0,38.0,3.5,14.0,82.0,31.12,21.1
2016,8,5,6,15,441.0,47.5,3.4,14.0,128.5,38.22,28.1
2016,8,5,6,30,527.0,57.0,3.3,14.0,175.0,60.91,36.49
2016,8,5,6,45,263.5,56.5,3.25,14.5,115.5,70.87,44.13
2016,8,5,7,0,0.0,56.0,3.2,15.0,56.0,46.36,34.05
2016,8,5,7,15,0.0,80.0,3.1,15.0,80.0,66.18,50.85
2016,8,5,7,30,0.0,104.0,3.0,15.0,104.0,85.95,67.37
2016,8,5,7,45,0.0,126.0,2.9,15.5,126.0,104.31,82.33
2016,8,5,8,0,0.0,148.0,2.8,16.0,148.0,122.88,97.21
2016,8,5,8,15,19.5,191.5,2.65,16.0,203.0,168.51,134.12
2016,8,5,8,30,39.0,235.0,2.5,16.0,258.0,221.73,176.67
2016,8,5,8,45,28.5,236.5,2.45,16.5,254.5,220.41,174.73
2016,8,5,9,0,18.0,238.0,2.4,17.0,251.0,211.65,166.92
2016,8,5,9,15,14.0,230.5,2.35,17.0,240.5,203.79,160.28
2016,8,5,9,30,10.0,223.0,2.3,17.0,230.0,195.43,153.26
2016,8,5,9,45,45.0,296.5,2.3,17.5,332.5,295.62,231.93
2016,8,5,10,0,80.0,370.0,2.3,18.0,435.0,393.3,305.91
2016,8,5,10,15,64.0,370.0,2.3,18.0,423.0,384.13,297.77
2016,8,5,10,30,48.0,370.0,2.3,18.0,411.0,373.6,289.09
2016,8,5,10,45,55.5,389.0,2.3,18.5,437.5,400.21,308.43
2016,8,5,11,0,63.0,408.0,2.3,19.0,464.0,427.03,327.56
2016,8,5,11,15,285.5,384.5,2.35,19.0,646.5,637.5,486.72
2016,8,5,11,30,508.0,361.0,2.4,19.0,829.0,839.58,630.8
2016,8,5,11,45,505.5,367.0,2.5,19.5,835.5,849.33,634.84
2016,8,5,12,0,503.0,373.0,2.6,20.0,842.0,856.49,638.87
2016,8,5,12,15,490.0,376.5,2.7,20.0,833.5,848.83,633.99
2016,8,5,12,30,477.0,380.0,2.8,20.0,825.0,838.59,627.47
2016,8,5,12,45,490.5,364.0,2.95,20.0,818.5,832.9,625.29
2016,8,5,13,0,504.0,348.0,3.1,20.0,812.0,824.43,621.12
2016,8,5,13,15,499.5,348.0,3.3,20.0,801.5,811.53,613.44
2016,8,5,13,30,495.0,348.0,3.5,20.0,791.0,796.35,604.07
2016,8,5,13,45,495.0,335.0,3.7,20.0,768.5,771.1,587.82
2016,8,5,14,0,495.0,322.0,3.9,20.0,746.0,743.69,569.83
2016,8,5,14,15,513.0,301.5,4.0,19.5,728.0,722.05,556.81
2016,8,5,14,30,531.0,281.0,4.1,19.0,710.0,697.28,541.18
2016,8,5,14,45,555.0,256.0,4.25,19.0,687.0,669.65,522.37
2016,8,5,15,0,579.0,231.0,4.4,19.0,664.0,638.28,500.49
2016,8,5,15,15,573.0,219.0,4.4,18.5,627.0,595.26,469.17
2016,8,5,15,30,567.0,207.0,4.4,18.0,590.0,551.08,436.22
2016,8,5,15,45,662.5,161.5,4.45,18.0,580.0,537.64,425.86
2016,8,5,16,0,758.0,116.0,4.5,18.0,570.0,507.96,401.47
2016,8,5,16,15,734.0,112.0,4.45,17.5,521.0,449.41,353.48
2016,8,5,16,30,710.0,108.0,4.4,17.0,472.0,392.33,305.32
2016,8,5,16,45,672.0,104.5,4.4,17.0,419.5,332.18,253.31
2016,8,5,17,0,634.0,101.0,4.4,17.0,367.0,275.28,203.33
2016,8,5,17,15,591.0,94.0,4.35,16.5,316.0,217.81,153.6
2016,8,5,17,30,548.0,87.0,4.3,16.0,265.0,164.97,109.19
2016,8,5,17,45,484.0,78.5,4.3,15.5,215.0,113.71,70.75
2016,8,5,18,0,420.0,70.0,4.3,15.0,165.0,67.81,43.23
2016,8,5,18,15,335.0,57.5,4.2,14.5,121.0,43.74,32.87
2016,8,5,18,30,250.0,45.0,4.1,14.0,77.0,34.5,24.03
2016,8,5,18,45,144.0,28.0,4.1,14.0,45.0,21.64,9.25
2016,8,5,19,0,38.0,11.0,4.1,14.0,13.0,9.39,0.0
2016,8,5,19,15,19.0,5.5,4.05,14.0,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,23.0,5.5,3.9,12.5,6.0,0.0,0.0
2016,8,6,5,30,46.0,11.0,3.9,13.0,12.0,9.39,0.0
2016,8,6,5,45,168.0,26.0,3.95,13.5,44.0,20.18,7.33
2016,8,6,6,0,290.0,41.0,4.0,14.0,76.0,31.68,21.51
2016,8,6,6,15,378.0,52.0,3.95,14.0,121.0,41.86,31.26
2016,8,6,6,30,466.0,63.0,3.9,14.0,166.0,64.77,40.56
2016,8,6,6,45,523.0,71.5,3.9,14.5,216.0,110.24,66.74
2016,8,6,7,0,580.0,80.0,3.9,15.0,266.0,162.69,106.32
2016,8,6,7,15,290.0,78.0,3.9,15.0,171.0,133.35,96.0
2016,8,6,7,30,0.0,76.0,3.9,15.0,76.0,63.06,48.02
2016,8,6,7,45,0.0,94.0,3.9,15.5,94.0,77.99,60.37
2016,8,6,8,0,0.0,112.0,3.9,16.0,112.0,93.04,72.57
2016,8,6,8,15,0.0,128.0,3.95,16.0,128.0,106.55,83.5
2016,8,6,8,30,0.0,144.0,4.0,16.0,144.0,120.15,94.43
2016,8,6,8,45,0.0,153.0,4.05,16.5,153.5,127.94,100.32
2016,8,6,9,0,0.0,162.0,4.1,17.0,163.0,135.75,106.19
2016,8,6,9,15,2.5,176.5,4.1,17.0,179.0,149.94,117.45
2016,8,6,9,30,5.0,191.0,4.1,17.0,195.0,164.43,128.91
2016,8,6,9,45,11.5,235.5,4.2,17.5,245.0,208.16,163.47
2016,8,6,10,0,18.0,280.0,4.3,18.0,295.0,252.87,198.25
2016,8,6,10,15,23.0,306.0,4.3,18.0,325.5,280.84,219.86
2016,8,6,10,30,28.0,332.0,4.3,18.0,356.0,321.66,251.3
2016,8,6,10,45,26.0,332.5,4.35,18.5,355.5,321.91,250.63
2016,8,6,11,0,24.0,333.0,4.4,19.0,355.0,308.54,239.65
2016,8,6,11,15,46.5,380.5,4.4,19.0,423.0,388.32,301.13
2016,8,6,11,30,69.0,428.0,4.4,19.0,491.0,455.86,352.17
2016,8,6,11,45,98.0,445.5,4.45,19.0,536.5,501.13,386.55
2016,8,6,12,0,127.0,463.0,4.5,19.0,582.0,561.86,431.99
2016,8,6,12,15,178.5,462.0,4.5,19.0,628.5,610.04,468.61
2016,8,6,12,30,230.0,461.0,4.5,19.0,675.0,657.13,504.12
2016,8,6,12,45,315.5,425.5,4.5,19.0,716.5,715.91,548.91
2016,8,6,13,0,401.0,390.0,4.5,19.0,758.0,768.98,589.03
2016,8,6,13,15,349.5,405.0,4.5,19.0,722.0,717.12,550.61
2016,8,6,13,30,298.0,420.0,4.5,19.0,686.0,677.23,520.86
2016,8,6,13,45,372.0,378.0,4.55,19.0,701.5,693.23,535.47
2016,8,6,14,0,446.0,336.0,4.6,19.0,717.0,716.38,554.59
2016,8,6,14,15,317.0,361.0,4.7,18.5,627.5,607.04,473.25
2016,8,6,14,30,188.0,386.0,4.8,18.0,538.0,504.9,395.61
2016,8,6,14,45,345.0,321.5,4.95,18.0,584.5,563.69,444.75
2016,8,6,15,0,502.0,257.0,5.1,18.0,631.0,609.0,482.11
2016,8,6,15,15,516.0,235.0,5.2,18.0,601.0,573.27,455.27
2016,8,6,15,30,530.0,213.0,5.3,18.0,571.0,534.81,425.94
2016,8,6,15,45,466.5,217.5,5.45,18.0,516.5,473.52,377.45
2016,8,6,16,0,403.0,222.0,5.6,18.0,462.0,416.91,332.04
2016,8,6,16,15,389.5,207.0,5.7,17.5,423.0,366.0,291.16
2016,8,6,16,30,376.0,192.0,5.8,17.0,384.0,322.77,255.36
2016,8,6,16,45,269.0,181.0,5.9,16.5,311.0,251.58,197.9
2016,8,6,17,0,162.0,170.0,6.0,16.0,238.0,189.66,148.65
2016,8,6,17,15,149.0,149.0,6.05,15.5,205.0,157.0,121.27
2016,8,6,17,30,136.0,128.0,6.1,15.0,172.0,126.04,95.45
2016,8,6,17,45,321.0,93.5,6.15,15.0,172.0,107.01,72.07
2016,8,6,18,0,506.0,59.0,6.2,15.0,172.0,64.31,38.44
2016,8,6,18,15,418.0,49.0,6.2,14.5,126.0,39.45,29.06
2016,8,6,18,30,330.0,39.0,6.2,14.0,80.0,31.99,21.76
2016,8,6,18,45,195.5,25.0,6.2,14.0,46.5,19.48,6.9
2016,8,6,19,0,61.0,11.0,6.2,14.0,13.0,9.39,0.0
2016,8,6,19,15,30.5,5.5,6.15,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,5,15,44.0,5.5,5.25,12.0,6.5,0.0,0.0
2016,8,7,5,30,88.0,11.0,5.3,12.0,13.0,9.39,0.0
2016,8,7,5,45,236.5,23.0,5.35,12.5,47.0,18.96,5.79
2016,8,7,6,0,385.0,35.0,5.4,13.0,81.0,28.73,18.99
2016,8,7,6,15,473.5,43.5,5.3,13.5,128.0,35.14,25.37
2016,8,7,6,30,562.0,52.0,5.2,14.0,175.0,59.6,33.89
2016,8,7,6,45,281.0,65.0,5.15,14.5,126.5,80.32,51.32
2016,8,7,7,0,0.0,78.0,5.1,15.0,78.0,64.21,49.24
2016,8,7,7,15,0.0,92.5,5.0,15.0,92.5,76.26,59.4
2016,8,7,7,30,0.0,107.0,4.9,15.0,107.0,88.42,69.5
2016,8,7,7,45,0.0,116.5,4.8,15.5,116.5,96.55,75.94
2016,8,7,8,0,0.0,126.0,4.7,16.0,126.0,104.69,82.29
2016,8,7,8,15,25.5,184.0,4.6,16.5,199.0,168.79,134.51
2016,8,7,8,30,51.0,242.0,4.5,17.0,272.0,234.62,187.18
2016,8,7,8,45,88.5,274.0,4.45,17.5,331.0,287.99,229.24
2016,8,7,9,0,126.0,306.0,4.4,18.0,390.0,353.42,280.15
2016,8,7,9,15,255.0,306.5,4.3,18.0,491.0,456.29,361.08
2016,8,7,9,30,384.0,307.0,4.2,18.0,592.0,561.55,442.17
2016,8,7,9,45,405.0,312.0,4.15,18.5,625.5,610.09,477.0
2016,8,7,10,0,426.0,317.0,4.1,19.0,659.0,649.61,504.97
2016,8,7,10,15,679.5,209.5,4.05,19.0,777.5,778.7,603.79
2016,8,7,10,30,933.0,102.0,4.0,19.0,896.0,897.8,688.1
2016,8,7,10,45,939.5,102.0,3.95,19.5,919.5,928.09,705.89
2016,8,7,11,0,946.0,102.0,3.9,20.0,943.0,955.04,721.86
2016,8,7,11,15,949.0,102.5,3.85,20.0,959.0,975.77,734.94
2016,8,7,11,30,952.0,103.0,3.8,20.0,975.0,992.77,745.54
2016,8,7,11,45,955.0,102.5,3.8,20.5,983.5,1004.97,751.89
2016,8,7,12,0,958.0,102.0,3.8,21.0,992.0,1013.3,755.74
2016,8,7,12,15,958.5,102.0,3.8,21.0,992.0,1015.82,757.29
2016,8,7,12,30,959.0,102.0,3.8,21.0,992.0,1014.37,756.36
2016,8,7,12,45,739.5,229.0,3.85,21.0,912.0,945.62,710.48
2016,8,7,13,0,520.0,356.0,3.9,21.0,832.0,849.93,639.92
2016,8,7,13,15,737.0,227.5,3.95,21.0,890.0,921.8,696.7
2016,8,7,13,30,954.0,99.0,4.0,21.0,948.0,959.86,723.02
2016,8,7,13,45,950.0,97.5,4.1,21.0,925.5,933.56,705.96
2016,8,7,14,0,946.0,96.0,4.2,21.0,903.0,903.74,686.86
2016,8,7,14,15,779.0,171.5,4.3,20.5,820.5,819.39,630.46
2016,8,7,14,30,612.0,247.0,4.4,20.0,738.0,735.37,569.07
2016,8,7,14,45,622.5,226.0,4.5,20.0,706.5,698.98,544.14
2016,8,7,15,0,633.0,205.0,4.6,20.0,675.0,659.47,516.02
2016,8,7,15,15,763.0,146.0,4.6,20.0,681.0,660.25,518.34
2016,8,7,15,30,893.0,87.0,4.6,20.0,687.0,642.02,505.35
2016,8,7,15,45,701.0,136.5,4.65,20.0,587.5,538.29,424.05
2016,8,7,16,0,509.0,186.0,4.7,20.0,488.0,440.66,346.96
2016,8,7,16,15,665.0,132.0,4.65,19.5,491.0,437.84,342.94
2016,8,7,16,30,821.0,78.0,4.6,19.0,494.0,411.89,317.7
2016,8,7,16,45,791.5,75.0,4.55,19.0,441.0,349.31,262.96
2016,8,7,17,0,762.0,72.0,4.5,19.0,388.0,288.81,209.17
2016,8,7,17,15,724.0,67.5,4.45,18.5,334.5,227.44,155.37
2016,8,7,17,30,686.0,63.0,4.4,18.0,281.0,169.88,106.42
2016,8,7,17,45,626.5,57.5,4.35,17.5,229.0,110.55,61.64
2016,8,7,18,0,567.0,52.0,4.3,17.0,177.0,60.83,33.86
2016,8,7,18,15,478.5,43.5,4.2,16.5,129.5,35.17,25.06
2016,8,7,18,30,390.0,35.0,4.1,16.0,82.0,28.76,18.74
2016,8,7,18,45,237.0,23.0,4.1,15.5,47.5,18.98,5.44
2016,8,7,19,0,84.0,11.0,4.1,15.0,13.0,9.39,0.0
2016,8,7,19,15,42.0,5.5,4.05,14.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,5,15,40.5,5.0,3.9,12.5,5.5,0.0,0.0
2016,8,8,5,30,81.0,10.0,4.0,13.0,11.0,8.54,0.0
2016,8,8,5,45,227.0,21.5,4.15,13.5,44.0,17.66,4.08
2016,8,8,6,0,373.0,33.0,4.3,14.0,77.0,27.01,17.37
2016,8,8,6,15,461.0,41.5,4.2,14.5,123.0,33.46,23.77
2016,8,8,6,30,549.0,50.0,4.1,15.0,169.0,58.38,32.57
2016,8,8,6,45,279.5,79.5,4.0,15.5,140.5,92.18,61.11
2016,8,8,7,0,10.0,109.0,3.9,16.0,112.0,90.06,70.39
2016,8,8,7,15,15.0,128.0,3.8,16.5,134.0,107.96,85.02
2016,8,8,7,30,20.0,147.0,3.7,17.0,156.0,126.6,100.08
2016,8,8,7,45,24.0,167.5,3.65,17.5,179.0,146.82,116.29
2016,8,8,8,0,28.0,188.0,3.6,18.0,202.0,170.8,135.37
2016,8,8,8,15,47.5,218.5,3.55,18.0,245.5,208.81,165.71
2016,8,8,8,30,67.0,249.0,3.5,18.0,289.0,249.35,197.85
2016,8,8,8,45,141.5,275.5,3.5,18.5,368.0,327.09,258.96
2016,8,8,9,0,216.0,302.0,3.5,19.0,447.0,405.97,319.89
2016,8,8,9,15,309.0,300.0,3.55,19.0,521.0,487.22,382.74
2016,8,8,9,30,402.0,298.0,3.6,19.0,595.0,567.3,443.89
2016,8,8,9,45,656.0,197.0,3.7,19.5,709.5,698.53,544.16
2016,8,8,10,0,910.0,96.0,3.8,20.0,824.0,816.27,629.7
2016,8,8,10,15,917.0,97.5,3.9,20.0,853.5,854.31,655.23
2016,8,8,10,30,924.0,99.0,4.0,20.0,883.0,889.41,679.15
2016,8,8,10,45,927.5,100.5,4.15,20.5,906.0,918.33,697.66
2016,8,8,11,0,931.0,102.0,4.3,21.0,929.0,943.79,713.77
2016,8,8,11,15,934.0,103.0,4.45,21.0,944.5,964.74,728.25
2016,8,8,11,30,937.0,104.0,4.6,21.0,960.0,982.0,740.74
2016,8,8,11,45,938.0,105.0,4.8,21.0,968.0,993.62,749.92
2016,8,8,12,0,939.0,106.0,5.0,21.0,976.0,1001.38,756.58
2016,8,8,12,15,939.0,106.0,5.15,21.0,976.0,1003.35,758.99
2016,8,8,12,30,939.0,106.0,5.3,21.0,976.0,1001.43,758.85
2016,8,8,12,45,724.5,232.0,5.5,21.0,900.5,936.36,715.17
2016,8,8,13,0,510.0,358.0,5.7,21.0,825.0,844.13,645.52
2016,8,8,13,15,529.5,334.5,5.8,21.0,812.0,831.2,638.27
2016,8,8,13,30,549.0,311.0,5.9,21.0,799.0,815.03,628.26
2016,8,8,13,45,737.5,205.5,6.0,21.0,843.0,869.94,673.56
2016,8,8,14,0,926.0,100.0,6.1,21.0,887.0,892.39,690.66
2016,8,8,14,15,919.5,98.5,6.1,20.5,857.5,857.67,667.76
2016,8,8,14,30,913.0,97.0,6.1,20.0,828.0,819.97,642.74
2016,8,8,14,45,905.0,95.0,6.2,20.0,792.5,777.87,613.38
2016,8,8,15,0,897.0,93.0,6.3,20.0,757.0,733.3,581.58
2016,8,8,15,15,885.0,91.0,6.3,19.5,715.5,683.83,544.6
2016,8,8,15,30,873.0,89.0,6.3,19.0,674.0,632.73,505.35
2016,8,8,15,45,858.0,86.5,6.3,19.0,628.0,578.06,461.29
2016,8,8,16,0,843.0,84.0,6.3,19.0,582.0,522.61,415.42
2016,8,8,16,15,822.0,81.0,6.2,18.5,532.0,463.91,366.32
2016,8,8,16,30,801.0,78.0,6.1,18.0,482.0,404.52,315.23
2016,8,8,16,45,775.5,74.0,6.05,18.0,430.5,343.44,261.02
2016,8,8,17,0,750.0,70.0,6.0,18.0,379.0,284.02,207.38
2016,8,8,17,15,711.5,65.5,5.9,17.5,326.5,223.2,153.49
2016,8,8,17,30,673.0,61.0,5.8,17.0,274.0,166.26,104.63
2016,8,8,17,45,620.5,55.0,5.75,16.5,223.0,108.06,60.08
2016,8,8,18,0,568.0,49.0,5.7,16.0,172.0,58.53,32.0
2016,8,8,18,15,479.0,41.0,5.6,15.5,125.5,33.16,23.37
2016,8,8,18,30,390.0,33.0,5.5,15.0,79.0,27.1,17.3
2016,8,8,18,45,240.0,21.5,5.4,15.0,45.5,17.72,3.4
2016,8,8,19,0,90.0,10.0,5.3,15.0,12.0,8.54,0.0
2016,8,8,19,15,45.0,5.0,5.2,14.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,45,184.5,16.5,3.65,13.5,37.5,13.25,0.85
2016,8,9,6,0,369.0,33.0,3.7,14.0,75.0,27.06,17.33
2016,8,9,6,15,458.5,41.5,3.45,14.5,121.0,33.5,23.79
2016,8,9,6,30,548.0,50.0,3.2,15.0,167.0,59.27,32.93
2016,8,9,6,45,597.5,57.0,3.0,15.5,217.0,108.2,61.27
2016,8,9,7,0,647.0,64.0,2.8,16.0,267.0,163.02,103.24
2016,8,9,7,15,686.5,69.0,2.5,16.0,319.0,221.68,153.36
2016,8,9,7,30,726.0,74.0,2.2,16.0,371.0,281.87,206.2
2016,8,9,7,45,755.0,77.5,1.9,16.5,422.5,340.74,257.45
2016,8,9,8,0,784.0,81.0,1.6,17.0,474.0,401.71,308.68
2016,8,9,8,15,805.0,84.0,1.4,17.5,523.5,460.26,356.23
2016,8,9,8,30,826.0,87.0,1.2,18.0,573.0,519.35,401.89
2016,8,9,8,45,845.0,88.0,1.0,18.5,619.0,573.52,441.67
2016,8,9,9,0,864.0,89.0,0.8,19.0,665.0,628.65,479.88
2016,8,9,9,15,876.0,91.0,0.8,19.5,706.5,679.41,515.21
2016,8,9,9,30,888.0,93.0,0.8,20.0,748.0,728.55,548.28
2016,8,9,9,45,899.5,93.5,0.8,20.5,784.5,773.97,576.41
2016,8,9,10,0,911.0,94.0,0.8,21.0,821.0,817.2,602.37
2016,8,9,10,15,917.5,95.0,0.95,21.0,850.5,854.4,627.6
2016,8,9,10,30,924.0,96.0,1.1,21.0,880.0,888.62,650.89
2016,8,9,10,45,929.5,96.5,1.25,21.5,903.0,918.32,669.95
2016,8,9,11,0,935.0,97.0,1.4,22.0,926.0,944.65,686.8
2016,8,9,11,15,938.0,97.5,1.6,22.0,941.0,965.18,701.96
2016,8,9,11,30,941.0,98.0,1.8,22.0,956.0,982.01,714.78
2016,8,9,11,45,942.0,98.5,2.0,22.5,963.5,993.17,722.58
2016,8,9,12,0,943.0,99.0,2.2,23.0,971.0,1000.45,727.89
2016,8,9,12,15,943.0,99.0,2.35,23.0,971.0,1002.39,730.65
2016,8,9,12,30,943.0,99.0,2.5,23.0,971.0,1000.42,730.96
2016,8,9,12,45,725.5,228.5,2.7,23.0,896.0,935.89,690.67
2016,8,9,13,0,508.0,358.0,2.9,23.0,821.0,843.92,625.36
2016,8,9,13,15,717.5,230.0,3.0,23.0,872.0,910.03,677.65
2016,8,9,13,30,927.0,102.0,3.1,23.0,923.0,942.23,700.04
2016,8,9,13,45,735.5,202.5,3.25,23.0,843.5,866.99,650.53
2016,8,9,14,0,544.0,303.0,3.4,23.0,764.0,773.4,582.92
2016,8,9,14,15,723.0,201.0,3.45,23.0,791.5,810.07,614.09
2016,8,9,14,30,902.0,99.0,3.5,23.0,819.0,814.75,619.34
2016,8,9,14,45,891.5,98.0,3.6,23.0,783.0,772.06,590.83
2016,8,9,15,0,881.0,97.0,3.7,23.0,747.0,727.14,560.25
2016,8,9,15,15,869.0,95.0,3.7,22.5,705.5,678.25,525.38
2016,8,9,15,30,857.0,93.0,3.7,22.0,664.0,627.77,488.28
2016,8,9,15,45,839.0,91.5,3.7,22.0,618.0,573.02,445.92
2016,8,9,16,0,821.0,90.0,3.7,22.0,572.0,519.25,403.05
2016,8,9,16,15,800.0,87.0,3.65,21.5,523.0,460.37,355.66
2016,8,9,16,30,779.0,84.0,3.6,21.0,474.0,402.03,307.13
2016,8,9,16,45,747.5,80.5,3.55,20.5,422.0,340.43,254.78
2016,8,9,17,0,716.0,77.0,3.5,20.0,370.0,281.24,203.32
2016,8,9,17,15,676.0,72.0,3.55,19.5,318.0,219.23,149.78
2016,8,9,17,30,636.0,67.0,3.6,19.0,266.0,163.32,102.7
2016,8,9,17,45,570.5,61.0,3.65,18.5,214.5,108.41,61.82
