Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,18,0,505.0,55.0,3.7,18.0,163.0,61.42,35.4
2016,8,9,18,15,413.0,45.5,3.7,17.5,117.5,36.75,26.23
2016,8,9,18,30,321.0,36.0,3.7,17.0,72.0,29.64,19.13
2016,8,9,18,45,160.5,18.0,3.7,16.5,36.0,14.55,0.3
2016,8,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,154.5,17.5,3.05,13.5,34.5,14.1,0.21
2016,8,10,6,0,309.0,35.0,3.1,14.0,69.0,28.7,18.63
2016,8,10,6,15,400.0,45.0,3.0,14.5,114.0,36.26,26.18
2016,8,10,6,30,491.0,55.0,2.9,15.0,159.0,62.25,36.28
2016,8,10,6,45,547.5,62.5,2.8,15.5,208.5,108.9,63.81
2016,8,10,7,0,604.0,70.0,2.7,16.0,258.0,162.4,104.65
2016,8,10,7,15,646.0,76.0,2.55,16.0,310.0,217.85,151.95
2016,8,10,7,30,688.0,82.0,2.4,16.0,362.0,277.74,204.36
2016,8,10,7,45,718.0,86.5,2.25,16.5,413.0,336.15,255.29
2016,8,10,8,0,748.0,91.0,2.1,17.0,464.0,398.21,307.75
2016,8,10,8,15,771.0,94.5,2.05,17.5,513.5,456.37,355.76
2016,8,10,8,30,794.0,98.0,2.0,18.0,563.0,515.35,402.66
2016,8,10,8,45,812.5,100.5,1.95,18.5,609.0,571.29,445.57
2016,8,10,9,0,831.0,103.0,1.9,19.0,655.0,626.9,486.68
2016,8,10,9,15,844.5,105.5,1.9,19.0,696.5,674.39,521.91
2016,8,10,9,30,858.0,108.0,1.9,19.0,738.0,723.81,557.54
2016,8,10,9,45,868.5,109.5,1.95,19.5,774.5,768.35,587.25
2016,8,10,10,0,879.0,111.0,2.0,20.0,811.0,810.71,614.37
2016,8,10,10,15,887.0,112.5,2.1,20.0,840.5,848.6,639.8
2016,8,10,10,30,895.0,114.0,2.2,20.0,870.0,883.69,663.27
2016,8,10,10,45,901.5,114.0,2.3,20.5,893.5,913.05,681.55
2016,8,10,11,0,908.0,114.0,2.4,21.0,917.0,939.18,697.66
2016,8,10,11,15,911.5,115.0,2.45,21.0,933.0,960.14,711.24
2016,8,10,11,30,915.0,116.0,2.5,21.0,949.0,977.51,722.55
2016,8,10,11,45,917.5,116.0,2.65,21.5,957.0,989.3,729.87
2016,8,10,12,0,920.0,116.0,2.8,22.0,965.0,997.33,734.82
2016,8,10,12,15,920.5,116.0,2.9,22.0,965.0,999.66,737.11
2016,8,10,12,30,921.0,116.0,3.0,22.0,965.0,998.17,737.02
2016,8,10,12,45,917.5,116.5,3.15,22.0,957.0,989.55,732.75
2016,8,10,13,0,914.0,117.0,3.3,22.0,949.0,977.2,726.06
2016,8,10,13,15,716.0,226.0,3.45,21.5,871.0,906.65,681.36
2016,8,10,13,30,518.0,335.0,3.6,21.0,793.0,812.68,614.04
2016,8,10,13,45,515.5,323.0,3.75,21.0,769.0,785.33,596.72
2016,8,10,14,0,513.0,311.0,3.9,21.0,745.0,755.86,577.18
2016,8,10,14,15,524.0,289.5,4.0,21.0,719.5,726.72,557.81
2016,8,10,14,30,535.0,268.0,4.1,21.0,694.0,694.83,536.14
2016,8,10,14,45,701.5,186.0,4.2,21.0,718.0,725.25,562.2
2016,8,10,15,0,868.0,104.0,4.3,21.0,742.0,725.92,565.97
2016,8,10,15,15,855.0,102.0,4.25,20.5,700.5,676.81,529.99
2016,8,10,15,30,842.0,100.0,4.2,20.0,659.0,629.42,494.49
2016,8,10,15,45,826.5,96.5,4.2,20.0,613.0,573.96,451.17
2016,8,10,16,0,811.0,93.0,4.2,20.0,567.0,517.87,406.15
2016,8,10,16,15,789.0,89.5,4.1,19.5,517.5,458.45,357.78
2016,8,10,16,30,767.0,86.0,4.0,19.0,468.0,399.72,308.41
2016,8,10,16,45,739.5,81.5,3.95,18.5,416.5,339.14,256.31
2016,8,10,17,0,712.0,77.0,3.9,18.0,365.0,280.54,204.73
2016,8,10,17,15,671.0,71.5,3.8,17.5,313.0,218.03,150.27
2016,8,10,17,30,630.0,66.0,3.7,17.0,261.0,161.75,102.5
2016,8,10,17,45,572.0,59.0,3.65,16.5,210.5,107.05,61.1
2016,8,10,18,0,514.0,52.0,3.6,16.0,160.0,59.34,33.74
2016,8,10,18,15,421.5,42.5,3.5,15.5,114.5,34.33,24.31
2016,8,10,18,30,329.0,33.0,3.4,15.0,69.0,27.1,17.03
2016,8,10,18,45,164.5,16.5,3.3,15.0,34.5,13.32,0.0
2016,8,10,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,131.5,17.5,2.0,13.5,32.0,13.64,0.0
2016,8,11,6,0,263.0,35.0,2.2,14.0,64.0,27.13,17.22
2016,8,11,6,15,351.5,47.0,2.25,14.5,108.0,37.84,27.54
2016,8,11,6,30,440.0,59.0,2.3,15.0,152.0,64.56,39.02
2016,8,11,6,45,491.5,70.0,2.4,15.5,200.0,110.61,67.45
2016,8,11,7,0,543.0,81.0,2.5,16.0,248.0,163.02,107.84
2016,8,11,7,15,272.5,106.5,2.45,16.0,190.5,154.44,113.96
2016,8,11,7,30,2.0,132.0,2.4,16.0,133.0,109.49,86.64
2016,8,11,7,45,7.5,151.5,2.35,16.5,155.5,128.22,101.67
2016,8,11,8,0,13.0,171.0,2.3,17.0,178.0,147.74,117.09
2016,8,11,8,15,14.5,187.0,2.25,17.5,195.5,163.16,129.04
2016,8,11,8,30,16.0,203.0,2.2,18.0,213.0,178.79,141.01
2016,8,11,8,45,55.0,249.5,2.2,18.5,285.5,248.97,196.42
2016,8,11,9,0,94.0,296.0,2.2,19.0,358.0,319.01,250.43
2016,8,11,9,15,158.0,317.5,2.2,19.0,430.0,396.48,310.02
2016,8,11,9,30,222.0,339.0,2.2,19.0,502.0,470.94,366.29
2016,8,11,9,45,257.5,350.5,2.2,19.5,548.5,530.65,409.38
2016,8,11,10,0,293.0,362.0,2.2,20.0,595.0,581.83,445.64
2016,8,11,10,15,585.0,243.5,2.2,20.0,730.5,740.17,564.3
2016,8,11,10,30,877.0,125.0,2.2,20.0,866.0,881.01,662.6
2016,8,11,10,45,882.0,127.0,2.25,20.5,888.5,910.5,679.47
2016,8,11,11,0,887.0,129.0,2.3,21.0,911.0,936.75,695.18
2016,8,11,11,15,705.0,239.0,2.35,21.0,867.5,911.41,677.56
2016,8,11,11,30,523.0,349.0,2.4,21.0,824.0,853.28,633.77
2016,8,11,11,45,534.5,342.0,2.45,21.5,831.0,864.18,641.02
2016,8,11,12,0,546.0,335.0,2.5,22.0,838.0,872.51,645.93
2016,8,11,12,15,530.5,340.5,2.55,22.0,829.0,864.23,640.27
2016,8,11,12,30,515.0,346.0,2.6,22.0,820.0,853.24,632.96
2016,8,11,12,45,504.5,352.0,2.7,22.0,813.0,844.9,627.91
2016,8,11,13,0,494.0,358.0,2.8,22.0,806.0,834.12,621.15
2016,8,11,13,15,500.0,347.0,2.85,22.0,794.5,820.52,612.83
2016,8,11,13,30,506.0,336.0,2.9,22.0,783.0,804.33,602.72
2016,8,11,13,45,517.5,317.0,3.0,22.0,764.0,782.98,589.54
2016,8,11,14,0,529.0,298.0,3.1,22.0,745.0,758.81,574.24
2016,8,11,14,15,546.0,279.5,3.15,21.5,726.5,736.81,561.16
2016,8,11,14,30,563.0,261.0,3.2,21.0,708.0,711.62,545.5
2016,8,11,14,45,567.0,244.0,3.25,21.0,676.5,674.82,519.93
2016,8,11,15,0,571.0,227.0,3.3,21.0,645.0,635.81,492.31
2016,8,11,15,15,574.0,209.0,3.3,20.5,609.0,593.08,462.07
2016,8,11,15,30,577.0,191.0,3.3,20.0,573.0,553.2,433.02
2016,8,11,15,45,491.5,202.5,3.35,20.0,511.5,478.52,375.47
2016,8,11,16,0,406.0,214.0,3.4,20.0,450.0,415.19,325.84
2016,8,11,16,15,574.0,154.5,3.4,19.5,456.0,418.96,327.57
2016,8,11,16,30,742.0,95.0,3.4,19.0,462.0,398.65,307.43
2016,8,11,16,45,712.5,89.5,3.4,19.0,410.5,336.1,253.62
2016,8,11,17,0,683.0,84.0,3.4,19.0,359.0,277.1,201.86
2016,8,11,17,15,640.5,78.0,3.35,18.5,307.0,217.31,150.18
2016,8,11,17,30,598.0,72.0,3.3,18.0,255.0,162.04,103.68
2016,8,11,17,45,537.0,64.0,3.3,17.5,204.5,108.02,63.07
2016,8,11,18,0,476.0,56.0,3.3,17.0,154.0,61.49,36.15
2016,8,11,18,15,384.0,44.5,3.15,16.5,109.0,35.98,25.59
2016,8,11,18,30,292.0,33.0,3.0,16.0,64.0,27.1,16.76
2016,8,11,18,45,146.0,16.5,2.9,15.5,32.0,13.35,0.0
2016,8,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,154.0,16.5,1.9,13.5,33.0,13.33,0.0
2016,8,12,6,0,308.0,33.0,2.0,14.0,66.0,27.08,17.05
2016,8,12,6,15,400.0,43.5,1.95,14.0,111.0,35.13,25.19
2016,8,12,6,30,492.0,54.0,1.9,14.0,156.0,63.32,36.54
2016,8,12,6,45,555.0,61.0,1.85,14.5,206.5,110.56,64.85
2016,8,12,7,0,618.0,68.0,1.8,15.0,257.0,165.47,106.93
2016,8,12,7,15,384.5,115.5,1.8,15.5,240.5,191.15,140.13
2016,8,12,7,30,151.0,163.0,1.8,16.0,224.0,183.27,143.06
2016,8,12,7,45,146.5,186.5,1.8,16.5,252.5,213.02,168.01
2016,8,12,8,0,142.0,210.0,1.8,17.0,281.0,242.31,191.82
2016,8,12,8,15,223.0,224.0,1.8,17.5,348.0,302.78,239.33
2016,8,12,8,30,304.0,238.0,1.8,18.0,415.0,378.61,298.13
2016,8,12,8,45,320.5,256.0,1.85,18.5,456.0,423.04,331.78
2016,8,12,9,0,337.0,274.0,1.9,19.0,497.0,468.45,365.58
2016,8,12,9,15,604.5,188.5,1.9,19.0,619.0,602.9,468.49
2016,8,12,9,30,872.0,103.0,1.9,19.0,741.0,733.16,565.35
2016,8,12,9,45,876.5,107.5,1.95,19.5,776.0,776.7,593.12
2016,8,12,10,0,881.0,112.0,2.0,20.0,811.0,817.57,619.15
2016,8,12,10,15,888.5,113.5,2.1,20.5,840.5,855.17,643.12
2016,8,12,10,30,896.0,115.0,2.2,21.0,870.0,889.93,665.01
2016,8,12,10,45,749.5,204.5,2.3,21.5,847.5,887.88,662.17
2016,8,12,11,0,603.0,294.0,2.4,22.0,825.0,856.43,636.68
2016,8,12,11,15,615.0,289.0,2.5,22.0,838.5,876.14,651.07
2016,8,12,11,30,627.0,284.0,2.6,22.0,852.0,893.25,663.25
2016,8,12,11,45,773.0,201.0,2.75,22.0,907.0,950.96,704.97
2016,8,12,12,0,919.0,118.0,2.9,22.0,962.0,1002.61,739.69
2016,8,12,12,15,919.0,118.0,2.95,22.0,962.0,1004.38,740.75
2016,8,12,12,30,919.0,118.0,3.0,22.0,962.0,1002.31,739.87
2016,8,12,12,45,647.0,258.0,3.15,22.0,849.5,895.39,668.42
2016,8,12,13,0,375.0,398.0,3.3,22.0,737.0,748.75,562.03
2016,8,12,13,15,383.0,383.5,3.35,22.0,725.0,735.21,554.42
2016,8,12,13,30,391.0,369.0,3.4,22.0,713.0,719.62,544.44
2016,8,12,13,45,458.0,336.5,3.45,22.0,729.0,750.1,568.05
2016,8,12,14,0,525.0,304.0,3.5,22.0,745.0,762.39,578.72
2016,8,12,14,15,531.5,287.0,3.5,21.5,720.0,733.21,559.83
2016,8,12,14,30,538.0,270.0,3.5,21.0,695.0,701.56,539.12
2016,8,12,14,45,553.5,248.5,3.5,21.0,668.0,670.07,517.33
2016,8,12,15,0,569.0,227.0,3.5,21.0,641.0,635.49,492.85
2016,8,12,15,15,590.5,202.5,3.45,21.0,611.0,603.82,469.81
2016,8,12,15,30,612.0,178.0,3.4,21.0,581.0,564.15,440.26
2016,8,12,15,45,715.5,134.5,3.4,21.0,573.0,549.41,429.08
2016,8,12,16,0,819.0,91.0,3.4,21.0,565.0,521.69,406.41
2016,8,12,16,15,797.5,87.5,3.3,20.5,515.5,461.87,358.07
2016,8,12,16,30,776.0,84.0,3.2,20.0,466.0,402.67,308.76
2016,8,12,16,45,746.5,80.0,3.15,20.0,414.0,341.16,255.86
2016,8,12,17,0,717.0,76.0,3.1,20.0,362.0,281.84,203.8
2016,8,12,17,15,675.0,70.5,3.05,19.5,309.5,218.7,149.38
2016,8,12,17,30,633.0,65.0,3.0,19.0,257.0,161.86,101.57
2016,8,12,17,45,571.5,58.0,2.95,18.5,206.0,106.47,60.07
2016,8,12,18,0,510.0,51.0,2.9,18.0,155.0,58.55,32.82
2016,8,12,18,15,414.0,41.5,2.85,17.5,109.5,33.64,23.41
2016,8,12,18,30,318.0,32.0,2.8,17.0,64.0,26.4,15.88
2016,8,12,18,45,159.0,16.0,2.8,16.5,32.0,13.01,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,45,147.5,16.0,2.3,13.5,31.5,12.93,0.0
2016,8,13,6,0,295.0,32.0,2.4,14.0,63.0,26.23,16.2
2016,8,13,6,15,388.0,42.5,2.35,14.5,107.5,34.29,24.36
2016,8,13,6,30,481.0,53.0,2.3,15.0,152.0,62.98,35.97
2016,8,13,6,45,543.5,60.0,2.25,15.5,202.0,109.61,64.18
2016,8,13,7,0,606.0,67.0,2.2,16.0,252.0,163.85,105.85
2016,8,13,7,15,648.0,72.5,2.15,16.5,303.5,219.32,153.12
2016,8,13,7,30,690.0,78.0,2.1,17.0,355.0,279.19,205.17
2016,8,13,7,45,722.5,82.0,2.1,17.5,406.5,339.95,257.82
2016,8,13,8,0,755.0,86.0,2.1,18.0,458.0,401.45,309.83
2016,8,13,8,15,777.5,89.5,2.0,18.5,507.0,459.99,357.8
2016,8,13,8,30,800.0,93.0,1.9,19.0,556.0,519.29,404.47
2016,8,13,8,45,818.5,95.0,1.85,19.5,602.0,575.21,447.05
2016,8,13,9,0,837.0,97.0,1.8,20.0,648.0,627.5,485.51
2016,8,13,9,15,850.0,99.0,1.85,20.5,689.5,677.94,521.88
2016,8,13,9,30,863.0,101.0,1.9,21.0,731.0,726.9,556.18
2016,8,13,9,45,877.0,100.5,2.0,21.5,768.0,772.43,586.18
2016,8,13,10,0,891.0,100.0,2.1,22.0,805.0,816.0,614.3
2016,8,13,10,15,898.0,101.5,2.2,22.0,834.5,853.53,639.28
2016,8,13,10,30,905.0,103.0,2.3,22.0,864.0,888.17,662.26
2016,8,13,10,45,910.5,104.0,2.45,22.5,886.5,917.89,681.07
2016,8,13,11,0,916.0,105.0,2.6,23.0,909.0,944.3,697.65
2016,8,13,11,15,919.0,105.5,2.7,23.0,924.5,964.44,711.04
2016,8,13,11,30,922.0,106.0,2.8,23.0,940.0,980.93,722.16
2016,8,13,11,45,924.0,106.0,2.95,23.5,947.5,992.24,729.01
2016,8,13,12,0,926.0,106.0,3.1,24.0,955.0,999.74,733.46
2016,8,13,12,15,926.0,106.0,3.25,24.0,955.0,1001.47,735.67
2016,8,13,12,30,926.0,106.0,3.4,24.0,955.0,999.34,735.45
2016,8,13,12,45,912.0,113.5,3.55,24.0,943.5,987.4,728.84
2016,8,13,13,0,898.0,121.0,3.7,24.0,932.0,971.82,719.88
2016,8,13,13,15,894.5,120.5,3.8,23.5,916.5,954.84,711.07
2016,8,13,13,30,891.0,120.0,3.9,23.0,901.0,934.33,699.83
2016,8,13,13,45,888.0,117.5,4.05,23.0,879.0,908.89,684.11
2016,8,13,14,0,885.0,115.0,4.2,23.0,857.0,880.09,665.97
2016,8,13,14,15,877.5,113.5,4.25,23.0,827.0,845.31,643.07
2016,8,13,14,30,870.0,112.0,4.3,23.0,797.0,807.75,618.08
2016,8,13,14,45,862.5,108.5,4.35,23.0,762.0,765.66,589.64
2016,8,13,15,0,855.0,105.0,4.4,23.0,727.0,721.19,558.66
2016,8,13,15,15,842.0,102.5,4.4,22.5,685.5,671.85,523.2
2016,8,13,15,30,829.0,100.0,4.4,22.0,644.0,624.42,488.05
2016,8,13,15,45,814.5,96.5,4.4,22.0,598.5,569.85,445.65
2016,8,13,16,0,800.0,93.0,4.4,22.0,553.0,514.59,401.51
2016,8,13,16,15,777.5,89.5,4.4,21.5,504.0,455.21,353.59
2016,8,13,16,30,755.0,86.0,4.4,21.0,455.0,396.61,304.7
2016,8,13,16,45,727.0,81.0,4.4,21.0,404.0,335.78,252.21
2016,8,13,17,0,699.0,76.0,4.4,21.0,353.0,275.18,199.03
2016,8,13,17,15,656.5,70.5,4.4,20.5,301.0,214.83,146.82
2016,8,13,17,30,614.0,65.0,4.4,20.0,249.0,158.97,99.83
2016,8,13,17,45,553.5,58.0,4.4,19.5,199.0,104.81,59.24
2016,8,13,18,0,493.0,51.0,4.4,19.0,149.0,58.02,32.59
2016,8,13,18,15,395.0,41.0,4.3,18.5,104.5,33.24,22.89
2016,8,13,18,30,297.0,31.0,4.2,18.0,60.0,25.56,14.82
2016,8,13,18,45,148.5,15.5,4.1,17.5,30.0,12.63,0.0
2016,8,13,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,151.0,15.5,2.5,13.5,31.0,12.54,0.0
2016,8,14,6,0,302.0,31.0,2.6,14.0,62.0,25.43,15.38
2016,8,14,6,15,397.0,41.5,2.6,14.5,106.5,33.54,23.67
2016,8,14,6,30,492.0,52.0,2.6,15.0,151.0,63.61,35.83
2016,8,14,6,45,552.5,59.5,2.6,15.5,201.5,111.3,65.11
2016,8,14,7,0,613.0,67.0,2.6,16.0,252.0,166.37,107.76
2016,8,14,7,15,311.5,102.0,2.6,16.5,196.5,164.73,121.07
2016,8,14,7,30,10.0,137.0,2.6,17.0,141.0,116.15,91.64
2016,8,14,7,45,44.0,170.0,2.65,17.5,191.0,159.76,126.59
2016,8,14,8,0,78.0,203.0,2.7,18.0,241.0,206.06,163.43
2016,8,14,8,15,84.5,226.5,2.7,18.5,271.5,235.42,186.52
2016,8,14,8,30,91.0,250.0,2.7,19.0,302.0,265.59,209.89
2016,8,14,8,45,101.5,273.5,2.7,19.5,336.5,298.79,235.28
2016,8,14,9,0,112.0,297.0,2.7,20.0,371.0,333.05,261.07
2016,8,14,9,15,195.5,311.5,2.65,20.0,450.0,418.89,327.4
2016,8,14,9,30,279.0,326.0,2.6,20.0,529.0,513.71,398.77
2016,8,14,9,45,315.0,334.5,2.6,20.5,574.5,563.12,434.07
2016,8,14,10,0,351.0,343.0,2.6,21.0,620.0,614.17,470.17
2016,8,14,10,15,424.0,327.5,2.6,21.0,674.0,686.48,522.52
2016,8,14,10,30,497.0,312.0,2.6,21.0,728.0,750.8,568.4
2016,8,14,10,45,683.5,223.0,2.6,21.5,812.5,851.63,640.66
2016,8,14,11,0,870.0,134.0,2.6,22.0,897.0,932.7,693.33
2016,8,14,11,15,873.5,135.0,2.6,22.0,912.0,952.92,705.47
2016,8,14,11,30,877.0,136.0,2.6,22.0,927.0,969.67,715.93
2016,8,14,11,45,691.5,248.5,2.65,22.5,875.5,933.32,690.03
2016,8,14,12,0,506.0,361.0,2.7,23.0,824.0,864.24,637.78
2016,8,14,12,15,489.5,364.5,2.75,23.0,812.5,852.82,630.65
2016,8,14,12,30,473.0,368.0,2.8,23.0,801.0,838.83,621.3
2016,8,14,12,45,487.0,351.5,2.9,23.0,793.5,832.81,618.69
2016,8,14,13,0,501.0,335.0,3.0,23.0,786.0,823.97,614.1
2016,8,14,13,15,498.5,335.5,3.1,23.0,778.0,813.07,607.43
2016,8,14,13,30,496.0,336.0,3.2,23.0,770.0,799.8,599.11
2016,8,14,13,45,675.5,234.0,3.35,23.0,808.5,852.53,641.52
2016,8,14,14,0,855.0,132.0,3.5,23.0,847.0,872.14,657.4
2016,8,14,14,15,847.0,130.5,3.6,22.5,817.5,846.47,642.2
2016,8,14,14,30,839.0,129.0,3.7,22.0,788.0,808.56,618.58
2016,8,14,14,45,828.5,126.5,3.85,22.0,752.0,765.3,589.88
2016,8,14,15,0,818.0,124.0,4.0,22.0,716.0,719.97,557.9
2016,8,14,15,15,804.0,121.0,4.1,21.5,674.5,670.0,522.38
2016,8,14,15,30,790.0,118.0,4.2,21.0,633.0,618.81,484.83
2016,8,14,15,45,773.5,113.5,4.3,21.0,587.5,563.81,442.33
2016,8,14,16,0,757.0,109.0,4.4,21.0,542.0,508.42,398.38
2016,8,14,16,15,732.5,104.5,4.4,20.5,493.0,448.56,350.12
2016,8,14,16,30,708.0,100.0,4.4,20.0,444.0,390.1,301.42
2016,8,14,16,45,678.0,94.0,4.45,20.0,393.0,329.77,249.53
2016,8,14,17,0,648.0,88.0,4.5,20.0,342.0,271.88,198.74
2016,8,14,17,15,603.0,81.5,4.45,19.5,290.5,212.89,147.87
2016,8,14,17,30,558.0,75.0,4.4,19.0,239.0,158.82,102.53
2016,8,14,17,45,496.5,65.5,4.35,18.5,190.0,105.74,62.57
2016,8,14,18,0,435.0,56.0,4.3,18.0,141.0,60.34,35.84
2016,8,14,18,15,336.5,44.0,4.15,17.5,98.0,35.74,25.07
2016,8,14,18,30,238.0,32.0,4.0,17.0,55.0,24.85,13.98
2016,8,14,18,45,119.0,16.0,3.85,16.5,27.5,12.49,0.0
2016,8,14,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,167.0,15.5,2.7,12.5,32.0,12.61,0.0
2016,8,15,6,0,334.0,31.0,2.8,13.0,64.0,25.6,15.42
2016,8,15,6,15,433.5,40.5,2.7,13.5,110.0,32.91,23.19
2016,8,15,6,30,533.0,50.0,2.6,14.0,156.0,64.81,35.52
2016,8,15,6,45,595.5,56.5,2.55,14.5,208.0,114.61,66.18
2016,8,15,7,0,658.0,63.0,2.5,15.0,260.0,171.98,110.93
2016,8,15,7,15,329.0,72.5,2.45,15.0,171.0,144.22,104.16
2016,8,15,7,30,0.0,82.0,2.4,15.0,82.0,68.0,52.23
2016,8,15,7,45,0.0,107.0,2.4,15.5,107.0,88.86,69.55
2016,8,15,8,0,0.0,132.0,2.4,16.0,132.0,109.97,86.68
2016,8,15,8,15,2.0,154.0,2.4,16.5,155.5,129.72,102.43
2016,8,15,8,30,4.0,176.0,2.4,17.0,179.0,149.88,118.3
2016,8,15,8,45,11.0,203.5,2.4,17.5,211.0,178.07,140.5
2016,8,15,9,0,18.0,231.0,2.4,18.0,243.0,207.21,163.15
2016,8,15,9,15,21.0,251.0,2.4,18.5,266.0,227.9,178.79
2016,8,15,9,30,24.0,271.0,2.4,19.0,289.0,248.93,194.54
2016,8,15,9,45,39.5,307.0,2.45,19.5,338.0,305.44,237.79
2016,8,15,10,0,55.0,343.0,2.5,20.0,387.0,354.1,274.19
2016,8,15,10,15,85.0,373.0,2.55,20.0,443.5,410.46,316.84
2016,8,15,10,30,115.0,403.0,2.6,20.0,500.0,482.83,370.57
2016,8,15,10,45,114.5,414.5,2.7,20.5,513.0,498.16,380.53
2016,8,15,11,0,114.0,426.0,2.8,21.0,526.0,512.9,390.32
2016,8,15,11,15,202.0,427.0,2.9,21.0,607.5,599.1,455.13
2016,8,15,11,30,290.0,428.0,3.0,21.0,689.0,702.95,530.51
2016,8,15,11,45,336.5,413.0,3.1,21.0,718.5,736.61,555.06
2016,8,15,12,0,383.0,398.0,3.2,21.0,748.0,769.13,579.21
2016,8,15,12,15,450.0,376.5,3.3,21.0,787.5,827.75,621.54
2016,8,15,12,30,517.0,355.0,3.4,21.0,827.0,870.55,652.78
2016,8,15,12,45,526.0,342.0,3.5,21.0,818.5,862.65,648.16
2016,8,15,13,0,535.0,329.0,3.6,21.0,810.0,851.91,641.99
2016,8,15,13,15,523.5,329.0,3.65,21.0,793.0,831.66,628.33
2016,8,15,13,30,512.0,329.0,3.7,21.0,776.0,809.27,613.18
2016,8,15,13,45,523.5,310.0,3.75,21.0,756.5,787.51,599.21
2016,8,15,14,0,535.0,291.0,3.8,21.0,737.0,762.9,583.08
2016,8,15,14,15,537.5,277.0,3.8,20.5,711.5,732.7,563.43
2016,8,15,14,30,540.0,263.0,3.8,20.0,686.0,700.27,541.87
2016,8,15,14,45,576.5,235.5,3.85,20.0,667.5,678.65,527.64
2016,8,15,15,0,613.0,208.0,3.9,20.0,649.0,657.24,512.95
2016,8,15,15,15,617.0,190.0,3.8,19.5,612.0,613.29,481.23
2016,8,15,15,30,621.0,172.0,3.7,19.0,575.0,567.04,447.06
2016,8,15,15,45,541.5,183.0,3.65,19.0,516.0,492.45,388.98
2016,8,15,16,0,462.0,194.0,3.6,19.0,457.0,429.33,338.91
2016,8,15,16,15,628.0,137.5,3.5,18.5,460.0,431.45,338.95
2016,8,15,16,30,794.0,81.0,3.4,18.0,463.0,408.75,316.44
2016,8,15,16,45,765.5,76.5,3.35,18.0,410.5,345.77,261.6
2016,8,15,17,0,737.0,72.0,3.3,18.0,358.0,284.89,207.58
2016,8,15,17,15,694.5,67.0,3.15,17.5,304.5,222.8,153.28
2016,8,15,17,30,652.0,62.0,3.0,17.0,251.0,162.88,102.38
2016,8,15,17,45,589.5,55.0,2.95,16.5,199.5,106.01,59.38
2016,8,15,18,0,527.0,48.0,2.9,16.0,148.0,56.77,31.24
2016,8,15,18,15,423.0,38.0,2.8,15.5,102.5,30.98,21.14
2016,8,15,18,30,319.0,28.0,2.7,15.0,57.0,23.16,12.36
2016,8,15,18,45,159.5,14.0,2.65,14.5,28.5,11.95,0.0
2016,8,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,5,45,138.0,15.5,2.3,12.5,29.0,12.62,0.0
2016,8,16,6,0,276.0,31.0,2.4,13.0,58.0,25.52,15.15
2016,8,16,6,15,374.5,42.5,2.35,13.5,102.5,34.46,24.51
2016,8,16,6,30,473.0,54.0,2.3,14.0,147.0,66.53,38.15
2016,8,16,6,45,534.0,62.5,2.3,14.5,197.0,114.26,68.4
2016,8,16,7,0,595.0,71.0,2.3,15.0,247.0,169.51,111.65
2016,8,16,7,15,301.5,102.5,2.3,15.0,192.0,164.59,122.13
2016,8,16,7,30,8.0,134.0,2.3,15.0,137.0,113.27,90.01
2016,8,16,7,45,17.0,157.0,2.3,15.5,165.0,136.72,109.02
2016,8,16,8,0,26.0,180.0,2.3,16.0,193.0,161.42,128.76
2016,8,16,8,15,37.0,206.0,2.35,16.5,226.5,195.74,156.09
2016,8,16,8,30,48.0,232.0,2.4,17.0,260.0,227.76,181.18
2016,8,16,8,45,82.5,264.0,2.45,17.5,316.0,280.31,222.42
2016,8,16,9,0,117.0,296.0,2.5,18.0,372.0,345.63,272.83
2016,8,16,9,15,271.5,288.0,2.5,18.5,480.5,460.72,362.14
2016,8,16,9,30,426.0,280.0,2.5,19.0,589.0,590.34,459.22
2016,8,16,9,45,385.5,311.5,2.55,19.5,601.5,597.98,462.26
2016,8,16,10,0,345.0,343.0,2.6,20.0,614.0,612.36,470.51
2016,8,16,10,15,437.5,321.5,2.6,20.0,678.0,695.67,531.59
2016,8,16,10,30,530.0,300.0,2.6,20.0,742.0,771.75,586.12
2016,8,16,10,45,546.5,305.5,2.65,20.5,772.0,808.03,609.66
2016,8,16,11,0,563.0,311.0,2.7,21.0,802.0,842.7,632.14
2016,8,16,11,15,540.5,328.5,2.7,21.0,806.5,850.56,636.17
2016,8,16,11,30,518.0,346.0,2.7,21.0,811.0,855.08,638.19
2016,8,16,11,45,511.5,352.5,2.75,21.5,815.0,861.4,641.14
2016,8,16,12,0,505.0,359.0,2.8,22.0,819.0,865.01,642.28
2016,8,16,12,15,498.0,360.5,2.8,22.0,814.0,860.75,639.19
2016,8,16,12,30,491.0,362.0,2.8,22.0,809.0,853.87,634.46
2016,8,16,12,45,497.0,351.5,2.85,22.0,800.5,845.63,629.72
2016,8,16,13,0,503.0,341.0,2.9,22.0,792.0,834.73,623.2
2016,8,16,13,15,686.5,241.0,2.9,22.0,844.5,904.41,675.92
2016,8,16,13,30,870.0,141.0,2.9,22.0,897.0,940.34,700.66
2016,8,16,13,45,865.0,139.0,2.95,22.0,874.0,913.84,683.58
2016,8,16,14,0,860.0,137.0,3.0,22.0,851.0,894.14,671.61
2016,8,16,14,15,851.5,135.0,3.05,21.5,820.5,857.63,649.3
2016,8,16,14,30,843.0,133.0,3.1,21.0,790.0,818.43,624.92
2016,8,16,14,45,832.5,130.0,3.15,21.0,753.5,774.28,595.53
2016,8,16,15,0,822.0,127.0,3.2,21.0,717.0,728.05,562.92
2016,8,16,15,15,807.0,124.0,3.3,20.5,675.0,676.99,527.04
2016,8,16,15,30,792.0,121.0,3.4,20.0,633.0,624.78,489.12
2016,8,16,15,45,773.5,117.0,3.5,20.0,586.5,568.75,446.18
2016,8,16,16,0,755.0,113.0,3.6,20.0,540.0,512.49,401.72
2016,8,16,16,15,729.5,108.0,3.6,19.5,490.0,451.8,353.02
2016,8,16,16,30,704.0,103.0,3.6,19.0,440.0,392.37,303.72
2016,8,16,16,45,671.0,97.0,3.6,19.0,388.5,330.98,251.09
2016,8,16,17,0,638.0,91.0,3.6,19.0,337.0,272.41,199.88
2016,8,16,17,15,591.0,83.5,3.55,18.5,285.0,212.48,148.36
2016,8,16,17,30,544.0,76.0,3.5,18.0,233.0,157.77,102.55
2016,8,16,17,45,477.5,66.5,3.5,17.5,183.5,104.96,62.87
2016,8,16,18,0,411.0,57.0,3.5,17.0,134.0,60.53,36.62
2016,8,16,18,15,310.5,43.5,3.4,16.5,91.0,33.56,23.17
2016,8,16,18,30,210.0,30.0,3.3,16.0,48.0,23.29,11.82
2016,8,16,18,45,105.0,15.0,3.25,15.5,24.0,12.8,0.0
2016,8,16,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,107.0,15.5,2.45,14.5,25.5,12.09,0.0
2016,8,17,6,0,214.0,31.0,2.6,15.0,51.0,24.03,13.57
2016,8,17,6,15,308.0,44.0,2.55,15.0,93.0,33.88,23.79
2016,8,17,6,30,402.0,57.0,2.5,15.0,135.0,66.72,39.71
2016,8,17,6,45,466.5,66.5,2.5,15.5,183.5,111.32,68.48
2016,8,17,7,0,531.0,76.0,2.5,16.0,232.0,163.99,109.53
2016,8,17,7,15,272.0,106.5,2.4,16.5,187.0,158.71,117.77
2016,8,17,7,30,13.0,137.0,2.3,17.0,142.0,117.35,92.58
2016,8,17,7,45,12.0,151.0,2.25,17.5,156.0,130.02,102.77
2016,8,17,8,0,11.0,165.0,2.2,18.0,170.0,142.57,112.56
2016,8,17,8,15,32.5,199.5,2.1,18.0,218.0,188.2,149.13
2016,8,17,8,30,54.0,234.0,2.0,18.0,266.0,233.17,184.67
2016,8,17,8,45,143.0,262.0,1.95,18.5,354.0,322.6,254.75
2016,8,17,9,0,232.0,290.0,1.9,19.0,442.0,413.87,324.42
2016,8,17,9,15,310.0,292.0,1.9,19.5,508.0,491.93,382.6
2016,8,17,9,30,388.0,294.0,1.9,20.0,574.0,566.58,437.11
2016,8,17,9,45,404.0,303.0,1.95,20.5,607.5,616.93,472.0
2016,8,17,10,0,420.0,312.0,2.0,21.0,641.0,656.58,499.02
2016,8,17,10,15,453.5,312.0,2.05,21.0,679.0,702.05,531.23
2016,8,17,10,30,487.0,312.0,2.1,21.0,717.0,747.63,563.1
2016,8,17,10,45,517.0,314.5,2.15,21.5,755.0,792.12,592.63
2016,8,17,11,0,547.0,317.0,2.2,22.0,793.0,835.72,621.14
2016,8,17,11,15,381.0,379.5,2.25,22.0,714.0,737.88,550.31
2016,8,17,11,30,215.0,442.0,2.3,22.0,635.0,632.38,473.22
2016,8,17,11,45,280.0,430.5,2.35,22.5,683.5,702.71,523.71
2016,8,17,12,0,345.0,419.0,2.4,23.0,732.0,756.31,560.84
2016,8,17,12,15,415.5,390.5,2.45,23.0,767.5,810.76,599.47
2016,8,17,12,30,486.0,362.0,2.5,23.0,803.0,850.75,628.24
2016,8,17,12,45,484.0,357.5,2.6,23.0,793.5,840.49,621.89
2016,8,17,13,0,482.0,353.0,2.7,23.0,784.0,827.77,614.3
2016,8,17,13,15,495.5,334.0,2.8,23.0,770.0,813.47,606.2
2016,8,17,13,30,509.0,315.0,2.9,23.0,756.0,796.28,596.06
2016,8,17,13,45,509.5,304.5,3.0,23.0,736.0,772.72,581.01
2016,8,17,14,0,510.0,294.0,3.1,23.0,716.0,746.92,564.26
2016,8,17,14,15,524.0,277.0,3.25,22.5,697.5,724.05,550.96
2016,8,17,14,30,538.0,260.0,3.4,22.0,679.0,698.23,535.17
2016,8,17,14,45,537.0,246.0,3.55,22.0,647.0,660.93,509.41
2016,8,17,15,0,536.0,232.0,3.7,22.0,615.0,621.87,481.85
2016,8,17,15,15,526.0,221.0,3.7,21.5,578.5,577.94,450.4
2016,8,17,15,30,516.0,210.0,3.7,21.0,542.0,533.34,417.67
2016,8,17,15,45,458.5,208.5,3.75,20.5,487.0,469.66,369.31
2016,8,17,16,0,401.0,207.0,3.8,20.0,432.0,410.44,323.46
2016,8,17,16,15,542.5,154.5,3.75,19.5,429.5,403.65,317.13
2016,8,17,16,30,684.0,102.0,3.7,19.0,427.0,383.78,297.67
2016,8,17,16,45,398.5,127.5,3.65,19.0,311.5,259.8,199.85
2016,8,17,17,0,113.0,153.0,3.6,19.0,196.0,164.32,127.58
2016,8,17,17,15,315.5,114.5,3.5,18.0,209.5,170.94,125.21
2016,8,17,17,30,518.0,76.0,3.4,17.0,223.0,153.7,100.75
2016,8,17,17,45,448.0,66.0,3.35,16.5,174.0,101.72,61.6
2016,8,17,18,0,378.0,56.0,3.3,16.0,125.0,56.41,33.99
2016,8,17,18,15,279.0,42.0,3.2,15.5,84.0,32.34,22.14
2016,8,17,18,30,180.0,28.0,3.1,15.0,43.0,21.71,10.0
2016,8,17,18,45,90.0,14.0,3.05,15.0,21.5,11.95,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,92.5,16.0,2.0,13.5,24.5,13.66,0.0
2016,8,18,6,0,185.0,32.0,2.1,14.0,49.0,24.72,13.93
2016,8,18,6,15,279.5,46.0,2.15,14.5,90.0,35.26,25.0
2016,8,18,6,30,374.0,60.0,2.2,15.0,131.0,66.53,40.0
2016,8,18,6,45,437.0,70.5,2.25,15.5,179.0,112.55,70.67
2016,8,18,7,0,500.0,81.0,2.3,16.0,227.0,164.15,111.02
2016,8,18,7,15,257.0,108.5,2.3,16.0,184.5,157.58,117.67
2016,8,18,7,30,14.0,136.0,2.3,16.0,142.0,116.94,92.59
2016,8,18,7,45,21.5,158.5,2.35,16.5,168.5,139.9,111.19
2016,8,18,8,0,29.0,181.0,2.4,17.0,195.0,167.93,133.64
2016,8,18,8,15,69.5,215.0,2.4,17.5,253.5,220.03,175.11
2016,8,18,8,30,110.0,249.0,2.4,18.0,312.0,277.09,219.99
2016,8,18,8,45,246.0,252.5,2.4,18.5,408.0,383.59,303.44
2016,8,18,9,0,382.0,256.0,2.4,19.0,504.0,488.29,383.51
2016,8,18,9,15,574.5,198.5,2.4,19.0,598.5,602.7,470.85
2016,8,18,9,30,767.0,141.0,2.4,19.0,693.0,712.99,553.36
2016,8,18,9,45,564.5,238.0,2.4,19.5,655.5,681.52,524.88
2016,8,18,10,0,362.0,335.0,2.4,20.0,618.0,621.4,476.26
2016,8,18,10,15,425.5,322.5,2.45,20.0,667.0,689.99,526.73
2016,8,18,10,30,489.0,310.0,2.5,20.0,716.0,749.33,569.27
2016,8,18,10,45,511.0,315.5,2.6,20.5,749.5,789.58,596.21
2016,8,18,11,0,533.0,321.0,2.7,21.0,783.0,828.61,622.15
2016,8,18,11,15,389.0,378.5,2.75,21.0,719.0,745.98,561.33
2016,8,18,11,30,245.0,436.0,2.8,21.0,655.0,672.49,506.19
2016,8,18,11,45,254.0,432.0,2.9,21.5,660.5,680.66,512.05
2016,8,18,12,0,263.0,428.0,3.0,22.0,666.0,687.48,516.43
2016,8,18,12,15,362.0,396.0,3.0,22.0,724.0,752.23,564.47
2016,8,18,12,30,461.0,364.0,3.0,22.0,782.0,830.18,620.08
2016,8,18,12,45,478.0,346.0,3.05,22.0,775.5,825.5,617.39
2016,8,18,13,0,495.0,328.0,3.1,22.0,769.0,817.96,613.43
2016,8,18,13,15,492.5,323.0,3.15,22.0,755.0,801.74,602.87
2016,8,18,13,30,490.0,318.0,3.2,22.0,741.0,783.25,590.76
2016,8,18,13,45,470.0,317.0,3.25,22.0,714.0,750.79,568.45
2016,8,18,14,0,450.0,316.0,3.3,22.0,687.0,717.16,545.18
2016,8,18,14,15,438.5,310.5,3.35,21.5,661.5,685.56,524.36
2016,8,18,14,30,427.0,305.0,3.4,21.0,636.0,652.87,502.37
2016,8,18,14,45,421.5,292.0,3.5,21.0,605.5,617.03,477.17
2016,8,18,15,0,416.0,279.0,3.6,21.0,575.0,580.12,450.74
2016,8,18,15,15,425.5,258.0,3.6,20.5,545.0,545.2,426.18
2016,8,18,15,30,435.0,237.0,3.6,20.0,515.0,508.18,399.33
2016,8,18,15,45,369.5,232.0,3.6,20.0,456.0,431.82,340.43
2016,8,18,16,0,304.0,227.0,3.6,20.0,397.0,370.89,292.58
2016,8,18,16,15,405.0,190.0,3.55,19.5,394.0,371.84,292.75
2016,8,18,16,30,506.0,153.0,3.5,19.0,391.0,353.53,275.72
2016,8,18,16,45,330.5,152.0,3.45,18.5,300.0,252.78,195.88
2016,8,18,17,0,155.0,151.0,3.4,18.0,209.0,174.96,135.59
2016,8,18,17,15,251.5,125.5,3.3,17.5,203.0,165.85,123.64
2016,8,18,17,30,348.0,100.0,3.2,17.0,197.0,143.39,99.59
2016,8,18,17,45,290.5,82.5,3.15,16.5,152.0,97.13,64.21
2016,8,18,18,0,233.0,65.0,3.1,16.0,107.0,58.38,38.57
2016,8,18,18,15,161.5,44.5,3.0,15.5,69.0,34.38,23.77
2016,8,18,18,30,90.0,24.0,2.9,15.0,31.0,18.98,7.21
2016,8,18,18,45,45.0,12.0,2.85,15.0,15.5,10.24,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,42.0,13.0,2.7,14.5,16.5,11.1,0.0
2016,8,19,6,0,84.0,26.0,2.9,15.0,33.0,20.54,10.29
2016,8,19,6,15,144.0,47.5,2.95,15.0,70.0,36.56,26.01
2016,8,19,6,30,204.0,69.0,3.0,15.0,107.0,65.3,43.57
2016,8,19,6,45,256.5,88.0,3.05,15.5,152.0,102.94,70.39
2016,8,19,7,0,309.0,107.0,3.1,16.0,197.0,147.45,105.52
2016,8,19,7,15,171.5,125.5,2.95,16.0,177.5,149.31,114.07
2016,8,19,7,30,34.0,144.0,2.8,16.0,158.0,132.19,104.84
2016,8,19,7,45,30.5,161.0,2.7,16.5,174.5,148.66,118.33
2016,8,19,8,0,27.0,178.0,2.6,17.0,191.0,164.76,131.13
2016,8,19,8,15,23.0,190.5,2.5,17.5,202.5,171.43,136.0
2016,8,19,8,30,19.0,203.0,2.4,18.0,214.0,181.67,143.62
2016,8,19,8,45,41.0,240.0,2.3,18.5,265.5,235.61,186.11
2016,8,19,9,0,63.0,277.0,2.2,19.0,317.0,286.62,225.38
2016,8,19,9,15,46.5,278.0,2.15,19.0,309.0,280.04,219.36
2016,8,19,9,30,30.0,279.0,2.1,19.0,301.0,271.74,212.13
2016,8,19,9,45,33.5,298.5,2.05,19.5,324.0,294.73,229.09
2016,8,19,10,0,37.0,318.0,2.0,20.0,347.0,318.04,245.96
2016,8,19,10,15,91.0,360.5,2.0,20.0,435.0,406.28,313.35
2016,8,19,10,30,145.0,403.0,2.0,20.0,523.0,512.9,392.0
2016,8,19,10,45,276.0,382.5,2.05,20.5,618.5,630.98,478.47
2016,8,19,11,0,407.0,362.0,2.1,21.0,714.0,753.02,564.61
2016,8,19,11,15,408.5,368.0,2.15,21.0,726.5,769.58,574.9
2016,8,19,11,30,410.0,374.0,2.2,21.0,739.0,784.08,584.72
2016,8,19,11,45,420.5,373.0,2.25,21.5,750.0,798.59,593.78
2016,8,19,12,0,431.0,372.0,2.3,22.0,761.0,810.97,601.4
2016,8,19,12,15,448.0,356.5,2.35,22.0,761.0,813.71,604.15
2016,8,19,12,30,465.0,341.0,2.4,22.0,761.0,813.86,605.3
2016,8,19,12,45,455.0,349.5,2.45,22.0,757.0,808.33,601.62
2016,8,19,13,0,445.0,358.0,2.5,22.0,753.0,800.49,596.46
2016,8,19,13,15,455.5,341.0,2.55,21.5,739.5,785.76,588.7
2016,8,19,13,30,466.0,324.0,2.6,21.0,726.0,768.42,579.11
2016,8,19,13,45,457.0,320.0,2.7,21.0,705.5,743.37,562.61
2016,8,19,14,0,448.0,316.0,2.8,21.0,685.0,716.68,544.82
2016,8,19,14,15,434.5,312.0,2.8,21.0,658.5,684.79,522.57
2016,8,19,14,30,421.0,308.0,2.8,21.0,632.0,651.91,499.43
2016,8,19,14,45,398.0,305.0,2.85,21.0,600.0,600.96,463.15
2016,8,19,15,0,375.0,302.0,2.9,21.0,568.0,562.54,435.32
2016,8,19,15,15,364.5,286.5,2.9,20.5,532.0,521.43,406.0
