Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,15,30,354.0,271.0,2.9,20.0,496.0,480.25,375.99
2016,8,19,15,45,364.0,240.5,2.9,20.0,456.5,437.16,343.46
2016,8,19,16,0,374.0,210.0,2.9,20.0,417.0,392.44,308.76
2016,8,19,16,15,405.5,189.0,2.95,19.5,395.0,371.73,292.01
2016,8,19,16,30,437.0,168.0,3.0,19.0,373.0,338.99,264.61
2016,8,19,16,45,402.5,153.5,3.1,18.5,325.0,284.54,219.76
2016,8,19,17,0,368.0,139.0,3.2,18.0,277.0,233.68,177.17
2016,8,19,17,15,324.5,122.0,3.2,17.5,229.5,179.61,132.08
2016,8,19,17,30,281.0,105.0,3.2,17.0,182.0,134.73,95.29
2016,8,19,17,45,229.0,84.0,3.25,17.0,138.0,91.35,61.76
2016,8,19,18,0,177.0,63.0,3.3,17.0,94.0,54.98,36.67
2016,8,19,18,15,120.0,41.0,3.25,16.5,59.0,31.73,21.29
2016,8,19,18,30,63.0,19.0,3.2,16.0,24.0,15.2,3.7
2016,8,19,18,45,31.5,9.5,3.2,16.0,12.0,8.11,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,35.0,11.5,2.1,14.5,14.5,9.82,0.0
2016,8,20,6,0,70.0,23.0,2.2,15.0,29.0,18.28,8.26
2016,8,20,6,15,124.0,45.5,2.2,15.0,65.0,35.05,24.67
2016,8,20,6,30,178.0,68.0,2.2,15.0,101.0,63.69,42.82
2016,8,20,6,45,227.0,89.0,2.2,15.5,145.5,100.95,69.91
2016,8,20,7,0,276.0,110.0,2.2,16.0,190.0,144.77,104.63
2016,8,20,7,15,143.0,121.0,2.15,16.0,163.0,139.17,106.61
2016,8,20,7,30,10.0,132.0,2.1,16.0,136.0,112.63,89.15
2016,8,20,7,45,11.5,149.0,2.1,16.5,154.0,128.53,101.99
2016,8,20,8,0,13.0,166.0,2.1,17.0,172.0,144.67,114.76
2016,8,20,8,15,22.5,191.5,2.05,17.5,203.5,172.25,136.61
2016,8,20,8,30,32.0,217.0,2.0,18.0,235.0,207.3,164.12
2016,8,20,8,45,32.5,234.5,2.0,18.5,254.5,225.98,178.17
2016,8,20,9,0,33.0,252.0,2.0,19.0,274.0,244.77,192.15
2016,8,20,9,15,32.5,266.5,2.0,19.0,289.5,260.17,203.69
2016,8,20,9,30,32.0,281.0,2.0,19.0,305.0,275.52,215.12
2016,8,20,9,45,29.5,289.0,2.05,19.5,312.0,283.13,220.11
2016,8,20,10,0,27.0,297.0,2.1,20.0,319.0,290.45,224.89
2016,8,20,10,15,40.0,329.5,2.15,20.0,362.5,334.05,258.09
2016,8,20,10,30,53.0,362.0,2.2,20.0,406.0,378.72,291.58
2016,8,20,10,45,105.5,394.0,2.25,20.5,484.0,459.36,351.88
2016,8,20,11,0,158.0,426.0,2.3,21.0,562.0,558.52,423.67
2016,8,20,11,15,172.5,433.5,2.4,21.0,585.0,583.66,441.47
2016,8,20,11,30,187.0,441.0,2.5,21.0,608.0,608.35,459.41
2016,8,20,11,45,235.5,436.5,2.65,21.0,648.0,653.22,492.92
2016,8,20,12,0,284.0,432.0,2.8,21.0,688.0,714.62,537.36
2016,8,20,12,15,298.0,419.0,2.85,21.0,687.5,715.88,538.61
2016,8,20,12,30,312.0,406.0,2.9,21.0,687.0,715.43,539.14
2016,8,20,12,45,494.5,323.5,3.0,21.0,764.0,822.97,619.67
2016,8,20,13,0,677.0,241.0,3.1,21.0,841.0,914.07,686.69
2016,8,20,13,15,672.5,239.0,3.1,21.0,826.0,896.27,674.05
2016,8,20,13,30,668.0,237.0,3.1,21.0,811.0,875.56,660.33
2016,8,20,13,45,555.5,278.5,3.15,21.0,747.0,792.87,601.44
2016,8,20,14,0,443.0,320.0,3.2,21.0,683.0,717.32,546.7
2016,8,20,14,15,399.0,325.5,3.2,20.5,643.0,656.24,504.24
2016,8,20,14,30,355.0,331.0,3.2,20.0,603.0,610.25,471.58
2016,8,20,14,45,353.0,315.5,3.2,20.0,575.0,577.78,448.5
2016,8,20,15,0,351.0,300.0,3.2,20.0,547.0,544.31,424.27
2016,8,20,15,15,308.5,287.5,3.2,19.5,495.0,485.49,380.78
2016,8,20,15,30,266.0,275.0,3.2,19.0,443.0,429.69,338.88
2016,8,20,15,45,264.5,252.5,3.2,19.0,409.0,391.7,309.84
2016,8,20,16,0,263.0,230.0,3.2,19.0,375.0,353.4,279.85
2016,8,20,16,15,390.0,187.0,3.25,18.5,379.5,363.27,287.2
2016,8,20,16,30,517.0,144.0,3.3,18.0,384.0,350.89,274.67
2016,8,20,16,45,487.0,131.5,3.35,18.0,336.0,295.25,227.38
2016,8,20,17,0,457.0,119.0,3.4,18.0,288.0,242.51,181.9
2016,8,20,17,15,409.0,106.0,3.4,17.5,239.5,188.45,136.19
2016,8,20,17,30,361.0,93.0,3.4,17.0,191.0,140.05,96.2
2016,8,20,17,45,304.0,76.5,3.4,16.5,146.5,93.83,60.84
2016,8,20,18,0,247.0,60.0,3.4,16.0,102.0,54.95,35.38
2016,8,20,18,15,170.5,40.5,3.3,15.5,65.0,30.91,20.56
2016,8,20,18,30,94.0,21.0,3.2,15.0,28.0,16.23,3.04
2016,8,20,18,45,47.0,10.5,3.15,15.0,14.0,8.96,0.0
2016,8,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,5,45,53.5,13.5,2.8,13.5,18.0,11.52,0.0
2016,8,21,6,0,107.0,27.0,3.0,14.0,36.0,21.27,10.2
2016,8,21,6,15,180.5,46.0,3.0,14.5,74.0,34.93,24.54
2016,8,21,6,30,254.0,65.0,3.0,15.0,112.0,66.47,42.67
2016,8,21,6,45,314.5,81.0,3.05,15.5,158.0,107.15,71.27
2016,8,21,7,0,375.0,97.0,3.1,16.0,204.0,155.56,109.54
2016,8,21,7,15,187.5,103.0,3.05,16.0,156.5,138.06,104.31
2016,8,21,7,30,0.0,109.0,3.0,16.0,109.0,90.49,70.98
2016,8,21,7,45,9.0,139.5,2.95,16.5,143.5,119.71,94.87
2016,8,21,8,0,18.0,170.0,2.9,17.0,178.0,150.38,119.59
2016,8,21,8,15,30.5,197.0,2.85,17.0,213.5,186.36,148.57
2016,8,21,8,30,43.0,224.0,2.8,17.0,249.0,219.98,175.35
2016,8,21,8,45,97.5,258.0,2.75,17.5,319.5,286.58,228.13
2016,8,21,9,0,152.0,292.0,2.7,18.0,390.0,368.58,291.72
2016,8,21,9,15,201.5,308.0,2.7,18.0,446.5,426.85,336.59
2016,8,21,9,30,251.0,324.0,2.7,18.0,503.0,500.72,392.48
2016,8,21,9,45,272.5,337.5,2.7,18.5,541.0,543.15,422.86
2016,8,21,10,0,294.0,351.0,2.7,19.0,579.0,586.31,453.41
2016,8,21,10,15,344.5,348.5,2.75,19.0,625.5,638.87,492.24
2016,8,21,10,30,395.0,346.0,2.8,19.0,672.0,693.1,531.74
2016,8,21,10,45,458.0,333.5,2.85,19.5,720.5,764.41,581.81
2016,8,21,11,0,521.0,321.0,2.9,20.0,769.0,823.29,622.44
2016,8,21,11,15,539.5,312.0,2.95,20.0,783.0,843.35,636.38
2016,8,21,11,30,558.0,303.0,3.0,20.0,797.0,861.23,649.13
2016,8,21,11,45,559.0,305.5,3.1,20.5,804.5,871.1,654.94
2016,8,21,12,0,560.0,308.0,3.2,21.0,812.0,878.24,658.96
2016,8,21,12,15,640.5,265.0,3.3,21.0,840.5,919.32,689.74
2016,8,21,12,30,721.0,222.0,3.4,21.0,869.0,953.89,714.97
2016,8,21,12,45,735.0,211.5,3.5,21.0,865.5,951.25,713.78
2016,8,21,13,0,749.0,201.0,3.6,21.0,862.0,944.88,710.46
2016,8,21,13,15,744.0,199.0,3.65,20.5,846.0,925.56,699.45
2016,8,21,13,30,739.0,197.0,3.7,20.0,830.0,903.13,686.36
2016,8,21,13,45,585.0,260.5,3.8,20.0,753.0,806.98,617.58
2016,8,21,14,0,431.0,324.0,3.9,20.0,676.0,711.88,547.35
2016,8,21,14,15,391.0,327.0,3.9,20.0,637.5,652.11,504.46
2016,8,21,14,30,351.0,330.0,3.9,20.0,599.0,607.11,471.32
2016,8,21,14,45,322.0,319.5,3.95,20.0,557.0,558.97,435.95
2016,8,21,15,0,293.0,309.0,4.0,20.0,515.0,512.04,401.0
2016,8,21,15,15,284.0,293.0,4.0,19.5,482.5,474.95,374.03
2016,8,21,15,30,275.0,277.0,4.0,19.0,450.0,437.9,346.52
2016,8,21,15,45,194.5,257.5,4.05,19.0,375.0,348.16,276.38
2016,8,21,16,0,114.0,238.0,4.1,19.0,300.0,275.95,219.18
2016,8,21,16,15,261.5,197.0,4.1,18.5,322.0,305.86,243.33
2016,8,21,16,30,409.0,156.0,4.1,18.0,344.0,317.89,250.54
2016,8,21,16,45,289.0,150.0,4.15,17.5,275.0,237.52,185.64
2016,8,21,17,0,169.0,144.0,4.2,17.0,206.0,173.75,134.99
2016,8,21,17,15,143.0,124.5,4.15,16.5,171.0,138.59,105.76
2016,8,21,17,30,117.0,105.0,4.1,16.0,136.0,106.73,79.55
2016,8,21,17,45,189.0,81.0,4.1,16.0,118.5,85.18,58.45
2016,8,21,18,0,261.0,57.0,4.1,16.0,101.0,53.1,33.54
2016,8,21,18,15,179.0,38.5,4.0,15.5,64.0,29.47,19.18
2016,8,21,18,30,97.0,20.0,3.9,15.0,27.0,15.48,0.86
2016,8,21,18,45,48.5,10.0,3.8,15.0,13.5,8.54,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,3.4,13.5,5.0,4.27,0.0
2016,8,22,6,0,0.0,10.0,3.5,14.0,10.0,8.22,0.29
2016,8,22,6,15,0.0,21.0,3.4,14.0,21.0,17.3,9.32
2016,8,22,6,30,0.0,32.0,3.3,14.0,32.0,26.42,16.78
2016,8,22,6,45,0.0,45.0,3.25,14.5,45.0,37.22,26.19
2016,8,22,7,0,0.0,58.0,3.2,15.0,58.0,48.04,35.49
2016,8,22,7,15,0.0,72.0,3.1,15.5,72.0,59.65,45.29
2016,8,22,7,30,0.0,86.0,3.0,16.0,86.0,71.36,54.99
2016,8,22,7,45,0.0,107.0,2.95,16.5,107.0,89.05,69.52
2016,8,22,8,0,0.0,128.0,2.9,17.0,128.0,106.92,83.96
2016,8,22,8,15,4.5,156.0,2.8,17.0,158.5,133.19,105.26
2016,8,22,8,30,9.0,184.0,2.7,17.0,189.0,160.24,126.97
2016,8,22,8,45,12.5,202.5,2.65,17.5,210.5,179.11,141.59
2016,8,22,9,0,16.0,221.0,2.6,18.0,232.0,198.41,156.41
2016,8,22,9,15,14.5,228.0,2.6,18.5,238.0,204.46,160.47
2016,8,22,9,30,13.0,235.0,2.6,19.0,244.0,210.33,164.41
2016,8,22,9,45,20.0,265.5,2.65,19.5,280.5,243.7,190.08
2016,8,22,10,0,27.0,296.0,2.7,20.0,317.0,290.38,225.58
2016,8,22,10,15,39.5,327.5,2.75,20.0,359.5,332.76,257.88
2016,8,22,10,30,52.0,359.0,2.8,20.0,402.0,376.18,290.63
2016,8,22,10,45,138.5,388.5,2.9,20.0,507.0,501.27,385.98
2016,8,22,11,0,225.0,418.0,3.0,20.0,612.0,614.94,470.12
2016,8,22,11,15,198.0,428.5,3.1,20.0,601.0,605.09,461.54
2016,8,22,11,30,171.0,439.0,3.2,20.0,590.0,593.39,452.35
2016,8,22,11,45,307.5,401.0,3.3,20.5,675.5,707.25,537.14
2016,8,22,12,0,444.0,363.0,3.4,21.0,761.0,820.13,618.1
2016,8,22,12,15,467.0,342.0,3.5,21.0,760.5,823.27,620.86
2016,8,22,12,30,490.0,321.0,3.6,21.0,760.0,823.62,622.55
2016,8,22,12,45,574.5,285.0,3.7,21.0,794.5,868.4,656.44
2016,8,22,13,0,659.0,249.0,3.8,21.0,829.0,907.99,686.24
2016,8,22,13,15,654.5,246.5,3.9,20.5,813.5,889.8,675.5
2016,8,22,13,30,650.0,244.0,4.0,20.0,798.0,868.76,663.09
2016,8,22,13,45,450.5,314.5,4.1,20.0,693.5,736.24,565.51
2016,8,22,14,0,251.0,385.0,4.2,20.0,589.0,602.94,465.04
2016,8,22,14,15,257.0,368.0,4.25,20.0,570.0,581.14,450.5
2016,8,22,14,30,263.0,351.0,4.3,20.0,551.0,557.97,434.27
2016,8,22,14,45,188.5,336.5,4.4,20.0,476.5,462.18,361.82
2016,8,22,15,0,114.0,322.0,4.5,20.0,402.0,373.7,293.6
2016,8,22,15,15,100.0,298.5,4.5,19.5,365.5,335.95,265.31
2016,8,22,15,30,86.0,275.0,4.5,19.0,329.0,299.44,237.44
2016,8,22,15,45,83.5,253.0,4.55,19.0,302.0,272.34,216.41
2016,8,22,16,0,81.0,231.0,4.6,19.0,275.0,245.49,195.29
2016,8,22,16,15,63.5,204.5,4.5,18.5,237.0,207.91,165.51
2016,8,22,16,30,46.0,178.0,4.4,18.0,199.0,172.55,137.24
2016,8,22,16,45,32.5,153.5,4.3,17.5,167.5,142.68,113.18
2016,8,22,17,0,19.0,129.0,4.2,17.0,136.0,112.5,88.67
2016,8,22,17,15,171.5,112.0,4.05,16.5,158.0,134.84,101.62
2016,8,22,17,30,324.0,95.0,3.9,16.0,180.0,135.94,94.84
2016,8,22,17,45,269.0,76.5,3.75,16.0,136.5,90.52,59.58
2016,8,22,18,0,214.0,58.0,3.6,16.0,93.0,52.35,33.81
2016,8,22,18,15,141.5,37.5,3.45,15.5,57.5,29.17,18.74
2016,8,22,18,30,69.0,17.0,3.3,15.0,22.0,13.62,0.0
2016,8,22,18,45,34.5,8.5,3.15,15.0,11.0,7.26,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,72.0,13.0,2.8,14.5,18.5,11.1,0.0
2016,8,23,6,0,144.0,26.0,2.9,15.0,37.0,20.11,8.31
2016,8,23,6,15,233.5,42.0,2.85,15.0,76.5,32.19,22.01
2016,8,23,6,30,323.0,58.0,2.8,15.0,116.0,66.61,40.15
2016,8,23,6,45,389.0,70.5,2.75,15.5,163.0,109.69,70.0
2016,8,23,7,0,455.0,83.0,2.7,16.0,210.0,161.05,110.81
2016,8,23,7,15,238.5,109.5,2.55,16.5,177.0,157.86,118.81
2016,8,23,7,30,22.0,136.0,2.4,17.0,144.0,120.09,94.75
2016,8,23,7,45,24.0,155.5,2.3,17.5,165.5,139.14,110.22
2016,8,23,8,0,26.0,175.0,2.2,18.0,187.0,158.5,125.59
2016,8,23,8,15,23.5,188.5,2.15,18.0,200.5,170.73,135.22
2016,8,23,8,30,21.0,202.0,2.1,18.0,214.0,182.66,144.45
2016,8,23,8,45,33.5,232.0,2.05,18.5,253.0,225.49,178.03
2016,8,23,9,0,46.0,262.0,2.0,19.0,292.0,263.82,207.4
2016,8,23,9,15,50.5,282.5,2.0,19.0,317.5,289.09,226.55
2016,8,23,9,30,55.0,303.0,2.0,19.0,343.0,314.8,245.92
2016,8,23,9,45,87.5,333.5,2.05,19.5,400.0,372.38,289.56
2016,8,23,10,0,120.0,364.0,2.1,20.0,457.0,446.15,344.15
2016,8,23,10,15,287.0,340.0,2.1,20.0,572.5,584.77,448.94
2016,8,23,10,30,454.0,316.0,2.1,20.0,688.0,733.44,556.4
2016,8,23,10,45,468.0,315.0,2.15,20.5,707.5,759.58,572.45
2016,8,23,11,0,482.0,314.0,2.2,21.0,727.0,784.15,588.34
2016,8,23,11,15,633.0,247.0,2.25,21.0,799.0,876.77,655.07
2016,8,23,11,30,784.0,180.0,2.3,21.0,871.0,956.85,708.9
2016,8,23,11,45,788.0,179.5,2.35,21.5,878.5,968.29,714.47
2016,8,23,12,0,792.0,179.0,2.4,22.0,886.0,976.27,718.55
2016,8,23,12,15,791.5,179.0,2.45,22.0,885.5,976.8,719.29
2016,8,23,12,30,791.0,179.0,2.5,22.0,885.0,973.79,717.88
2016,8,23,12,45,790.0,178.0,2.55,22.0,876.5,965.79,713.33
2016,8,23,13,0,789.0,177.0,2.6,22.0,868.0,954.3,706.61
2016,8,23,13,15,784.0,175.5,2.65,22.0,852.0,935.13,694.87
2016,8,23,13,30,779.0,174.0,2.7,22.0,836.0,912.74,681.05
2016,8,23,13,45,773.5,171.0,2.8,22.0,813.0,885.38,664.23
2016,8,23,14,0,768.0,168.0,2.9,22.0,790.0,855.11,645.31
2016,8,23,14,15,758.0,165.5,2.95,21.5,759.5,824.03,626.56
2016,8,23,14,30,748.0,163.0,3.0,21.0,729.0,784.95,601.78
2016,8,23,14,45,462.0,243.5,3.15,21.0,587.5,607.61,470.6
2016,8,23,15,0,176.0,324.0,3.3,21.0,446.0,432.2,336.18
2016,8,23,15,15,173.0,304.0,3.4,20.5,418.0,401.34,314.61
2016,8,23,15,30,170.0,284.0,3.5,20.0,390.0,370.39,291.92
2016,8,23,15,45,166.5,262.0,3.65,20.0,359.5,337.27,266.61
2016,8,23,16,0,163.0,240.0,3.8,20.0,329.0,304.29,240.92
2016,8,23,16,15,164.5,214.0,3.85,19.5,296.0,270.26,214.27
2016,8,23,16,30,166.0,188.0,3.9,19.0,263.0,236.05,186.75
2016,8,23,16,45,94.0,158.5,4.0,18.5,199.5,168.66,132.81
2016,8,23,17,0,22.0,129.0,4.1,18.0,136.0,113.44,89.0
2016,8,23,17,15,221.5,104.5,4.05,17.5,162.5,142.35,105.57
2016,8,23,17,30,421.0,80.0,4.0,17.0,189.0,139.22,92.93
2016,8,23,17,45,353.0,66.5,4.0,16.5,143.0,90.65,56.1
2016,8,23,18,0,285.0,53.0,4.0,16.0,97.0,50.73,31.06
2016,8,23,18,15,193.0,35.5,3.85,15.5,60.5,27.32,16.96
2016,8,23,18,30,101.0,18.0,3.7,15.0,24.0,13.98,0.0
2016,8,23,18,45,50.5,9.0,3.6,15.0,12.0,7.68,0.0
2016,8,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,94.0,12.5,2.4,13.5,19.5,10.67,0.0
2016,8,24,6,0,188.0,25.0,2.5,14.0,39.0,19.46,7.29
2016,8,24,6,15,288.5,39.5,2.5,14.0,80.5,30.54,20.63
2016,8,24,6,30,389.0,54.0,2.5,14.0,122.0,70.54,41.21
2016,8,24,6,45,458.5,64.0,2.5,14.5,171.0,116.55,72.89
2016,8,24,7,0,528.0,74.0,2.5,15.0,220.0,171.33,116.76
2016,8,24,7,15,264.0,70.5,2.45,15.0,143.5,134.37,99.15
2016,8,24,7,30,0.0,67.0,2.4,15.0,67.0,55.53,41.75
2016,8,24,7,45,0.0,85.0,2.35,15.5,85.0,70.6,54.32
2016,8,24,8,0,0.0,103.0,2.3,16.0,103.0,85.8,66.72
2016,8,24,8,15,0.0,122.0,2.3,16.5,122.0,101.98,79.76
2016,8,24,8,30,0.0,141.0,2.3,17.0,141.0,118.32,92.72
2016,8,24,8,45,5.0,173.5,2.3,17.5,177.0,149.53,117.67
2016,8,24,9,0,10.0,206.0,2.3,18.0,213.0,181.62,142.91
2016,8,24,9,15,11.5,219.0,2.35,18.0,227.0,194.73,152.99
2016,8,24,9,30,13.0,232.0,2.4,18.0,241.0,208.0,163.21
2016,8,24,9,45,36.0,284.5,2.45,18.5,312.0,285.73,223.94
2016,8,24,10,0,59.0,337.0,2.5,19.0,383.0,357.1,278.17
2016,8,24,10,15,120.5,366.5,2.55,19.0,463.5,455.67,353.37
2016,8,24,10,30,182.0,396.0,2.6,19.0,544.0,544.11,419.32
2016,8,24,10,45,379.0,345.0,2.7,19.5,665.0,694.59,531.75
2016,8,24,11,0,576.0,294.0,2.8,20.0,786.0,854.02,645.44
2016,8,24,11,15,584.5,293.0,2.9,20.0,799.5,873.11,657.72
2016,8,24,11,30,593.0,292.0,3.0,20.0,813.0,889.68,669.49
2016,8,24,11,45,741.0,212.0,3.1,20.5,868.0,966.22,723.16
2016,8,24,12,0,889.0,132.0,3.2,21.0,923.0,1012.6,752.65
2016,8,24,12,15,888.5,131.5,3.3,21.0,922.0,1012.64,753.03
2016,8,24,12,30,888.0,131.0,3.4,21.0,921.0,1008.91,751.42
2016,8,24,12,45,699.0,231.5,3.5,21.0,849.5,941.77,707.22
2016,8,24,13,0,510.0,332.0,3.6,21.0,778.0,845.31,637.3
2016,8,24,13,15,502.0,325.5,3.7,21.0,757.5,821.83,622.47
2016,8,24,13,30,494.0,319.0,3.8,21.0,737.0,796.23,605.49
2016,8,24,13,45,497.5,305.0,3.9,21.0,716.5,771.85,589.59
2016,8,24,14,0,501.0,291.0,4.0,21.0,696.0,745.11,571.83
2016,8,24,14,15,498.0,280.0,4.1,20.5,669.5,713.52,551.24
2016,8,24,14,30,495.0,269.0,4.2,20.0,643.0,680.15,528.99
2016,8,24,14,45,441.5,276.0,4.3,20.0,597.0,623.43,487.0
2016,8,24,15,0,388.0,283.0,4.4,20.0,551.0,558.16,438.4
2016,8,24,15,15,382.0,266.5,4.4,19.5,516.5,518.32,409.55
2016,8,24,15,30,376.0,250.0,4.4,19.0,482.0,477.99,379.55
2016,8,24,15,45,382.0,223.5,4.45,19.0,444.0,434.87,346.28
2016,8,24,16,0,388.0,197.0,4.5,19.0,406.0,398.77,317.49
2016,8,24,16,15,519.0,152.0,4.5,18.5,402.0,393.9,312.61
2016,8,24,16,30,650.0,107.0,4.5,18.0,398.0,377.47,295.87
2016,8,24,16,45,611.5,100.0,4.5,18.0,346.5,315.63,242.38
2016,8,24,17,0,573.0,93.0,4.5,18.0,295.0,257.45,191.3
2016,8,24,17,15,520.0,84.0,4.45,17.5,244.0,198.24,140.29
2016,8,24,17,30,467.0,75.0,4.4,17.0,193.0,145.24,95.87
2016,8,24,17,45,392.0,62.5,4.35,16.5,146.0,91.16,54.91
2016,8,24,18,0,317.0,50.0,4.3,16.0,99.0,49.37,29.31
2016,8,24,18,15,212.0,34.0,4.2,15.5,61.0,26.26,15.8
2016,8,24,18,30,107.0,18.0,4.1,15.0,23.0,14.01,0.0
2016,8,24,18,45,53.5,9.0,4.05,15.0,11.5,7.68,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,103.0,12.0,2.9,13.5,19.5,10.24,0.0
2016,8,25,6,0,206.0,24.0,3.0,14.0,39.0,19.75,6.71
2016,8,25,6,15,310.5,36.5,2.95,14.5,80.0,29.7,19.79
2016,8,25,6,30,415.0,49.0,2.9,15.0,121.0,68.89,38.49
2016,8,25,6,45,487.5,57.5,2.85,15.5,170.5,115.79,70.65
2016,8,25,7,0,560.0,66.0,2.8,16.0,220.0,171.77,115.51
2016,8,25,7,15,280.0,57.5,2.75,16.0,134.5,127.35,92.53
2016,8,25,7,30,0.0,49.0,2.7,16.0,49.0,40.53,28.88
2016,8,25,7,45,0.0,62.0,2.65,16.5,62.0,51.36,37.93
2016,8,25,8,0,0.0,75.0,2.6,17.0,75.0,62.23,46.82
2016,8,25,8,15,0.0,85.5,2.6,17.0,85.5,71.03,53.98
2016,8,25,8,30,0.0,96.0,2.6,17.0,96.0,79.91,61.15
2016,8,25,8,45,0.0,118.5,2.6,17.5,118.5,99.09,76.59
2016,8,25,9,0,0.0,141.0,2.6,18.0,141.0,118.46,91.97
2016,8,25,9,15,1.5,158.5,2.65,18.0,159.5,134.72,104.89
2016,8,25,9,30,3.0,176.0,2.7,18.0,178.0,151.23,117.95
2016,8,25,9,45,4.5,187.0,2.75,18.5,190.5,162.26,126.31
2016,8,25,10,0,6.0,198.0,2.8,19.0,203.0,173.43,134.75
2016,8,25,10,15,9.0,223.5,2.85,19.0,231.0,198.91,154.74
2016,8,25,10,30,12.0,249.0,2.9,19.0,259.0,224.77,174.85
2016,8,25,10,45,15.5,274.0,2.95,19.5,287.0,250.96,194.74
2016,8,25,11,0,19.0,299.0,3.0,20.0,315.0,277.45,214.65
2016,8,25,11,15,61.5,362.5,3.0,20.0,416.0,395.57,305.49
2016,8,25,11,30,104.0,426.0,3.0,20.0,517.0,501.38,384.36
2016,8,25,11,45,107.0,427.0,3.0,20.0,521.5,506.61,387.64
2016,8,25,12,0,110.0,428.0,3.0,20.0,526.0,511.31,391.09
2016,8,25,12,15,251.0,405.0,3.0,20.0,627.5,662.79,504.62
2016,8,25,12,30,392.0,382.0,3.0,20.0,729.0,776.34,587.46
2016,8,25,12,45,358.5,392.5,3.05,20.0,707.5,750.87,568.24
2016,8,25,13,0,325.0,403.0,3.1,20.0,686.0,724.11,549.05
2016,8,25,13,15,331.5,389.5,3.15,20.0,673.5,710.23,540.29
2016,8,25,13,30,338.0,376.0,3.2,20.0,661.0,694.54,530.13
2016,8,25,13,45,308.5,374.5,3.3,20.0,629.5,656.6,503.14
2016,8,25,14,0,279.0,373.0,3.4,20.0,598.0,618.74,476.02
2016,8,25,14,15,281.0,356.5,3.5,20.0,575.5,593.08,458.46
2016,8,25,14,30,283.0,340.0,3.6,20.0,553.0,566.23,439.73
2016,8,25,14,45,326.5,311.0,3.7,20.0,544.5,557.86,435.45
2016,8,25,15,0,370.0,282.0,3.8,20.0,536.0,545.04,427.45
2016,8,25,15,15,322.5,272.5,3.85,19.5,484.0,484.57,382.23
2016,8,25,15,30,275.0,263.0,3.9,19.0,432.0,427.56,338.99
2016,8,25,15,45,275.0,241.0,3.95,19.0,398.5,390.17,310.22
2016,8,25,16,0,275.0,219.0,4.0,19.0,365.0,352.29,280.32
2016,8,25,16,15,190.0,201.5,4.0,18.5,297.5,271.67,216.32
2016,8,25,16,30,105.0,184.0,4.0,18.0,230.0,208.25,165.69
2016,8,25,16,45,97.0,162.0,4.0,17.5,200.5,173.21,137.11
2016,8,25,17,0,89.0,140.0,4.0,17.0,171.0,144.7,113.41
2016,8,25,17,15,321.0,101.0,3.9,16.5,185.5,165.25,121.14
2016,8,25,17,30,553.0,62.0,3.8,16.0,200.0,147.58,94.36
2016,8,25,17,45,474.0,52.5,3.75,15.5,151.0,92.71,53.03
2016,8,25,18,0,395.0,43.0,3.7,15.0,102.0,47.89,26.73
2016,8,25,18,15,273.5,30.0,3.55,14.5,63.0,24.65,14.21
2016,8,25,18,30,152.0,17.0,3.4,14.0,24.0,14.03,0.0
2016,8,25,18,45,76.0,8.5,3.3,14.0,12.0,7.26,0.0
2016,8,25,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,101.0,12.0,2.9,14.5,19.0,10.24,0.0
2016,8,26,6,0,202.0,24.0,3.0,15.0,38.0,19.83,5.78
2016,8,26,6,15,311.5,36.5,3.0,15.0,80.0,29.79,19.74
2016,8,26,6,30,421.0,49.0,3.0,15.0,122.0,70.42,39.26
2016,8,26,6,45,488.5,59.0,3.05,15.5,171.0,118.59,72.88
2016,8,26,7,0,556.0,69.0,3.1,16.0,220.0,175.24,118.69
2016,8,26,7,15,278.0,71.5,3.1,16.0,147.0,140.66,103.81
2016,8,26,7,30,0.0,74.0,3.1,16.0,74.0,61.38,46.53
2016,8,26,7,45,0.0,102.5,3.15,16.5,102.5,85.38,66.51
2016,8,26,8,0,0.0,131.0,3.2,17.0,131.0,109.72,86.35
2016,8,26,8,15,3.0,153.5,3.15,17.0,155.5,130.67,103.3
2016,8,26,8,30,6.0,176.0,3.1,17.0,180.0,152.15,120.53
2016,8,26,8,45,13.5,203.0,3.1,17.5,211.5,180.82,143.23
2016,8,26,9,0,21.0,230.0,3.1,18.0,243.0,210.49,166.42
2016,8,26,9,15,33.0,260.5,3.05,18.5,283.0,257.55,203.11
2016,8,26,9,30,45.0,291.0,3.0,19.0,323.0,297.6,233.65
2016,8,26,9,45,104.0,327.5,3.0,19.5,405.5,381.72,298.77
2016,8,26,10,0,163.0,364.0,3.0,20.0,488.0,484.57,375.95
2016,8,26,10,15,162.5,379.0,3.0,20.0,507.0,505.98,390.77
2016,8,26,10,30,162.0,394.0,3.0,20.0,526.0,526.75,405.43
2016,8,26,10,45,162.5,405.0,3.0,20.0,540.0,543.77,417.35
2016,8,26,11,0,163.0,416.0,3.0,20.0,554.0,560.07,428.74
2016,8,26,11,15,335.5,371.0,3.05,20.0,662.0,700.44,534.49
2016,8,26,11,30,508.0,326.0,3.1,20.0,770.0,844.77,638.68
2016,8,26,11,45,501.0,335.5,3.15,20.5,776.0,853.02,641.77
2016,8,26,12,0,494.0,345.0,3.2,21.0,782.0,858.56,644.12
2016,8,26,12,15,501.0,338.0,3.25,21.0,781.0,859.27,645.14
2016,8,26,12,30,508.0,331.0,3.3,21.0,780.0,857.32,644.45
2016,8,26,12,45,512.5,325.0,3.35,21.0,774.0,851.21,640.9
2016,8,26,13,0,517.0,319.0,3.4,21.0,768.0,842.43,635.59
2016,8,26,13,15,517.0,311.5,3.4,21.0,753.5,825.29,624.23
2016,8,26,13,30,517.0,304.0,3.4,21.0,739.0,805.69,611.21
2016,8,26,13,45,521.0,292.0,3.45,21.0,720.0,782.98,596.38
2016,8,26,14,0,525.0,280.0,3.5,21.0,701.0,757.8,579.69
2016,8,26,14,15,523.5,268.0,3.5,20.5,674.0,725.61,558.61
2016,8,26,14,30,522.0,256.0,3.5,20.0,647.0,691.49,535.82
2016,8,26,14,45,526.0,238.5,3.5,20.0,615.0,654.49,509.73
2016,8,26,15,0,530.0,221.0,3.5,20.0,583.0,615.4,481.63
2016,8,26,15,15,512.0,214.0,3.45,19.5,546.0,569.4,448.1
2016,8,26,15,30,494.0,207.0,3.4,19.0,509.0,523.47,413.89
2016,8,26,15,45,615.0,156.5,3.35,19.0,502.0,522.71,413.7
2016,8,26,16,0,736.0,106.0,3.3,19.0,495.0,501.69,396.3
2016,8,26,16,15,707.5,101.0,3.25,18.5,445.0,439.75,346.11
2016,8,26,16,30,679.0,96.0,3.2,18.0,395.0,379.52,295.85
2016,8,26,16,45,642.0,89.5,3.15,18.0,343.5,316.95,241.99
2016,8,26,17,0,605.0,83.0,3.1,18.0,292.0,257.83,190.08
2016,8,26,17,15,551.0,75.0,3.0,17.5,240.5,197.31,137.95
2016,8,26,17,30,497.0,67.0,2.9,17.0,189.0,143.06,92.51
2016,8,26,17,45,418.5,56.0,2.85,16.5,141.5,90.45,53.13
2016,8,26,18,0,340.0,45.0,2.8,16.0,94.0,47.94,27.68
2016,8,26,18,15,224.5,30.0,2.7,15.5,57.0,23.31,12.63
2016,8,26,18,30,109.0,15.0,2.6,15.0,20.0,12.8,0.0
2016,8,26,18,45,54.5,7.5,2.55,15.0,10.0,6.4,0.0
2016,8,26,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,77.0,11.5,2.9,14.5,16.5,9.82,0.0
2016,8,27,6,0,154.0,23.0,3.0,15.0,33.0,17.88,3.64
2016,8,27,6,15,254.0,38.5,3.0,15.0,73.5,29.7,19.59
2016,8,27,6,30,354.0,54.0,3.0,15.0,114.0,69.2,40.22
2016,8,27,6,45,177.0,54.0,3.0,15.0,84.0,70.56,46.41
2016,8,27,7,0,0.0,54.0,3.0,15.0,54.0,44.71,32.61
2016,8,27,7,15,0.0,67.0,3.0,15.5,67.0,55.53,41.8
2016,8,27,7,30,0.0,80.0,3.0,16.0,80.0,66.41,50.85
2016,8,27,7,45,0.0,93.0,3.0,16.5,93.0,77.38,59.81
2016,8,27,8,0,0.0,106.0,3.0,17.0,106.0,88.42,68.68
2016,8,27,8,15,2.5,139.5,3.0,17.0,141.0,118.4,93.24
2016,8,27,8,30,5.0,173.0,3.0,17.0,176.0,149.1,118.06
2016,8,27,8,45,9.0,192.5,3.05,17.5,198.0,168.98,133.62
2016,8,27,9,0,13.0,212.0,3.1,18.0,220.0,189.39,149.46
2016,8,27,9,15,12.5,219.0,3.15,18.0,227.5,195.93,154.29
2016,8,27,9,30,12.0,226.0,3.2,18.0,235.0,202.41,159.11
2016,8,27,9,45,15.5,247.0,3.25,18.5,259.0,224.58,176.11
2016,8,27,10,0,19.0,268.0,3.3,19.0,283.0,247.12,193.21
2016,8,27,10,15,45.5,319.0,3.3,19.0,355.5,332.38,259.69
2016,8,27,10,30,72.0,370.0,3.3,19.0,428.0,408.16,317.43
2016,8,27,10,45,72.5,380.0,3.35,19.5,440.0,421.0,325.92
2016,8,27,11,0,73.0,390.0,3.4,20.0,452.0,433.59,334.43
2016,8,27,11,15,146.5,408.5,3.45,20.0,535.5,541.87,416.57
2016,8,27,11,30,220.0,427.0,3.5,20.0,619.0,634.56,485.25
2016,8,27,11,45,224.0,427.0,3.55,20.0,624.0,641.15,489.6
2016,8,27,12,0,228.0,427.0,3.6,20.0,629.0,646.58,493.66
2016,8,27,12,15,253.0,424.5,3.65,20.0,648.0,687.08,523.23
2016,8,27,12,30,278.0,422.0,3.7,20.0,667.0,707.9,538.75
2016,8,27,12,45,227.5,425.0,3.75,20.5,624.0,641.14,489.04
2016,8,27,13,0,177.0,428.0,3.8,21.0,581.0,592.2,451.95
2016,8,27,13,15,179.0,417.5,3.8,20.5,570.0,579.69,444.38
2016,8,27,13,30,181.0,407.0,3.8,20.0,559.0,566.22,435.9
2016,8,27,13,45,182.0,395.0,3.8,20.0,544.0,549.43,424.11
2016,8,27,14,0,183.0,383.0,3.8,20.0,529.0,531.81,411.68
2016,8,27,14,15,350.0,319.5,3.75,20.0,585.0,616.59,479.14
2016,8,27,14,30,517.0,256.0,3.7,20.0,641.0,688.47,535.07
2016,8,27,14,45,522.5,238.0,3.7,20.0,610.0,652.25,508.85
2016,8,27,15,0,528.0,220.0,3.7,20.0,579.0,613.82,481.19
2016,8,27,15,15,510.5,213.0,3.65,19.5,542.0,568.18,447.84
2016,8,27,15,30,493.0,206.0,3.6,19.0,505.0,522.56,413.78
2016,8,27,15,45,465.5,193.0,3.6,19.0,457.5,465.91,369.86
2016,8,27,16,0,438.0,180.0,3.6,19.0,410.0,411.01,326.39
2016,8,27,16,15,563.0,136.0,3.55,18.5,401.0,405.6,320.84
2016,8,27,16,30,688.0,92.0,3.5,18.0,392.0,379.61,296.42
2016,8,27,16,45,657.5,84.5,3.45,17.5,341.0,317.8,243.15
2016,8,27,17,0,627.0,77.0,3.4,17.0,290.0,258.68,191.04
2016,8,27,17,15,574.0,69.5,3.4,16.5,239.0,197.5,137.86
2016,8,27,17,30,521.0,62.0,3.4,16.0,188.0,142.45,91.32
2016,8,27,17,45,447.0,51.5,3.45,16.0,140.5,89.17,51.0
2016,8,27,18,0,373.0,41.0,3.5,16.0,93.0,45.37,24.95
2016,8,27,18,15,250.5,27.0,3.5,15.5,55.5,22.18,11.17
2016,8,27,18,30,128.0,13.0,3.5,15.0,18.0,11.1,0.0
2016,8,27,18,45,64.0,6.5,3.5,15.0,9.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,5,45,110.0,10.5,2.05,13.5,17.5,8.96,0.0
2016,8,28,6,0,220.0,21.0,2.1,14.0,35.0,17.29,2.16
2016,8,28,6,15,332.5,33.5,2.0,14.0,77.5,27.99,18.15
2016,8,28,6,30,445.0,46.0,1.9,14.0,120.0,71.81,39.11
2016,8,28,6,45,222.5,66.0,1.85,14.5,103.0,87.34,58.57
2016,8,28,7,0,0.0,86.0,1.8,15.0,86.0,71.03,54.93
2016,8,28,7,15,3.5,105.5,1.75,15.0,106.5,88.58,69.72
2016,8,28,7,30,7.0,125.0,1.7,15.0,127.0,106.72,84.79
2016,8,28,7,45,19.0,149.0,1.7,15.5,157.0,132.59,105.78
2016,8,28,8,0,31.0,173.0,1.7,16.0,187.0,165.0,131.91
2016,8,28,8,15,83.5,205.5,1.75,16.5,250.0,223.4,178.78
2016,8,28,8,30,136.0,238.0,1.8,17.0,313.0,296.36,236.41
2016,8,28,8,45,222.0,250.5,1.9,17.5,384.5,369.33,293.52
2016,8,28,9,0,308.0,263.0,2.0,18.0,456.0,461.15,363.8
2016,8,28,9,15,389.0,256.5,2.1,18.0,516.5,528.86,415.59
2016,8,28,9,30,470.0,250.0,2.2,18.0,577.0,615.66,480.48
2016,8,28,9,45,675.0,180.5,2.35,18.5,677.0,738.48,572.01
2016,8,28,10,0,880.0,111.0,2.5,19.0,777.0,852.35,651.31
2016,8,28,10,15,724.5,191.0,2.6,19.5,753.0,843.57,642.69
2016,8,28,10,30,569.0,271.0,2.7,20.0,729.0,801.39,608.79
2016,8,28,10,45,738.5,193.5,2.85,20.5,805.0,902.73,681.4
2016,8,28,11,0,908.0,116.0,3.0,21.0,881.0,981.76,732.96
2016,8,28,11,15,911.0,116.5,3.1,21.0,896.0,1001.27,745.5
2016,8,28,11,30,914.0,117.0,3.2,21.0,911.0,1017.07,756.21
2016,8,28,11,45,916.5,116.5,3.35,21.0,918.0,1027.56,763.95
2016,8,28,12,0,919.0,116.0,3.5,21.0,925.0,1034.19,769.27
2016,8,28,12,15,918.5,116.0,3.55,21.0,923.5,1034.45,769.75
2016,8,28,12,30,918.0,116.0,3.6,21.0,922.0,1030.78,767.8
2016,8,28,12,45,927.5,108.5,3.7,21.0,916.0,1025.31,765.16
2016,8,28,13,0,937.0,101.0,3.8,21.0,910.0,1015.62,759.8
2016,8,28,13,15,933.5,100.5,3.8,21.0,892.5,996.64,747.64
2016,8,28,13,30,930.0,100.0,3.8,21.0,875.0,973.94,733.08
2016,8,28,13,45,925.0,98.5,3.8,21.0,850.5,945.22,714.46
2016,8,28,14,0,920.0,97.0,3.8,21.0,826.0,913.08,693.51
2016,8,28,14,15,912.0,95.5,3.7,20.5,794.5,875.18,669.21
2016,8,28,14,30,904.0,94.0,3.6,20.0,763.0,834.41,642.73
2016,8,28,14,45,893.5,92.0,3.55,20.0,725.0,788.57,611.44
2016,8,28,15,0,883.0,90.0,3.5,20.0,687.0,740.51,578.27
2016,8,28,15,15,869.0,88.0,3.45,19.5,644.0,688.13,541.16
2016,8,28,15,30,855.0,86.0,3.4,19.0,601.0,634.39,501.27
2016,8,28,15,45,836.0,83.0,3.35,19.0,553.0,578.48,457.53
2016,8,28,16,0,817.0,80.0,3.3,19.0,505.0,518.81,409.7
2016,8,28,16,15,791.5,76.5,3.25,18.5,454.0,455.7,358.44
2016,8,28,16,30,766.0,73.0,3.2,18.0,403.0,393.78,306.33
2016,8,28,16,45,730.0,68.5,3.15,18.0,350.0,328.74,249.8
2016,8,28,17,0,694.0,64.0,3.1,18.0,297.0,266.86,194.84
2016,8,28,17,15,642.0,58.5,3.1,17.5,244.5,202.5,138.73
2016,8,28,17,30,590.0,53.0,3.1,17.0,192.0,145.27,90.2
2016,8,28,17,45,506.5,45.0,3.1,16.5,143.0,88.98,48.28
2016,8,28,18,0,423.0,37.0,3.1,16.0,94.0,43.26,22.32
2016,8,28,18,15,287.0,25.0,3.1,15.5,56.0,20.6,9.26
2016,8,28,18,30,151.0,13.0,3.1,15.0,18.0,11.1,0.0
2016,8,28,18,45,75.5,6.5,3.1,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,98.5,10.5,3.65,13.5,17.0,8.96,0.0
2016,8,29,6,0,197.0,21.0,3.8,14.0,34.0,17.32,0.67
2016,8,29,6,15,313.0,33.5,3.8,14.0,75.0,28.83,18.72
2016,8,29,6,30,429.0,46.0,3.8,14.0,116.0,71.9,39.44
2016,8,29,6,45,247.5,73.0,3.8,14.5,117.0,97.32,65.85
2016,8,29,7,0,66.0,100.0,3.8,15.0,118.0,97.46,74.54
2016,8,29,7,15,76.5,121.5,3.75,15.0,146.5,123.84,97.08
2016,8,29,7,30,87.0,143.0,3.7,15.0,175.0,151.72,120.77
2016,8,29,7,45,43.5,125.5,3.7,15.5,141.5,125.3,99.64
2016,8,29,8,0,0.0,108.0,3.7,16.0,108.0,90.18,70.43
2016,8,29,8,15,34.5,168.0,3.7,16.5,186.5,164.82,131.9
2016,8,29,8,30,69.0,228.0,3.7,17.0,265.0,241.95,194.04
2016,8,29,8,45,276.0,220.0,3.75,17.5,389.0,384.07,308.62
2016,8,29,9,0,483.0,212.0,3.8,18.0,513.0,540.97,431.12
2016,8,29,9,15,265.0,251.0,3.8,18.0,418.0,437.17,347.94
2016,8,29,9,30,47.0,290.0,3.8,18.0,323.0,299.82,236.5
2016,8,29,9,45,129.5,323.0,3.85,18.5,419.5,413.37,325.93
2016,8,29,10,0,212.0,356.0,3.9,19.0,516.0,520.69,407.5
2016,8,29,10,15,394.5,311.0,3.95,19.0,623.0,671.67,522.74
2016,8,29,10,30,577.0,266.0,4.0,19.0,730.0,805.55,622.33
2016,8,29,10,45,755.0,179.5,4.05,19.5,803.5,905.67,693.44
2016,8,29,11,0,933.0,93.0,4.1,20.0,877.0,983.75,744.83
2016,8,29,11,15,752.5,198.5,4.15,20.0,838.0,955.16,724.36
2016,8,29,11,30,572.0,304.0,4.2,20.0,799.0,890.67,676.38
2016,8,29,11,45,565.0,310.5,4.3,20.5,802.5,896.47,679.57
2016,8,29,12,0,558.0,317.0,4.4,21.0,806.0,899.34,680.28
2016,8,29,12,15,559.0,316.0,4.5,21.0,805.5,899.83,681.37
2016,8,29,12,30,560.0,315.0,4.6,21.0,805.0,897.48,680.56
2016,8,29,12,45,566.5,302.0,4.75,21.0,793.0,885.77,674.06
2016,8,29,13,0,573.0,289.0,4.9,21.0,781.0,871.11,665.5
2016,8,29,13,15,534.5,299.0,5.0,21.0,751.0,833.75,639.17
2016,8,29,13,30,496.0,309.0,5.1,21.0,721.0,795.01,611.69
2016,8,29,13,45,508.0,290.0,5.25,21.0,701.5,773.0,597.79
2016,8,29,14,0,520.0,271.0,5.4,21.0,682.0,748.12,581.52
