Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,14,15,528.0,257.5,5.45,21.0,660.5,722.4,563.8
2016,8,29,14,30,536.0,244.0,5.5,21.0,639.0,694.1,543.95
2016,8,29,14,45,702.0,168.5,5.55,21.0,658.0,730.17,574.72
2016,8,29,15,0,868.0,93.0,5.6,21.0,677.0,733.45,580.1
2016,8,29,15,15,854.0,90.5,5.6,20.5,634.0,681.12,541.85
2016,8,29,15,30,840.0,88.0,5.6,20.0,591.0,631.15,503.89
2016,8,29,15,45,823.5,84.5,5.6,20.0,544.0,573.26,457.86
2016,8,29,16,0,807.0,81.0,5.6,20.0,497.0,514.94,410.19
2016,8,29,16,15,781.0,77.5,5.6,19.5,446.5,452.05,358.24
2016,8,29,16,30,755.0,74.0,5.6,19.0,396.0,390.44,305.61
2016,8,29,16,45,719.5,69.0,5.6,19.0,343.5,325.65,248.6
2016,8,29,17,0,684.0,64.0,5.6,19.0,291.0,263.99,193.31
2016,8,29,17,15,630.5,58.5,5.5,18.5,239.0,199.92,137.1
2016,8,29,17,30,577.0,53.0,5.4,18.0,187.0,143.14,88.84
2016,8,29,17,45,490.0,45.0,5.35,17.5,138.0,87.33,47.4
2016,8,29,18,0,403.0,37.0,5.3,17.0,89.0,42.59,22.01
2016,8,29,18,15,201.5,26.0,5.2,16.5,52.0,20.25,7.95
2016,8,29,18,30,0.0,15.0,5.1,16.0,15.0,12.8,0.0
2016,8,29,18,45,0.0,7.5,5.05,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,5,45,45.0,10.0,4.35,14.5,12.5,8.54,0.0
2016,8,30,6,0,90.0,20.0,4.5,15.0,25.0,15.49,0.0
2016,8,30,6,15,153.0,37.0,4.55,15.0,57.0,29.68,19.22
2016,8,30,6,30,216.0,54.0,4.6,15.0,89.0,62.07,38.48
2016,8,30,6,45,249.0,72.0,4.65,15.5,126.5,99.48,67.33
2016,8,30,7,0,282.0,90.0,4.7,16.0,164.0,138.14,99.61
2016,8,30,7,15,304.5,107.5,4.65,16.5,203.5,179.74,135.83
2016,8,30,7,30,327.0,125.0,4.6,17.0,243.0,224.03,174.32
2016,8,30,7,45,561.5,96.5,4.6,17.5,336.0,322.11,253.14
2016,8,30,8,0,796.0,68.0,4.6,18.0,429.0,435.32,344.91
2016,8,30,8,15,818.5,71.0,4.55,18.5,479.0,495.06,394.69
2016,8,30,8,30,841.0,74.0,4.5,19.0,529.0,556.49,444.12
2016,8,30,8,45,860.5,75.5,4.5,19.5,576.0,614.75,489.61
2016,8,30,9,0,880.0,77.0,4.5,20.0,623.0,672.59,533.31
2016,8,30,9,15,892.0,79.0,4.5,20.0,664.5,724.85,572.11
2016,8,30,9,30,904.0,81.0,4.5,20.0,706.0,775.36,607.43
2016,8,30,9,45,913.5,82.0,4.55,20.5,742.0,820.79,637.72
2016,8,30,10,0,923.0,83.0,4.6,21.0,778.0,863.72,665.89
2016,8,30,10,15,929.5,84.5,4.6,21.0,807.0,901.87,691.41
2016,8,30,10,30,936.0,86.0,4.6,21.0,836.0,936.88,714.61
2016,8,30,10,45,942.5,85.5,4.7,21.5,858.0,966.43,733.33
2016,8,30,11,0,949.0,85.0,4.8,22.0,880.0,992.49,749.65
2016,8,30,11,15,951.5,85.5,4.8,22.0,894.5,1012.14,762.3
2016,8,30,11,30,954.0,86.0,4.8,22.0,909.0,1027.87,772.41
2016,8,30,11,45,743.0,195.5,4.8,22.0,839.5,963.35,727.98
2016,8,30,12,0,532.0,305.0,4.8,22.0,770.0,863.45,655.04
2016,8,30,12,15,514.0,320.5,4.8,22.0,769.0,861.45,653.52
2016,8,30,12,30,496.0,336.0,4.8,22.0,768.0,856.66,649.53
2016,8,30,12,45,513.0,316.5,4.85,22.0,759.5,849.39,645.71
2016,8,30,13,0,530.0,297.0,4.9,22.0,751.0,839.05,639.79
2016,8,30,13,15,531.0,289.5,4.9,22.0,736.5,822.38,628.56
2016,8,30,13,30,532.0,282.0,4.9,22.0,722.0,803.18,615.57
2016,8,30,13,45,732.0,183.0,4.95,22.0,768.5,876.39,672.34
2016,8,30,14,0,932.0,84.0,5.0,22.0,815.0,912.15,698.27
2016,8,30,14,15,924.0,82.5,5.0,21.5,783.5,873.63,673.29
2016,8,30,14,30,916.0,81.0,5.0,21.0,752.0,832.23,646.4
2016,8,30,14,45,906.5,79.5,5.0,21.0,714.5,787.01,615.19
2016,8,30,15,0,897.0,78.0,5.0,21.0,677.0,739.46,581.97
2016,8,30,15,15,883.5,76.0,5.0,20.5,634.0,686.61,544.54
2016,8,30,15,30,870.0,74.0,5.0,20.0,591.0,632.34,503.69
2016,8,30,15,45,853.0,71.5,5.0,20.0,543.5,574.4,457.79
2016,8,30,16,0,836.0,69.0,5.0,20.0,496.0,515.99,410.17
2016,8,30,16,15,811.5,66.0,4.95,19.5,445.5,453.4,358.42
2016,8,30,16,30,787.0,63.0,4.9,19.0,395.0,392.51,306.28
2016,8,30,16,45,751.5,59.5,4.9,19.0,342.5,327.39,248.95
2016,8,30,17,0,716.0,56.0,4.9,19.0,290.0,265.34,193.18
2016,8,30,17,15,664.5,51.0,4.85,18.5,237.5,201.67,137.06
2016,8,30,17,30,613.0,46.0,4.8,18.0,185.0,143.8,87.7
2016,8,30,17,45,526.5,39.0,4.8,17.5,136.0,86.92,45.56
2016,8,30,18,0,440.0,32.0,4.8,17.0,87.0,39.14,18.56
2016,8,30,18,15,220.0,23.0,4.7,16.5,50.5,18.91,5.76
2016,8,30,18,30,0.0,14.0,4.6,16.0,14.0,11.95,0.0
2016,8,30,18,45,0.0,7.0,4.6,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,127.5,9.5,4.45,14.5,16.5,8.11,0.0
2016,8,31,6,0,255.0,19.0,4.6,15.0,33.0,15.75,0.0
2016,8,31,6,15,380.0,28.5,4.7,15.0,75.5,27.06,16.9
2016,8,31,6,30,505.0,38.0,4.8,15.0,118.0,73.04,36.85
2016,8,31,6,45,575.0,44.5,4.95,15.5,168.0,126.11,75.18
2016,8,31,7,0,645.0,51.0,5.1,16.0,218.0,186.12,125.06
2016,8,31,7,15,421.5,95.0,5.15,16.0,214.0,205.54,153.95
2016,8,31,7,30,198.0,139.0,5.2,16.0,210.0,195.07,154.14
2016,8,31,7,45,498.0,103.5,5.3,16.5,319.0,305.51,242.25
2016,8,31,8,0,798.0,68.0,5.4,17.0,428.0,438.41,350.16
2016,8,31,8,15,514.0,148.5,5.4,17.5,390.5,414.94,334.23
2016,8,31,8,30,230.0,229.0,5.4,18.0,353.0,343.48,276.49
2016,8,31,8,45,303.5,236.0,5.45,18.5,415.0,418.88,336.73
2016,8,31,9,0,377.0,243.0,5.5,19.0,477.0,491.96,394.0
2016,8,31,9,15,406.5,252.5,5.5,19.0,519.5,554.05,441.76
2016,8,31,9,30,436.0,262.0,5.5,19.0,562.0,606.61,481.75
2016,8,31,9,45,673.5,176.0,5.55,19.5,667.5,739.24,584.99
2016,8,31,10,0,911.0,90.0,5.6,20.0,773.0,863.44,674.69
2016,8,31,10,15,749.5,175.0,5.55,20.0,751.5,855.69,667.11
2016,8,31,10,30,588.0,260.0,5.5,20.0,730.0,813.35,632.59
2016,8,31,10,45,593.0,268.0,5.45,20.5,753.0,843.08,652.21
2016,8,31,11,0,598.0,276.0,5.4,21.0,776.0,870.44,669.54
2016,8,31,11,15,551.0,301.0,5.35,21.0,768.0,862.21,661.55
2016,8,31,11,30,504.0,326.0,5.3,21.0,760.0,849.68,650.74
2016,8,31,11,45,724.5,210.5,5.25,21.0,839.0,962.57,734.88
2016,8,31,12,0,945.0,95.0,5.2,21.0,918.0,1043.9,789.81
2016,8,31,12,15,716.0,215.5,5.15,21.0,838.5,963.56,733.51
2016,8,31,12,30,487.0,336.0,5.1,21.0,759.0,849.3,648.06
2016,8,31,12,45,480.5,333.0,5.1,21.0,746.5,835.22,638.84
2016,8,31,13,0,474.0,330.0,5.1,21.0,734.0,818.81,627.42
2016,8,31,13,15,486.0,312.5,5.1,21.0,719.5,803.65,617.63
2016,8,31,13,30,498.0,295.0,5.1,21.0,705.0,785.68,605.8
2016,8,31,13,45,498.5,284.5,5.15,21.0,685.0,761.36,589.23
2016,8,31,14,0,499.0,274.0,5.2,21.0,665.0,734.85,570.95
2016,8,31,14,15,698.0,182.5,5.25,21.0,705.0,800.14,624.05
2016,8,31,14,30,897.0,91.0,5.3,21.0,745.0,828.32,645.75
2016,8,31,14,45,888.0,88.0,5.35,21.0,707.0,782.52,613.79
2016,8,31,15,0,879.0,85.0,5.4,21.0,669.0,734.43,580.13
2016,8,31,15,15,864.5,83.0,5.4,20.5,626.0,681.59,542.17
2016,8,31,15,30,850.0,81.0,5.4,20.0,583.0,627.48,501.2
2016,8,31,15,45,833.0,77.5,5.4,20.0,535.5,569.39,455.0
2016,8,31,16,0,816.0,74.0,5.4,20.0,488.0,512.97,408.72
2016,8,31,16,15,790.5,70.5,5.35,19.5,437.5,449.73,356.35
2016,8,31,16,30,765.0,67.0,5.3,19.0,387.0,387.72,303.27
2016,8,31,16,45,730.0,63.0,5.3,19.0,334.5,323.45,246.55
2016,8,31,17,0,695.0,59.0,5.3,19.0,282.0,262.24,191.44
2016,8,31,17,15,641.0,53.5,5.2,18.5,230.0,198.74,135.57
2016,8,31,17,30,587.0,48.0,5.1,18.0,178.0,139.94,85.6
2016,8,31,17,45,499.5,40.5,5.1,17.5,130.0,83.97,44.16
2016,8,31,18,0,412.0,33.0,5.1,17.0,82.0,39.11,18.99
2016,8,31,18,15,257.0,21.0,5.05,16.5,46.5,17.31,3.1
2016,8,31,18,30,102.0,9.0,5.0,16.0,11.0,7.68,0.0
2016,8,31,18,45,51.0,4.5,4.95,16.0,5.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.0,9.0,4.2,14.5,15.5,7.68,0.0
2016,9,1,6,0,248.0,18.0,4.3,15.0,31.0,14.89,0.0
2016,9,1,6,15,375.0,28.0,4.35,15.0,73.5,27.64,13.5
2016,9,1,6,30,502.0,38.0,4.4,15.0,116.0,74.21,37.61
2016,9,1,6,45,570.5,45.5,4.45,15.5,166.5,126.47,75.61
2016,9,1,7,0,639.0,53.0,4.5,16.0,217.0,188.51,127.33
2016,9,1,7,15,329.5,90.5,4.4,16.0,176.0,177.87,133.9
2016,9,1,7,30,20.0,128.0,4.3,16.0,135.0,114.19,90.55
2016,9,1,7,45,11.0,136.0,4.25,16.5,140.0,118.87,94.41
2016,9,1,8,0,2.0,144.0,4.2,17.0,145.0,122.4,96.97
2016,9,1,8,15,2.0,153.0,4.1,17.0,154.5,130.36,103.22
2016,9,1,8,30,2.0,162.0,4.0,17.0,164.0,138.33,109.42
2016,9,1,8,45,3.0,171.5,3.95,17.5,174.0,147.4,116.27
2016,9,1,9,0,4.0,181.0,3.9,18.0,184.0,156.59,123.18
2016,9,1,9,15,4.5,185.5,3.9,18.0,189.0,161.11,126.51
2016,9,1,9,30,5.0,190.0,3.9,18.0,194.0,165.69,129.91
2016,9,1,9,45,9.0,216.5,3.9,18.5,224.0,192.8,151.16
2016,9,1,10,0,13.0,243.0,3.9,19.0,254.0,220.45,172.54
2016,9,1,10,15,14.5,256.5,4.0,19.0,268.5,234.51,183.35
2016,9,1,10,30,16.0,270.0,4.1,19.0,283.0,248.68,194.26
2016,9,1,10,45,15.0,268.0,4.2,19.5,280.5,246.38,191.86
2016,9,1,11,0,14.0,266.0,4.3,20.0,278.0,243.99,189.47
2016,9,1,11,15,18.5,292.0,4.45,20.0,308.0,272.55,211.74
2016,9,1,11,30,23.0,318.0,4.6,20.0,338.0,301.38,234.08
2016,9,1,11,45,23.5,319.5,4.8,20.0,340.0,303.52,235.74
2016,9,1,12,0,24.0,321.0,5.0,20.0,342.0,305.55,237.42
2016,9,1,12,15,48.0,362.0,5.1,20.0,403.5,388.5,301.9
2016,9,1,12,30,72.0,403.0,5.2,20.0,465.0,453.73,351.98
2016,9,1,12,45,61.5,388.5,5.3,20.0,441.5,427.83,332.14
2016,9,1,13,0,51.0,374.0,5.4,20.0,418.0,401.88,312.43
2016,9,1,13,15,81.0,384.0,5.25,20.0,451.5,439.42,342.11
2016,9,1,13,30,111.0,394.0,5.1,20.0,485.0,475.49,370.25
2016,9,1,13,45,78.5,363.0,5.0,20.0,426.5,411.4,320.86
2016,9,1,14,0,46.0,332.0,4.9,20.0,368.0,349.11,272.58
2016,9,1,14,15,46.0,318.5,4.9,19.5,353.5,333.78,261.8
2016,9,1,14,30,46.0,305.0,4.9,19.0,339.0,318.37,250.77
2016,9,1,14,45,190.0,291.0,4.9,19.0,418.5,426.12,338.77
2016,9,1,15,0,334.0,277.0,4.9,19.0,498.0,519.6,413.21
2016,9,1,15,15,231.5,269.0,5.0,19.0,417.0,413.13,329.62
2016,9,1,15,30,129.0,261.0,5.1,19.0,336.0,328.03,261.79
2016,9,1,15,45,81.5,227.0,5.2,19.0,273.0,250.96,200.41
2016,9,1,16,0,34.0,193.0,5.3,19.0,210.0,189.29,150.63
2016,9,1,16,15,116.5,179.5,5.3,18.5,229.5,219.75,176.03
2016,9,1,16,30,199.0,166.0,5.3,18.0,249.0,232.65,185.61
2016,9,1,16,45,183.0,146.0,5.3,17.5,214.0,195.32,154.19
2016,9,1,17,0,167.0,126.0,5.3,17.0,179.0,159.87,123.99
2016,9,1,17,15,349.5,90.5,5.25,16.5,175.0,163.37,118.48
2016,9,1,17,30,532.0,55.0,5.2,16.0,171.0,137.62,86.7
2016,9,1,17,45,430.5,46.0,5.2,16.0,123.0,82.42,45.85
2016,9,1,18,0,329.0,37.0,5.2,16.0,75.0,40.33,21.35
2016,9,1,18,15,164.5,18.5,5.15,15.5,37.5,15.02,0.0
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,67.0,9.0,4.25,13.5,12.5,7.68,0.0
2016,9,2,6,0,134.0,18.0,4.4,14.0,25.0,14.05,0.0
2016,9,2,6,15,253.5,31.5,4.4,14.5,63.5,29.97,15.71
2016,9,2,6,30,373.0,45.0,4.4,15.0,102.0,71.47,39.87
2016,9,2,6,45,449.0,54.5,4.45,15.5,149.5,118.58,74.36
2016,9,2,7,0,525.0,64.0,4.5,16.0,197.0,175.31,121.06
2016,9,2,7,15,576.5,71.0,4.4,16.0,248.0,232.28,171.38
2016,9,2,7,30,628.0,78.0,4.3,16.0,299.0,295.0,226.95
2016,9,2,7,45,666.0,83.0,4.25,16.5,350.0,355.78,280.15
2016,9,2,8,0,704.0,88.0,4.2,17.0,401.0,419.87,334.6
2016,9,2,8,15,730.5,92.0,4.15,17.5,450.0,479.87,384.27
2016,9,2,8,30,757.0,96.0,4.1,18.0,499.0,540.94,433.14
2016,9,2,8,45,778.5,98.5,4.05,18.5,545.0,598.22,477.55
2016,9,2,9,0,800.0,101.0,4.0,19.0,591.0,655.46,520.51
2016,9,2,9,15,814.5,103.5,4.05,19.5,632.0,707.29,558.47
2016,9,2,9,30,829.0,106.0,4.1,20.0,673.0,757.78,593.33
2016,9,2,9,45,666.0,183.5,4.15,20.5,654.0,744.87,580.01
2016,9,2,10,0,503.0,261.0,4.2,21.0,635.0,705.18,546.26
2016,9,2,10,15,550.5,257.5,4.3,21.0,681.0,762.46,588.54
2016,9,2,10,30,598.0,254.0,4.4,21.0,727.0,824.48,633.06
2016,9,2,10,45,611.5,257.5,4.5,21.5,753.0,857.93,655.3
2016,9,2,11,0,625.0,261.0,4.6,22.0,779.0,889.2,676.04
2016,9,2,11,15,569.5,291.0,4.6,22.0,769.0,873.71,663.18
2016,9,2,11,30,514.0,321.0,4.6,22.0,759.0,857.97,650.36
2016,9,2,11,45,715.0,211.5,4.6,22.0,826.5,958.0,724.26
2016,9,2,12,0,916.0,102.0,4.6,22.0,894.0,1026.19,769.83
2016,9,2,12,15,700.5,217.5,4.6,22.0,822.5,953.69,719.99
2016,9,2,12,30,485.0,333.0,4.6,22.0,751.0,847.33,641.44
2016,9,2,12,45,495.0,317.0,4.65,22.0,739.5,836.53,635.59
2016,9,2,13,0,505.0,301.0,4.7,22.0,728.0,822.93,627.21
2016,9,2,13,15,525.5,294.0,4.8,22.0,730.5,825.51,630.49
2016,9,2,13,30,546.0,287.0,4.9,22.0,733.0,824.84,631.42
2016,9,2,13,45,562.0,265.0,5.05,22.0,712.0,801.8,617.04
2016,9,2,14,0,578.0,243.0,5.2,22.0,691.0,775.45,600.17
2016,9,2,14,15,714.0,175.0,5.4,21.5,705.5,808.09,629.65
2016,9,2,14,30,850.0,107.0,5.6,21.0,720.0,808.52,633.1
2016,9,2,14,45,840.5,104.0,5.8,21.0,683.0,770.57,607.35
2016,9,2,15,0,831.0,101.0,6.0,21.0,646.0,723.07,574.25
2016,9,2,15,15,693.0,135.0,6.05,20.5,569.0,626.21,500.03
2016,9,2,15,30,555.0,169.0,6.1,20.0,492.0,529.66,424.74
2016,9,2,15,45,658.5,128.0,6.15,20.0,479.5,524.11,420.61
2016,9,2,16,0,762.0,87.0,6.2,20.0,467.0,498.6,399.14
2016,9,2,16,15,733.5,83.0,6.15,19.5,417.0,436.14,347.11
2016,9,2,16,30,705.0,79.0,6.1,19.0,367.0,374.86,294.58
2016,9,2,16,45,664.0,74.0,6.05,18.5,315.5,310.59,238.46
2016,9,2,17,0,623.0,69.0,6.0,18.0,264.0,250.25,184.71
2016,9,2,17,15,562.0,62.0,5.9,17.5,213.0,187.86,130.15
2016,9,2,17,30,501.0,55.0,5.8,17.0,162.0,132.66,83.55
2016,9,2,17,45,400.5,45.5,5.75,16.5,115.5,79.13,44.17
2016,9,2,18,0,300.0,36.0,5.7,16.0,69.0,38.62,20.3
2016,9,2,18,15,150.0,18.0,5.65,15.5,34.5,14.66,0.0
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.5,5.7,13.5,4.5,3.84,0.0
2016,9,3,6,0,0.0,9.0,5.8,14.0,9.0,7.4,0.0
2016,9,3,6,15,0.0,23.5,5.8,14.0,23.5,19.41,9.54
2016,9,3,6,30,0.0,38.0,5.8,14.0,38.0,31.34,20.6
2016,9,3,6,45,0.0,56.0,5.8,14.5,56.0,46.26,33.65
2016,9,3,7,0,0.0,74.0,5.8,15.0,74.0,61.42,46.76
2016,9,3,7,15,0.0,93.5,5.7,15.0,93.5,78.02,60.98
2016,9,3,7,30,0.0,113.0,5.6,15.0,113.0,94.79,75.13
2016,9,3,7,45,12.5,138.5,5.5,15.5,144.0,121.97,97.5
2016,9,3,8,0,25.0,164.0,5.4,16.0,175.0,150.89,121.15
2016,9,3,8,15,32.5,187.0,5.35,16.0,203.0,183.17,147.59
2016,9,3,8,30,40.0,210.0,5.3,16.0,231.0,211.19,170.28
2016,9,3,8,45,37.0,225.0,5.25,16.5,246.0,225.96,181.5
2016,9,3,9,0,34.0,240.0,5.2,17.0,261.0,240.45,192.33
2016,9,3,9,15,73.5,276.5,5.15,17.0,326.0,306.26,245.35
2016,9,3,9,30,113.0,313.0,5.1,17.0,391.0,376.03,300.66
2016,9,3,9,45,97.5,326.0,5.1,17.5,395.5,381.43,303.24
2016,9,3,10,0,82.0,339.0,5.1,18.0,400.0,385.38,304.78
2016,9,3,10,15,84.5,354.0,5.15,18.0,419.0,405.8,320.23
2016,9,3,10,30,87.0,369.0,5.2,18.0,438.0,426.15,335.54
2016,9,3,10,45,93.5,382.5,5.3,18.5,458.5,448.57,351.95
2016,9,3,11,0,100.0,396.0,5.4,19.0,479.0,470.97,368.24
2016,9,3,11,15,60.0,350.0,5.5,19.0,400.0,387.31,303.11
2016,9,3,11,30,20.0,304.0,5.6,19.0,321.0,285.92,223.35
2016,9,3,11,45,42.5,350.0,5.7,19.0,387.0,371.73,290.8
2016,9,3,12,0,65.0,396.0,5.8,19.0,453.0,441.41,344.66
2016,9,3,12,15,67.0,394.0,5.9,19.0,452.0,441.36,344.66
2016,9,3,12,30,69.0,392.0,6.0,19.0,451.0,440.94,344.6
2016,9,3,12,45,175.0,395.5,6.1,19.0,543.5,567.05,444.04
2016,9,3,13,0,281.0,399.0,6.2,19.0,636.0,689.05,537.92
2016,9,3,13,15,286.0,386.5,6.2,18.5,623.5,674.98,528.68
2016,9,3,13,30,291.0,374.0,6.2,18.0,611.0,659.35,518.72
2016,9,3,13,45,420.0,317.0,6.25,18.0,647.0,725.06,572.18
2016,9,3,14,0,549.0,260.0,6.3,18.0,683.0,768.01,608.13
2016,9,3,14,15,527.0,253.5,6.3,18.0,646.0,722.52,574.15
2016,9,3,14,30,505.0,247.0,6.3,18.0,609.0,676.46,539.71
2016,9,3,14,45,501.5,235.0,6.3,18.0,578.0,639.03,511.84
2016,9,3,15,0,498.0,223.0,6.3,18.0,547.0,600.18,482.41
2016,9,3,15,15,652.0,161.0,6.35,17.5,555.5,624.66,504.97
2016,9,3,15,30,806.0,99.0,6.4,17.0,564.0,623.45,506.48
2016,9,3,15,45,783.0,96.0,6.5,17.0,516.0,563.44,457.86
2016,9,3,16,0,760.0,93.0,6.6,17.0,468.0,503.77,408.33
2016,9,3,16,15,730.5,88.5,6.65,16.5,417.5,440.25,354.97
2016,9,3,16,30,701.0,84.0,6.7,16.0,367.0,378.34,301.29
2016,9,3,16,45,650.0,80.0,6.8,16.0,314.0,311.63,242.22
2016,9,3,17,0,599.0,76.0,6.9,16.0,261.0,250.03,186.86
2016,9,3,17,15,534.5,68.0,6.8,15.5,209.5,187.27,131.77
2016,9,3,17,30,470.0,60.0,6.7,15.0,158.0,132.22,85.15
2016,9,3,17,45,359.5,49.0,6.6,15.0,111.5,78.42,45.42
2016,9,3,18,0,249.0,38.0,6.5,15.0,65.0,37.08,19.74
2016,9,3,18,15,124.5,19.0,6.55,14.5,32.5,14.8,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.5,6.75,12.5,9.5,8.11,0.0
2016,9,4,6,0,0.0,19.0,6.8,13.0,19.0,15.22,0.0
2016,9,4,6,15,134.5,36.5,6.75,13.0,56.0,31.73,17.38
2016,9,4,6,30,269.0,54.0,6.7,13.0,93.0,70.55,42.96
2016,9,4,6,45,354.0,67.0,6.65,13.5,141.0,115.59,76.64
2016,9,4,7,0,439.0,80.0,6.6,14.0,189.0,171.44,122.63
2016,9,4,7,15,495.5,90.0,6.45,14.5,240.5,227.18,171.57
2016,9,4,7,30,552.0,100.0,6.3,15.0,292.0,293.4,229.61
2016,9,4,7,45,603.5,104.5,6.2,15.5,345.0,355.31,283.72
2016,9,4,8,0,655.0,109.0,6.1,16.0,398.0,422.16,340.78
2016,9,4,8,15,684.5,114.5,5.95,16.0,447.5,483.08,392.43
2016,9,4,8,30,714.0,120.0,5.8,16.0,497.0,545.68,443.98
2016,9,4,8,45,744.5,121.0,5.65,16.5,545.0,605.62,491.23
2016,9,4,9,0,775.0,122.0,5.5,17.0,593.0,664.3,536.11
2016,9,4,9,15,791.0,125.5,5.45,17.0,634.5,717.36,576.66
2016,9,4,9,30,807.0,129.0,5.4,17.0,676.0,769.25,615.01
2016,9,4,9,45,845.5,118.5,5.35,17.5,718.0,823.4,652.16
2016,9,4,10,0,884.0,108.0,5.3,18.0,760.0,868.6,682.12
2016,9,4,10,15,892.0,109.5,5.25,18.0,789.5,906.65,707.92
2016,9,4,10,30,900.0,111.0,5.2,18.0,819.0,941.75,731.46
2016,9,4,10,45,733.0,198.0,5.2,18.5,785.0,917.17,711.51
2016,9,4,11,0,566.0,285.0,5.2,19.0,751.0,856.58,663.12
2016,9,4,11,15,541.5,301.0,5.25,19.0,753.0,860.16,665.15
2016,9,4,11,30,517.0,317.0,5.3,19.0,755.0,860.33,664.44
2016,9,4,11,45,546.5,309.0,5.4,19.5,775.0,887.04,683.28
2016,9,4,12,0,576.0,301.0,5.5,20.0,795.0,911.28,700.18
2016,9,4,12,15,561.5,306.0,5.6,20.0,787.0,901.99,693.65
2016,9,4,12,30,547.0,311.0,5.7,20.0,779.0,889.89,685.35
2016,9,4,12,45,561.5,296.5,5.8,20.0,772.0,884.18,682.67
2016,9,4,13,0,576.0,282.0,5.9,20.0,765.0,875.34,677.76
2016,9,4,13,15,577.5,273.5,5.95,20.0,749.5,857.0,665.42
2016,9,4,13,30,579.0,265.0,6.0,20.0,734.0,835.94,651.12
2016,9,4,13,45,561.5,261.5,6.1,20.0,704.5,800.04,625.69
2016,9,4,14,0,544.0,258.0,6.2,20.0,675.0,762.63,598.95
2016,9,4,14,15,544.5,244.5,6.2,20.0,647.5,729.32,575.14
2016,9,4,14,30,545.0,231.0,6.2,20.0,620.0,693.89,549.47
2016,9,4,14,45,560.0,211.0,6.25,20.0,591.5,661.18,525.97
2016,9,4,15,0,575.0,191.0,6.3,20.0,563.0,625.34,499.63
2016,9,4,15,15,699.0,142.5,6.2,19.5,564.5,638.96,512.6
2016,9,4,15,30,823.0,94.0,6.1,19.0,566.0,629.36,506.79
2016,9,4,15,45,799.5,91.0,6.1,19.0,517.0,568.15,457.56
2016,9,4,16,0,776.0,88.0,6.1,19.0,468.0,507.32,407.47
2016,9,4,16,15,746.0,84.0,6.05,18.5,416.5,443.17,354.0
2016,9,4,16,30,716.0,80.0,6.0,18.0,365.0,380.54,300.14
2016,9,4,16,45,667.5,75.5,5.95,17.5,311.5,313.34,241.49
2016,9,4,17,0,619.0,71.0,5.9,17.0,258.0,250.97,186.01
2016,9,4,17,15,554.5,63.5,5.8,16.5,206.5,187.47,130.44
2016,9,4,17,30,490.0,56.0,5.7,16.0,155.0,131.66,83.32
2016,9,4,17,45,377.5,45.5,5.65,15.5,108.5,76.88,43.24
2016,9,4,18,0,265.0,35.0,5.6,15.0,62.0,35.01,17.56
2016,9,4,18,15,132.5,17.5,5.45,14.5,31.0,13.66,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,62.5,8.0,2.2,12.5,10.5,6.83,0.0
2016,9,5,6,0,125.0,16.0,2.2,13.0,21.0,13.66,0.0
2016,9,5,6,15,252.0,29.5,2.15,13.5,59.5,30.73,14.59
2016,9,5,6,30,379.0,43.0,2.1,14.0,98.0,73.69,40.91
2016,9,5,6,45,461.0,52.5,2.1,14.5,146.5,122.71,77.36
2016,9,5,7,0,543.0,62.0,2.1,15.0,195.0,182.12,126.4
2016,9,5,7,15,596.0,68.5,2.0,15.5,247.0,240.59,177.6
2016,9,5,7,30,649.0,75.0,1.9,16.0,299.0,304.94,233.56
2016,9,5,7,45,687.5,80.0,1.8,16.5,351.0,367.46,287.13
2016,9,5,8,0,726.0,85.0,1.7,17.0,403.0,433.3,341.48
2016,9,5,8,15,752.5,89.0,1.6,17.5,452.5,494.63,390.34
2016,9,5,8,30,779.0,93.0,1.5,18.0,502.0,557.06,437.95
2016,9,5,8,45,800.0,95.5,1.4,18.5,548.5,615.27,480.46
2016,9,5,9,0,821.0,98.0,1.3,19.0,595.0,673.3,521.06
2016,9,5,9,15,835.5,100.5,1.3,19.0,636.0,726.12,558.3
2016,9,5,9,30,850.0,103.0,1.3,19.0,677.0,777.51,592.08
2016,9,5,9,45,870.0,100.5,1.3,19.5,715.0,819.0,617.43
2016,9,5,10,0,890.0,98.0,1.3,20.0,753.0,865.49,645.8
2016,9,5,10,15,898.0,99.5,1.4,20.5,782.0,903.68,669.57
2016,9,5,10,30,906.0,101.0,1.5,21.0,811.0,938.91,691.31
2016,9,5,10,45,910.0,102.5,1.65,21.5,832.5,967.24,709.19
2016,9,5,11,0,914.0,104.0,1.8,22.0,854.0,992.05,724.82
2016,9,5,11,15,722.5,207.0,1.95,22.0,806.5,949.08,697.96
2016,9,5,11,30,531.0,310.0,2.1,22.0,759.0,868.81,642.48
2016,9,5,11,45,525.5,315.5,2.25,22.0,762.0,874.32,647.89
2016,9,5,12,0,520.0,321.0,2.4,22.0,765.0,877.08,650.63
2016,9,5,12,15,533.0,309.0,2.6,22.0,763.5,878.1,653.42
2016,9,5,12,30,546.0,297.0,2.8,22.0,762.0,876.26,654.26
2016,9,5,12,45,538.5,296.5,3.05,22.0,750.5,862.91,646.93
2016,9,5,13,0,531.0,296.0,3.3,22.0,739.0,847.04,637.78
2016,9,5,13,15,705.0,208.5,3.5,22.0,783.5,920.83,694.0
2016,9,5,13,30,879.0,121.0,3.7,22.0,828.0,958.22,720.79
2016,9,5,13,45,871.0,120.0,3.9,22.0,802.5,927.66,701.65
2016,9,5,14,0,863.0,119.0,4.1,22.0,777.0,894.06,680.68
2016,9,5,14,15,853.5,117.0,4.25,21.5,745.0,864.12,663.06
2016,9,5,14,30,844.0,115.0,4.4,21.0,713.0,821.99,636.49
2016,9,5,14,45,831.5,112.5,4.55,21.0,675.0,774.67,604.9
2016,9,5,15,0,819.0,110.0,4.7,21.0,637.0,725.51,571.08
2016,9,5,15,15,802.0,106.5,4.7,20.5,593.5,670.68,531.22
2016,9,5,15,30,785.0,103.0,4.7,20.0,550.0,615.01,489.55
2016,9,5,15,45,764.5,98.5,4.75,20.0,502.5,555.78,443.11
2016,9,5,16,0,744.0,94.0,4.8,20.0,455.0,497.14,395.71
2016,9,5,16,15,713.5,89.0,4.65,19.5,404.0,433.15,343.05
2016,9,5,16,30,683.0,84.0,4.5,19.0,353.0,371.18,290.45
2016,9,5,16,45,641.5,77.5,4.35,19.0,301.5,306.31,233.9
2016,9,5,17,0,600.0,71.0,4.2,19.0,250.0,245.54,180.0
2016,9,5,17,15,536.0,63.0,4.1,18.0,199.0,182.86,126.17
2016,9,5,17,30,472.0,55.0,4.0,17.0,148.0,127.85,80.4
2016,9,5,17,45,368.0,43.5,3.95,16.5,102.5,74.16,41.09
2016,9,5,18,0,264.0,32.0,3.9,16.0,57.0,34.02,16.32
2016,9,5,18,15,132.0,16.0,3.9,15.5,28.5,13.66,0.0
2016,9,5,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,67.5,7.5,1.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,135.0,15.0,1.8,14.0,20.0,12.8,0.0
2016,9,6,6,15,266.0,27.5,1.6,14.5,58.0,30.16,13.25
2016,9,6,6,30,397.0,40.0,1.4,15.0,96.0,73.8,39.9
2016,9,6,6,45,478.5,49.0,1.25,15.5,145.0,123.63,76.95
2016,9,6,7,0,560.0,58.0,1.1,16.0,194.0,183.75,126.35
2016,9,6,7,15,612.0,64.0,0.95,16.5,245.5,242.58,177.34
2016,9,6,7,30,664.0,70.0,0.8,17.0,297.0,307.13,232.47
2016,9,6,7,45,701.0,75.0,0.7,17.5,349.0,369.94,284.99
2016,9,6,8,0,738.0,80.0,0.6,18.0,401.0,436.05,337.83
2016,9,6,8,15,764.0,83.5,0.7,18.5,450.5,497.22,386.18
2016,9,6,8,30,790.0,87.0,0.8,19.0,500.0,559.45,433.66
2016,9,6,8,45,808.5,90.5,0.9,20.0,546.0,617.64,475.77
2016,9,6,9,0,827.0,94.0,1.0,21.0,592.0,675.42,516.11
2016,9,6,9,15,841.5,96.5,1.1,21.5,633.5,728.48,552.65
2016,9,6,9,30,856.0,99.0,1.2,22.0,675.0,773.57,581.63
2016,9,6,9,45,865.5,101.5,1.3,22.5,710.0,818.6,610.29
2016,9,6,10,0,875.0,104.0,1.4,23.0,745.0,861.25,637.03
2016,9,6,10,15,883.0,105.5,1.45,23.5,774.0,898.93,659.63
2016,9,6,10,30,891.0,107.0,1.5,24.0,803.0,933.69,680.18
2016,9,6,10,45,741.0,189.0,1.6,24.5,778.5,919.49,669.81
2016,9,6,11,0,591.0,271.0,1.7,25.0,754.0,869.89,634.66
2016,9,6,11,15,601.0,268.5,1.85,25.0,767.0,892.61,651.45
2016,9,6,11,30,611.0,266.0,2.0,25.0,780.0,909.21,663.57
2016,9,6,11,45,761.0,189.0,2.15,25.0,833.5,987.43,717.21
2016,9,6,12,0,911.0,112.0,2.3,25.0,887.0,1038.65,750.71
2016,9,6,12,15,911.0,112.0,2.5,25.0,885.5,1038.63,752.37
2016,9,6,12,30,911.0,112.0,2.7,25.0,884.0,1034.67,752.02
2016,9,6,12,45,905.0,113.5,2.95,25.0,873.0,1022.44,746.77
2016,9,6,13,0,899.0,115.0,3.2,25.0,862.0,1006.47,738.98
2016,9,6,13,15,895.0,114.0,3.4,24.5,844.5,986.18,729.25
2016,9,6,13,30,891.0,113.0,3.6,24.0,827.0,962.32,716.97
2016,9,6,13,45,886.0,111.0,3.8,24.0,802.0,933.06,699.46
2016,9,6,14,0,881.0,109.0,4.0,24.0,777.0,900.53,679.5
2016,9,6,14,15,872.0,107.0,4.1,24.0,745.0,861.51,654.31
2016,9,6,14,30,863.0,105.0,4.2,24.0,713.0,819.86,627.01
2016,9,6,14,45,852.5,102.0,4.3,24.0,675.0,780.28,600.87
2016,9,6,15,0,842.0,99.0,4.4,24.0,637.0,731.13,567.48
2016,9,6,15,15,825.5,96.0,4.35,23.5,593.0,676.11,528.17
2016,9,6,15,30,809.0,93.0,4.3,23.0,549.0,620.14,486.83
2016,9,6,15,45,790.0,88.5,4.25,23.0,501.5,560.55,440.61
2016,9,6,16,0,771.0,84.0,4.2,23.0,454.0,500.93,393.01
2016,9,6,16,15,740.5,80.0,4.1,22.5,403.0,436.74,341.06
2016,9,6,16,30,710.0,76.0,4.0,22.0,352.0,374.17,288.7
2016,9,6,16,45,670.5,70.0,3.9,22.0,300.0,308.94,232.45
2016,9,6,17,0,631.0,64.0,3.8,22.0,248.0,247.53,178.44
2016,9,6,17,15,567.0,56.5,3.65,21.0,197.0,183.47,123.87
2016,9,6,17,30,503.0,49.0,3.5,20.0,146.0,127.06,77.33
2016,9,6,17,45,401.0,38.5,3.4,19.5,100.5,72.52,37.88
2016,9,6,18,0,299.0,28.0,3.3,19.0,55.0,31.2,12.97
2016,9,6,18,15,149.5,14.0,3.3,18.5,27.5,11.95,0.0
2016,9,6,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,65.5,6.5,1.3,15.5,9.0,0.0,0.0
2016,9,7,6,0,131.0,13.0,1.3,16.0,18.0,11.1,0.0
2016,9,7,6,15,259.0,26.5,1.3,16.5,56.0,29.98,12.42
2016,9,7,6,30,387.0,40.0,1.3,17.0,94.0,74.11,39.97
2016,9,7,6,45,467.5,49.5,1.3,17.5,142.5,123.81,76.96
2016,9,7,7,0,548.0,59.0,1.3,18.0,191.0,183.7,126.03
2016,9,7,7,15,600.5,66.0,1.35,18.5,242.5,243.06,177.38
2016,9,7,7,30,653.0,73.0,1.4,19.0,294.0,308.25,233.29
2016,9,7,7,45,689.5,78.5,1.5,20.0,346.0,370.86,285.88
2016,9,7,8,0,726.0,84.0,1.6,21.0,398.0,436.57,339.07
2016,9,7,8,15,752.5,88.0,1.7,21.5,447.5,497.91,387.82
2016,9,7,8,30,779.0,92.0,1.8,22.0,497.0,560.44,435.81
2016,9,7,8,45,798.0,95.5,1.9,23.0,543.0,618.48,478.04
2016,9,7,9,0,817.0,99.0,2.0,24.0,589.0,676.16,518.54
2016,9,7,9,15,831.5,101.5,1.95,24.5,630.0,728.82,554.09
2016,9,7,9,30,846.0,104.0,1.9,25.0,671.0,780.05,586.17
2016,9,7,9,45,859.5,105.0,1.9,25.5,707.0,819.54,610.07
2016,9,7,10,0,873.0,106.0,1.9,26.0,743.0,863.8,636.88
2016,9,7,10,15,881.0,107.5,1.85,26.5,772.0,901.38,658.32
2016,9,7,10,30,889.0,109.0,1.8,27.0,801.0,936.03,677.57
2016,9,7,10,45,765.0,177.5,1.8,28.0,785.0,931.93,671.11
2016,9,7,11,0,641.0,246.0,1.8,29.0,769.0,899.69,646.19
2016,9,7,11,15,773.0,179.5,1.85,29.0,820.5,964.56,688.98
2016,9,7,11,30,905.0,113.0,1.9,29.0,872.0,1023.85,725.68
2016,9,7,11,45,906.5,113.5,1.95,29.5,877.5,1033.57,729.98
2016,9,7,12,0,908.0,114.0,2.0,30.0,883.0,1039.4,732.52
2016,9,7,12,15,907.5,114.0,2.15,30.0,881.5,1038.79,733.93
2016,9,7,12,30,907.0,114.0,2.3,30.0,880.0,1034.26,732.98
2016,9,7,12,45,885.0,124.5,2.5,30.0,864.5,1015.45,723.62
2016,9,7,13,0,863.0,135.0,2.7,30.0,849.0,1006.04,720.17
2016,9,7,13,15,858.0,134.0,2.85,29.5,831.0,984.78,709.96
2016,9,7,13,30,853.0,133.0,3.0,29.0,813.0,960.03,697.42
2016,9,7,13,45,844.5,132.0,3.15,29.0,787.0,928.75,679.03
2016,9,7,14,0,836.0,131.0,3.3,29.0,761.0,894.47,658.45
2016,9,7,14,15,825.5,128.5,3.35,28.5,729.0,854.14,634.22
2016,9,7,14,30,815.0,126.0,3.4,28.0,697.0,811.39,607.99
2016,9,7,14,45,799.0,124.0,3.5,28.0,658.0,762.73,576.28
2016,9,7,15,0,783.0,122.0,3.6,28.0,619.0,712.6,542.21
2016,9,7,15,15,764.0,118.0,3.6,27.5,575.0,659.38,505.02
2016,9,7,15,30,745.0,114.0,3.6,27.0,531.0,603.15,464.58
2016,9,7,15,45,718.5,110.0,3.65,26.5,483.0,542.4,419.58
2016,9,7,16,0,692.0,106.0,3.7,26.0,435.0,482.57,373.75
2016,9,7,16,15,657.5,100.0,3.6,25.5,384.5,418.33,322.82
2016,9,7,16,30,623.0,94.0,3.5,25.0,334.0,356.7,272.38
2016,9,7,16,45,574.0,87.0,3.45,24.5,282.5,292.09,218.58
2016,9,7,17,0,525.0,80.0,3.4,24.0,231.0,232.6,168.03
2016,9,7,17,15,455.5,69.5,3.2,23.0,181.5,170.98,116.86
2016,9,7,17,30,386.0,59.0,3.0,22.0,132.0,115.61,72.29
2016,9,7,17,45,283.0,44.5,2.85,21.0,88.5,65.46,36.34
2016,9,7,18,0,180.0,30.0,2.7,20.0,45.0,28.61,11.84
2016,9,7,18,15,90.0,15.0,2.5,19.5,22.5,12.8,0.0
2016,9,7,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,32.0,5.5,2.2,14.5,7.0,0.0,0.0
2016,9,8,6,0,64.0,11.0,2.2,15.0,14.0,9.39,0.0
2016,9,8,6,15,172.0,28.5,2.2,15.0,49.0,28.79,12.33
2016,9,8,6,30,280.0,46.0,2.2,15.0,84.0,68.66,39.86
2016,9,8,6,45,363.0,58.5,2.25,15.5,130.5,114.31,74.33
2016,9,8,7,0,446.0,71.0,2.3,16.0,177.0,173.47,122.92
2016,9,8,7,15,502.0,80.5,2.25,16.5,227.5,230.13,171.93
2016,9,8,7,30,558.0,90.0,2.2,17.0,278.0,293.24,226.18
2016,9,8,7,45,599.5,97.0,2.15,17.5,328.5,354.09,277.91
2016,9,8,8,0,641.0,104.0,2.1,18.0,379.0,418.79,331.15
2016,9,8,8,15,486.5,153.0,2.05,18.0,376.0,418.69,333.02
2016,9,8,8,30,332.0,202.0,2.0,18.0,373.0,395.11,314.8
2016,9,8,8,45,314.5,226.5,2.0,18.5,400.5,427.44,339.15
2016,9,8,9,0,297.0,251.0,2.0,19.0,428.0,457.37,360.57
2016,9,8,9,15,347.5,258.0,1.95,19.0,479.0,517.14,405.58
2016,9,8,9,30,398.0,265.0,1.9,19.0,530.0,580.32,451.98
2016,9,8,9,45,437.5,264.5,1.9,19.5,570.5,644.66,497.2
2016,9,8,10,0,477.0,264.0,1.9,20.0,611.0,696.77,532.98
2016,9,8,10,15,516.5,262.0,1.9,20.0,651.0,748.0,568.65
2016,9,8,10,30,556.0,260.0,1.9,20.0,691.0,799.34,603.85
2016,9,8,10,45,543.0,275.0,1.95,20.5,705.5,818.28,614.56
2016,9,8,11,0,530.0,290.0,2.0,21.0,720.0,834.16,623.45
2016,9,8,11,15,535.5,291.0,2.0,21.0,732.0,851.03,634.42
2016,9,8,11,30,541.0,292.0,2.0,21.0,744.0,865.43,643.75
2016,9,8,11,45,420.0,341.0,2.05,21.5,693.5,799.07,594.58
2016,9,8,12,0,299.0,390.0,2.1,22.0,643.0,713.25,532.3
2016,9,8,12,15,294.0,393.0,2.15,22.0,641.5,711.3,531.8
2016,9,8,12,30,289.0,396.0,2.2,22.0,640.0,707.75,529.56
2016,9,8,12,45,293.5,387.5,2.3,22.0,632.5,700.1,525.28
2016,9,8,13,0,298.0,379.0,2.4,22.0,625.0,690.82,519.9
2016,9,8,13,15,240.5,382.0,2.4,22.0,577.5,613.92,464.85
2016,9,8,13,30,183.0,385.0,2.4,22.0,530.0,557.15,423.44
2016,9,8,13,45,231.5,364.5,2.45,22.0,542.0,574.41,438.36
2016,9,8,14,0,280.0,344.0,2.5,22.0,554.0,604.69,461.82
2016,9,8,14,15,345.5,311.0,2.5,21.5,559.0,615.28,472.51
2016,9,8,14,30,411.0,278.0,2.5,21.0,564.0,634.14,488.89
2016,9,8,14,45,463.0,241.5,2.55,21.0,546.5,619.21,480.0
2016,9,8,15,0,515.0,205.0,2.6,21.0,529.0,598.04,466.38
2016,9,8,15,15,501.5,193.5,2.65,20.5,491.0,550.55,432.37
2016,9,8,15,30,488.0,182.0,2.7,20.0,453.0,502.9,397.43
2016,9,8,15,45,601.5,139.0,2.75,20.0,442.5,503.73,398.59
2016,9,8,16,0,715.0,96.0,2.8,20.0,432.0,484.6,382.74
2016,9,8,16,15,681.5,90.5,2.85,19.5,381.5,420.12,330.71
