Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,16,30,648.0,85.0,2.9,19.0,331.0,358.11,279.04
2016,9,8,16,45,605.5,77.5,3.0,19.0,280.5,293.87,223.79
2016,9,8,17,0,563.0,70.0,3.1,19.0,230.0,233.96,171.16
2016,9,8,17,15,494.5,61.5,3.15,18.5,180.0,172.13,118.29
2016,9,8,17,30,426.0,53.0,3.2,18.0,130.0,118.64,74.11
2016,9,8,17,45,322.5,40.0,3.25,17.5,87.0,66.76,36.29
2016,9,8,18,0,219.0,27.0,3.3,17.0,44.0,28.21,10.19
2016,9,8,18,15,109.5,13.5,3.25,16.5,22.0,11.52,0.0
2016,9,8,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,47.5,6.0,1.75,13.5,7.5,0.0,0.0
2016,9,9,6,0,95.0,12.0,1.8,14.0,15.0,10.24,0.0
2016,9,9,6,15,226.0,26.0,1.75,14.0,51.5,30.17,11.77
2016,9,9,6,30,357.0,40.0,1.7,14.0,88.0,73.66,40.85
2016,9,9,6,45,442.5,49.5,1.7,14.5,135.5,122.65,78.02
2016,9,9,7,0,528.0,59.0,1.7,15.0,183.0,182.5,127.7
2016,9,9,7,15,264.0,67.5,1.65,15.5,129.5,146.61,110.57
2016,9,9,7,30,0.0,76.0,1.6,16.0,76.0,63.26,48.14
2016,9,9,7,45,0.0,90.5,1.55,16.5,90.5,75.61,58.43
2016,9,9,8,0,0.0,105.0,1.5,17.0,105.0,88.05,68.49
2016,9,9,8,15,6.5,142.0,1.45,17.5,146.0,123.93,97.74
2016,9,9,8,30,13.0,179.0,1.4,18.0,187.0,161.15,127.46
2016,9,9,8,45,68.0,222.5,1.35,18.5,263.0,246.3,195.45
2016,9,9,9,0,123.0,266.0,1.3,19.0,339.0,342.18,269.41
2016,9,9,9,15,124.5,286.0,1.3,19.0,364.5,370.14,289.67
2016,9,9,9,30,126.0,306.0,1.3,19.0,390.0,398.02,309.97
2016,9,9,9,45,153.0,324.0,1.3,19.5,431.5,444.55,343.89
2016,9,9,10,0,180.0,342.0,1.3,20.0,473.0,492.72,378.23
2016,9,9,10,15,311.0,321.5,1.4,20.5,558.0,611.47,465.6
2016,9,9,10,30,442.0,301.0,1.5,21.0,643.0,737.61,554.44
2016,9,9,10,45,478.5,297.0,1.6,21.5,676.0,781.39,583.16
2016,9,9,11,0,515.0,293.0,1.7,22.0,709.0,824.43,611.89
2016,9,9,11,15,523.5,291.5,1.8,22.0,721.0,841.42,623.68
2016,9,9,11,30,532.0,290.0,1.9,22.0,733.0,856.05,634.21
2016,9,9,11,45,490.5,312.0,2.0,22.5,722.5,842.08,623.01
2016,9,9,12,0,449.0,334.0,2.1,23.0,712.0,824.79,609.86
2016,9,9,12,15,459.5,324.5,2.25,23.0,710.0,825.7,612.27
2016,9,9,12,30,470.0,315.0,2.4,23.0,708.0,824.07,612.82
2016,9,9,12,45,489.0,305.0,2.55,23.0,709.5,827.73,617.14
2016,9,9,13,0,508.0,295.0,2.7,23.0,711.0,828.48,619.46
2016,9,9,13,15,502.5,291.5,2.85,23.0,696.0,809.24,607.55
2016,9,9,13,30,497.0,288.0,3.0,23.0,681.0,787.81,594.13
2016,9,9,13,45,500.5,275.0,3.15,23.0,659.5,763.08,578.64
2016,9,9,14,0,504.0,262.0,3.3,23.0,638.0,736.0,561.26
2016,9,9,14,15,505.5,248.5,3.4,22.5,612.0,704.45,541.24
2016,9,9,14,30,507.0,235.0,3.5,22.0,586.0,670.85,519.33
2016,9,9,14,45,498.5,223.5,3.6,22.0,552.5,629.58,490.17
2016,9,9,15,0,490.0,212.0,3.7,22.0,519.0,587.32,459.73
2016,9,9,15,15,470.5,204.5,3.7,21.5,482.0,540.69,425.76
2016,9,9,15,30,451.0,197.0,3.7,21.0,445.0,494.47,391.3
2016,9,9,15,45,587.5,145.0,3.75,20.5,437.5,501.53,398.28
2016,9,9,16,0,724.0,93.0,3.8,20.0,430.0,486.33,386.2
2016,9,9,16,15,690.5,88.0,3.75,19.5,379.5,421.84,333.44
2016,9,9,16,30,657.0,83.0,3.7,19.0,329.0,359.78,281.14
2016,9,9,16,45,608.5,76.5,3.7,18.5,277.0,293.89,224.63
2016,9,9,17,0,560.0,70.0,3.7,18.0,225.0,233.04,171.31
2016,9,9,17,15,488.5,61.0,3.6,17.5,175.5,170.26,117.41
2016,9,9,17,30,417.0,52.0,3.5,17.0,126.0,116.25,72.73
2016,9,9,17,45,305.5,39.0,3.4,16.5,83.5,64.32,34.95
2016,9,9,18,0,194.0,26.0,3.3,16.0,41.0,25.4,7.26
2016,9,9,18,15,97.0,13.0,3.15,15.5,20.5,11.1,0.0
2016,9,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,5.0,2.7,12.5,5.5,0.0,0.0
2016,9,10,6,0,43.0,10.0,2.8,13.0,11.0,8.54,0.0
2016,9,10,6,15,152.5,27.0,2.85,13.5,44.5,28.09,10.81
2016,9,10,6,30,262.0,44.0,2.9,14.0,78.0,67.14,39.12
2016,9,10,6,45,345.0,57.0,2.95,14.5,123.5,112.46,73.86
2016,9,10,7,0,428.0,70.0,3.0,15.0,169.0,168.42,120.24
2016,9,10,7,15,214.0,83.0,2.95,15.0,132.5,142.43,109.05
2016,9,10,7,30,0.0,96.0,2.9,15.0,96.0,80.65,63.1
2016,9,10,7,45,0.0,110.0,2.85,15.5,110.0,92.71,73.06
2016,9,10,8,0,0.0,124.0,2.8,16.0,124.0,104.83,82.83
2016,9,10,8,15,5.5,149.5,2.75,16.5,152.5,130.25,103.48
2016,9,10,8,30,11.0,175.0,2.7,17.0,181.0,156.54,124.53
2016,9,10,8,45,28.0,208.0,2.65,17.5,224.5,207.1,165.07
2016,9,10,9,0,45.0,241.0,2.6,18.0,268.0,252.61,200.79
2016,9,10,9,15,97.5,273.5,2.6,18.0,336.5,325.78,258.89
2016,9,10,9,30,150.0,306.0,2.6,18.0,405.0,417.73,330.05
2016,9,10,9,45,218.0,315.5,2.6,18.5,468.0,490.17,384.88
2016,9,10,10,0,286.0,325.0,2.6,19.0,531.0,583.09,453.33
2016,9,10,10,15,262.0,344.0,2.65,19.5,539.0,592.56,457.67
2016,9,10,10,30,238.0,363.0,2.7,20.0,547.0,581.97,448.2
2016,9,10,10,45,530.5,253.0,2.75,20.5,676.0,787.45,601.56
2016,9,10,11,0,823.0,143.0,2.8,21.0,805.0,967.44,724.45
2016,9,10,11,15,584.0,258.0,2.85,21.0,732.0,872.83,656.67
2016,9,10,11,30,345.0,373.0,2.9,21.0,659.0,739.12,558.25
2016,9,10,11,45,391.0,355.5,2.95,21.0,681.0,770.18,582.47
2016,9,10,12,0,437.0,338.0,3.0,21.0,703.0,818.05,616.62
2016,9,10,12,15,446.5,328.5,3.0,21.0,701.0,817.94,616.6
2016,9,10,12,30,456.0,319.0,3.0,21.0,699.0,815.34,615.31
2016,9,10,12,45,452.5,317.0,3.05,21.0,690.0,804.82,608.49
2016,9,10,13,0,449.0,315.0,3.1,21.0,681.0,792.03,600.18
2016,9,10,13,15,431.5,317.0,3.1,21.0,662.5,767.59,583.12
2016,9,10,13,30,414.0,319.0,3.1,21.0,644.0,741.59,564.99
2016,9,10,13,45,403.0,315.0,3.15,21.0,623.0,698.73,535.6
2016,9,10,14,0,392.0,311.0,3.2,21.0,602.0,671.32,516.71
2016,9,10,14,15,392.5,294.5,3.2,20.5,575.5,639.92,495.89
2016,9,10,14,30,393.0,278.0,3.2,20.0,549.0,607.06,473.7
2016,9,10,14,45,387.0,263.5,3.2,20.0,517.5,569.88,446.87
2016,9,10,15,0,381.0,249.0,3.2,20.0,486.0,531.98,419.11
2016,9,10,15,15,542.0,184.0,3.2,19.5,494.5,569.63,451.2
2016,9,10,15,30,703.0,119.0,3.2,19.0,503.0,582.82,463.43
2016,9,10,15,45,676.5,114.0,3.2,19.0,456.0,522.94,416.4
2016,9,10,16,0,650.0,109.0,3.2,19.0,409.0,464.12,369.27
2016,9,10,16,15,614.0,102.5,3.2,18.5,359.0,400.84,317.94
2016,9,10,16,30,578.0,96.0,3.2,18.0,309.0,340.47,267.34
2016,9,10,16,45,528.5,87.5,3.25,18.0,259.0,276.84,212.66
2016,9,10,17,0,479.0,79.0,3.3,18.0,209.0,218.54,161.71
2016,9,10,17,15,408.0,67.5,3.25,17.5,161.5,155.89,108.54
2016,9,10,17,30,337.0,56.0,3.2,17.0,114.0,105.4,67.13
2016,9,10,17,45,236.0,40.0,3.2,16.5,74.0,57.46,31.84
2016,9,10,18,0,135.0,24.0,3.2,16.0,34.0,22.41,4.16
2016,9,10,18,15,67.5,12.0,3.1,15.5,17.0,10.24,0.0
2016,9,10,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,13.5,4.0,2.9,13.5,4.5,0.0,0.0
2016,9,11,6,0,27.0,8.0,3.0,14.0,9.0,6.83,0.0
2016,9,11,6,15,115.0,27.0,3.05,14.0,40.5,27.27,10.05
2016,9,11,6,30,203.0,46.0,3.1,14.0,72.0,63.86,38.65
2016,9,11,6,45,280.0,62.0,3.15,14.5,116.0,107.3,72.37
2016,9,11,7,0,357.0,78.0,3.2,15.0,160.0,160.76,116.63
2016,9,11,7,15,178.5,74.0,3.1,15.0,115.0,124.24,94.91
2016,9,11,7,30,0.0,70.0,3.0,15.0,70.0,58.15,44.06
2016,9,11,7,45,0.0,79.0,2.95,15.5,79.0,65.73,50.36
2016,9,11,8,0,0.0,88.0,2.9,16.0,88.0,73.35,56.52
2016,9,11,8,15,0.0,121.5,2.8,16.0,121.5,102.47,80.64
2016,9,11,8,30,0.0,155.0,2.7,16.0,155.0,132.12,104.85
2016,9,11,8,45,0.0,160.5,2.65,16.5,160.5,136.82,108.11
2016,9,11,9,0,0.0,166.0,2.6,17.0,166.0,141.57,111.44
2016,9,11,9,15,5.0,190.0,2.6,17.0,193.5,166.8,131.69
2016,9,11,9,30,10.0,214.0,2.6,17.0,221.0,192.69,152.27
2016,9,11,9,45,14.0,235.0,2.6,17.5,245.5,215.58,169.93
2016,9,11,10,0,18.0,256.0,2.6,18.0,270.0,238.9,187.75
2016,9,11,10,15,30.5,289.0,2.6,18.0,312.5,297.64,233.59
2016,9,11,10,30,43.0,322.0,2.6,18.0,355.0,343.82,268.99
2016,9,11,10,45,31.0,303.0,2.65,18.5,327.0,314.33,245.12
2016,9,11,11,0,19.0,284.0,2.7,19.0,299.0,267.68,208.24
2016,9,11,11,15,14.5,259.0,2.75,19.0,271.0,240.18,186.8
2016,9,11,11,30,10.0,234.0,2.8,19.0,243.0,212.81,165.27
2016,9,11,11,45,12.0,252.5,2.9,19.5,263.0,231.96,180.0
2016,9,11,12,0,14.0,271.0,3.0,20.0,283.0,251.22,194.61
2016,9,11,12,15,10.5,239.0,3.05,20.0,248.5,218.04,168.72
2016,9,11,12,30,7.0,207.0,3.1,20.0,214.0,185.27,143.08
2016,9,11,12,45,19.0,266.0,3.2,20.0,282.0,251.3,195.26
2016,9,11,13,0,31.0,325.0,3.3,20.0,350.0,338.22,262.42
2016,9,11,13,15,31.5,317.0,3.4,19.5,342.5,329.78,256.51
2016,9,11,13,30,32.0,309.0,3.5,19.0,335.0,321.21,250.79
2016,9,11,13,45,31.5,299.5,3.65,19.0,324.0,310.07,242.61
2016,9,11,14,0,31.0,290.0,3.8,19.0,313.0,298.9,234.39
2016,9,11,14,15,22.0,259.5,3.85,18.5,275.5,245.51,193.16
2016,9,11,14,30,13.0,229.0,3.9,18.0,238.0,209.16,164.88
2016,9,11,14,45,11.5,216.5,4.0,18.0,224.5,196.14,154.85
2016,9,11,15,0,10.0,204.0,4.1,18.0,211.0,183.27,144.87
2016,9,11,15,15,8.5,190.0,4.1,17.5,195.5,169.22,134.11
2016,9,11,15,30,7.0,176.0,4.1,17.0,180.0,155.37,123.43
2016,9,11,15,45,3.5,149.5,4.2,17.0,151.5,129.29,102.33
2016,9,11,16,0,0.0,123.0,4.3,17.0,123.0,103.88,81.58
2016,9,11,16,15,0.0,96.5,4.3,16.5,96.5,80.79,62.68
2016,9,11,16,30,0.0,70.0,4.3,16.0,70.0,58.04,43.77
2016,9,11,16,45,259.5,70.5,4.35,16.0,140.0,163.99,127.88
2016,9,11,17,0,519.0,71.0,4.4,16.0,210.0,222.3,165.35
2016,9,11,17,15,446.5,61.0,4.4,15.5,162.0,160.96,112.14
2016,9,11,17,30,374.0,51.0,4.4,15.0,114.0,108.61,68.63
2016,9,11,17,45,265.5,37.0,4.4,14.5,73.5,57.38,30.68
2016,9,11,18,0,157.0,23.0,4.4,14.0,33.0,21.93,1.05
2016,9,11,18,15,78.5,11.5,4.3,14.0,16.5,9.82,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,2.0,4.4,12.5,2.0,0.0,0.0
2016,9,12,6,0,0.0,4.0,4.5,13.0,4.0,3.41,0.0
2016,9,12,6,15,0.0,16.0,4.55,13.0,16.0,13.19,2.47
2016,9,12,6,30,0.0,28.0,4.6,13.0,28.0,23.13,13.47
2016,9,12,6,45,0.0,44.5,4.7,13.5,44.5,36.9,25.63
2016,9,12,7,0,0.0,61.0,4.8,14.0,61.0,50.83,37.8
2016,9,12,7,15,0.0,78.5,4.8,14.0,78.5,65.76,50.74
2016,9,12,7,30,0.0,96.0,4.8,14.0,96.0,80.83,63.6
2016,9,12,7,45,0.0,114.0,4.8,14.5,114.0,96.45,76.59
2016,9,12,8,0,0.0,132.0,4.8,15.0,132.0,112.2,89.45
2016,9,12,8,15,61.5,175.5,4.8,15.0,206.5,191.64,155.77
2016,9,12,8,30,123.0,219.0,4.8,15.0,281.0,283.66,231.46
2016,9,12,8,45,242.0,225.5,4.85,15.5,362.0,385.26,314.14
2016,9,12,9,0,361.0,232.0,4.9,16.0,443.0,488.09,396.21
2016,9,12,9,15,268.0,267.0,4.9,16.0,430.0,473.33,382.14
2016,9,12,9,30,175.0,302.0,4.9,16.0,417.0,435.33,349.9
2016,9,12,9,45,189.5,319.0,4.9,16.5,449.5,472.7,378.16
2016,9,12,10,0,204.0,336.0,4.9,17.0,482.0,510.6,406.2
2016,9,12,10,15,134.5,339.5,4.9,17.0,437.5,459.87,364.74
2016,9,12,10,30,65.0,343.0,4.9,17.0,393.0,386.49,305.66
2016,9,12,10,45,71.0,356.5,4.95,17.5,412.5,407.99,321.78
2016,9,12,11,0,77.0,370.0,5.0,18.0,432.0,429.57,337.59
2016,9,12,11,15,105.5,385.5,5.05,18.0,471.5,475.35,373.25
2016,9,12,11,30,134.0,401.0,5.1,18.0,511.0,541.6,423.77
2016,9,12,11,45,85.0,372.5,5.2,18.0,443.0,443.39,347.9
2016,9,12,12,0,36.0,344.0,5.3,18.0,375.0,364.62,285.93
2016,9,12,12,15,61.0,367.5,5.35,18.0,418.5,414.29,325.36
2016,9,12,12,30,86.0,391.0,5.4,18.0,462.0,463.79,364.03
2016,9,12,12,45,95.0,389.0,5.5,18.0,467.0,469.72,369.04
2016,9,12,13,0,104.0,387.0,5.6,18.0,472.0,475.03,373.75
2016,9,12,13,15,71.5,355.5,5.6,17.5,413.5,408.65,322.68
2016,9,12,13,30,39.0,324.0,5.6,17.0,355.0,343.71,272.07
2016,9,12,13,45,28.0,291.0,5.65,17.0,313.0,298.73,236.84
2016,9,12,14,0,17.0,258.0,5.7,17.0,271.0,240.5,190.66
2016,9,12,14,15,32.0,271.0,5.65,16.5,293.5,279.86,223.35
2016,9,12,14,30,47.0,284.0,5.6,16.0,316.0,303.98,243.75
2016,9,12,14,45,27.0,238.5,5.55,16.0,257.0,240.86,193.0
2016,9,12,15,0,7.0,193.0,5.5,16.0,198.0,171.18,136.35
2016,9,12,15,15,7.0,184.5,5.5,15.5,189.5,163.35,130.61
2016,9,12,15,30,7.0,176.0,5.5,15.0,181.0,155.55,124.78
2016,9,12,15,45,3.5,106.0,5.5,15.0,108.5,90.82,71.14
2016,9,12,16,0,0.0,36.0,5.5,15.0,36.0,29.75,19.7
2016,9,12,16,15,1.0,78.0,5.45,14.5,78.5,65.26,50.09
2016,9,12,16,30,2.0,120.0,5.4,14.0,121.0,102.8,82.17
2016,9,12,16,45,1.0,100.5,5.4,14.0,101.0,85.31,67.38
2016,9,12,17,0,0.0,81.0,5.4,14.0,81.0,68.08,52.64
2016,9,12,17,15,0.0,62.5,5.3,13.5,62.5,52.22,38.92
2016,9,12,17,30,0.0,44.0,5.2,13.0,44.0,36.52,25.16
2016,9,12,17,45,0.0,28.0,5.15,13.0,28.0,23.14,12.98
2016,9,12,18,0,0.0,12.0,5.1,13.0,12.0,9.88,0.0
2016,9,12,18,15,0.0,6.0,5.05,13.0,6.0,5.12,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,13,5,45,14.5,4.5,2.95,13.5,4.5,0.0,0.0
2016,9,13,6,0,29.0,9.0,3.1,14.0,9.0,7.68,0.0
2016,9,13,6,15,143.0,26.5,3.15,14.0,42.0,28.88,8.38
2016,9,13,6,30,257.0,44.0,3.2,14.0,75.0,69.53,40.68
2016,9,13,6,45,339.0,58.0,3.25,14.5,120.5,115.92,76.95
2016,9,13,7,0,421.0,72.0,3.3,15.0,166.0,172.88,124.52
2016,9,13,7,15,481.5,82.0,3.2,15.0,216.0,229.87,174.58
2016,9,13,7,30,542.0,92.0,3.1,15.0,266.0,297.96,233.88
2016,9,13,7,45,583.5,99.5,3.05,15.5,316.5,358.96,286.42
2016,9,13,8,0,625.0,107.0,3.0,16.0,367.0,423.8,340.54
2016,9,13,8,15,521.5,142.0,2.95,16.0,377.5,435.23,351.49
2016,9,13,8,30,418.0,177.0,2.9,16.0,388.0,439.27,354.93
2016,9,13,8,45,449.0,187.5,2.85,16.5,433.0,494.4,397.63
2016,9,13,9,0,480.0,198.0,2.8,17.0,478.0,551.41,440.37
2016,9,13,9,15,459.0,222.5,2.75,17.5,505.0,585.18,463.67
2016,9,13,9,30,438.0,247.0,2.7,18.0,532.0,615.58,483.92
2016,9,13,9,45,413.0,270.0,2.7,18.5,551.0,637.94,497.97
2016,9,13,10,0,388.0,293.0,2.7,19.0,570.0,642.02,498.81
2016,9,13,10,15,337.5,321.0,2.7,19.0,568.5,640.26,495.5
2016,9,13,10,30,287.0,349.0,2.7,19.0,567.0,634.2,489.02
2016,9,13,10,45,289.0,359.0,2.75,19.5,583.5,655.17,502.92
2016,9,13,11,0,291.0,369.0,2.8,20.0,600.0,674.91,515.67
2016,9,13,11,15,568.0,257.0,2.8,20.0,717.5,855.78,649.98
2016,9,13,11,30,845.0,145.0,2.8,20.0,835.0,1021.51,762.16
2016,9,13,11,45,853.5,141.0,2.8,20.0,842.5,1032.73,767.67
2016,9,13,12,0,862.0,137.0,2.8,20.0,850.0,1040.17,772.33
2016,9,13,12,15,861.5,137.0,2.75,20.0,847.0,1039.0,771.02
2016,9,13,12,30,861.0,137.0,2.7,20.0,844.0,1033.97,767.4
2016,9,13,12,45,449.5,235.5,2.7,20.5,604.5,720.9,549.83
2016,9,13,13,0,38.0,334.0,2.7,21.0,365.0,355.49,272.46
2016,9,13,13,15,38.0,326.5,2.65,21.0,357.0,346.9,267.58
2016,9,13,13,30,38.0,319.0,2.6,21.0,349.0,338.18,261.23
2016,9,13,13,45,38.0,308.5,2.6,21.0,337.5,326.26,252.54
2016,9,13,14,0,38.0,298.0,2.6,21.0,326.0,314.26,243.8
2016,9,13,14,15,37.0,285.0,2.6,21.0,311.5,298.79,232.36
2016,9,13,14,30,36.0,272.0,2.6,21.0,297.0,283.38,220.92
2016,9,13,14,45,302.0,227.5,2.6,21.0,412.5,469.41,370.16
2016,9,13,15,0,568.0,183.0,2.6,21.0,528.0,617.01,483.18
2016,9,13,15,15,569.5,164.5,2.6,20.5,488.5,569.9,448.49
2016,9,13,15,30,571.0,146.0,2.6,20.0,449.0,527.39,417.39
2016,9,13,15,45,639.0,119.5,2.65,20.0,429.0,507.37,402.11
2016,9,13,16,0,707.0,93.0,2.7,20.0,409.0,477.83,377.96
2016,9,13,16,15,671.0,87.5,2.65,19.5,358.0,412.41,324.89
2016,9,13,16,30,635.0,82.0,2.6,19.0,307.0,349.8,272.47
2016,9,13,16,45,582.5,75.0,2.6,19.0,256.0,283.26,215.37
2016,9,13,17,0,530.0,68.0,2.6,19.0,205.0,222.34,162.11
2016,9,13,17,15,453.0,58.0,2.55,18.5,156.0,159.37,108.72
2016,9,13,17,30,376.0,48.0,2.5,18.0,107.0,105.99,65.17
2016,9,13,17,45,256.0,34.0,2.5,17.5,67.0,53.93,27.18
2016,9,13,18,0,136.0,20.0,2.5,17.0,27.0,18.87,0.0
2016,9,13,18,15,68.0,10.0,2.45,16.5,13.5,8.54,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,105.5,22.0,1.3,14.0,34.5,23.98,5.06
2016,9,14,6,30,211.0,44.0,1.3,14.0,69.0,65.52,39.13
2016,9,14,6,45,293.5,59.5,1.35,14.5,113.5,110.58,74.33
2016,9,14,7,0,376.0,75.0,1.4,15.0,158.0,166.34,120.4
2016,9,14,7,15,434.5,87.0,1.35,15.5,207.5,221.98,168.26
2016,9,14,7,30,493.0,99.0,1.3,16.0,257.0,284.53,221.48
2016,9,14,7,45,538.5,107.5,1.3,16.5,307.0,344.66,271.99
2016,9,14,8,0,584.0,116.0,1.3,17.0,357.0,414.4,328.41
2016,9,14,8,15,469.5,152.5,1.3,17.0,362.0,419.06,333.49
2016,9,14,8,30,355.0,189.0,1.3,17.0,367.0,404.03,322.14
2016,9,14,8,45,342.0,212.5,1.3,17.5,396.5,439.39,348.61
2016,9,14,9,0,329.0,236.0,1.3,18.0,426.0,472.72,372.34
2016,9,14,9,15,343.0,251.5,1.3,18.5,462.5,515.93,403.27
2016,9,14,9,30,357.0,267.0,1.3,19.0,499.0,559.38,433.57
2016,9,14,9,45,384.0,275.0,1.35,19.5,536.5,605.84,466.1
2016,9,14,10,0,411.0,283.0,1.4,20.0,574.0,668.47,509.06
2016,9,14,10,15,510.5,257.0,1.45,20.0,633.0,747.76,565.8
2016,9,14,10,30,610.0,231.0,1.5,20.0,692.0,835.61,626.86
2016,9,14,10,45,617.0,234.0,1.55,20.5,711.5,862.33,642.72
2016,9,14,11,0,624.0,237.0,1.6,21.0,731.0,886.53,657.46
2016,9,14,11,15,624.0,242.0,1.7,21.0,743.0,903.07,668.84
2016,9,14,11,30,624.0,247.0,1.8,21.0,755.0,916.6,678.35
2016,9,14,11,45,590.5,262.5,1.95,21.5,745.5,903.35,668.74
2016,9,14,12,0,557.0,278.0,2.1,22.0,736.0,883.34,654.9
2016,9,14,12,15,557.5,277.0,2.25,22.0,734.0,882.26,655.81
2016,9,14,12,30,558.0,276.0,2.4,22.0,732.0,878.4,654.66
2016,9,14,12,45,546.5,279.0,2.55,22.0,721.5,863.99,646.08
2016,9,14,13,0,535.0,282.0,2.7,22.0,711.0,847.11,635.83
2016,9,14,13,15,542.5,269.0,2.75,22.0,695.0,829.85,625.32
2016,9,14,13,30,550.0,256.0,2.8,22.0,679.0,809.78,612.83
2016,9,14,13,45,551.0,245.5,2.9,22.0,657.0,783.56,596.1
2016,9,14,14,0,552.0,235.0,3.0,22.0,635.0,754.96,577.51
2016,9,14,14,15,704.5,168.0,3.0,21.5,654.5,802.36,615.93
2016,9,14,14,30,857.0,101.0,3.0,21.0,674.0,814.92,626.81
2016,9,14,14,45,845.0,98.0,3.05,21.0,635.5,773.76,599.19
2016,9,14,15,0,833.0,95.0,3.1,21.0,597.0,723.13,564.79
2016,9,14,15,15,815.0,92.0,3.05,21.0,552.5,666.83,523.69
2016,9,14,15,30,797.0,89.0,3.0,21.0,508.0,609.81,480.65
2016,9,14,15,45,774.5,85.0,3.0,21.0,460.0,548.75,433.47
2016,9,14,16,0,752.0,81.0,3.0,21.0,412.0,488.12,385.1
2016,9,14,16,15,717.5,76.5,2.95,20.5,361.0,422.18,331.63
2016,9,14,16,30,683.0,72.0,2.9,20.0,310.0,358.92,278.45
2016,9,14,16,45,635.5,65.5,2.9,19.5,258.5,291.84,220.92
2016,9,14,17,0,588.0,59.0,2.9,19.0,207.0,229.7,166.35
2016,9,14,17,15,510.5,50.5,2.85,18.5,157.0,164.53,110.61
2016,9,14,17,30,433.0,42.0,2.8,18.0,107.0,108.92,64.95
2016,9,14,17,45,306.0,30.0,2.8,17.5,66.5,55.94,26.41
2016,9,14,18,0,179.0,18.0,2.8,17.0,26.0,18.79,0.0
2016,9,14,18,15,89.5,9.0,2.85,16.5,13.0,7.68,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,6,15,194.5,16.5,2.35,13.5,39.0,24.43,2.54
2016,9,15,6,30,389.0,33.0,2.4,14.0,78.0,77.86,41.53
2016,9,15,6,45,478.0,42.0,2.5,14.5,126.0,130.26,82.83
2016,9,15,7,0,567.0,51.0,2.6,15.0,174.0,193.94,136.77
2016,9,15,7,15,623.5,57.0,2.55,15.5,226.0,255.63,191.68
2016,9,15,7,30,680.0,63.0,2.5,16.0,278.0,323.69,251.43
2016,9,15,7,45,369.0,113.0,2.5,16.5,232.5,279.25,223.09
2016,9,15,8,0,58.0,163.0,2.5,17.0,187.0,176.19,141.22
2016,9,15,8,15,66.5,185.5,2.4,17.0,216.5,205.82,165.55
2016,9,15,8,30,75.0,208.0,2.3,17.0,246.0,236.5,190.09
2016,9,15,8,45,125.5,232.5,2.25,17.5,302.0,308.65,247.39
2016,9,15,9,0,176.0,257.0,2.2,18.0,358.0,375.82,299.42
2016,9,15,9,15,212.0,273.0,2.15,18.5,403.5,427.97,338.67
2016,9,15,9,30,248.0,289.0,2.1,19.0,449.0,497.51,389.92
2016,9,15,9,45,359.0,273.5,2.1,19.5,519.0,585.04,455.39
2016,9,15,10,0,470.0,258.0,2.1,20.0,589.0,696.33,535.43
2016,9,15,10,15,522.5,250.5,2.1,20.0,632.5,753.53,575.33
2016,9,15,10,30,575.0,243.0,2.1,20.0,676.0,811.35,615.46
2016,9,15,10,45,301.5,276.0,2.15,20.5,503.5,582.06,446.94
2016,9,15,11,0,28.0,309.0,2.2,21.0,331.0,320.52,245.88
2016,9,15,11,15,264.0,304.5,2.3,21.0,518.0,588.26,452.61
2016,9,15,11,30,500.0,300.0,2.4,21.0,705.0,843.17,634.59
2016,9,15,11,45,509.5,294.5,2.55,21.5,709.5,851.69,638.14
2016,9,15,12,0,519.0,289.0,2.7,22.0,714.0,857.66,642.22
2016,9,15,12,15,519.5,287.5,2.85,22.0,711.5,856.05,642.17
2016,9,15,12,30,520.0,286.0,3.0,22.0,709.0,851.79,640.41
2016,9,15,12,45,510.0,286.5,3.15,22.0,697.0,836.52,630.87
2016,9,15,13,0,500.0,287.0,3.3,22.0,685.0,818.94,619.74
2016,9,15,13,15,499.0,280.5,3.45,22.0,669.5,800.72,608.45
2016,9,15,13,30,498.0,274.0,3.6,22.0,654.0,780.21,595.42
2016,9,15,13,45,450.0,284.5,3.75,22.0,619.0,731.59,561.04
2016,9,15,14,0,402.0,295.0,3.9,22.0,584.0,667.69,515.56
2016,9,15,14,15,399.5,281.0,4.0,21.5,558.0,635.71,494.54
2016,9,15,14,30,397.0,267.0,4.1,21.0,532.0,602.48,472.0
2016,9,15,14,45,393.5,251.5,4.2,21.0,500.5,565.78,445.57
2016,9,15,15,0,390.0,236.0,4.3,21.0,469.0,528.17,417.99
2016,9,15,15,15,394.5,213.5,4.35,20.5,433.5,488.06,388.91
2016,9,15,15,30,399.0,191.0,4.4,20.0,398.0,458.25,366.78
2016,9,15,15,45,568.0,138.0,4.45,20.0,402.0,479.09,384.1
2016,9,15,16,0,737.0,85.0,4.5,20.0,406.0,485.06,387.37
2016,9,15,16,15,700.5,80.0,4.45,19.5,354.5,418.25,332.06
2016,9,15,16,30,664.0,75.0,4.4,19.0,303.0,354.27,277.55
2016,9,15,16,45,610.5,68.5,4.4,18.5,251.0,286.22,218.64
2016,9,15,17,0,557.0,62.0,4.4,18.0,199.0,223.87,163.6
2016,9,15,17,15,474.5,53.0,4.3,17.5,150.0,159.07,108.02
2016,9,15,17,30,392.0,44.0,4.2,17.0,101.0,104.52,63.25
2016,9,15,17,45,258.0,30.5,4.15,16.5,61.5,52.37,24.75
2016,9,15,18,0,124.0,17.0,4.1,16.0,22.0,16.53,0.0
2016,9,15,18,15,62.0,8.5,4.0,15.5,11.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,180.0,16.5,1.8,13.5,37.0,24.35,1.12
2016,9,16,6,30,360.0,33.0,1.7,14.0,74.0,75.83,40.82
2016,9,16,6,45,453.5,42.0,1.65,14.5,121.5,127.36,81.4
2016,9,16,7,0,547.0,51.0,1.6,15.0,169.0,190.78,134.68
2016,9,16,7,15,604.5,57.5,1.5,15.5,220.5,252.15,188.8
2016,9,16,7,30,662.0,64.0,1.4,16.0,272.0,319.95,247.52
2016,9,16,7,45,337.5,104.0,1.3,16.5,211.0,258.19,205.31
2016,9,16,8,0,13.0,144.0,1.2,17.0,150.0,130.12,102.97
2016,9,16,8,15,16.0,161.5,1.1,17.0,169.5,148.04,117.73
2016,9,16,8,30,19.0,179.0,1.0,17.0,189.0,166.37,132.25
2016,9,16,8,45,102.0,217.0,0.95,17.5,275.0,267.25,213.27
2016,9,16,9,0,185.0,255.0,0.9,18.0,361.0,381.13,300.81
2016,9,16,9,15,304.0,251.0,0.85,18.5,439.5,489.07,381.35
2016,9,16,9,30,423.0,247.0,0.8,19.0,518.0,608.44,466.61
2016,9,16,9,45,487.0,236.5,0.8,19.5,565.5,670.84,508.87
2016,9,16,10,0,551.0,226.0,0.8,20.0,613.0,735.57,552.27
2016,9,16,10,15,552.0,237.5,0.9,20.5,638.5,768.28,573.08
2016,9,16,10,30,553.0,249.0,1.0,21.0,664.0,798.8,592.59
2016,9,16,10,45,540.5,263.0,1.1,22.0,677.5,816.72,602.18
2016,9,16,11,0,528.0,277.0,1.2,23.0,691.0,831.64,609.84
2016,9,16,11,15,497.5,293.5,1.4,23.0,689.0,828.35,608.72
2016,9,16,11,30,467.0,310.0,1.6,23.0,687.0,821.68,605.34
2016,9,16,11,45,476.5,305.0,1.85,23.5,691.0,830.48,612.71
2016,9,16,12,0,486.0,300.0,2.1,24.0,695.0,836.87,618.15
2016,9,16,12,15,471.5,308.0,2.3,24.0,691.0,829.78,614.51
2016,9,16,12,30,457.0,316.0,2.5,24.0,687.0,820.25,609.23
2016,9,16,12,45,502.0,295.5,2.7,24.0,697.5,838.84,624.81
2016,9,16,13,0,547.0,275.0,2.9,24.0,708.0,853.67,637.62
2016,9,16,13,15,555.5,261.5,2.95,24.0,692.0,836.46,626.96
2016,9,16,13,30,564.0,248.0,3.0,24.0,676.0,816.34,614.52
2016,9,16,13,45,563.5,238.0,3.05,24.0,653.5,788.76,596.61
2016,9,16,14,0,563.0,228.0,3.1,24.0,631.0,758.84,576.93
2016,9,16,14,15,589.5,207.0,3.05,23.5,611.5,744.56,569.18
2016,9,16,14,30,616.0,186.0,3.0,23.0,592.0,720.69,554.46
2016,9,16,14,45,617.5,170.5,3.0,23.0,557.0,678.4,525.0
2016,9,16,15,0,619.0,155.0,3.0,23.0,522.0,633.81,493.38
2016,9,16,15,15,600.0,149.0,2.95,22.5,482.5,582.58,456.43
2016,9,16,15,30,581.0,143.0,2.9,22.0,443.0,531.33,418.49
2016,9,16,15,45,664.5,111.5,2.85,22.0,422.5,514.31,405.39
2016,9,16,16,0,748.0,80.0,2.8,22.0,402.0,484.84,381.1
2016,9,16,16,15,712.5,75.5,2.75,21.5,351.0,418.99,327.72
2016,9,16,16,30,677.0,71.0,2.7,21.0,300.0,355.29,274.38
2016,9,16,16,45,624.0,64.5,2.65,21.0,248.0,286.67,215.47
2016,9,16,17,0,571.0,58.0,2.6,21.0,196.0,223.72,160.4
2016,9,16,17,15,489.0,49.5,2.6,20.0,147.0,158.72,105.69
2016,9,16,17,30,407.0,41.0,2.6,19.0,98.0,103.88,61.29
2016,9,16,17,45,269.5,28.0,2.6,18.5,59.0,50.95,22.1
2016,9,16,18,0,132.0,15.0,2.6,18.0,20.0,14.89,0.0
2016,9,16,18,15,66.0,7.5,2.6,17.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,6,15,179.0,16.5,1.2,13.5,36.0,24.87,0.0
2016,9,17,6,30,358.0,33.0,1.1,14.0,72.0,76.78,41.37
2016,9,17,6,45,455.0,41.5,1.0,14.5,119.5,128.57,82.22
2016,9,17,7,0,552.0,50.0,0.9,15.0,167.0,192.68,135.78
2016,9,17,7,15,609.5,56.0,0.8,15.5,218.0,253.96,189.43
2016,9,17,7,30,667.0,62.0,0.7,16.0,269.0,321.64,247.35
2016,9,17,7,45,342.0,104.0,0.6,16.5,211.0,261.38,206.52
2016,9,17,8,0,17.0,146.0,0.5,17.0,153.0,134.18,105.83
2016,9,17,8,15,59.5,178.0,0.5,17.5,206.5,195.68,155.91
2016,9,17,8,30,102.0,210.0,0.5,18.0,260.0,256.13,203.27
2016,9,17,8,45,224.0,219.0,0.55,18.5,342.5,361.17,285.03
2016,9,17,9,0,346.0,228.0,0.6,19.0,425.0,480.6,374.21
2016,9,17,9,15,380.5,237.5,0.65,19.5,469.0,533.8,411.46
2016,9,17,9,30,415.0,247.0,0.7,20.0,513.0,603.6,459.97
2016,9,17,9,45,479.5,237.0,0.8,21.0,560.0,666.68,503.19
2016,9,17,10,0,544.0,227.0,0.9,22.0,607.0,732.15,547.12
2016,9,17,10,15,728.0,159.0,1.0,22.0,688.5,854.26,630.88
2016,9,17,10,30,912.0,91.0,1.1,22.0,770.0,956.94,696.44
2016,9,17,10,45,717.0,184.0,1.25,22.5,727.5,911.91,666.44
2016,9,17,11,0,522.0,277.0,1.4,23.0,685.0,827.25,608.38
2016,9,17,11,15,493.0,293.5,1.55,23.0,683.5,825.28,608.46
2016,9,17,11,30,464.0,310.0,1.7,23.0,682.0,819.98,605.33
2016,9,17,11,45,475.0,303.0,1.9,23.5,686.0,828.18,611.81
2016,9,17,12,0,486.0,296.0,2.1,24.0,690.0,833.95,616.47
2016,9,17,12,15,485.5,295.0,2.25,24.0,687.5,831.75,616.2
2016,9,17,12,30,485.0,294.0,2.4,24.0,685.0,827.05,614.33
2016,9,17,12,45,474.5,295.0,2.6,24.5,673.5,811.97,604.34
2016,9,17,13,0,464.0,296.0,2.8,25.0,662.0,794.7,592.82
2016,9,17,13,15,460.5,291.0,2.9,24.5,646.5,776.11,582.3
2016,9,17,13,30,457.0,286.0,3.0,24.0,631.0,755.44,570.21
2016,9,17,13,45,481.0,265.5,3.1,24.0,617.5,742.33,563.05
2016,9,17,14,0,505.0,245.0,3.2,24.0,604.0,725.75,553.28
2016,9,17,14,15,498.5,236.0,3.25,24.0,576.5,691.37,529.76
2016,9,17,14,30,492.0,227.0,3.3,24.0,549.0,655.53,504.95
2016,9,17,14,45,479.5,217.5,3.35,24.0,516.0,613.28,475.01
2016,9,17,15,0,467.0,208.0,3.4,24.0,483.0,570.45,444.11
2016,9,17,15,15,466.5,189.0,3.4,23.5,445.5,526.04,412.41
2016,9,17,15,30,466.0,170.0,3.4,23.0,408.0,480.39,378.86
2016,9,17,15,45,598.0,125.0,3.4,23.0,399.5,489.62,386.32
2016,9,17,16,0,730.0,80.0,3.4,23.0,391.0,475.4,373.93
2016,9,17,16,15,693.5,75.0,3.3,22.5,340.5,409.64,320.34
2016,9,17,16,30,657.0,70.0,3.2,22.0,290.0,346.14,267.03
2016,9,17,16,45,603.5,64.0,3.15,21.5,238.5,279.1,209.78
2016,9,17,17,0,550.0,58.0,3.1,21.0,187.0,217.78,156.34
2016,9,17,17,15,466.0,49.0,3.05,20.0,139.0,153.24,102.05
2016,9,17,17,30,382.0,40.0,3.0,19.0,91.0,99.18,58.35
2016,9,17,17,45,245.0,26.5,3.0,18.5,54.0,47.19,18.91
2016,9,17,18,0,108.0,13.0,3.0,18.0,17.0,12.76,0.0
2016,9,17,18,15,54.0,6.5,3.0,17.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,177.0,15.5,0.75,15.5,34.5,24.39,0.0
2016,9,18,6,30,354.0,31.0,0.8,16.0,69.0,75.64,39.97
2016,9,18,6,45,448.5,40.0,0.9,16.5,116.0,127.36,80.83
2016,9,18,7,0,543.0,49.0,1.0,17.0,163.0,191.11,133.98
2016,9,18,7,15,601.0,55.0,0.95,17.5,213.5,252.08,187.16
2016,9,18,7,30,659.0,61.0,0.9,18.0,264.0,319.48,244.77
2016,9,18,7,45,698.5,66.0,0.85,19.0,315.5,383.8,297.95
2016,9,18,8,0,738.0,71.0,0.8,20.0,367.0,451.46,351.28
2016,9,18,8,15,765.5,74.5,0.75,20.5,416.0,513.85,398.98
2016,9,18,8,30,793.0,78.0,0.7,21.0,465.0,577.39,445.37
2016,9,18,8,45,618.0,140.5,0.7,22.0,459.5,572.53,438.41
2016,9,18,9,0,443.0,203.0,0.7,23.0,454.0,538.39,410.14
2016,9,18,9,15,653.0,145.5,0.8,24.0,545.0,668.06,503.91
2016,9,18,9,30,863.0,88.0,0.9,25.0,636.0,792.19,585.78
2016,9,18,9,45,882.5,85.5,1.0,26.0,673.0,839.91,613.39
2016,9,18,10,0,902.0,83.0,1.1,27.0,710.0,885.83,640.31
2016,9,18,10,15,740.5,160.0,1.3,27.5,688.5,868.37,629.04
2016,9,18,10,30,579.0,237.0,1.5,28.0,667.0,813.57,592.14
2016,9,18,10,45,589.0,237.5,1.7,28.5,685.0,845.13,613.79
2016,9,18,11,0,599.0,238.0,1.9,29.0,703.0,869.12,629.58
2016,9,18,11,15,598.0,243.5,2.05,29.0,714.5,884.5,640.29
2016,9,18,11,30,597.0,249.0,2.2,29.0,726.0,896.93,649.18
2016,9,18,11,45,596.5,251.0,2.4,29.5,730.0,903.51,653.57
2016,9,18,12,0,596.0,253.0,2.6,30.0,734.0,907.08,656.02
2016,9,18,12,15,765.0,171.0,2.7,30.0,785.5,983.37,707.58
2016,9,18,12,30,934.0,89.0,2.8,30.0,837.0,1047.64,748.89
2016,9,18,12,45,927.5,90.5,2.95,30.0,825.0,1033.6,741.1
2016,9,18,13,0,921.0,92.0,3.1,30.0,813.0,1015.73,731.58
2016,9,18,13,15,916.5,91.5,3.15,30.0,794.5,993.88,718.69
2016,9,18,13,30,912.0,91.0,3.2,30.0,776.0,968.4,703.48
2016,9,18,13,45,905.0,90.0,3.25,30.0,749.5,936.6,684.11
2016,9,18,14,0,898.0,89.0,3.3,30.0,723.0,901.62,662.56
2016,9,18,14,15,888.5,87.0,3.35,30.0,689.5,860.42,636.66
2016,9,18,14,30,879.0,85.0,3.4,30.0,656.0,816.62,608.75
2016,9,18,14,45,865.5,83.0,3.5,30.0,617.0,767.39,576.94
2016,9,18,15,0,852.0,81.0,3.6,30.0,578.0,716.4,543.37
2016,9,18,15,15,833.5,78.5,3.6,29.5,533.5,660.0,505.05
2016,9,18,15,30,815.0,76.0,3.6,29.0,489.0,607.08,466.81
2016,9,18,15,45,790.5,73.0,3.65,28.5,440.5,544.93,420.62
2016,9,18,16,0,766.0,70.0,3.7,28.0,392.0,483.41,373.18
2016,9,18,16,15,730.5,65.5,3.65,27.0,341.0,416.23,320.16
2016,9,18,16,30,695.0,61.0,3.6,26.0,290.0,351.71,267.15
2016,9,18,16,45,643.0,55.5,3.6,25.5,238.5,283.63,209.49
2016,9,18,17,0,591.0,50.0,3.6,25.0,187.0,220.94,155.22
