Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,17,45,0.0,7.5,4.55,15.0,7.5,6.4,0.0
2016,9,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,29,6,15,102.5,13.5,3.4,12.0,21.5,19.56,0.0
2016,9,29,6,30,205.0,27.0,3.5,12.0,43.0,60.46,25.96
2016,9,29,6,45,319.5,39.5,3.65,12.5,86.0,114.73,76.45
2016,9,29,7,0,434.0,52.0,3.8,13.0,129.0,181.35,133.19
2016,9,29,7,15,505.0,60.5,3.75,13.5,178.0,243.9,189.06
2016,9,29,7,30,576.0,69.0,3.7,14.0,227.0,314.59,251.38
2016,9,29,7,45,288.0,74.5,3.65,14.5,153.5,219.92,179.28
2016,9,29,8,0,0.0,80.0,3.6,15.0,80.0,66.89,51.36
2016,9,29,8,15,0.0,103.5,3.6,15.0,103.5,87.69,68.89
2016,9,29,8,30,0.0,127.0,3.6,15.0,127.0,108.77,86.34
2016,9,29,8,45,0.5,144.5,3.6,15.5,144.5,124.82,99.23
2016,9,29,9,0,1.0,162.0,3.6,16.0,162.0,141.05,112.12
2016,9,29,9,15,1.5,167.5,3.65,16.5,168.0,146.12,115.75
2016,9,29,9,30,2.0,173.0,3.7,17.0,174.0,151.32,119.5
2016,9,29,9,45,14.5,212.5,3.75,17.5,222.0,199.07,158.0
2016,9,29,10,0,27.0,252.0,3.8,18.0,270.0,248.53,197.15
2016,9,29,10,15,53.0,285.5,3.85,18.0,322.5,325.18,257.88
2016,9,29,10,30,79.0,319.0,3.9,18.0,375.0,387.35,306.35
2016,9,29,10,45,106.0,335.0,3.95,18.5,412.0,432.6,340.83
2016,9,29,11,0,133.0,351.0,4.0,19.0,449.0,499.3,390.86
2016,9,29,11,15,113.0,353.0,4.05,19.0,437.0,462.71,362.33
2016,9,29,11,30,93.0,355.0,4.1,19.0,425.0,445.76,348.81
2016,9,29,11,45,94.5,355.5,4.15,19.0,427.0,448.35,350.87
2016,9,29,12,0,96.0,356.0,4.2,19.0,429.0,450.61,352.64
2016,9,29,12,15,120.5,360.0,4.25,19.0,451.0,501.41,391.76
2016,9,29,12,30,145.0,364.0,4.3,19.0,473.0,529.71,413.79
2016,9,29,12,45,137.0,357.0,4.4,19.0,459.0,512.11,400.72
2016,9,29,13,0,129.0,350.0,4.5,19.0,445.0,494.1,387.49
2016,9,29,13,15,130.5,339.5,4.55,19.0,433.0,481.09,378.28
2016,9,29,13,30,132.0,329.0,4.6,19.0,421.0,467.49,368.6
2016,9,29,13,45,131.5,316.0,4.7,19.0,405.0,448.75,355.02
2016,9,29,14,0,131.0,303.0,4.8,19.0,389.0,429.6,341.05
2016,9,29,14,15,488.5,195.0,4.9,18.5,490.5,645.66,517.47
2016,9,29,14,30,846.0,87.0,5.0,18.0,592.0,792.99,632.47
2016,9,29,14,45,829.5,85.0,5.1,18.0,552.0,748.89,600.73
2016,9,29,15,0,813.0,83.0,5.2,18.0,512.0,695.98,562.87
2016,9,29,15,15,791.0,80.0,5.25,17.5,467.5,637.2,519.16
2016,9,29,15,30,769.0,77.0,5.3,17.0,423.0,578.28,473.32
2016,9,29,15,45,736.5,73.5,5.4,17.0,374.5,513.03,420.16
2016,9,29,16,0,704.0,70.0,5.5,17.0,326.0,449.47,366.69
2016,9,29,16,15,659.5,65.0,5.5,16.5,276.0,382.06,308.98
2016,9,29,16,30,615.0,60.0,5.5,16.0,226.0,317.52,251.93
2016,9,29,16,45,543.0,53.0,5.5,16.0,176.5,246.17,188.23
2016,9,29,17,0,471.0,46.0,5.5,16.0,127.0,183.06,131.47
2016,9,29,17,15,356.0,35.0,5.35,15.5,84.0,116.11,74.52
2016,9,29,17,30,241.0,24.0,5.2,15.0,41.0,61.74,20.21
2016,9,29,17,45,120.5,12.0,5.05,14.5,20.5,19.1,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,12.5,4.55,12.0,20.5,19.88,0.0
2016,9,30,6,30,228.0,25.0,4.7,12.0,41.0,63.33,24.78
2016,9,30,6,45,341.5,36.5,4.9,12.5,84.0,117.59,77.81
2016,9,30,7,0,455.0,48.0,5.1,13.0,127.0,184.54,135.44
2016,9,30,7,15,525.0,56.0,5.1,13.0,176.0,247.53,192.65
2016,9,30,7,30,595.0,64.0,5.1,13.0,225.0,318.53,256.54
2016,9,30,7,45,642.5,69.0,5.15,13.5,275.0,383.57,314.33
2016,9,30,8,0,690.0,74.0,5.2,14.0,325.0,452.89,373.99
2016,9,30,8,15,722.0,78.5,5.25,14.5,373.0,515.14,426.22
2016,9,30,8,30,754.0,83.0,5.3,15.0,421.0,580.48,479.23
2016,9,30,8,45,779.0,85.5,5.35,15.5,466.0,640.14,526.24
2016,9,30,9,0,804.0,88.0,5.4,16.0,511.0,699.91,571.45
2016,9,30,9,15,820.5,90.0,5.45,16.0,550.5,752.3,609.93
2016,9,30,9,30,837.0,92.0,5.5,16.0,590.0,803.33,646.97
2016,9,30,9,45,852.5,93.0,5.55,16.5,624.5,850.69,679.6
2016,9,30,10,0,868.0,94.0,5.6,17.0,659.0,886.92,703.7
2016,9,30,10,15,876.5,95.0,5.6,17.0,686.0,922.88,728.57
2016,9,30,10,30,885.0,96.0,5.6,17.0,713.0,955.88,751.22
2016,9,30,10,45,890.5,97.5,5.65,17.5,733.0,983.4,768.75
2016,9,30,11,0,896.0,99.0,5.7,18.0,753.0,1007.47,783.83
2016,9,30,11,15,899.5,99.5,5.75,18.0,765.0,1024.82,795.76
2016,9,30,11,30,903.0,100.0,5.8,18.0,777.0,1038.41,805.21
2016,9,30,11,45,904.5,100.0,5.85,18.0,781.0,1045.56,810.29
2016,9,30,12,0,906.0,100.0,5.9,18.0,785.0,1048.81,812.83
2016,9,30,12,15,905.0,99.5,5.9,18.0,780.5,1045.01,810.22
2016,9,30,12,30,904.0,99.0,5.9,18.0,776.0,1037.29,805.06
2016,9,30,12,45,736.5,165.5,5.95,18.0,711.5,954.19,746.57
2016,9,30,13,0,569.0,232.0,6.0,18.0,647.0,840.39,663.59
2016,9,30,13,15,565.5,227.0,6.0,18.0,629.5,819.23,649.07
2016,9,30,13,30,562.0,222.0,6.0,18.0,612.0,795.7,632.32
2016,9,30,13,45,559.0,212.0,6.05,18.0,587.5,764.99,610.52
2016,9,30,14,0,556.0,202.0,6.1,18.0,563.0,732.17,586.95
2016,9,30,14,15,549.0,193.0,6.1,17.5,534.0,695.08,560.71
2016,9,30,14,30,542.0,184.0,6.1,17.0,505.0,656.48,532.88
2016,9,30,14,45,679.0,133.5,6.1,17.0,507.0,690.65,562.48
2016,9,30,15,0,816.0,83.0,6.1,17.0,509.0,698.02,570.18
2016,9,30,15,15,794.0,80.0,6.05,16.5,464.5,639.07,525.12
2016,9,30,15,30,772.0,77.0,6.0,16.0,420.0,579.95,478.27
2016,9,30,15,45,742.5,72.5,6.0,16.0,372.0,515.14,424.67
2016,9,30,16,0,713.0,68.0,6.0,16.0,324.0,451.72,370.63
2016,9,30,16,15,668.0,63.0,5.9,15.5,273.5,383.56,311.69
2016,9,30,16,30,623.0,58.0,5.8,15.0,223.0,318.39,253.56
2016,9,30,16,45,552.0,51.0,5.75,15.0,173.5,246.96,189.27
2016,9,30,17,0,481.0,44.0,5.7,15.0,124.0,183.66,131.89
2016,9,30,17,15,363.5,33.0,5.55,14.5,81.0,115.7,73.6
2016,9,30,17,30,246.0,22.0,5.4,14.0,38.0,60.06,13.36
2016,9,30,17,45,123.0,11.0,5.3,14.0,19.0,18.42,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,123.5,12.0,3.15,12.5,20.5,20.51,0.0
2016,10,1,6,30,247.0,24.0,3.3,13.0,41.0,65.6,22.58
2016,10,1,6,45,368.5,34.5,3.45,13.5,85.0,122.45,80.13
2016,10,1,7,0,490.0,45.0,3.6,14.0,129.0,192.52,140.15
2016,10,1,7,15,561.5,52.5,3.65,14.5,179.0,257.7,198.62
2016,10,1,7,30,633.0,60.0,3.7,15.0,229.0,331.03,263.39
2016,10,1,7,45,681.0,64.5,3.75,15.5,280.0,397.94,321.87
2016,10,1,8,0,729.0,69.0,3.8,16.0,331.0,467.97,381.02
2016,10,1,8,15,760.5,73.0,3.7,16.0,380.0,532.91,434.72
2016,10,1,8,30,792.0,77.0,3.6,16.0,429.0,599.35,487.76
2016,10,1,8,45,816.0,79.0,3.55,16.5,475.0,659.55,533.54
2016,10,1,9,0,840.0,81.0,3.5,17.0,521.0,719.65,576.64
2016,10,1,9,15,856.5,83.5,3.45,17.0,561.0,774.08,614.7
2016,10,1,9,30,873.0,86.0,3.4,17.0,601.0,819.48,645.61
2016,10,1,9,45,889.5,85.5,3.4,17.5,636.5,866.57,676.37
2016,10,1,10,0,906.0,85.0,3.4,18.0,672.0,911.58,705.18
2016,10,1,10,15,914.5,86.0,3.45,18.5,699.5,948.62,728.42
2016,10,1,10,30,923.0,87.0,3.5,19.0,727.0,982.56,749.4
2016,10,1,10,45,928.0,88.5,3.55,19.5,746.5,1010.39,766.14
2016,10,1,11,0,933.0,90.0,3.6,20.0,766.0,1034.61,780.45
2016,10,1,11,15,936.5,90.5,3.65,20.0,778.5,1052.41,792.03
2016,10,1,11,30,940.0,91.0,3.7,20.0,791.0,1066.3,801.17
2016,10,1,11,45,940.5,91.5,3.8,20.0,794.5,1073.15,806.17
2016,10,1,12,0,941.0,92.0,3.9,20.0,798.0,1075.94,808.67
2016,10,1,12,15,940.0,91.5,4.05,20.0,794.0,1071.95,807.17
2016,10,1,12,30,939.0,91.0,4.2,20.0,790.0,1063.91,803.11
2016,10,1,12,45,935.0,91.0,4.4,20.0,777.5,1049.44,795.12
2016,10,1,13,0,931.0,91.0,4.6,20.0,765.0,1031.09,785.16
2016,10,1,13,15,925.5,90.5,4.7,20.0,744.5,1006.95,770.36
2016,10,1,13,30,920.0,90.0,4.8,20.0,724.0,979.25,753.06
2016,10,1,13,45,911.0,89.0,4.9,20.0,696.0,944.35,730.61
2016,10,1,14,0,902.0,88.0,5.0,20.0,668.0,906.44,705.83
2016,10,1,14,15,890.5,86.0,5.05,20.0,633.5,862.45,676.1
2016,10,1,14,30,879.0,84.0,5.1,20.0,599.0,816.08,644.32
2016,10,1,14,45,862.5,82.0,5.2,20.0,558.0,763.77,607.95
2016,10,1,15,0,846.0,80.0,5.3,20.0,517.0,716.04,574.42
2016,10,1,15,15,823.5,77.0,5.35,19.5,471.5,655.3,529.87
2016,10,1,15,30,801.0,74.0,5.4,19.0,426.0,594.4,482.89
2016,10,1,15,45,769.0,70.5,5.5,19.0,376.5,527.73,428.95
2016,10,1,16,0,737.0,67.0,5.6,19.0,327.0,462.64,374.51
2016,10,1,16,15,690.5,62.0,5.55,18.5,275.5,391.38,313.88
2016,10,1,16,30,644.0,57.0,5.5,18.0,224.0,325.38,255.73
2016,10,1,16,45,570.5,50.0,5.5,17.5,173.5,251.89,190.76
2016,10,1,17,0,497.0,43.0,5.5,17.0,123.0,186.81,132.58
2016,10,1,17,15,369.0,32.0,5.4,16.5,79.5,115.83,72.16
2016,10,1,17,30,241.0,21.0,5.3,16.0,36.0,57.9,4.13
2016,10,1,17,45,120.5,10.5,5.2,15.5,18.0,17.79,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,116.5,11.5,3.25,12.5,19.0,19.78,0.0
2016,10,2,6,30,233.0,23.0,3.4,13.0,38.0,63.0,18.14
2016,10,2,6,45,350.5,34.0,3.6,13.5,80.5,119.19,77.94
2016,10,2,7,0,468.0,45.0,3.8,14.0,123.0,187.7,136.89
2016,10,2,7,15,539.0,52.0,3.85,14.0,172.0,250.94,194.07
2016,10,2,7,30,610.0,59.0,3.9,14.0,221.0,322.25,257.8
2016,10,2,7,45,344.0,101.0,4.0,14.5,195.5,276.92,226.24
2016,10,2,8,0,78.0,143.0,4.1,15.0,170.0,175.78,143.26
2016,10,2,8,15,94.0,165.0,4.1,15.0,202.5,211.11,173.04
2016,10,2,8,30,110.0,187.0,4.1,15.0,235.0,259.46,212.81
2016,10,2,8,45,220.0,197.0,4.2,15.5,306.5,350.33,287.83
2016,10,2,9,0,330.0,207.0,4.3,16.0,378.0,465.73,380.33
2016,10,2,9,15,191.0,226.5,4.35,16.0,327.0,379.94,309.2
2016,10,2,9,30,52.0,246.0,4.4,16.0,276.0,280.02,225.52
2016,10,2,9,45,104.5,272.5,4.5,16.5,338.0,354.92,286.1
2016,10,2,10,0,157.0,299.0,4.6,17.0,400.0,451.42,361.69
2016,10,2,10,15,113.5,303.5,4.7,17.0,378.5,402.77,322.07
2016,10,2,10,30,70.0,308.0,4.8,17.0,357.0,369.08,294.1
2016,10,2,10,45,45.5,287.5,4.9,17.5,320.0,324.02,257.36
2016,10,2,11,0,21.0,267.0,5.0,18.0,283.0,259.42,205.03
2016,10,2,11,15,11.0,214.5,5.0,18.0,223.0,198.74,156.42
2016,10,2,11,30,1.0,162.0,5.0,18.0,163.0,139.85,108.7
2016,10,2,11,45,1.0,163.5,5.05,18.0,164.5,141.22,109.83
2016,10,2,12,0,1.0,165.0,5.1,18.0,166.0,142.59,110.93
2016,10,2,12,15,1.0,164.0,5.1,18.0,165.0,141.68,110.21
2016,10,2,12,30,1.0,163.0,5.1,18.0,164.0,140.77,109.52
2016,10,2,12,45,448.0,132.5,5.2,18.0,454.5,628.39,506.39
2016,10,2,13,0,895.0,102.0,5.3,18.0,745.0,1008.51,784.53
2016,10,2,13,15,889.5,101.0,5.35,18.0,725.0,984.42,766.19
2016,10,2,13,30,884.0,100.0,5.4,18.0,705.0,956.91,748.01
2016,10,2,13,45,878.0,97.5,5.5,18.0,678.0,923.98,726.21
2016,10,2,14,0,872.0,95.0,5.6,18.0,651.0,887.97,702.03
2016,10,2,14,15,859.5,93.0,5.6,17.5,616.5,852.53,678.86
2016,10,2,14,30,847.0,91.0,5.6,17.0,582.0,805.77,646.98
2016,10,2,14,45,828.0,89.0,5.65,17.0,541.5,752.05,608.42
2016,10,2,15,0,809.0,87.0,5.7,17.0,501.0,697.22,568.43
2016,10,2,15,15,785.0,83.5,5.7,16.5,455.5,636.58,522.39
2016,10,2,15,30,761.0,80.0,5.7,16.0,410.0,576.01,474.62
2016,10,2,15,45,724.5,76.5,5.7,16.0,361.0,508.79,419.12
2016,10,2,16,0,688.0,73.0,5.7,16.0,312.0,445.38,365.11
2016,10,2,16,15,638.5,67.0,5.7,15.5,261.5,374.39,304.07
2016,10,2,16,30,589.0,61.0,5.7,15.0,211.0,308.04,245.17
2016,10,2,16,45,510.5,53.5,5.7,15.0,162.0,235.67,180.4
2016,10,2,17,0,432.0,46.0,5.7,15.0,113.0,172.33,123.49
2016,10,2,17,15,303.0,33.5,5.55,14.5,72.0,103.9,64.93
2016,10,2,17,30,174.0,21.0,5.4,14.0,31.0,47.42,0.0
2016,10,2,17,45,87.0,10.5,5.3,14.0,15.5,15.34,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,6,45,0.0,1.5,2.45,13.5,1.5,1.23,0.0
2016,10,3,7,0,0.0,3.0,2.6,14.0,3.0,2.46,0.0
2016,10,3,7,15,0.0,4.0,2.65,14.0,4.0,3.28,0.0
2016,10,3,7,30,0.0,5.0,2.7,14.0,5.0,4.11,0.0
2016,10,3,7,45,0.0,6.5,2.75,14.5,6.5,5.34,0.0
2016,10,3,8,0,0.0,8.0,2.8,15.0,8.0,6.58,0.0
2016,10,3,8,15,0.0,55.5,2.8,15.0,55.5,45.94,33.64
2016,10,3,8,30,0.0,103.0,2.8,15.0,103.0,87.07,68.25
2016,10,3,8,45,15.0,151.0,2.8,15.5,159.0,141.55,113.56
2016,10,3,9,0,30.0,199.0,2.8,16.0,215.0,211.42,170.41
2016,10,3,9,15,142.0,227.0,2.75,16.0,309.0,343.38,278.38
2016,10,3,9,30,254.0,255.0,2.7,16.0,403.0,487.66,391.78
2016,10,3,9,45,171.0,272.0,2.7,16.5,374.0,428.89,342.67
2016,10,3,10,0,88.0,289.0,2.7,17.0,345.0,362.07,287.77
2016,10,3,10,15,46.0,238.5,2.75,17.0,268.0,270.64,215.16
2016,10,3,10,30,4.0,188.0,2.8,17.0,191.0,167.03,131.15
2016,10,3,10,45,12.5,226.0,2.9,17.0,235.0,211.32,166.99
2016,10,3,11,0,21.0,264.0,3.0,17.0,279.0,256.79,203.07
2016,10,3,11,15,20.5,266.0,3.1,17.0,281.0,258.34,204.05
2016,10,3,11,30,20.0,268.0,3.2,17.0,283.0,259.86,205.18
2016,10,3,11,45,45.0,302.5,3.3,17.0,336.0,342.21,270.43
2016,10,3,12,0,70.0,337.0,3.4,17.0,389.0,406.06,320.22
2016,10,3,12,15,49.0,312.0,3.4,17.0,348.5,356.71,281.36
2016,10,3,12,30,28.0,287.0,3.4,17.0,308.0,307.84,242.9
2016,10,3,12,45,21.0,264.5,3.45,17.0,280.0,257.36,203.39
2016,10,3,13,0,14.0,242.0,3.5,17.0,252.0,228.32,180.43
2016,10,3,13,15,7.0,193.0,3.55,17.0,198.0,174.59,137.49
2016,10,3,13,30,0.0,144.0,3.6,17.0,144.0,122.68,95.45
2016,10,3,13,45,0.0,154.0,3.65,17.0,154.0,131.89,103.17
2016,10,3,14,0,0.0,164.0,3.7,17.0,164.0,141.31,111.01
2016,10,3,14,15,0.0,140.5,3.7,17.0,140.5,119.86,93.71
2016,10,3,14,30,0.0,117.0,3.7,17.0,117.0,98.73,76.58
2016,10,3,14,45,1.5,140.0,3.75,17.0,141.0,121.12,95.31
2016,10,3,15,0,3.0,163.0,3.8,17.0,165.0,144.42,114.75
2016,10,3,15,15,1.5,145.5,3.8,16.5,146.5,127.33,101.11
2016,10,3,15,30,0.0,128.0,3.8,16.0,128.0,110.52,87.58
2016,10,3,15,45,0.0,112.0,3.8,16.0,112.0,96.25,75.88
2016,10,3,16,0,0.0,96.0,3.8,16.0,96.0,82.08,64.11
2016,10,3,16,15,0.0,80.5,3.75,16.0,80.5,68.47,52.64
2016,10,3,16,30,0.0,65.0,3.7,16.0,65.0,54.94,41.07
2016,10,3,16,45,193.0,55.5,3.7,16.0,84.5,123.11,93.6
2016,10,3,17,0,386.0,46.0,3.7,16.0,104.0,160.03,113.94
2016,10,3,17,15,259.5,33.0,3.6,15.5,65.0,94.69,58.0
2016,10,3,17,30,133.0,20.0,3.5,15.0,26.0,40.56,0.0
2016,10,3,17,45,66.5,10.0,3.4,15.0,13.0,13.42,0.0
2016,10,3,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,7.0,3.35,13.0,7.0,5.97,0.0
2016,10,4,6,30,0.0,14.0,3.5,13.0,14.0,11.54,0.0
2016,10,4,6,45,0.0,32.0,3.65,13.5,32.0,27.14,16.29
2016,10,4,7,0,0.0,50.0,3.8,14.0,50.0,43.05,30.56
2016,10,4,7,15,4.0,70.5,3.8,14.0,71.5,62.77,47.73
2016,10,4,7,30,8.0,91.0,3.8,14.0,93.0,83.03,65.28
2016,10,4,7,45,16.0,110.0,3.85,14.5,115.5,104.21,83.27
2016,10,4,8,0,24.0,129.0,3.9,15.0,138.0,126.41,101.89
2016,10,4,8,15,33.5,150.5,3.85,15.0,164.5,161.73,131.41
2016,10,4,8,30,43.0,172.0,3.8,15.0,191.0,190.97,155.54
2016,10,4,8,45,140.0,195.0,3.75,15.5,265.5,295.31,242.02
2016,10,4,9,0,237.0,218.0,3.7,16.0,340.0,411.93,335.68
2016,10,4,9,15,523.5,161.0,3.55,16.5,456.5,600.6,486.03
2016,10,4,9,30,810.0,104.0,3.4,17.0,573.0,800.21,633.47
2016,10,4,9,45,640.5,167.0,3.3,17.5,551.5,760.78,600.19
2016,10,4,10,0,471.0,230.0,3.2,18.0,530.0,693.44,545.19
2016,10,4,10,15,474.5,240.0,3.15,18.0,552.5,723.74,566.78
2016,10,4,10,30,478.0,250.0,3.1,18.0,575.0,752.22,586.18
2016,10,4,10,45,688.0,176.0,3.1,18.0,658.5,897.23,691.77
2016,10,4,11,0,898.0,102.0,3.1,18.0,742.0,1016.37,771.7
2016,10,4,11,15,902.0,102.5,3.2,18.0,754.0,1033.92,782.73
2016,10,4,11,30,906.0,103.0,3.3,18.0,766.0,1047.73,792.33
2016,10,4,11,45,912.5,100.5,3.45,18.5,771.0,1056.81,797.84
2016,10,4,12,0,919.0,98.0,3.6,19.0,776.0,1061.97,800.87
2016,10,4,12,15,918.0,97.5,3.8,19.0,771.5,1057.8,799.69
2016,10,4,12,30,917.0,97.0,4.0,19.0,767.0,1049.68,795.97
2016,10,4,12,45,913.5,96.5,4.25,19.0,754.0,1035.15,788.27
2016,10,4,13,0,910.0,96.0,4.5,19.0,741.0,1016.82,778.31
2016,10,4,13,15,904.0,95.0,4.7,19.0,720.5,991.83,763.71
2016,10,4,13,30,898.0,94.0,4.9,19.0,700.0,963.39,746.51
2016,10,4,13,45,890.0,92.0,5.1,19.0,672.5,928.69,724.61
2016,10,4,14,0,882.0,90.0,5.3,19.0,645.0,891.0,700.22
2016,10,4,14,15,870.0,88.0,5.4,19.0,610.5,847.15,670.39
2016,10,4,14,30,858.0,86.0,5.5,19.0,576.0,808.6,644.13
2016,10,4,14,45,841.5,83.5,5.65,19.0,535.5,755.75,606.97
2016,10,4,15,0,825.0,81.0,5.8,19.0,495.0,701.56,568.14
2016,10,4,15,15,801.0,78.0,5.85,18.5,449.5,640.75,522.64
2016,10,4,15,30,777.0,75.0,5.9,18.0,404.0,579.99,475.04
2016,10,4,15,45,742.5,71.0,6.0,18.0,355.0,512.6,419.79
2016,10,4,16,0,708.0,67.0,6.1,18.0,306.0,447.13,364.37
2016,10,4,16,15,657.5,61.5,6.05,17.5,255.5,376.68,303.73
2016,10,4,16,30,607.0,56.0,6.0,17.0,205.0,309.53,244.16
2016,10,4,16,45,521.0,49.0,6.0,17.0,155.5,234.36,177.33
2016,10,4,17,0,435.0,42.0,6.0,17.0,106.0,169.15,119.19
2016,10,4,17,15,295.5,30.0,5.8,16.5,65.5,99.22,58.56
2016,10,4,17,30,156.0,18.0,5.6,16.0,25.0,42.14,0.0
2016,10,4,17,45,78.0,9.0,5.45,15.5,12.5,7.68,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,106.5,10.5,3.7,11.5,16.5,18.83,0.0
2016,10,5,6,30,213.0,21.0,3.8,12.0,33.0,59.04,1.02
2016,10,5,6,45,350.0,31.5,3.9,12.5,76.0,119.71,77.54
2016,10,5,7,0,487.0,42.0,4.0,13.0,119.0,193.75,141.74
2016,10,5,7,15,562.5,49.0,4.0,13.5,169.0,259.95,201.56
2016,10,5,7,30,638.0,56.0,4.0,14.0,219.0,334.74,268.03
2016,10,5,7,45,691.0,60.5,4.05,14.5,270.5,403.06,328.14
2016,10,5,8,0,744.0,65.0,4.1,15.0,322.0,477.52,391.26
2016,10,5,8,15,775.5,68.5,4.0,15.5,371.0,542.66,444.65
2016,10,5,8,30,807.0,72.0,3.9,16.0,420.0,609.22,497.13
2016,10,5,8,45,833.0,74.0,3.8,17.0,466.0,671.31,543.28
2016,10,5,9,0,859.0,76.0,3.7,18.0,512.0,733.45,586.04
2016,10,5,9,15,875.0,78.0,3.6,18.0,552.5,780.58,618.4
2016,10,5,9,30,891.0,80.0,3.5,18.0,593.0,832.37,653.65
2016,10,5,9,45,904.5,81.0,3.4,18.5,627.5,879.01,683.27
2016,10,5,10,0,918.0,82.0,3.3,19.0,662.0,923.31,710.7
2016,10,5,10,15,926.0,83.5,3.25,19.0,689.0,960.52,734.53
2016,10,5,10,30,934.0,85.0,3.2,19.0,716.0,994.56,756.05
2016,10,5,10,45,940.5,85.0,3.2,19.5,736.0,1022.01,771.98
2016,10,5,11,0,947.0,85.0,3.2,20.0,756.0,1045.85,785.49
2016,10,5,11,15,950.0,85.5,3.3,20.0,767.5,1063.01,797.01
2016,10,5,11,30,953.0,86.0,3.4,20.0,779.0,1076.2,806.1
2016,10,5,11,45,954.0,86.0,3.55,20.0,782.5,1082.71,811.36
2016,10,5,12,0,955.0,86.0,3.7,20.0,786.0,1085.12,814.08
2016,10,5,12,15,953.5,86.0,3.85,20.0,781.0,1080.84,812.51
2016,10,5,12,30,952.0,86.0,4.0,20.0,776.0,1072.48,808.34
2016,10,5,12,45,940.5,89.0,4.15,20.5,761.0,1053.6,795.66
2016,10,5,13,0,929.0,92.0,4.3,21.0,746.0,1031.01,780.59
2016,10,5,13,15,922.5,91.0,4.45,20.5,725.0,1005.1,766.27
2016,10,5,13,30,916.0,90.0,4.6,20.0,704.0,975.7,749.91
2016,10,5,13,45,905.5,89.0,4.75,20.0,675.0,939.32,726.93
2016,10,5,14,0,895.0,88.0,4.9,20.0,646.0,900.05,701.6
2016,10,5,14,15,882.0,86.0,5.05,20.0,611.0,854.86,671.6
2016,10,5,14,30,869.0,84.0,5.2,20.0,576.0,807.45,639.49
2016,10,5,14,45,848.5,82.5,5.35,20.0,534.5,759.76,606.58
2016,10,5,15,0,828.0,81.0,5.5,20.0,493.0,703.52,566.57
2016,10,5,15,15,803.0,78.0,5.55,19.5,447.0,641.87,520.79
2016,10,5,15,30,778.0,75.0,5.6,19.0,401.0,580.37,472.94
2016,10,5,15,45,739.5,71.5,5.7,19.0,351.0,511.2,416.6
2016,10,5,16,0,701.0,68.0,5.8,19.0,301.0,446.01,361.68
2016,10,5,16,15,648.5,62.5,5.8,18.5,250.0,373.62,299.86
2016,10,5,16,30,596.0,57.0,5.8,18.0,199.0,306.21,240.38
2016,10,5,16,45,510.5,49.0,5.85,17.5,150.0,230.85,174.05
2016,10,5,17,0,425.0,41.0,5.9,17.0,101.0,165.49,116.11
2016,10,5,17,15,281.5,28.5,5.8,16.5,61.5,95.1,54.12
2016,10,5,17,30,138.0,16.0,5.7,16.0,22.0,32.1,0.0
2016,10,5,17,45,69.0,8.0,5.65,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,15,103.5,9.5,1.35,12.5,15.0,17.94,0.0
2016,10,6,6,30,207.0,19.0,1.4,13.0,30.0,56.57,0.0
2016,10,6,6,45,344.0,30.0,1.5,13.5,72.0,117.92,75.36
2016,10,6,7,0,481.0,41.0,1.6,14.0,114.0,192.24,139.47
2016,10,6,7,15,555.5,48.0,1.8,14.5,163.5,257.78,198.01
2016,10,6,7,30,630.0,55.0,2.0,15.0,213.0,331.79,262.96
2016,10,6,7,45,680.5,59.0,2.2,15.5,263.5,397.92,320.5
2016,10,6,8,0,731.0,63.0,2.4,16.0,314.0,469.91,380.87
2016,10,6,8,15,762.5,67.0,2.4,16.5,362.0,534.82,433.14
2016,10,6,8,30,794.0,71.0,2.4,17.0,410.0,601.21,484.56
2016,10,6,8,45,818.0,73.0,2.45,17.5,455.0,661.22,529.61
2016,10,6,9,0,842.0,75.0,2.5,18.0,500.0,721.11,571.57
2016,10,6,9,15,858.0,77.0,2.5,18.5,539.5,767.4,602.06
2016,10,6,9,30,874.0,79.0,2.5,19.0,579.0,818.42,635.43
2016,10,6,9,45,891.0,78.5,2.5,19.5,613.5,865.57,665.41
2016,10,6,10,0,908.0,78.0,2.5,20.0,648.0,910.66,693.51
2016,10,6,10,15,916.0,79.5,2.45,20.0,675.0,947.49,716.51
2016,10,6,10,30,924.0,81.0,2.4,20.0,702.0,981.19,737.28
2016,10,6,10,45,929.0,81.5,2.4,20.5,721.0,1007.46,752.1
2016,10,6,11,0,934.0,82.0,2.4,21.0,740.0,1030.1,764.57
2016,10,6,11,15,937.0,82.5,2.4,21.0,751.5,1046.99,774.82
2016,10,6,11,30,940.0,83.0,2.4,21.0,763.0,1059.97,782.7
2016,10,6,11,45,941.5,83.0,2.4,21.5,766.5,1066.84,785.29
2016,10,6,12,0,943.0,83.0,2.4,22.0,770.0,1069.66,785.47
2016,10,6,12,15,942.0,83.0,2.5,22.0,765.5,1065.85,784.26
2016,10,6,12,30,941.0,83.0,2.6,22.0,761.0,1058.0,780.6
2016,10,6,12,45,936.5,82.5,2.75,22.5,748.0,1042.05,770.79
2016,10,6,13,0,932.0,82.0,2.9,23.0,735.0,1022.26,758.51
2016,10,6,13,15,926.5,81.5,3.0,23.0,714.0,997.79,744.14
2016,10,6,13,30,921.0,81.0,3.1,23.0,693.0,969.77,727.35
2016,10,6,13,45,911.5,80.0,3.25,23.0,665.0,934.13,705.65
2016,10,6,14,0,902.0,79.0,3.4,23.0,637.0,895.53,681.64
2016,10,6,14,15,890.0,77.5,3.5,22.5,602.5,851.5,654.46
2016,10,6,14,30,878.0,76.0,3.6,22.0,568.0,805.16,625.12
2016,10,6,14,45,860.0,74.0,3.7,22.0,527.0,751.63,588.8
2016,10,6,15,0,842.0,72.0,3.8,22.0,486.0,702.81,555.28
2016,10,6,15,15,818.5,69.5,3.9,21.5,440.5,642.21,512.08
2016,10,6,15,30,795.0,67.0,4.0,21.0,395.0,581.58,466.25
2016,10,6,15,45,760.0,63.5,4.1,21.0,346.0,513.67,412.18
2016,10,6,16,0,725.0,60.0,4.2,21.0,297.0,447.74,357.78
2016,10,6,16,15,675.0,55.0,4.25,20.0,246.5,375.82,297.98
2016,10,6,16,30,625.0,50.0,4.3,19.0,196.0,308.46,239.68
2016,10,6,16,45,541.5,43.0,4.35,18.5,147.5,234.61,174.91
2016,10,6,17,0,458.0,36.0,4.4,18.0,99.0,169.25,116.96
2016,10,6,17,15,313.0,25.0,4.4,17.5,59.5,97.39,51.85
2016,10,6,17,30,168.0,14.0,4.4,17.0,20.0,34.37,0.0
2016,10,6,17,45,84.0,7.0,4.4,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.0,1.6,13.5,14.0,11.95,0.0
2016,10,7,6,30,0.0,28.0,1.7,14.0,28.0,25.59,0.0
2016,10,7,6,45,235.0,33.5,1.85,14.5,69.0,96.43,61.62
2016,10,7,7,0,470.0,39.0,2.0,15.0,110.0,188.23,136.15
2016,10,7,7,15,544.5,46.0,1.95,15.0,158.5,253.07,194.22
2016,10,7,7,30,619.0,53.0,1.9,15.0,207.0,326.44,258.78
2016,10,7,7,45,668.0,58.0,1.9,15.5,256.5,392.3,315.67
2016,10,7,8,0,717.0,63.0,1.9,16.0,306.0,463.87,374.97
2016,10,7,8,15,749.0,66.5,1.9,16.5,353.5,527.73,426.09
2016,10,7,8,30,781.0,70.0,1.9,17.0,401.0,593.12,476.39
2016,10,7,8,45,805.0,72.5,1.95,18.0,445.5,653.0,520.04
2016,10,7,9,0,829.0,75.0,2.0,19.0,490.0,712.82,560.51
2016,10,7,9,15,654.5,136.0,2.1,19.5,479.5,687.02,538.95
2016,10,7,9,30,480.0,197.0,2.2,20.0,469.0,630.54,493.7
2016,10,7,9,45,577.0,175.0,2.35,21.0,521.5,709.93,551.9
2016,10,7,10,0,674.0,153.0,2.5,22.0,574.0,802.98,615.58
2016,10,7,10,15,663.5,166.5,2.5,22.5,595.0,830.12,631.41
2016,10,7,10,30,653.0,180.0,2.5,23.0,616.0,853.79,645.33
2016,10,7,10,45,611.0,202.0,2.5,23.5,619.0,852.01,641.8
2016,10,7,11,0,569.0,224.0,2.5,24.0,622.0,839.16,630.32
2016,10,7,11,15,571.5,226.5,2.4,24.5,632.0,853.37,637.71
2016,10,7,11,30,574.0,229.0,2.3,25.0,642.0,864.95,643.05
2016,10,7,11,45,578.0,230.5,2.25,25.5,648.0,874.27,647.37
2016,10,7,12,0,582.0,232.0,2.2,26.0,654.0,880.85,649.93
2016,10,7,12,15,586.0,227.5,2.15,26.0,650.0,877.96,647.78
2016,10,7,12,30,590.0,223.0,2.1,26.0,646.0,872.24,643.93
2016,10,7,12,45,582.0,223.0,2.05,26.5,634.0,856.69,632.11
2016,10,7,13,0,574.0,223.0,2.0,27.0,622.0,838.64,618.82
2016,10,7,13,15,579.0,211.5,2.0,27.0,604.0,818.08,606.12
2016,10,7,13,30,584.0,200.0,2.0,27.0,586.0,794.77,591.55
2016,10,7,13,45,566.5,196.0,2.05,27.0,557.5,756.56,566.58
2016,10,7,14,0,549.0,192.0,2.1,27.0,529.0,717.08,540.49
2016,10,7,14,15,597.0,164.5,2.2,26.5,512.0,714.06,542.14
2016,10,7,14,30,645.0,137.0,2.3,26.0,495.0,698.17,534.41
2016,10,7,14,45,547.0,151.5,2.4,26.0,439.5,601.5,464.88
2016,10,7,15,0,449.0,166.0,2.5,26.0,384.0,519.98,404.73
2016,10,7,15,15,568.5,122.5,2.65,25.5,371.5,535.88,419.95
2016,10,7,15,30,688.0,79.0,2.8,25.0,359.0,530.89,418.05
2016,10,7,15,45,619.5,84.0,2.95,24.5,312.5,459.08,362.5
2016,10,7,16,0,551.0,89.0,3.1,24.0,266.0,392.04,309.14
2016,10,7,16,15,496.5,80.0,3.2,23.0,219.0,323.28,253.37
2016,10,7,16,30,442.0,71.0,3.3,22.0,172.0,257.26,198.01
2016,10,7,16,45,361.5,58.0,3.4,21.5,127.0,188.77,139.78
2016,10,7,17,0,281.0,45.0,3.5,21.0,82.0,130.23,89.68
2016,10,7,17,15,140.5,29.5,3.45,20.5,48.0,65.91,32.76
2016,10,7,17,30,0.0,14.0,3.4,20.0,14.0,11.95,0.0
2016,10,7,17,45,0.0,7.0,3.4,19.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,57.5,9.0,1.3,15.0,11.5,13.41,0.0
2016,10,8,6,30,115.0,18.0,1.3,15.0,23.0,40.32,0.0
2016,10,8,6,45,244.0,32.0,1.3,15.5,62.0,97.71,61.3
2016,10,8,7,0,373.0,46.0,1.3,16.0,101.0,168.02,121.69
2016,10,8,7,15,455.5,55.0,1.35,16.5,148.5,232.29,177.61
2016,10,8,7,30,538.0,64.0,1.4,17.0,196.0,306.08,240.82
2016,10,8,7,45,590.5,71.0,1.45,17.5,245.0,372.69,297.26
2016,10,8,8,0,643.0,78.0,1.5,18.0,294.0,444.25,355.69
2016,10,8,8,15,680.0,83.0,1.45,18.5,341.5,509.04,406.44
2016,10,8,8,30,717.0,88.0,1.4,19.0,389.0,576.1,456.83
2016,10,8,8,45,742.5,92.0,1.4,20.0,433.0,635.95,499.32
2016,10,8,9,0,768.0,96.0,1.4,21.0,477.0,692.96,537.78
2016,10,8,9,15,787.0,99.0,1.4,22.0,516.5,746.61,571.44
2016,10,8,9,30,806.0,102.0,1.4,23.0,556.0,799.18,603.42
2016,10,8,9,45,856.0,90.0,1.45,24.0,598.0,859.61,640.4
2016,10,8,10,0,906.0,78.0,1.5,25.0,640.0,910.7,670.27
2016,10,8,10,15,914.0,79.5,1.35,25.5,666.5,947.31,688.83
2016,10,8,10,30,922.0,81.0,1.2,26.0,693.0,980.8,704.9
2016,10,8,10,45,926.5,82.5,1.1,26.5,712.0,1007.57,717.17
2016,10,8,11,0,931.0,84.0,1.0,27.0,731.0,1030.71,727.02
2016,10,8,11,15,934.0,84.5,0.8,27.0,742.5,1047.4,732.04
2016,10,8,11,30,937.0,85.0,0.6,27.0,754.0,1060.19,734.39
2016,10,8,11,45,673.5,191.0,0.45,27.5,673.0,937.85,655.55
2016,10,8,12,0,410.0,297.0,0.3,28.0,592.0,755.88,534.95
2016,10,8,12,15,414.0,292.0,0.5,28.0,588.5,772.94,551.35
2016,10,8,12,30,418.0,287.0,0.7,28.0,585.0,768.02,551.39
2016,10,8,12,45,414.0,284.0,0.95,28.5,574.5,754.96,545.52
2016,10,8,13,0,410.0,281.0,1.2,29.0,564.0,720.79,525.63
2016,10,8,13,15,413.0,270.0,1.4,29.0,548.0,702.38,516.24
2016,10,8,13,30,416.0,259.0,1.6,29.0,532.0,700.84,517.35
2016,10,8,13,45,656.5,169.5,1.8,29.0,579.5,818.42,603.68
2016,10,8,14,0,897.0,80.0,2.0,29.0,627.0,891.98,654.17
2016,10,8,14,15,884.5,78.5,2.1,28.5,592.0,847.64,627.55
2016,10,8,14,30,872.0,77.0,2.2,28.0,557.0,801.07,599.92
2016,10,8,14,45,854.5,75.0,2.3,28.0,516.0,748.14,566.03
2016,10,8,15,0,837.0,73.0,2.4,28.0,475.0,699.96,534.72
2016,10,8,15,15,812.5,70.0,2.45,27.5,429.5,638.31,492.49
2016,10,8,15,30,788.0,67.0,2.5,27.0,384.0,576.78,447.85
2016,10,8,15,45,753.0,63.0,2.65,26.5,335.5,508.69,396.74
2016,10,8,16,0,718.0,59.0,2.8,26.0,287.0,442.62,344.84
2016,10,8,16,15,666.5,54.0,2.85,25.0,236.5,370.49,286.52
2016,10,8,16,30,615.0,49.0,2.9,24.0,186.0,303.1,229.64
2016,10,8,16,45,530.0,41.5,2.95,23.0,138.0,229.2,166.73
2016,10,8,17,0,445.0,34.0,3.0,22.0,90.0,163.82,109.95
2016,10,8,17,15,295.0,22.5,2.95,21.0,52.5,89.86,38.78
2016,10,8,17,30,145.0,11.0,2.9,20.0,15.0,28.7,0.0
2016,10,8,17,45,72.5,5.5,2.9,19.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
