Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,93.0,8.0,1.25,14.5,12.0,6.83,0.0
2016,10,9,6,30,186.0,16.0,1.3,15.0,24.0,51.05,0.0
2016,10,9,6,45,319.0,27.5,1.4,15.5,64.0,112.66,69.13
2016,10,9,7,0,452.0,39.0,1.5,16.0,104.0,185.24,133.27
2016,10,9,7,15,529.5,47.0,1.5,16.5,152.5,251.31,191.58
2016,10,9,7,30,607.0,55.0,1.5,17.0,201.0,326.31,256.32
2016,10,9,7,45,656.5,60.5,1.5,17.5,250.5,393.66,313.6
2016,10,9,8,0,706.0,66.0,1.5,18.0,300.0,463.79,370.94
2016,10,9,8,15,739.5,70.0,1.45,18.5,348.0,528.57,421.7
2016,10,9,8,30,773.0,74.0,1.4,19.0,396.0,595.05,471.54
2016,10,9,8,45,796.5,77.0,1.35,20.0,440.5,654.78,513.42
2016,10,9,9,0,820.0,80.0,1.3,21.0,485.0,714.41,552.02
2016,10,9,9,15,837.0,82.5,1.3,21.5,524.0,767.91,586.21
2016,10,9,9,30,854.0,85.0,1.3,22.0,563.0,820.04,618.71
2016,10,9,9,45,870.0,85.5,1.3,23.0,597.5,858.67,640.3
2016,10,9,10,0,886.0,86.0,1.3,24.0,632.0,903.16,665.43
2016,10,9,10,15,894.5,87.5,1.35,24.0,658.0,939.56,688.15
2016,10,9,10,30,903.0,89.0,1.4,24.0,684.0,972.94,708.94
2016,10,9,10,45,907.0,90.5,1.45,24.5,703.0,998.72,723.5
2016,10,9,11,0,911.0,92.0,1.5,25.0,722.0,1020.92,735.89
2016,10,9,11,15,914.0,92.5,1.6,25.0,733.0,1037.26,746.92
2016,10,9,11,30,917.0,93.0,1.7,25.0,744.0,1049.78,755.75
2016,10,9,11,45,915.5,94.0,1.85,25.5,746.5,1054.41,759.02
2016,10,9,12,0,914.0,95.0,2.0,26.0,749.0,1055.09,759.92
2016,10,9,12,15,912.5,95.0,2.1,26.0,744.0,1050.65,758.54
2016,10,9,12,30,911.0,95.0,2.2,26.0,739.0,1042.3,754.81
2016,10,9,12,45,903.0,96.0,2.3,26.0,724.5,1024.77,745.31
2016,10,9,13,0,895.0,97.0,2.4,26.0,710.0,1003.64,733.57
2016,10,9,13,15,888.0,96.0,2.45,25.5,689.0,977.7,719.58
2016,10,9,13,30,881.0,95.0,2.5,25.0,668.0,948.45,703.34
2016,10,9,13,45,869.5,94.0,2.6,25.0,639.5,911.96,681.19
2016,10,9,14,0,858.0,93.0,2.7,25.0,611.0,881.91,663.19
2016,10,9,14,15,844.0,91.0,2.7,24.5,576.0,836.35,634.8
2016,10,9,14,30,830.0,89.0,2.7,24.0,541.0,788.76,604.62
2016,10,9,14,45,810.5,86.5,2.75,24.0,500.5,734.65,568.39
2016,10,9,15,0,791.0,84.0,2.8,24.0,460.0,679.56,530.76
2016,10,9,15,15,764.5,80.0,2.75,23.5,415.0,617.5,485.99
2016,10,9,15,30,738.0,76.0,2.7,23.0,370.0,555.86,439.79
2016,10,9,15,45,700.5,71.5,2.7,22.5,321.5,490.32,389.0
2016,10,9,16,0,663.0,67.0,2.7,22.0,273.0,425.21,336.62
2016,10,9,16,15,607.5,60.5,2.6,21.5,224.0,352.72,276.47
2016,10,9,16,30,552.0,54.0,2.5,21.0,175.0,285.69,218.9
2016,10,9,16,45,464.5,45.0,2.45,20.5,128.5,211.63,155.37
2016,10,9,17,0,377.0,36.0,2.4,20.0,82.0,148.01,99.78
2016,10,9,17,15,188.5,23.5,2.3,19.0,46.5,67.89,24.28
2016,10,9,17,30,0.0,11.0,2.2,18.0,11.0,9.39,0.0
2016,10,9,17,45,0.0,5.5,2.1,17.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,6.0,1.8,13.0,6.0,5.12,0.0
2016,10,10,6,30,0.0,12.0,1.9,13.0,12.0,10.24,0.0
2016,10,10,6,45,27.5,31.0,2.0,13.5,35.0,35.75,20.49
2016,10,10,7,0,55.0,50.0,2.1,14.0,58.0,68.47,49.82
2016,10,10,7,15,73.0,71.5,2.05,14.0,86.0,100.32,77.84
2016,10,10,7,30,91.0,93.0,2.0,14.0,114.0,134.31,107.62
2016,10,10,7,45,108.5,112.5,2.0,14.5,143.5,167.97,136.56
2016,10,10,8,0,126.0,132.0,2.0,15.0,173.0,203.68,166.64
2016,10,10,8,15,174.0,150.0,1.9,15.0,216.5,257.56,211.55
2016,10,10,8,30,222.0,168.0,1.8,15.0,260.0,328.65,269.28
2016,10,10,8,45,237.0,186.5,1.7,15.5,294.0,371.06,301.95
2016,10,10,9,0,252.0,205.0,1.6,16.0,328.0,414.43,334.59
2016,10,10,9,15,284.0,218.0,1.6,16.5,367.0,465.71,373.17
2016,10,10,9,30,316.0,231.0,1.6,17.0,406.0,518.9,412.26
2016,10,10,9,45,185.5,246.0,1.6,17.5,350.0,418.37,331.94
2016,10,10,10,0,55.0,261.0,1.6,18.0,294.0,306.6,241.79
2016,10,10,10,15,178.0,275.5,1.6,18.0,390.5,456.37,360.0
2016,10,10,10,30,301.0,290.0,1.6,18.0,487.0,614.55,477.66
2016,10,10,10,45,300.5,299.5,1.65,18.5,501.0,632.22,487.77
2016,10,10,11,0,300.0,309.0,1.7,19.0,515.0,648.57,498.13
2016,10,10,11,15,300.5,314.0,1.75,19.0,523.5,659.44,505.68
2016,10,10,11,30,301.0,319.0,1.8,19.0,532.0,668.91,512.35
2016,10,10,11,45,301.0,320.5,1.85,19.5,534.0,672.45,513.99
2016,10,10,12,0,301.0,322.0,1.9,20.0,536.0,674.53,514.72
2016,10,10,12,15,389.5,291.0,1.95,20.0,566.0,728.12,555.62
2016,10,10,12,30,478.0,260.0,2.0,20.0,596.0,800.91,608.38
2016,10,10,12,45,466.0,261.0,2.15,20.0,583.5,783.44,596.81
2016,10,10,13,0,454.0,262.0,2.3,20.0,571.0,763.98,584.57
2016,10,10,13,15,455.0,252.5,2.35,20.0,554.0,744.15,571.83
2016,10,10,13,30,456.0,243.0,2.4,20.0,537.0,722.2,557.5
2016,10,10,13,45,441.0,238.5,2.45,20.0,513.0,688.92,534.54
2016,10,10,14,0,426.0,234.0,2.5,20.0,489.0,654.63,510.64
2016,10,10,14,15,608.5,168.5,2.55,19.5,510.0,727.65,569.97
2016,10,10,14,30,791.0,103.0,2.6,19.0,531.0,773.05,605.58
2016,10,10,14,45,763.5,102.0,2.65,19.0,489.5,719.69,568.28
2016,10,10,15,0,736.0,101.0,2.7,19.0,448.0,662.36,527.35
2016,10,10,15,15,706.5,96.5,2.75,18.5,403.0,599.96,481.51
2016,10,10,15,30,677.0,92.0,2.8,18.0,358.0,538.45,434.71
2016,10,10,15,45,630.0,87.0,2.85,17.5,309.5,467.85,379.0
2016,10,10,16,0,583.0,82.0,2.9,17.0,261.0,400.78,324.1
2016,10,10,16,15,522.0,74.0,2.8,16.5,212.5,328.45,263.02
2016,10,10,16,30,461.0,66.0,2.7,16.0,164.0,262.21,205.38
2016,10,10,16,45,367.0,53.5,2.65,15.5,118.5,186.37,139.92
2016,10,10,17,0,273.0,41.0,2.6,15.0,73.0,124.86,85.94
2016,10,10,17,15,136.5,20.5,2.5,14.5,36.5,53.92,13.23
2016,10,10,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,6,15,54.0,7.5,1.45,12.5,9.5,0.0,0.0
2016,10,11,6,30,108.0,15.0,1.5,13.0,19.0,30.71,0.0
2016,10,11,6,45,236.0,29.5,1.6,13.5,56.5,97.01,58.22
2016,10,11,7,0,364.0,44.0,1.7,14.0,94.0,166.05,120.96
2016,10,11,7,15,447.0,53.5,1.7,14.0,140.5,230.76,178.39
2016,10,11,7,30,530.0,63.0,1.7,14.0,187.0,305.03,243.34
2016,10,11,7,45,270.5,90.0,1.75,14.5,154.0,229.04,186.42
2016,10,11,8,0,11.0,117.0,1.8,15.0,121.0,109.79,87.52
2016,10,11,8,15,16.0,134.5,1.8,15.0,141.0,129.14,103.93
2016,10,11,8,30,21.0,152.0,1.8,15.0,161.0,149.12,120.42
2016,10,11,8,45,46.5,178.5,1.8,15.5,200.5,205.05,166.33
2016,10,11,9,0,72.0,205.0,1.8,16.0,240.0,253.89,205.52
2016,10,11,9,15,58.0,215.0,1.75,16.0,245.0,255.61,205.87
2016,10,11,9,30,44.0,225.0,1.7,16.0,250.0,256.2,205.42
2016,10,11,9,45,110.5,252.0,1.7,16.5,318.0,344.21,275.83
2016,10,11,10,0,177.0,279.0,1.7,17.0,386.0,455.16,360.89
2016,10,11,10,15,176.0,292.0,1.65,17.0,402.5,474.24,373.69
2016,10,11,10,30,175.0,305.0,1.6,17.0,419.0,492.69,386.53
2016,10,11,10,45,175.5,314.0,1.55,17.5,431.0,507.35,395.84
2016,10,11,11,0,176.0,323.0,1.5,18.0,443.0,521.37,404.65
2016,10,11,11,15,370.5,274.0,1.5,18.0,531.5,684.92,527.9
2016,10,11,11,30,565.0,225.0,1.5,18.0,620.0,853.71,647.47
2016,10,11,11,45,562.5,228.0,1.5,18.0,623.0,857.83,648.02
2016,10,11,12,0,560.0,231.0,1.5,18.0,626.0,859.24,648.76
2016,10,11,12,15,565.0,227.0,1.55,18.0,623.5,857.8,648.66
2016,10,11,12,30,570.0,223.0,1.6,18.0,621.0,853.61,646.82
2016,10,11,12,45,567.5,218.5,1.65,18.5,608.5,838.61,636.4
2016,10,11,13,0,565.0,214.0,1.7,19.0,596.0,821.07,624.38
2016,10,11,13,15,557.5,209.0,1.85,18.5,576.0,795.72,610.17
2016,10,11,13,30,550.0,204.0,2.0,18.0,556.0,768.27,594.18
2016,10,11,13,45,541.0,197.0,2.15,18.0,531.0,735.32,572.79
2016,10,11,14,0,532.0,190.0,2.3,18.0,506.0,700.73,549.79
2016,10,11,14,15,536.0,176.5,2.45,18.0,479.0,668.5,528.37
2016,10,11,14,30,540.0,163.0,2.6,18.0,452.0,634.04,504.74
2016,10,11,14,45,643.5,129.0,2.8,18.0,447.5,658.5,526.21
2016,10,11,15,0,747.0,95.0,3.0,18.0,443.0,663.19,532.15
2016,10,11,15,15,717.5,90.5,3.1,17.5,398.0,600.37,485.26
2016,10,11,15,30,688.0,86.0,3.2,17.0,353.0,538.46,437.76
2016,10,11,15,45,647.0,80.5,3.35,16.5,305.5,470.28,383.56
2016,10,11,16,0,606.0,75.0,3.5,16.0,258.0,405.02,329.58
2016,10,11,16,15,545.0,67.5,3.5,15.5,209.5,332.13,267.41
2016,10,11,16,30,484.0,60.0,3.5,15.0,161.0,265.36,208.66
2016,10,11,16,45,388.5,49.0,3.5,15.0,115.5,190.77,143.19
2016,10,11,17,0,293.0,38.0,3.5,15.0,70.0,127.66,86.77
2016,10,11,17,15,146.5,19.0,3.45,14.5,35.0,53.85,4.99
2016,10,11,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,6,15,45.5,7.0,2.1,11.5,8.5,0.0,0.0
2016,10,12,6,30,91.0,14.0,2.0,12.0,17.0,27.21,0.0
2016,10,12,6,45,223.0,29.0,1.95,12.5,54.0,92.52,53.97
2016,10,12,7,0,355.0,44.0,1.9,13.0,91.0,164.12,119.95
2016,10,12,7,15,439.0,54.0,1.75,13.0,137.5,229.26,177.96
2016,10,12,7,30,523.0,64.0,1.6,13.0,184.0,304.11,243.42
2016,10,12,7,45,582.0,70.0,1.45,13.5,233.0,372.15,301.66
2016,10,12,8,0,641.0,76.0,1.3,14.0,282.0,445.73,361.93
2016,10,12,8,15,320.5,99.0,1.4,14.0,202.0,312.54,257.08
2016,10,12,8,30,0.0,122.0,1.5,14.0,122.0,106.05,84.09
2016,10,12,8,45,2.0,140.5,1.6,14.5,141.5,124.4,99.46
2016,10,12,9,0,4.0,159.0,1.7,15.0,161.0,143.08,114.47
2016,10,12,9,15,10.5,179.0,1.9,15.0,184.5,167.11,134.11
2016,10,12,9,30,17.0,199.0,2.1,15.0,208.0,191.86,154.17
2016,10,12,9,45,56.5,235.5,2.3,15.5,269.0,279.78,225.48
2016,10,12,10,0,96.0,272.0,2.5,16.0,330.0,357.33,286.73
2016,10,12,10,15,155.0,285.5,2.7,16.0,384.0,448.22,358.32
2016,10,12,10,30,214.0,299.0,2.9,16.0,438.0,523.75,417.05
2016,10,12,10,45,221.0,307.5,3.1,16.0,454.5,544.99,432.89
2016,10,12,11,0,228.0,316.0,3.3,16.0,471.0,565.67,448.62
2016,10,12,11,15,361.0,283.5,3.3,16.0,533.0,686.94,542.28
2016,10,12,11,30,494.0,251.0,3.3,16.0,595.0,810.89,634.44
2016,10,12,11,45,374.0,288.5,3.35,16.5,550.0,711.72,557.82
2016,10,12,12,0,254.0,326.0,3.4,17.0,505.0,632.69,495.73
2016,10,12,12,15,290.5,316.0,3.3,17.0,518.5,657.35,515.31
2016,10,12,12,30,327.0,306.0,3.2,17.0,532.0,680.23,532.86
2016,10,12,12,45,382.0,284.5,3.15,17.0,544.0,706.16,553.51
2016,10,12,13,0,437.0,263.0,3.1,17.0,556.0,749.02,585.79
2016,10,12,13,15,307.0,279.5,3.2,17.0,482.0,613.42,484.11
2016,10,12,13,30,177.0,296.0,3.3,17.0,408.0,482.73,383.62
2016,10,12,13,45,163.0,282.5,3.4,17.5,382.5,449.7,358.61
2016,10,12,14,0,149.0,269.0,3.5,18.0,357.0,417.03,333.23
2016,10,12,14,15,372.5,206.0,3.7,17.5,408.0,545.45,440.08
2016,10,12,14,30,596.0,143.0,3.9,17.0,459.0,664.98,536.6
2016,10,12,14,45,317.5,162.5,4.1,17.0,329.5,423.17,345.82
2016,10,12,15,0,39.0,182.0,4.3,17.0,200.0,204.51,165.02
2016,10,12,15,15,378.5,128.0,4.15,16.5,274.5,409.2,338.07
2016,10,12,15,30,718.0,74.0,4.0,16.0,349.0,540.71,444.54
2016,10,12,15,45,682.0,68.5,3.85,16.0,301.5,476.19,390.19
2016,10,12,16,0,646.0,63.0,3.7,16.0,254.0,411.88,335.37
2016,10,12,16,15,587.5,56.5,3.45,15.5,206.0,339.25,272.78
2016,10,12,16,30,529.0,50.0,3.2,15.0,158.0,272.51,213.46
2016,10,12,16,45,434.0,41.0,3.0,15.0,113.0,197.73,147.34
2016,10,12,17,0,339.0,32.0,2.8,15.0,68.0,134.44,89.5
2016,10,12,17,15,169.5,16.0,2.8,14.5,34.0,56.3,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.4,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.4,12.0,16.0,13.66,0.0
2016,10,13,6,45,170.0,27.5,2.45,12.5,50.0,78.6,43.93
2016,10,13,7,0,340.0,39.0,2.5,13.0,84.0,155.98,113.69
2016,10,13,7,15,403.5,51.0,2.6,13.0,126.5,214.55,166.96
2016,10,13,7,30,467.0,63.0,2.7,13.0,169.0,280.6,226.06
2016,10,13,7,45,514.5,71.0,2.8,13.5,213.5,341.92,280.02
2016,10,13,8,0,562.0,79.0,2.9,14.0,258.0,407.71,336.03
2016,10,13,8,15,594.0,85.5,2.8,14.5,300.5,466.79,384.56
2016,10,13,8,30,626.0,92.0,2.7,15.0,343.0,527.82,432.82
2016,10,13,8,45,541.0,126.5,2.6,15.5,361.0,532.48,434.38
2016,10,13,9,0,456.0,161.0,2.5,16.0,379.0,534.65,433.24
2016,10,13,9,15,457.5,176.5,2.4,16.0,410.0,574.63,462.82
2016,10,13,9,30,459.0,192.0,2.3,16.0,441.0,613.23,490.42
2016,10,13,9,45,493.0,193.0,2.2,16.5,475.5,662.69,525.36
2016,10,13,10,0,527.0,194.0,2.1,17.0,510.0,712.54,559.6
2016,10,13,10,15,398.5,241.5,2.05,17.0,486.0,643.55,505.21
2016,10,13,10,30,270.0,289.0,2.0,17.0,462.0,586.54,459.29
2016,10,13,10,45,390.5,261.5,2.0,17.5,520.0,678.85,529.03
2016,10,13,11,0,511.0,234.0,2.0,18.0,578.0,796.64,612.83
2016,10,13,11,15,428.5,267.5,2.0,18.0,559.0,757.96,581.82
2016,10,13,11,30,346.0,301.0,2.0,18.0,540.0,696.25,536.16
2016,10,13,11,45,352.0,298.0,2.05,18.5,542.0,700.87,539.41
2016,10,13,12,0,358.0,295.0,2.1,19.0,544.0,703.88,541.0
2016,10,13,12,15,370.0,292.0,2.15,19.0,548.0,711.28,546.96
2016,10,13,12,30,382.0,289.0,2.2,19.0,552.0,716.83,551.65
2016,10,13,12,45,395.0,279.0,2.25,19.5,546.5,713.36,549.21
2016,10,13,13,0,408.0,269.0,2.3,20.0,541.0,707.79,545.4
2016,10,13,13,15,416.0,257.5,2.3,19.5,527.0,712.85,550.52
2016,10,13,13,30,424.0,246.0,2.3,19.0,513.0,696.2,540.55
2016,10,13,13,45,472.5,218.0,2.35,19.0,504.0,696.44,543.29
2016,10,13,14,0,521.0,190.0,2.4,19.0,495.0,691.42,542.07
2016,10,13,14,15,480.5,189.0,2.45,19.0,457.0,635.85,501.69
2016,10,13,14,30,440.0,188.0,2.5,19.0,419.0,581.38,461.73
2016,10,13,14,45,392.0,180.5,2.55,19.0,374.5,515.97,412.7
2016,10,13,15,0,344.0,173.0,2.6,19.0,330.0,439.38,354.22
2016,10,13,15,15,382.5,148.0,2.6,18.5,306.0,433.61,351.26
2016,10,13,15,30,421.0,123.0,2.6,18.0,282.0,408.71,332.46
2016,10,13,15,45,396.0,109.5,2.6,18.0,243.0,355.69,289.15
2016,10,13,16,0,371.0,96.0,2.6,18.0,204.0,304.67,246.36
2016,10,13,16,15,336.0,80.5,2.6,17.5,164.5,249.36,199.34
2016,10,13,16,30,301.0,65.0,2.6,17.0,125.0,197.82,154.26
2016,10,13,16,45,240.0,49.5,2.6,17.0,88.5,142.03,105.37
2016,10,13,17,0,179.0,34.0,2.6,17.0,52.0,93.98,61.39
2016,10,13,17,15,89.5,17.0,2.55,16.5,26.0,39.86,0.0
2016,10,13,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,15.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,15.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,7.35,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,7.4,16.0,3.0,2.56,0.0
2016,10,14,6,45,0.0,10.0,7.45,16.0,10.0,8.22,0.0
2016,10,14,7,0,0.0,17.0,7.5,16.0,17.0,13.99,5.8
2016,10,14,7,15,0.0,26.5,7.4,16.0,26.5,21.85,12.7
2016,10,14,7,30,0.0,36.0,7.3,16.0,36.0,29.72,19.59
2016,10,14,7,45,0.0,46.0,7.25,16.0,46.0,38.03,26.78
2016,10,14,8,0,0.0,56.0,7.2,16.0,56.0,46.36,33.9
2016,10,14,8,15,0.0,66.0,7.1,16.0,66.0,54.7,40.95
2016,10,14,8,30,0.0,76.0,7.0,16.0,76.0,63.15,48.01
2016,10,14,8,45,0.0,78.0,6.9,16.5,78.0,64.73,49.12
2016,10,14,9,0,0.0,80.0,6.8,17.0,80.0,66.41,50.3
2016,10,14,9,15,0.0,75.5,6.7,17.0,75.5,62.67,47.03
2016,10,14,9,30,0.0,71.0,6.6,17.0,71.0,58.93,43.78
2016,10,14,9,45,0.0,86.0,6.5,17.5,86.0,71.49,54.03
2016,10,14,10,0,0.0,101.0,6.4,18.0,101.0,84.51,64.56
2016,10,14,10,15,0.0,114.0,6.25,18.0,114.0,96.07,73.95
2016,10,14,10,30,0.0,127.0,6.1,18.0,127.0,107.76,83.41
2016,10,14,10,45,0.0,145.5,5.95,18.0,146.0,124.62,97.06
2016,10,14,11,0,0.0,164.0,5.8,18.0,165.0,141.74,110.86
2016,10,14,11,15,11.5,211.5,5.6,18.0,220.0,198.65,157.24
2016,10,14,11,30,23.0,259.0,5.4,18.0,275.0,257.62,204.62
2016,10,14,11,45,16.0,237.0,5.2,18.0,248.5,228.35,180.81
2016,10,14,12,0,9.0,215.0,5.0,18.0,222.0,199.49,157.42
2016,10,14,12,15,7.0,206.0,4.8,18.0,211.5,188.71,148.7
2016,10,14,12,30,5.0,197.0,4.6,18.0,201.0,178.02,140.06
2016,10,14,12,45,4.0,191.5,4.4,18.0,194.5,171.81,135.08
2016,10,14,13,0,3.0,186.0,4.2,18.0,188.0,165.66,130.17
2016,10,14,13,15,1.5,174.5,3.95,18.0,175.5,153.38,120.3
2016,10,14,13,30,0.0,163.0,3.7,18.0,163.0,141.26,110.58
2016,10,14,13,45,0.0,121.5,3.5,18.0,121.5,102.93,79.51
2016,10,14,14,0,0.0,80.0,3.3,18.0,80.0,66.48,49.69
2016,10,14,14,15,12.5,139.0,3.1,18.0,146.0,130.08,102.67
2016,10,14,14,30,25.0,198.0,2.9,18.0,212.0,198.38,158.63
2016,10,14,14,45,12.5,157.5,2.7,18.0,164.5,148.26,117.7
2016,10,14,15,0,0.0,117.0,2.5,18.0,117.0,100.41,78.31
2016,10,14,15,15,0.0,66.5,2.3,17.5,66.5,55.12,40.91
2016,10,14,15,30,0.0,16.0,2.1,17.0,16.0,13.18,5.58
2016,10,14,15,45,0.0,13.5,1.95,17.0,13.5,11.11,3.84
2016,10,14,16,0,0.0,11.0,1.8,17.0,11.0,9.04,2.07
2016,10,14,16,15,0.0,8.5,1.65,16.5,8.5,6.98,0.3
2016,10,14,16,30,0.0,6.0,1.5,16.0,6.0,4.92,0.0
2016,10,14,16,45,0.0,4.0,1.4,16.0,4.0,3.28,0.0
2016,10,14,17,0,0.0,2.0,1.3,16.0,2.0,1.64,0.0
2016,10,14,17,15,0.0,1.0,1.15,15.5,1.0,0.82,0.0
2016,10,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,6.5,3.05,13.5,6.5,0.0,0.0
2016,10,15,6,30,0.0,13.0,3.3,14.0,13.0,11.1,0.0
2016,10,15,6,45,182.0,25.0,3.6,14.5,47.5,78.67,38.3
2016,10,15,7,0,364.0,37.0,3.9,15.0,82.0,162.71,117.18
2016,10,15,7,15,451.0,45.5,4.15,15.0,127.0,227.8,175.99
2016,10,15,7,30,538.0,54.0,4.4,15.0,172.0,302.99,242.97
2016,10,15,7,45,590.5,60.0,4.7,15.5,219.0,368.41,301.12
2016,10,15,8,0,643.0,66.0,5.0,16.0,266.0,438.72,361.77
2016,10,15,8,15,321.5,78.5,5.35,16.5,178.5,291.69,242.49
2016,10,15,8,30,0.0,91.0,5.7,17.0,91.0,76.93,59.31
2016,10,15,8,45,61.5,147.0,6.1,17.5,176.5,182.79,148.79
2016,10,15,9,0,123.0,203.0,6.5,18.0,262.0,306.44,250.5
2016,10,15,9,15,143.5,221.0,6.8,18.0,294.5,347.65,283.82
2016,10,15,9,30,164.0,239.0,7.1,18.0,327.0,390.35,318.2
2016,10,15,9,45,111.0,246.0,7.45,18.5,307.5,340.83,276.26
2016,10,15,10,0,58.0,253.0,7.8,19.0,288.0,303.74,244.01
2016,10,15,10,15,34.0,232.0,7.95,19.0,253.0,258.57,206.74
2016,10,15,10,30,10.0,211.0,8.1,19.0,218.0,197.26,156.22
2016,10,15,10,45,83.5,263.0,8.3,19.0,318.5,341.88,274.92
2016,10,15,11,0,157.0,315.0,8.5,19.0,419.0,496.74,398.67
2016,10,15,11,15,81.5,258.0,8.6,19.0,312.0,336.11,269.71
2016,10,15,11,30,6.0,201.0,8.7,19.0,205.0,183.04,144.08
2016,10,15,11,45,19.0,238.5,8.8,19.0,251.5,233.19,185.09
2016,10,15,12,0,32.0,276.0,8.9,19.0,298.0,306.8,244.35
2016,10,15,12,15,115.0,298.5,8.95,19.0,377.0,438.7,351.88
2016,10,15,12,30,198.0,321.0,9.0,19.0,456.0,547.71,439.75
2016,10,15,12,45,199.5,313.5,9.05,19.0,447.0,538.11,432.49
2016,10,15,13,0,201.0,306.0,9.1,19.0,438.0,527.68,424.85
2016,10,15,13,15,119.0,279.5,9.05,19.0,357.0,414.27,333.49
2016,10,15,13,30,37.0,253.0,9.0,19.0,276.0,285.09,228.13
2016,10,15,13,45,111.5,256.5,8.95,19.0,321.5,375.11,303.3
2016,10,15,14,0,186.0,260.0,8.9,19.0,367.0,441.16,358.45
2016,10,15,14,15,129.0,240.0,8.85,18.5,312.5,364.17,296.34
2016,10,15,14,30,72.0,220.0,8.8,18.0,258.0,275.64,224.14
2016,10,15,14,45,36.0,176.0,8.8,18.0,195.0,197.3,159.51
2016,10,15,15,0,0.0,132.0,8.8,18.0,132.0,115.01,90.71
2016,10,15,15,15,0.0,99.5,8.7,17.5,99.5,84.69,65.78
2016,10,15,15,30,0.0,67.0,8.6,17.0,67.0,55.53,41.46
2016,10,15,15,45,0.0,57.0,8.5,17.0,57.0,47.19,34.45
2016,10,15,16,0,0.0,47.0,8.4,17.0,47.0,38.86,27.38
2016,10,15,16,15,0.0,37.5,8.25,17.0,37.5,30.97,20.58
2016,10,15,16,30,0.0,28.0,8.1,17.0,28.0,23.09,13.74
2016,10,15,16,45,0.0,19.0,8.0,17.0,19.0,15.64,7.22
2016,10,15,17,0,0.0,10.0,7.9,17.0,10.0,8.21,0.4
2016,10,15,17,15,0.0,5.0,7.8,17.0,5.0,4.27,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,4.05,15.0,6.0,0.0,0.0
2016,10,16,6,30,0.0,12.0,4.2,15.0,12.0,10.24,0.0
2016,10,16,6,45,180.0,24.0,4.35,15.5,45.5,77.1,33.8
2016,10,16,7,0,360.0,36.0,4.5,16.0,79.0,161.29,115.39
2016,10,16,7,15,447.0,44.0,4.45,16.0,123.5,225.64,173.63
2016,10,16,7,30,534.0,52.0,4.4,16.0,168.0,300.06,239.68
2016,10,16,7,45,582.5,59.0,4.35,16.0,213.5,364.38,296.96
2016,10,16,8,0,631.0,66.0,4.3,16.0,259.0,433.22,356.28
2016,10,16,8,15,344.5,111.5,4.3,16.0,219.5,343.72,284.25
2016,10,16,8,30,58.0,157.0,4.3,16.0,180.0,191.24,155.86
2016,10,16,8,45,29.0,87.5,4.35,16.5,99.0,98.81,78.49
2016,10,16,9,0,0.0,18.0,4.4,17.0,18.0,14.85,6.91
2016,10,16,9,15,0.0,57.5,4.45,17.0,57.5,47.65,34.5
2016,10,16,9,30,0.0,97.0,4.5,17.0,97.0,81.17,62.36
2016,10,16,9,45,0.0,76.0,4.55,17.5,76.0,63.12,47.1
2016,10,16,10,0,0.0,55.0,4.6,18.0,55.0,45.62,32.4
2016,10,16,10,15,0.0,62.5,4.6,18.0,62.5,51.89,37.54
2016,10,16,10,30,0.0,70.0,4.6,18.0,70.0,58.16,42.67
2016,10,16,10,45,0.0,113.0,4.7,18.0,113.0,95.13,73.0
2016,10,16,11,0,0.0,156.0,4.8,18.0,156.0,134.44,104.95
2016,10,16,11,15,3.5,181.5,4.85,18.0,184.5,161.96,127.28
2016,10,16,11,30,7.0,207.0,4.9,18.0,213.0,190.09,150.0
2016,10,16,11,45,6.5,203.5,4.95,18.0,209.0,186.13,146.73
2016,10,16,12,0,6.0,200.0,5.0,18.0,205.0,182.22,143.58
2016,10,16,12,15,29.0,245.5,5.15,18.0,266.0,270.14,214.92
2016,10,16,12,30,52.0,291.0,5.3,18.0,327.0,344.71,274.58
2016,10,16,12,45,26.0,160.0,5.5,18.0,178.0,175.79,139.53
2016,10,16,13,0,0.0,29.0,5.7,18.0,29.0,24.04,14.32
2016,10,16,13,15,0.0,96.5,5.95,18.0,96.5,80.48,61.06
2016,10,16,13,30,0.0,164.0,6.2,18.0,164.0,142.49,111.98
2016,10,16,13,45,1.0,168.0,6.45,18.5,168.5,147.59,116.12
2016,10,16,14,0,2.0,172.0,6.7,19.0,173.0,152.83,120.44
2016,10,16,14,15,4.5,172.5,6.8,18.5,175.0,156.06,123.67
2016,10,16,14,30,7.0,173.0,6.9,18.0,177.0,159.33,126.98
2016,10,16,14,45,197.5,166.0,7.0,18.0,253.5,337.73,278.38
2016,10,16,15,0,388.0,159.0,7.1,18.0,330.0,470.63,388.76
2016,10,16,15,15,194.0,105.5,7.0,17.5,191.0,247.57,205.15
2016,10,16,15,30,0.0,52.0,6.9,17.0,52.0,43.02,30.85
2016,10,16,15,45,0.0,44.0,6.85,17.0,44.0,36.36,25.28
2016,10,16,16,0,0.0,36.0,6.8,17.0,36.0,29.71,19.62
2016,10,16,16,15,0.0,28.5,6.7,16.5,28.5,23.5,14.29
2016,10,16,16,30,0.0,21.0,6.6,16.0,21.0,17.29,8.91
2016,10,16,16,45,0.0,14.5,6.5,16.0,14.5,11.92,4.16
2016,10,16,17,0,0.0,8.0,6.4,16.0,8.0,6.57,0.0
2016,10,16,17,15,0.0,4.0,6.4,16.0,4.0,3.41,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,6,45,140.0,21.0,1.9,13.5,37.5,63.98,23.94
2016,10,17,7,0,280.0,42.0,1.9,14.0,75.0,142.86,102.81
2016,10,17,7,15,374.0,53.0,1.9,14.0,119.0,208.45,161.12
2016,10,17,7,30,468.0,64.0,1.9,14.0,163.0,285.07,227.95
2016,10,17,7,45,535.5,70.0,1.95,14.5,211.0,354.39,287.82
2016,10,17,8,0,603.0,76.0,2.0,15.0,259.0,430.11,351.08
2016,10,17,8,15,643.5,81.0,1.95,15.5,305.0,494.74,403.22
2016,10,17,8,30,684.0,86.0,1.9,16.0,351.0,561.98,455.39
2016,10,17,8,45,718.5,88.0,1.9,16.5,394.5,623.77,501.8
2016,10,17,9,0,753.0,90.0,1.9,17.0,438.0,683.17,544.16
2016,10,17,9,15,772.5,93.0,1.9,17.0,476.0,736.05,580.81
2016,10,17,9,30,792.0,96.0,1.9,17.0,514.0,787.9,616.1
2016,10,17,9,45,809.0,97.0,1.9,17.5,546.5,833.94,645.53
2016,10,17,10,0,826.0,98.0,1.9,18.0,579.0,878.11,673.19
2016,10,17,10,15,835.5,99.5,1.95,18.0,604.5,913.76,696.53
2016,10,17,10,30,845.0,101.0,2.0,18.0,630.0,946.59,717.96
2016,10,17,10,45,855.0,100.5,2.05,18.0,648.5,974.48,736.08
2016,10,17,11,0,865.0,100.0,2.1,18.0,667.0,999.14,752.13
2016,10,17,11,15,868.0,100.5,2.15,18.0,677.5,1002.65,754.26
2016,10,17,11,30,871.0,101.0,2.2,18.0,688.0,1014.22,762.15
2016,10,17,11,45,873.5,100.5,2.3,18.5,690.5,1020.44,765.68
2016,10,17,12,0,876.0,100.0,2.4,19.0,693.0,1022.93,766.92
2016,10,17,12,15,874.0,99.5,2.45,19.0,687.5,1017.08,763.72
2016,10,17,12,30,872.0,99.0,2.5,19.0,682.0,1007.53,758.27
2016,10,17,12,45,871.5,96.5,2.65,19.0,669.5,993.46,750.93
2016,10,17,13,0,871.0,94.0,2.8,19.0,657.0,975.74,741.14
2016,10,17,13,15,864.0,93.0,2.85,19.0,636.0,950.01,725.01
2016,10,17,13,30,857.0,92.0,2.9,19.0,615.0,931.35,713.79
2016,10,17,13,45,847.5,89.5,3.0,19.0,587.5,894.8,690.46
2016,10,17,14,0,838.0,87.0,3.1,19.0,560.0,855.56,665.07
2016,10,17,14,15,823.0,85.0,3.15,18.5,526.0,809.83,635.61
2016,10,17,14,30,808.0,83.0,3.2,18.0,492.0,762.27,604.28
2016,10,17,14,45,787.5,80.5,3.3,18.0,452.0,708.41,566.73
2016,10,17,15,0,767.0,78.0,3.4,18.0,412.0,653.77,527.8
2016,10,17,15,15,737.5,74.0,3.4,17.5,368.0,591.04,480.54
2016,10,17,15,30,708.0,70.0,3.4,17.0,324.0,529.14,432.07
2016,10,17,15,45,665.0,65.5,3.45,17.0,277.0,462.87,377.62
2016,10,17,16,0,622.0,61.0,3.5,17.0,230.0,397.36,322.0
2016,10,17,16,15,556.5,54.5,3.4,16.5,183.0,323.28,258.23
2016,10,17,16,30,491.0,48.0,3.3,16.0,136.0,255.87,198.43
2016,10,17,16,45,381.5,38.0,3.25,15.5,93.0,178.09,130.3
2016,10,17,17,0,272.0,28.0,3.2,15.0,50.0,111.96,62.98
2016,10,17,17,15,136.0,14.0,3.15,14.5,25.0,38.3,0.0
2016,10,17,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,45,176.0,18.0,3.05,12.5,38.0,71.23,21.79
2016,10,18,7,0,352.0,36.0,3.1,13.0,76.0,160.16,114.85
2016,10,18,7,15,445.5,45.0,3.3,13.5,121.0,227.68,176.28
2016,10,18,7,30,539.0,54.0,3.5,14.0,166.0,306.04,245.55
2016,10,18,7,45,606.0,58.0,3.7,14.5,215.0,376.37,307.58
2016,10,18,8,0,673.0,62.0,3.9,15.0,264.0,453.0,373.04
2016,10,18,8,15,710.0,66.5,4.0,15.0,310.5,516.04,426.37
2016,10,18,8,30,747.0,71.0,4.1,15.0,357.0,583.51,481.55
2016,10,18,8,45,777.0,73.0,4.2,15.5,400.5,644.89,529.54
2016,10,18,9,0,807.0,75.0,4.3,16.0,444.0,706.74,574.79
2016,10,18,9,15,825.5,77.0,4.3,16.5,482.5,759.65,611.76
2016,10,18,9,30,844.0,79.0,4.3,17.0,521.0,811.31,647.1
2016,10,18,9,45,860.0,80.0,4.3,17.5,554.0,849.38,671.93
2016,10,18,10,0,876.0,81.0,4.3,18.0,587.0,893.46,700.93
2016,10,18,10,15,885.5,82.0,4.2,18.0,612.5,929.22,724.44
2016,10,18,10,30,895.0,83.0,4.1,18.0,638.0,962.06,745.74
2016,10,18,10,45,901.0,84.0,4.05,18.0,656.5,988.37,762.69
2016,10,18,11,0,907.0,85.0,4.0,18.0,675.0,1011.24,777.3
2016,10,18,11,15,910.5,85.0,3.9,18.0,685.5,1026.79,786.6
2016,10,18,11,30,914.0,85.0,3.8,18.0,696.0,1038.59,793.46
2016,10,18,11,45,917.0,84.5,3.75,18.5,699.5,1045.44,795.95
2016,10,18,12,0,920.0,84.0,3.7,19.0,703.0,1048.39,795.97
2016,10,18,12,15,918.5,83.5,3.75,19.0,697.0,1042.83,792.71
2016,10,18,12,30,917.0,83.0,3.8,19.0,691.0,1033.39,787.04
2016,10,18,12,45,913.0,82.5,3.85,19.0,678.0,1017.63,777.21
2016,10,18,13,0,909.0,82.0,3.9,19.0,665.0,998.17,764.98
2016,10,18,13,15,902.0,81.0,3.95,19.0,643.5,971.65,747.94
2016,10,18,13,30,895.0,80.0,4.0,19.0,622.0,941.83,728.62
2016,10,18,13,45,884.5,78.5,4.1,19.5,594.0,905.1,703.27
2016,10,18,14,0,874.0,77.0,4.2,20.0,566.0,865.64,675.88
2016,10,18,14,15,859.0,75.5,4.3,19.5,531.0,819.94,646.24
2016,10,18,14,30,844.0,74.0,4.4,19.0,496.0,779.81,620.32
2016,10,18,14,45,820.0,72.5,4.5,19.0,455.0,723.15,580.4
2016,10,18,15,0,796.0,71.0,4.6,19.0,414.0,665.93,539.24
2016,10,18,15,15,767.5,67.5,4.65,18.5,369.5,603.19,492.09
2016,10,18,15,30,739.0,64.0,4.7,18.0,325.0,541.11,443.13
2016,10,18,15,45,693.0,60.5,4.8,18.0,277.0,470.35,384.68
2016,10,18,16,0,647.0,57.0,4.9,18.0,229.0,405.21,328.77
2016,10,18,16,15,582.0,50.5,4.9,17.5,181.5,330.08,263.64
2016,10,18,16,30,517.0,44.0,4.9,17.0,134.0,261.62,202.43
2016,10,18,16,45,405.0,34.5,4.9,16.5,91.0,182.21,132.31
2016,10,18,17,0,293.0,25.0,4.9,16.0,48.0,113.84,58.62
2016,10,18,17,15,146.5,12.5,5.0,15.5,24.0,39.06,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
