Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,6,45,215.0,15.0,2.8,12.5,38.5,77.09,16.47
2016,10,19,7,0,430.0,30.0,2.8,13.0,77.0,178.73,126.89
2016,10,19,7,15,517.0,37.0,2.9,13.5,122.5,243.71,187.79
2016,10,19,7,30,604.0,44.0,3.0,14.0,168.0,321.34,256.98
2016,10,19,7,45,657.5,49.0,3.1,14.5,216.0,389.86,317.69
2016,10,19,8,0,711.0,54.0,3.2,15.0,264.0,463.12,380.21
2016,10,19,8,15,745.5,57.5,3.2,15.5,310.0,527.62,433.45
2016,10,19,8,30,780.0,61.0,3.2,16.0,356.0,593.89,486.03
2016,10,19,8,45,804.5,63.5,3.2,16.5,399.0,653.32,531.03
2016,10,19,9,0,829.0,66.0,3.2,17.0,442.0,706.16,568.18
2016,10,19,9,15,846.0,68.0,3.15,17.5,480.0,757.98,603.5
2016,10,19,9,30,863.0,70.0,3.1,18.0,518.0,808.44,637.03
2016,10,19,9,45,875.5,71.5,3.05,18.5,550.0,852.71,665.45
2016,10,19,10,0,888.0,73.0,3.0,19.0,582.0,894.69,691.79
2016,10,19,10,15,896.0,74.0,2.95,19.0,607.0,929.34,714.01
2016,10,19,10,30,904.0,75.0,2.9,19.0,632.0,960.95,734.04
2016,10,19,10,45,907.5,77.0,2.9,19.5,650.0,986.2,748.67
2016,10,19,11,0,911.0,79.0,2.9,20.0,668.0,1007.88,760.92
2016,10,19,11,15,913.5,79.5,2.85,20.0,678.0,1023.03,769.87
2016,10,19,11,30,916.0,80.0,2.8,20.0,688.0,1034.41,776.46
2016,10,19,11,45,914.0,81.0,2.75,20.5,690.0,1037.97,776.54
2016,10,19,12,0,912.0,82.0,2.7,21.0,692.0,1037.63,774.27
2016,10,19,12,15,910.5,82.0,2.75,21.0,686.5,1032.68,771.65
2016,10,19,12,30,909.0,82.0,2.8,21.0,681.0,1023.88,766.68
2016,10,19,12,45,903.0,82.0,2.9,21.0,667.0,1006.82,756.81
2016,10,19,13,0,897.0,82.0,3.0,21.0,653.0,986.16,744.62
2016,10,19,13,15,890.5,81.0,3.05,21.0,632.5,960.35,728.54
2016,10,19,13,30,884.0,80.0,3.1,21.0,612.0,931.27,710.23
2016,10,19,13,45,875.5,78.0,3.2,21.5,584.5,896.03,686.6
2016,10,19,14,0,867.0,76.0,3.3,22.0,557.0,858.0,660.88
2016,10,19,14,15,853.0,74.0,3.4,21.5,522.5,812.79,632.28
2016,10,19,14,30,839.0,72.0,3.5,21.0,488.0,765.65,601.7
2016,10,19,14,45,818.5,70.0,3.6,21.0,448.0,718.71,569.47
2016,10,19,15,0,798.0,68.0,3.7,21.0,408.0,663.52,530.4
2016,10,19,15,15,770.0,64.5,3.7,20.5,364.0,601.09,484.19
2016,10,19,15,30,742.0,61.0,3.7,20.0,320.0,539.3,436.11
2016,10,19,15,45,700.5,57.0,3.7,20.0,273.0,470.45,379.88
2016,10,19,16,0,659.0,53.0,3.7,20.0,226.0,404.42,323.99
2016,10,19,16,15,594.5,47.0,3.55,19.0,178.5,329.38,260.15
2016,10,19,16,30,530.0,41.0,3.4,18.0,131.0,263.36,201.76
2016,10,19,16,45,421.5,32.0,3.3,17.5,88.0,185.0,132.57
2016,10,19,17,0,313.0,23.0,3.2,17.0,45.0,116.27,52.63
2016,10,19,17,15,156.5,11.5,3.2,16.5,22.5,40.17,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,20,6,45,209.0,15.0,2.4,13.5,37.5,75.66,6.95
2016,10,20,7,0,418.0,30.0,2.5,14.0,75.0,175.85,123.51
2016,10,20,7,15,509.0,38.0,2.6,14.5,121.0,245.02,187.89
2016,10,20,7,30,600.0,46.0,2.7,15.0,167.0,322.36,256.46
2016,10,20,7,45,657.0,51.0,2.85,15.5,216.0,392.52,318.22
2016,10,20,8,0,714.0,56.0,3.0,16.0,265.0,467.73,382.03
2016,10,20,8,15,750.0,60.0,2.85,16.5,312.0,533.93,435.83
2016,10,20,8,30,786.0,64.0,2.7,17.0,359.0,602.02,488.76
2016,10,20,8,45,812.5,66.5,2.55,17.5,402.5,663.17,533.82
2016,10,20,9,0,839.0,69.0,2.4,18.0,446.0,724.41,575.59
2016,10,20,9,15,856.0,71.0,2.4,18.5,484.5,770.0,605.68
2016,10,20,9,30,873.0,73.0,2.4,19.0,523.0,820.8,638.98
2016,10,20,9,45,889.0,73.5,2.4,19.5,556.0,867.16,668.46
2016,10,20,10,0,905.0,74.0,2.4,20.0,589.0,911.42,696.03
2016,10,20,10,15,913.0,75.0,2.4,20.5,614.5,946.49,716.98
2016,10,20,10,30,921.0,76.0,2.4,21.0,640.0,978.46,735.72
2016,10,20,10,45,926.0,77.0,2.4,21.5,658.0,1004.23,750.25
2016,10,20,11,0,931.0,78.0,2.4,22.0,676.0,1026.42,762.44
2016,10,20,11,15,934.0,78.5,2.45,22.0,686.0,1042.29,772.62
2016,10,20,11,30,937.0,79.0,2.5,22.0,696.0,1054.3,780.49
2016,10,20,11,45,937.0,79.0,2.6,22.5,698.5,1058.71,782.64
2016,10,20,12,0,937.0,79.0,2.7,23.0,701.0,1059.14,782.4
2016,10,20,12,15,935.0,79.0,2.75,23.0,695.0,1053.55,779.43
2016,10,20,12,30,933.0,79.0,2.8,23.0,689.0,1044.03,774.08
2016,10,20,12,45,926.5,79.5,2.85,23.5,675.0,1026.78,762.32
2016,10,20,13,0,920.0,80.0,2.9,24.0,661.0,1005.85,748.32
2016,10,20,13,15,913.5,79.0,2.95,24.0,640.0,979.56,732.28
2016,10,20,13,30,907.0,78.0,3.0,24.0,619.0,949.9,713.98
2016,10,20,13,45,897.0,76.5,3.05,24.0,590.5,913.28,690.85
2016,10,20,14,0,887.0,75.0,3.1,24.0,562.0,873.87,665.65
2016,10,20,14,15,872.5,73.0,3.1,24.0,527.0,827.54,635.02
2016,10,20,14,30,858.0,71.0,3.1,24.0,492.0,779.25,602.64
2016,10,20,14,45,838.0,68.5,3.15,24.0,451.5,731.3,570.23
2016,10,20,15,0,818.0,66.0,3.2,24.0,411.0,675.01,531.06
2016,10,20,15,15,789.5,63.0,3.2,23.5,366.0,611.95,485.45
2016,10,20,15,30,761.0,60.0,3.2,23.0,321.0,549.5,437.73
2016,10,20,15,45,719.0,56.0,3.2,22.5,273.5,479.41,382.2
2016,10,20,16,0,677.0,52.0,3.2,22.0,226.0,412.17,326.68
2016,10,20,16,15,611.0,46.0,3.1,21.0,178.0,335.49,262.18
2016,10,20,16,30,545.0,40.0,3.0,20.0,130.0,268.05,203.09
2016,10,20,16,45,430.0,31.0,2.9,19.5,86.5,186.82,131.82
2016,10,20,17,0,315.0,22.0,2.8,19.0,43.0,115.03,42.56
2016,10,20,17,15,157.5,11.0,2.8,18.5,21.5,39.97,0.0
2016,10,20,17,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,195.0,14.5,2.7,14.5,35.0,71.62,0.0
2016,10,21,7,0,390.0,29.0,2.7,15.0,70.0,166.99,115.87
2016,10,21,7,15,481.5,37.0,2.65,15.0,114.5,234.59,179.43
2016,10,21,7,30,573.0,45.0,2.6,15.0,159.0,312.97,248.97
2016,10,21,7,45,629.5,50.5,2.6,15.5,206.5,379.3,307.42
2016,10,21,8,0,686.0,56.0,2.6,16.0,254.0,453.23,369.87
2016,10,21,8,15,722.5,59.5,2.5,16.5,299.5,517.6,422.26
2016,10,21,8,30,759.0,63.0,2.4,17.0,345.0,583.95,473.98
2016,10,21,8,45,784.5,66.0,2.35,17.5,387.5,643.6,518.44
2016,10,21,9,0,810.0,69.0,2.3,18.0,430.0,703.35,559.85
2016,10,21,9,15,828.0,71.5,2.3,18.5,468.0,756.32,595.5
2016,10,21,9,30,846.0,74.0,2.3,19.0,506.0,800.05,623.83
2016,10,21,9,45,689.0,127.0,2.3,19.5,493.5,771.73,600.86
2016,10,21,10,0,532.0,180.0,2.3,20.0,481.0,705.9,550.71
2016,10,21,10,15,537.5,186.5,2.35,20.5,502.5,735.21,570.82
2016,10,21,10,30,543.0,193.0,2.4,21.0,524.0,762.64,588.6
2016,10,21,10,45,545.5,198.5,2.45,21.5,539.0,783.98,601.95
2016,10,21,11,0,548.0,204.0,2.5,22.0,554.0,803.03,613.7
2016,10,21,11,15,549.5,207.0,2.55,22.0,562.5,815.84,622.4
2016,10,21,11,30,551.0,210.0,2.6,22.0,571.0,826.17,629.5
2016,10,21,11,45,574.0,203.0,2.7,22.0,580.0,844.32,643.14
2016,10,21,12,0,597.0,196.0,2.8,22.0,589.0,868.18,660.24
2016,10,21,12,15,596.5,194.0,2.9,22.0,584.0,863.0,657.28
2016,10,21,12,30,596.0,192.0,3.0,22.0,579.0,854.92,652.68
2016,10,21,12,45,591.5,189.5,3.2,22.0,567.0,839.52,643.66
2016,10,21,13,0,587.0,187.0,3.4,22.0,555.0,813.48,627.11
2016,10,21,13,15,584.0,181.0,3.55,22.0,537.0,790.71,612.56
2016,10,21,13,30,581.0,175.0,3.7,22.0,519.0,765.63,596.22
2016,10,21,13,45,582.0,165.0,3.85,22.0,496.0,745.43,583.29
2016,10,21,14,0,583.0,155.0,4.0,22.0,473.0,714.9,562.62
2016,10,21,14,15,699.0,116.5,4.1,21.5,473.5,746.75,588.93
2016,10,21,14,30,815.0,78.0,4.2,21.0,474.0,760.84,601.88
2016,10,21,14,45,792.5,75.5,4.35,21.0,434.0,705.33,562.54
2016,10,21,15,0,770.0,73.0,4.5,21.0,394.0,649.23,522.56
2016,10,21,15,15,739.5,69.5,4.55,20.5,350.0,586.46,475.27
2016,10,21,15,30,709.0,66.0,4.6,20.0,306.0,524.61,426.62
2016,10,21,15,45,663.5,61.0,4.65,20.0,259.5,456.63,370.48
2016,10,21,16,0,618.0,56.0,4.7,20.0,213.0,389.69,313.38
2016,10,21,16,15,548.5,49.5,4.7,19.0,166.5,314.43,249.0
2016,10,21,16,30,479.0,43.0,4.7,18.0,120.0,246.35,188.81
2016,10,21,16,45,360.5,32.5,4.7,17.5,79.0,166.42,117.92
2016,10,21,17,0,242.0,22.0,4.7,17.0,38.0,95.52,25.09
2016,10,21,17,15,121.0,11.0,4.7,16.5,19.0,32.93,0.0
2016,10,21,17,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,139.0,16.5,3.0,12.5,30.5,60.03,0.0
2016,10,22,7,0,278.0,33.0,3.0,13.0,61.0,136.97,95.03
2016,10,22,7,15,354.0,46.0,3.05,13.0,101.5,197.42,152.55
2016,10,22,7,30,430.0,59.0,3.1,13.0,142.0,267.06,214.91
2016,10,22,7,45,486.0,67.0,3.15,13.5,186.0,330.62,271.2
2016,10,22,8,0,542.0,75.0,3.2,14.0,230.0,399.47,330.27
2016,10,22,8,15,590.0,77.5,3.15,14.0,272.0,462.46,383.48
2016,10,22,8,30,638.0,80.0,3.1,14.0,314.0,528.69,437.68
2016,10,22,8,45,609.5,99.0,3.05,14.5,344.0,563.53,463.86
2016,10,22,9,0,581.0,118.0,3.0,15.0,374.0,593.36,485.23
2016,10,22,9,15,716.0,98.5,2.95,15.5,442.5,704.53,568.64
2016,10,22,9,30,851.0,79.0,2.9,16.0,511.0,818.68,649.11
2016,10,22,9,45,708.5,123.0,2.9,16.5,498.0,784.31,620.73
2016,10,22,10,0,566.0,167.0,2.9,17.0,485.0,721.91,573.02
2016,10,22,10,15,610.0,161.5,2.9,17.0,517.5,783.03,617.26
2016,10,22,10,30,654.0,156.0,2.9,17.0,550.0,835.97,653.9
2016,10,22,10,45,667.5,157.5,2.95,17.0,570.0,865.96,674.3
2016,10,22,11,0,681.0,159.0,3.0,17.0,590.0,893.49,693.16
2016,10,22,11,15,644.0,175.0,3.0,17.0,588.0,883.76,685.59
2016,10,22,11,30,607.0,191.0,3.0,17.0,586.0,869.65,675.41
2016,10,22,11,45,626.5,185.5,3.05,17.5,594.0,886.9,686.56
2016,10,22,12,0,646.0,180.0,3.1,18.0,602.0,901.11,695.4
2016,10,22,12,15,597.0,194.5,3.15,18.0,582.5,863.92,669.64
2016,10,22,12,30,548.0,209.0,3.2,18.0,563.0,817.99,637.14
2016,10,22,12,45,571.0,196.5,3.3,18.0,558.0,819.08,639.94
2016,10,22,13,0,594.0,184.0,3.4,18.0,553.0,825.07,645.45
2016,10,22,13,15,575.0,183.0,3.45,18.0,530.5,784.48,617.1
2016,10,22,13,30,556.0,182.0,3.5,18.0,508.0,750.47,593.27
2016,10,22,13,45,550.0,174.0,3.6,18.0,484.0,718.88,571.46
2016,10,22,14,0,544.0,166.0,3.7,18.0,460.0,685.52,548.0
2016,10,22,14,15,436.0,178.5,3.7,17.5,404.5,588.49,474.45
2016,10,22,14,30,328.0,191.0,3.7,17.0,349.0,481.59,391.83
2016,10,22,14,45,317.0,175.0,3.75,17.0,317.0,440.72,360.63
2016,10,22,15,0,306.0,159.0,3.8,17.0,285.0,399.99,328.63
2016,10,22,15,15,287.5,145.0,3.8,16.5,253.0,357.01,294.5
2016,10,22,15,30,269.0,131.0,3.8,16.0,221.0,315.35,260.57
2016,10,22,15,45,254.5,112.0,3.85,16.0,187.0,271.49,223.6
2016,10,22,16,0,240.0,93.0,3.9,16.0,153.0,228.85,186.69
2016,10,22,16,15,210.0,75.0,3.8,15.5,119.0,182.01,145.7
2016,10,22,16,30,180.0,57.0,3.7,15.0,85.0,138.55,106.89
2016,10,22,16,45,124.0,39.5,3.65,14.5,55.5,91.04,64.1
2016,10,22,17,0,68.0,22.0,3.6,14.0,26.0,45.14,2.94
2016,10,22,17,15,34.0,11.0,3.55,13.5,13.0,16.02,0.0
2016,10,22,17,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,45,181.5,15.0,1.75,11.5,32.5,68.71,0.0
2016,10,23,7,0,363.0,30.0,1.8,12.0,65.0,160.93,110.26
2016,10,23,7,15,461.0,38.5,1.85,12.5,109.5,230.06,176.81
2016,10,23,7,30,559.0,47.0,1.9,13.0,154.0,310.69,248.02
2016,10,23,7,45,617.5,53.0,1.95,13.5,201.5,380.02,308.99
2016,10,23,8,0,676.0,59.0,2.0,14.0,249.0,452.19,370.24
2016,10,23,8,15,714.5,63.0,2.05,14.5,295.0,517.89,424.15
2016,10,23,8,30,753.0,67.0,2.1,15.0,341.0,585.75,477.67
2016,10,23,8,45,778.0,71.0,2.2,15.5,383.5,645.94,523.57
2016,10,23,9,0,803.0,75.0,2.3,16.0,426.0,706.21,566.47
2016,10,23,9,15,586.5,134.5,2.3,16.0,403.0,642.9,516.65
2016,10,23,9,30,370.0,194.0,2.3,16.0,380.0,531.05,428.16
2016,10,23,9,45,301.0,220.5,2.35,16.5,378.0,516.19,414.55
2016,10,23,10,0,232.0,247.0,2.4,17.0,376.0,476.84,381.75
2016,10,23,10,15,231.0,259.5,2.45,17.0,393.0,496.85,396.7
2016,10,23,10,30,230.0,272.0,2.5,17.0,410.0,516.09,410.65
2016,10,23,10,45,230.5,280.5,2.6,17.5,422.0,531.19,420.94
2016,10,23,11,0,231.0,289.0,2.7,18.0,434.0,545.5,430.63
2016,10,23,11,15,231.0,294.0,2.8,18.0,441.0,554.27,437.08
2016,10,23,11,30,231.0,299.0,2.9,18.0,448.0,562.17,442.96
2016,10,23,11,45,176.0,301.5,3.0,18.5,415.0,510.36,401.82
2016,10,23,12,0,121.0,304.0,3.1,19.0,382.0,457.6,359.87
2016,10,23,12,15,120.5,301.5,3.2,19.0,379.0,453.69,357.41
2016,10,23,12,30,120.0,299.0,3.3,19.0,376.0,449.35,354.44
2016,10,23,12,45,119.0,292.5,3.4,19.0,367.5,439.31,347.2
2016,10,23,13,0,118.0,286.0,3.5,19.0,359.0,428.9,339.72
2016,10,23,13,15,268.0,255.0,3.55,19.0,413.5,553.58,439.79
2016,10,23,13,30,418.0,224.0,3.6,19.0,468.0,669.05,529.68
2016,10,23,13,45,450.5,204.0,3.7,19.0,455.0,662.92,526.44
2016,10,23,14,0,483.0,184.0,3.8,19.0,442.0,652.88,520.94
2016,10,23,14,15,655.0,130.0,3.9,18.5,456.0,724.98,579.6
2016,10,23,14,30,827.0,76.0,4.0,18.0,470.0,767.43,613.46
2016,10,23,14,45,701.0,91.5,4.1,18.0,406.0,658.54,533.08
2016,10,23,15,0,575.0,107.0,4.2,18.0,342.0,553.4,451.81
2016,10,23,15,15,645.5,85.5,4.2,17.5,321.0,546.01,447.61
2016,10,23,15,30,716.0,64.0,4.2,17.0,300.0,526.34,432.12
2016,10,23,15,45,664.0,60.0,4.25,17.0,252.5,455.77,373.14
2016,10,23,16,0,612.0,56.0,4.3,17.0,205.0,386.84,313.83
2016,10,23,16,15,539.5,49.0,4.2,16.5,158.5,310.12,247.02
2016,10,23,16,30,467.0,42.0,4.1,16.0,112.0,240.97,185.01
2016,10,23,16,45,336.5,31.0,4.1,15.5,72.0,157.64,110.02
2016,10,23,17,0,206.0,20.0,4.1,15.0,32.0,83.04,0.0
2016,10,23,17,15,103.0,10.0,4.0,14.5,16.0,28.66,0.0
2016,10,23,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,4.5,6.35,13.5,4.5,3.69,0.0
2016,10,24,7,0,0.0,9.0,6.6,14.0,9.0,7.39,0.0
2016,10,24,7,15,0.0,15.5,6.75,14.0,15.5,12.75,4.97
2016,10,24,7,30,0.0,22.0,6.9,14.0,22.0,18.12,9.74
2016,10,24,7,45,0.0,29.0,7.1,14.5,29.0,23.91,14.8
2016,10,24,8,0,0.0,36.0,7.3,15.0,36.0,29.71,19.8
2016,10,24,8,15,0.0,43.0,7.4,15.0,43.0,35.53,24.8
2016,10,24,8,30,0.0,50.0,7.5,15.0,50.0,41.36,29.74
2016,10,24,8,45,9.0,105.0,7.65,15.5,109.0,96.77,76.82
2016,10,24,9,0,18.0,160.0,7.8,16.0,168.0,158.27,128.24
2016,10,24,9,15,108.5,189.0,7.75,16.0,242.5,289.28,238.99
2016,10,24,9,30,199.0,218.0,7.7,16.0,317.0,401.64,332.42
2016,10,24,9,45,107.0,208.5,7.7,16.0,262.0,317.25,260.74
2016,10,24,10,0,15.0,199.0,7.7,16.0,207.0,193.19,155.73
2016,10,24,10,15,52.5,233.0,7.75,16.0,264.0,282.0,229.6
2016,10,24,10,30,90.0,267.0,7.8,16.0,321.0,357.95,291.89
2016,10,24,10,45,121.0,279.5,7.85,16.5,354.0,424.42,345.03
2016,10,24,11,0,152.0,292.0,7.9,17.0,387.0,471.79,382.55
2016,10,24,11,15,181.5,295.5,7.85,17.0,411.0,507.25,411.13
2016,10,24,11,30,211.0,299.0,7.8,17.0,435.0,542.68,439.57
2016,10,24,11,45,194.0,301.5,7.8,17.5,426.5,529.34,427.56
2016,10,24,12,0,177.0,304.0,7.8,18.0,418.0,515.17,415.09
2016,10,24,12,15,162.0,301.0,7.8,18.0,405.0,495.78,399.54
2016,10,24,12,30,147.0,298.0,7.8,18.0,392.0,475.97,383.68
2016,10,24,12,45,107.0,284.0,7.85,18.0,351.5,396.78,320.32
2016,10,24,13,0,67.0,270.0,7.9,18.0,311.0,340.15,274.15
2016,10,24,13,15,35.5,225.5,7.9,18.0,247.0,257.63,207.13
2016,10,24,13,30,4.0,181.0,7.9,18.0,183.0,164.32,130.33
2016,10,24,13,45,84.0,209.5,7.95,18.0,254.0,282.96,230.38
2016,10,24,14,0,164.0,238.0,8.0,18.0,325.0,402.27,328.95
2016,10,24,14,15,82.0,184.5,7.95,17.5,228.0,249.63,204.04
2016,10,24,14,30,0.0,131.0,7.9,17.0,131.0,114.02,90.01
2016,10,24,14,45,20.0,144.5,7.9,17.0,153.0,143.63,115.64
2016,10,24,15,0,40.0,158.0,7.9,17.0,175.0,185.07,150.82
2016,10,24,15,15,34.5,140.5,7.7,16.5,154.0,161.76,131.64
2016,10,24,15,30,29.0,123.0,7.5,16.0,133.0,139.14,112.81
2016,10,24,15,45,21.0,104.5,7.3,16.0,111.0,106.85,85.33
2016,10,24,16,0,13.0,86.0,7.1,16.0,89.0,84.74,66.24
2016,10,24,16,15,6.5,66.5,6.9,15.5,68.0,63.07,47.53
2016,10,24,16,30,0.0,47.0,6.7,15.0,47.0,42.03,29.31
2016,10,24,16,45,0.0,29.5,6.55,15.0,29.5,25.8,14.4
2016,10,24,17,0,0.0,12.0,6.4,15.0,12.0,9.89,0.0
2016,10,24,17,15,0.0,6.0,6.4,15.0,6.0,5.12,0.0
2016,10,24,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,1.0,14.5,6.5,15.0,15.0,12.62,0.0
2016,10,25,7,0,2.0,29.0,6.6,15.0,30.0,26.67,14.11
2016,10,25,7,15,24.0,48.0,6.6,15.0,52.5,56.94,41.11
2016,10,25,7,30,46.0,67.0,6.6,15.0,75.0,86.72,67.2
2016,10,25,7,45,57.0,86.5,6.65,15.5,100.0,114.19,91.3
2016,10,25,8,0,68.0,106.0,6.7,16.0,125.0,142.88,116.12
2016,10,25,8,15,74.5,125.0,6.7,16.0,149.5,169.49,139.0
2016,10,25,8,30,81.0,144.0,6.7,16.0,174.0,196.82,162.13
2016,10,25,8,45,137.5,162.5,6.7,16.5,219.5,272.2,225.4
2016,10,25,9,0,194.0,181.0,6.7,17.0,265.0,340.86,282.18
2016,10,25,9,15,97.0,121.5,6.75,17.0,163.5,203.15,167.15
2016,10,25,9,30,0.0,62.0,6.8,17.0,62.0,51.39,37.6
2016,10,25,9,45,0.0,88.0,6.85,17.5,88.0,73.18,55.65
2016,10,25,10,0,0.0,114.0,6.9,18.0,114.0,96.68,74.87
2016,10,25,10,15,1.5,148.0,6.9,18.0,149.0,129.86,102.11
2016,10,25,10,30,3.0,182.0,6.9,18.0,184.0,164.19,130.06
2016,10,25,10,45,1.5,118.0,6.95,18.0,119.0,101.4,78.45
2016,10,25,11,0,0.0,54.0,7.0,18.0,54.0,44.81,31.62
2016,10,25,11,15,0.0,104.5,6.9,18.0,104.5,87.63,66.97
2016,10,25,11,30,0.0,155.0,6.8,18.0,155.0,134.22,105.09
2016,10,25,11,45,0.0,124.5,6.75,18.5,124.5,105.73,81.57
2016,10,25,12,0,0.0,94.0,6.7,19.0,94.0,78.28,58.96
2016,10,25,12,15,16.0,173.0,6.6,19.0,183.5,167.64,132.59
2016,10,25,12,30,32.0,252.0,6.5,19.0,273.0,285.26,227.51
2016,10,25,12,45,16.0,211.0,6.4,19.0,221.5,205.46,162.98
2016,10,25,13,0,0.0,170.0,6.3,19.0,170.0,149.1,116.89
2016,10,25,13,15,5.0,183.0,6.2,19.0,186.0,167.06,131.88
2016,10,25,13,30,10.0,196.0,6.1,19.0,202.0,185.31,147.04
2016,10,25,13,45,5.0,168.5,6.1,19.0,171.5,153.5,121.2
2016,10,25,14,0,0.0,141.0,6.1,19.0,141.0,122.58,95.94
2016,10,25,14,15,32.0,168.0,6.0,19.0,183.0,189.84,152.44
2016,10,25,14,30,64.0,195.0,5.9,19.0,225.0,246.92,199.99
2016,10,25,14,45,170.5,175.5,5.85,19.0,246.0,317.74,260.46
2016,10,25,15,0,277.0,156.0,5.8,19.0,267.0,377.38,310.6
2016,10,25,15,15,268.5,138.5,5.7,18.5,235.5,338.28,279.04
2016,10,25,15,30,260.0,121.0,5.6,18.0,204.0,299.5,247.19
2016,10,25,15,45,243.5,103.0,5.5,18.0,171.5,256.17,210.23
2016,10,25,16,0,227.0,85.0,5.4,18.0,139.0,214.29,173.68
2016,10,25,16,15,197.0,67.5,5.15,17.5,106.0,168.74,133.66
2016,10,25,16,30,167.0,50.0,4.9,17.0,73.0,126.54,95.92
2016,10,25,16,45,83.5,34.5,4.7,17.0,46.0,73.68,48.4
2016,10,25,17,0,0.0,19.0,4.5,17.0,19.0,17.0,0.0
2016,10,25,17,15,0.0,9.5,4.45,16.5,9.5,8.11,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,174.5,13.0,3.65,13.5,28.0,54.29,0.0
2016,10,26,7,0,349.0,26.0,3.8,14.0,56.0,153.79,97.86
2016,10,26,7,15,450.5,34.5,3.85,14.5,99.0,223.6,170.21
2016,10,26,7,30,552.0,43.0,3.9,15.0,142.0,304.97,242.75
2016,10,26,7,45,613.5,48.0,4.0,15.5,188.5,371.37,302.26
2016,10,26,8,0,675.0,53.0,4.1,16.0,235.0,446.42,366.9
2016,10,26,8,15,713.5,57.0,4.05,16.0,280.0,511.72,422.2
2016,10,26,8,30,752.0,61.0,4.0,16.0,325.0,579.22,477.37
2016,10,26,8,45,779.0,63.5,3.95,16.5,367.0,638.66,523.11
2016,10,26,9,0,806.0,66.0,3.9,17.0,409.0,698.32,566.07
2016,10,26,9,15,825.0,68.5,3.95,17.5,446.5,751.55,603.49
2016,10,26,9,30,844.0,71.0,4.0,18.0,484.0,795.61,633.45
2016,10,26,9,45,859.0,71.5,4.1,18.5,515.5,839.62,663.19
2016,10,26,10,0,874.0,72.0,4.2,19.0,547.0,881.57,691.09
2016,10,26,10,15,883.5,73.5,4.25,19.0,572.5,917.38,715.45
2016,10,26,10,30,893.0,75.0,4.3,19.0,598.0,950.31,737.72
2016,10,26,10,45,896.5,77.0,4.4,19.5,615.0,974.96,753.04
2016,10,26,11,0,900.0,79.0,4.5,20.0,632.0,996.11,766.29
2016,10,26,11,15,904.0,79.5,4.6,20.0,642.5,1012.29,777.73
2016,10,26,11,30,908.0,80.0,4.7,20.0,653.0,1024.79,786.81
2016,10,26,11,45,907.0,81.0,4.8,20.5,655.5,1029.1,788.85
2016,10,26,12,0,906.0,82.0,4.9,21.0,658.0,1029.57,788.46
2016,10,26,12,15,905.5,82.0,4.85,21.0,653.0,1025.47,785.36
2016,10,26,12,30,905.0,82.0,4.8,21.0,648.0,1017.58,779.84
2016,10,26,12,45,898.5,82.5,4.8,21.0,634.5,1000.61,768.65
2016,10,26,13,0,892.0,83.0,4.8,21.0,621.0,980.13,755.19
2016,10,26,13,15,885.0,82.0,4.7,20.5,600.5,953.93,738.48
2016,10,26,13,30,878.0,81.0,4.6,20.0,580.0,924.54,719.54
2016,10,26,13,45,866.5,80.0,4.55,20.0,552.0,888.09,694.52
2016,10,26,14,0,855.0,79.0,4.5,20.0,524.0,857.91,673.97
2016,10,26,14,15,839.0,76.5,4.35,19.5,489.5,810.36,641.25
2016,10,26,14,30,823.0,74.0,4.2,19.0,455.0,761.07,607.23
2016,10,26,14,45,801.0,71.5,4.05,19.0,415.5,705.82,567.09
2016,10,26,15,0,779.0,69.0,3.9,19.0,376.0,649.94,525.84
2016,10,26,15,15,746.5,65.5,3.7,18.5,331.5,585.7,476.52
2016,10,26,15,30,714.0,62.0,3.5,18.0,287.0,522.55,426.0
2016,10,26,15,45,666.5,57.0,3.3,18.0,241.0,450.95,366.33
2016,10,26,16,0,619.0,52.0,3.1,18.0,195.0,385.97,310.07
2016,10,26,16,15,541.5,45.0,2.75,17.5,149.0,306.95,241.63
2016,10,26,16,30,464.0,38.0,2.4,17.0,103.0,236.15,178.42
2016,10,26,16,45,232.0,31.5,2.1,16.5,64.0,124.77,81.5
2016,10,26,17,0,0.0,25.0,1.8,16.0,25.0,21.34,0.0
2016,10,26,17,15,0.0,12.5,1.7,15.5,12.5,10.67,0.0
2016,10,26,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,7.5,4.6,14.5,7.5,6.4,0.0
2016,10,27,7,0,0.0,15.0,4.9,15.0,15.0,12.35,2.97
2016,10,27,7,15,0.0,27.5,4.95,15.0,27.5,22.71,13.06
2016,10,27,7,30,0.0,40.0,5.0,15.0,40.0,33.13,22.29
2016,10,27,7,45,0.0,53.0,5.05,15.5,53.0,44.61,32.26
2016,10,27,8,0,0.0,66.0,5.1,16.0,66.0,56.1,42.13
2016,10,27,8,15,0.0,79.5,5.0,16.0,79.5,68.14,52.39
2016,10,27,8,30,0.0,93.0,4.9,16.0,93.0,80.25,62.59
2016,10,27,8,45,0.0,81.5,4.8,16.5,81.5,68.4,52.37
2016,10,27,9,0,0.0,70.0,4.7,17.0,70.0,58.04,43.45
2016,10,27,9,15,0.0,83.0,4.6,17.0,83.0,69.06,52.59
2016,10,27,9,30,0.0,96.0,4.5,17.0,96.0,80.68,62.15
2016,10,27,9,45,0.0,99.5,4.45,17.5,99.5,83.65,64.36
2016,10,27,10,0,0.0,103.0,4.4,18.0,103.0,86.67,66.59
2016,10,27,10,15,0.0,105.0,4.3,18.0,105.0,88.35,67.86
2016,10,27,10,30,0.0,107.0,4.2,18.0,107.0,90.07,69.16
2016,10,27,10,45,3.0,150.0,4.1,18.0,152.0,132.98,104.33
2016,10,27,11,0,6.0,193.0,4.0,18.0,197.0,177.91,140.7
2016,10,27,11,15,3.0,145.0,4.25,18.0,147.0,128.01,100.03
2016,10,27,11,30,0.0,97.0,4.5,18.0,97.0,80.95,61.4
2016,10,27,11,45,0.0,97.0,4.8,18.0,97.0,80.94,61.42
2016,10,27,12,0,0.0,97.0,5.1,18.0,97.0,80.94,61.42
2016,10,27,12,15,1.5,139.0,5.1,17.5,140.0,120.81,94.38
2016,10,27,12,30,3.0,181.0,5.1,17.0,183.0,162.78,128.92
2016,10,27,12,45,1.5,149.5,5.1,17.0,150.5,130.88,102.86
2016,10,27,13,0,0.0,118.0,5.1,17.0,118.0,100.03,77.55
2016,10,27,13,15,1.5,147.0,5.05,17.0,147.5,128.85,101.47
2016,10,27,13,30,3.0,176.0,5.0,17.0,177.0,159.1,126.44
2016,10,27,13,45,16.0,188.5,4.95,17.0,196.5,184.22,147.69
2016,10,27,14,0,29.0,201.0,4.9,17.0,216.0,225.72,182.18
2016,10,27,14,15,14.5,161.5,4.75,17.0,169.0,156.31,125.17
2016,10,27,14,30,0.0,122.0,4.6,17.0,122.0,105.73,83.11
2016,10,27,14,45,11.0,134.0,4.45,17.0,138.5,126.99,101.38
2016,10,27,15,0,22.0,146.0,4.3,17.0,155.0,148.67,119.83
2016,10,27,15,15,17.5,129.5,4.1,17.0,136.0,129.39,103.77
2016,10,27,15,30,13.0,113.0,3.9,17.0,117.0,110.67,88.06
2016,10,27,15,45,6.5,95.5,3.7,17.0,97.5,90.31,70.78
2016,10,27,16,0,0.0,78.0,3.5,17.0,78.0,70.73,54.01
2016,10,27,16,15,0.0,58.5,3.35,16.5,58.5,52.49,38.36
2016,10,27,16,30,0.0,39.0,3.2,16.0,39.0,34.08,22.4
2016,10,27,16,45,0.0,24.0,3.1,16.0,24.0,20.36,9.08
2016,10,27,17,0,0.0,9.0,3.0,16.0,9.0,7.68,0.0
2016,10,27,17,15,0.0,4.5,2.95,16.0,4.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,8.5,0.6,15.0,8.5,7.26,0.0
2016,10,28,7,0,0.0,17.0,0.6,15.0,17.0,14.02,3.74
2016,10,28,7,15,0.0,32.0,0.65,15.0,32.0,26.87,16.5
2016,10,28,7,30,0.0,47.0,0.7,15.0,47.0,40.45,28.49
2016,10,28,7,45,0.0,63.5,0.8,15.5,63.5,55.51,41.51
2016,10,28,8,0,0.0,80.0,0.9,16.0,80.0,70.57,54.33
2016,10,28,8,15,0.0,96.5,1.0,16.0,96.5,85.67,67.1
2016,10,28,8,30,0.0,113.0,1.1,16.0,113.0,100.86,79.75
2016,10,28,8,45,80.0,145.0,1.2,16.0,178.5,199.93,163.41
2016,10,28,9,0,160.0,177.0,1.3,16.0,244.0,312.82,255.44
2016,10,28,9,15,294.0,174.5,1.4,16.0,311.0,436.37,354.4
2016,10,28,9,30,428.0,172.0,1.5,16.0,378.0,573.57,460.02
2016,10,28,9,45,228.0,190.0,1.65,16.5,300.5,419.96,337.9
2016,10,28,10,0,28.0,208.0,1.8,17.0,223.0,215.79,171.93
2016,10,28,10,15,14.0,188.0,1.9,17.0,196.0,181.72,144.52
2016,10,28,10,30,0.0,168.0,2.0,17.0,169.0,148.07,116.63
2016,10,28,10,45,0.0,121.5,2.15,17.5,122.0,103.31,79.95
2016,10,28,11,0,0.0,75.0,2.3,18.0,75.0,62.32,46.14
2016,10,28,11,15,7.0,147.0,2.5,18.0,151.5,133.99,105.13
2016,10,28,11,30,14.0,219.0,2.7,18.0,228.0,212.29,168.19
2016,10,28,11,45,13.0,216.5,2.9,18.0,225.0,208.64,165.08
2016,10,28,12,0,12.0,214.0,3.1,18.0,222.0,205.06,162.26
2016,10,28,12,15,6.0,179.0,3.2,18.0,183.0,163.9,129.04
2016,10,28,12,30,0.0,144.0,3.3,18.0,144.0,124.16,96.7
2016,10,28,12,45,0.0,144.5,3.45,18.0,144.5,124.75,97.32
2016,10,28,13,0,0.0,145.0,3.6,18.0,145.0,125.39,97.95
2016,10,28,13,15,24.0,189.0,3.6,18.0,202.5,207.25,165.46
2016,10,28,13,30,48.0,233.0,3.6,18.0,260.0,280.47,224.85
2016,10,28,13,45,35.0,213.0,3.6,18.0,232.5,245.18,196.39
2016,10,28,14,0,22.0,193.0,3.6,18.0,205.0,195.17,156.08
2016,10,28,14,15,107.0,194.0,3.5,18.0,243.5,299.99,243.6
2016,10,28,14,30,192.0,195.0,3.4,18.0,282.0,365.63,297.97
2016,10,28,14,45,475.5,131.5,3.35,18.0,321.5,527.44,430.57
2016,10,28,15,0,759.0,68.0,3.3,18.0,361.0,634.41,515.41
2016,10,28,15,15,726.5,64.5,3.15,17.5,318.0,571.24,465.75
2016,10,28,15,30,694.0,61.0,3.0,17.0,275.0,509.22,416.03
2016,10,28,15,45,648.0,55.5,2.85,17.0,229.5,439.08,357.4
2016,10,28,16,0,602.0,50.0,2.7,17.0,184.0,375.52,302.13
2016,10,28,16,15,522.5,43.0,2.4,16.5,139.0,296.78,233.71
2016,10,28,16,30,443.0,36.0,2.1,16.0,94.0,226.53,170.58
2016,10,28,16,45,221.5,28.0,1.85,15.5,57.0,116.59,70.77
2016,10,28,17,0,0.0,20.0,1.6,15.0,20.0,17.07,0.0
2016,10,28,17,15,0.0,10.0,1.5,14.5,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
