Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,5.5,3.25,14.5,5.5,4.69,0.0
2016,10,29,7,0,0.0,11.0,3.5,15.0,11.0,9.04,0.02
2016,10,29,7,15,0.0,22.0,3.75,15.0,22.0,18.14,9.2
2016,10,29,7,30,0.0,33.0,4.0,15.0,33.0,27.26,17.3
2016,10,29,7,45,0.0,45.0,4.25,15.5,45.0,37.23,25.98
2016,10,29,8,0,0.0,57.0,4.5,16.0,57.0,47.57,34.87
2016,10,29,8,15,0.0,69.0,4.65,16.0,69.0,58.16,43.93
2016,10,29,8,30,0.0,81.0,4.8,16.0,81.0,68.8,52.93
2016,10,29,8,45,0.0,88.5,4.95,16.5,88.5,75.19,58.12
2016,10,29,9,0,0.0,96.0,5.1,17.0,96.0,81.66,63.31
2016,10,29,9,15,15.0,141.0,5.15,17.0,148.0,136.95,109.75
2016,10,29,9,30,30.0,186.0,5.2,17.0,200.0,210.8,170.7
2016,10,29,9,45,15.0,133.0,5.3,17.5,140.0,128.36,101.97
2016,10,29,10,0,0.0,80.0,5.4,18.0,80.0,66.44,49.86
2016,10,29,10,15,26.5,161.5,5.35,18.0,176.5,179.5,143.9
2016,10,29,10,30,53.0,243.0,5.3,18.0,273.0,297.65,239.54
2016,10,29,10,45,26.5,182.0,5.25,18.5,197.0,202.25,161.33
2016,10,29,11,0,0.0,121.0,5.2,19.0,121.0,102.81,79.16
2016,10,29,11,15,0.0,136.5,5.1,19.0,136.5,117.17,90.88
2016,10,29,11,30,0.0,152.0,5.0,19.0,152.0,131.79,102.71
2016,10,29,11,45,0.0,152.5,4.9,19.0,152.5,132.22,103.01
2016,10,29,12,0,0.0,153.0,4.8,19.0,153.0,132.7,103.39
2016,10,29,12,15,89.0,219.0,4.7,19.0,274.0,306.7,246.63
2016,10,29,12,30,178.0,285.0,4.6,19.0,395.0,494.77,394.74
2016,10,29,12,45,277.5,262.0,4.5,19.0,428.5,584.62,465.38
2016,10,29,13,0,377.0,239.0,4.4,19.0,462.0,648.79,516.15
2016,10,29,13,15,376.5,230.0,4.3,19.0,446.0,629.64,501.7
2016,10,29,13,30,376.0,221.0,4.2,19.0,430.0,609.05,486.68
2016,10,29,13,45,188.0,120.5,4.15,19.0,225.0,310.22,253.09
2016,10,29,14,0,0.0,20.0,4.1,19.0,20.0,16.52,8.15
2016,10,29,14,15,410.0,44.5,4.05,19.0,229.0,411.0,340.08
2016,10,29,14,30,820.0,69.0,4.0,19.0,438.0,751.82,602.73
2016,10,29,14,45,795.5,67.0,3.95,19.0,398.5,695.67,559.63
2016,10,29,15,0,771.0,65.0,3.9,19.0,359.0,639.13,518.0
2016,10,29,15,15,737.5,61.5,3.85,18.5,315.0,574.86,468.82
2016,10,29,15,30,704.0,58.0,3.8,18.0,271.0,511.83,418.33
2016,10,29,15,45,651.5,53.5,3.8,18.0,225.5,438.83,357.37
2016,10,29,16,0,599.0,49.0,3.8,18.0,180.0,373.04,300.18
2016,10,29,16,15,518.5,42.0,3.65,17.5,135.0,294.12,231.45
2016,10,29,16,30,438.0,35.0,3.5,17.0,90.0,223.83,167.94
2016,10,29,16,45,292.5,24.0,3.35,16.5,54.0,135.63,78.01
2016,10,29,17,0,147.0,13.0,3.2,16.0,18.0,48.75,0.0
2016,10,29,17,15,73.5,6.5,3.2,15.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,2.0,7.8,14.5,2.0,1.71,0.0
2016,10,30,7,0,0.0,4.0,8.0,15.0,4.0,3.28,0.0
2016,10,30,7,15,0.0,9.0,8.05,15.0,9.0,7.39,0.35
2016,10,30,7,30,0.0,14.0,8.1,15.0,14.0,11.51,4.01
2016,10,30,7,45,0.0,19.5,8.15,15.0,19.5,16.05,8.0
2016,10,30,8,0,0.0,25.0,8.2,15.0,25.0,20.6,11.97
2016,10,30,8,15,0.0,30.5,8.2,15.0,30.5,25.15,15.91
2016,10,30,8,30,0.0,36.0,8.2,15.0,36.0,29.72,19.82
2016,10,30,8,45,0.0,24.0,8.2,15.5,24.0,19.79,11.26
2016,10,30,9,0,0.0,12.0,8.2,16.0,12.0,9.89,2.76
2016,10,30,9,15,0.0,10.5,8.2,16.0,10.5,8.65,1.7
2016,10,30,9,30,0.0,9.0,8.2,16.0,9.0,7.42,0.64
2016,10,30,9,45,0.0,10.5,8.2,16.5,10.5,8.66,1.66
2016,10,30,10,0,0.0,12.0,8.2,17.0,12.0,9.91,2.69
2016,10,30,10,15,180.5,121.5,8.1,17.0,224.5,309.6,257.66
2016,10,30,10,30,361.0,231.0,8.0,17.0,437.0,615.64,504.75
2016,10,30,10,45,411.0,226.5,7.95,17.5,467.0,686.73,558.76
2016,10,30,11,0,461.0,222.0,7.9,18.0,497.0,738.96,598.45
2016,10,30,11,15,443.5,231.0,7.75,18.0,499.5,738.22,596.43
2016,10,30,11,30,426.0,240.0,7.6,18.0,502.0,734.96,592.74
2016,10,30,11,45,438.5,237.5,7.45,18.0,508.0,747.02,601.8
2016,10,30,12,0,451.0,235.0,7.3,18.0,514.0,756.98,609.27
2016,10,30,12,15,444.5,236.5,7.15,18.0,509.5,750.02,603.45
2016,10,30,12,30,438.0,238.0,7.0,18.0,505.0,740.96,596.19
2016,10,30,12,45,325.0,252.5,6.9,18.0,448.0,620.46,501.35
2016,10,30,13,0,212.0,267.0,6.8,18.0,391.0,502.05,406.56
2016,10,30,13,15,206.5,259.5,6.7,18.0,377.0,483.95,392.79
2016,10,30,13,30,201.0,252.0,6.6,18.0,363.0,465.47,378.46
2016,10,30,13,45,484.0,176.0,6.55,18.0,424.5,662.38,540.58
2016,10,30,14,0,767.0,100.0,6.5,18.0,486.0,810.75,656.45
2016,10,30,14,15,747.5,97.5,6.4,17.5,452.5,763.22,621.71
2016,10,30,14,30,728.0,95.0,6.3,17.0,419.0,714.49,586.38
2016,10,30,14,45,700.5,91.0,6.25,17.0,380.0,657.09,542.74
2016,10,30,15,0,673.0,87.0,6.2,17.0,341.0,599.85,497.56
2016,10,30,15,15,634.0,82.0,6.05,16.5,298.0,534.46,444.8
2016,10,30,15,30,595.0,77.0,5.9,16.0,255.0,471.1,392.18
2016,10,30,15,45,543.5,69.5,5.8,16.0,211.0,400.62,331.6
2016,10,30,16,0,492.0,62.0,5.7,16.0,167.0,334.41,273.04
2016,10,30,16,15,401.5,52.5,5.5,15.5,124.0,253.88,202.25
2016,10,30,16,30,311.0,43.0,5.3,15.0,81.0,183.28,138.6
2016,10,30,16,45,155.5,29.0,5.15,15.0,48.0,96.08,51.23
2016,10,30,17,0,0.0,15.0,5.0,15.0,15.0,12.8,0.0
2016,10,30,17,15,0.0,7.5,4.8,15.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,45,100.5,13.0,2.45,12.5,20.0,36.38,0.0
2016,10,31,7,0,201.0,26.0,2.5,13.0,40.0,104.41,45.02
2016,10,31,7,15,319.0,37.5,2.65,13.0,79.5,179.43,134.69
2016,10,31,7,30,437.0,49.0,2.8,13.0,119.0,263.49,209.94
2016,10,31,7,45,516.0,55.0,2.95,13.5,164.5,336.23,274.48
2016,10,31,8,0,595.0,61.0,3.1,14.0,210.0,416.54,343.66
2016,10,31,8,15,640.5,66.0,3.2,14.0,254.5,482.85,400.3
2016,10,31,8,30,686.0,71.0,3.3,14.0,299.0,552.3,457.72
2016,10,31,8,45,633.0,88.5,3.45,14.5,320.0,570.59,471.73
2016,10,31,9,0,580.0,106.0,3.6,15.0,341.0,581.58,479.27
2016,10,31,9,15,316.0,149.5,3.65,15.0,279.5,425.04,351.69
2016,10,31,9,30,52.0,193.0,3.7,15.0,218.0,238.55,194.47
2016,10,31,9,45,75.0,212.0,3.75,15.5,250.0,280.97,229.36
2016,10,31,10,0,98.0,231.0,3.8,16.0,282.0,325.03,264.52
2016,10,31,10,15,60.0,222.0,3.8,16.0,254.0,280.22,226.93
2016,10,31,10,30,22.0,213.0,3.8,16.0,226.0,215.85,173.45
2016,10,31,10,45,105.0,243.0,3.85,16.0,305.5,349.23,283.37
2016,10,31,11,0,188.0,273.0,3.9,16.0,385.0,489.13,394.39
2016,10,31,11,15,267.0,265.5,3.95,16.0,427.0,582.55,467.37
2016,10,31,11,30,346.0,258.0,4.0,16.0,469.0,655.25,523.96
2016,10,31,11,45,346.5,259.0,4.1,16.5,471.0,658.54,525.21
2016,10,31,12,0,347.0,260.0,4.2,17.0,473.0,660.32,525.8
2016,10,31,12,15,346.5,257.5,4.3,17.0,468.5,655.37,522.6
2016,10,31,12,30,346.0,255.0,4.4,17.0,464.0,648.93,518.44
2016,10,31,12,45,184.5,238.5,4.55,17.0,349.5,444.04,358.54
2016,10,31,13,0,23.0,222.0,4.7,17.0,235.0,225.99,180.85
2016,10,31,13,15,22.0,214.0,4.8,17.0,226.5,216.91,174.1
2016,10,31,13,30,21.0,206.0,4.9,17.0,218.0,207.98,167.09
2016,10,31,13,45,20.5,196.0,5.0,17.0,207.0,197.51,158.85
2016,10,31,14,0,20.0,186.0,5.1,17.0,196.0,187.18,150.7
2016,10,31,14,15,112.0,186.5,5.2,17.0,236.5,296.82,243.49
2016,10,31,14,30,204.0,187.0,5.3,17.0,277.0,367.18,302.95
2016,10,31,14,45,124.0,167.0,5.4,17.0,220.0,276.29,227.44
2016,10,31,15,0,44.0,147.0,5.5,17.0,163.0,179.1,145.78
2016,10,31,15,15,38.0,129.5,5.6,16.5,142.5,155.16,126.16
2016,10,31,15,30,32.0,112.0,5.7,16.0,122.0,131.95,106.72
2016,10,31,15,45,23.5,93.5,5.8,16.0,100.5,106.86,85.18
2016,10,31,16,0,15.0,75.0,5.9,16.0,79.0,76.54,59.05
2016,10,31,16,15,7.5,56.5,5.85,15.5,58.5,55.17,40.49
2016,10,31,16,30,0.0,38.0,5.8,15.0,38.0,34.4,22.31
2016,10,31,16,45,0.0,22.0,5.75,15.0,22.0,19.05,5.14
2016,10,31,17,0,0.0,6.0,5.7,15.0,6.0,5.12,0.0
2016,10,31,17,15,0.0,3.0,5.85,15.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,6,45,103.5,12.0,3.3,12.5,19.0,36.34,0.0
2016,11,1,7,0,207.0,24.0,3.2,13.0,38.0,103.78,36.36
2016,11,1,7,15,328.0,35.0,3.25,13.0,77.5,180.76,134.93
2016,11,1,7,30,449.0,46.0,3.3,13.0,117.0,265.97,211.82
2016,11,1,7,45,524.5,52.5,3.4,13.5,162.0,337.91,276.04
2016,11,1,8,0,600.0,59.0,3.5,14.0,207.0,417.18,344.65
2016,11,1,8,15,646.5,64.0,3.5,14.0,252.0,484.23,402.0
2016,11,1,8,30,693.0,69.0,3.5,14.0,297.0,554.52,460.08
2016,11,1,8,45,726.0,72.5,3.55,14.5,339.0,612.81,506.3
2016,11,1,9,0,759.0,76.0,3.6,15.0,381.0,675.64,552.93
2016,11,1,9,15,781.5,79.0,3.5,15.0,418.0,730.11,592.36
2016,11,1,9,30,804.0,82.0,3.4,15.0,455.0,783.79,630.38
2016,11,1,9,45,822.0,83.0,3.35,15.5,487.0,830.05,661.24
2016,11,1,10,0,840.0,84.0,3.3,16.0,519.0,874.48,690.25
2016,11,1,10,15,851.0,85.5,3.2,16.0,544.0,910.98,714.14
2016,11,1,10,30,862.0,87.0,3.1,16.0,569.0,944.75,735.89
2016,11,1,10,45,616.5,163.5,3.05,16.5,514.0,822.24,646.16
2016,11,1,11,0,371.0,240.0,3.0,17.0,459.0,650.87,515.52
2016,11,1,11,15,368.0,246.5,2.95,17.0,466.5,660.56,523.14
2016,11,1,11,30,365.0,253.0,2.9,17.0,474.0,668.64,528.39
2016,11,1,11,45,364.0,254.0,2.9,17.0,475.5,670.49,529.55
2016,11,1,12,0,363.0,255.0,2.9,17.0,477.0,670.77,529.69
2016,11,1,12,15,363.0,253.0,2.9,17.0,472.5,666.86,526.95
2016,11,1,12,30,363.0,251.0,2.9,17.0,468.0,661.39,523.18
2016,11,1,12,45,615.0,170.5,2.9,17.0,529.0,840.69,658.94
2016,11,1,13,0,867.0,90.0,2.9,17.0,590.0,973.14,750.99
2016,11,1,13,15,858.0,88.5,2.8,17.0,569.0,944.63,729.98
2016,11,1,13,30,849.0,87.0,2.7,17.0,548.0,913.08,708.43
2016,11,1,13,45,835.5,85.5,2.65,17.0,519.5,874.65,682.43
2016,11,1,14,0,822.0,84.0,2.6,17.0,491.0,833.85,654.62
2016,11,1,14,15,803.5,82.0,2.55,17.0,457.0,786.18,621.61
2016,11,1,14,30,785.0,80.0,2.5,17.0,423.0,737.03,587.11
2016,11,1,14,45,756.0,77.5,2.5,17.0,383.0,678.27,545.15
2016,11,1,15,0,727.0,75.0,2.5,17.0,343.0,623.35,504.97
2016,11,1,15,15,689.5,70.5,2.6,16.5,299.5,557.35,454.7
2016,11,1,15,30,652.0,66.0,2.7,16.0,256.0,493.18,403.82
2016,11,1,15,45,594.5,60.5,2.8,16.0,210.5,419.08,342.17
2016,11,1,16,0,537.0,55.0,2.9,16.0,165.0,349.75,282.3
2016,11,1,16,15,446.5,46.0,2.95,15.5,121.5,267.62,211.1
2016,11,1,16,30,356.0,37.0,3.0,15.0,78.0,195.27,145.5
2016,11,1,16,45,210.0,24.0,3.05,14.5,45.0,107.03,44.68
2016,11,1,17,0,64.0,11.0,3.1,14.0,12.0,25.88,0.0
2016,11,1,17,15,32.0,5.5,3.1,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,2,6,45,118.5,11.0,2.45,10.5,18.0,39.35,0.0
2016,11,2,7,0,237.0,22.0,2.5,11.0,36.0,110.81,27.95
2016,11,2,7,15,357.0,32.5,2.65,11.0,76.5,189.44,141.28
2016,11,2,7,30,477.0,43.0,2.8,11.0,117.0,275.22,220.06
2016,11,2,7,45,547.0,50.0,2.95,11.5,162.0,346.34,284.23
2016,11,2,8,0,617.0,57.0,3.1,12.0,207.0,424.28,352.25
2016,11,2,8,15,662.5,62.0,3.1,12.5,252.0,491.51,409.28
2016,11,2,8,30,708.0,67.0,3.1,13.0,297.0,558.3,463.94
2016,11,2,8,45,740.0,70.5,3.1,14.0,339.0,620.2,511.75
2016,11,2,9,0,772.0,74.0,3.1,15.0,381.0,682.82,556.57
2016,11,2,9,15,793.5,76.5,2.95,15.0,418.0,736.37,594.62
2016,11,2,9,30,815.0,79.0,2.8,15.0,455.0,789.0,631.05
2016,11,2,9,45,840.5,78.0,2.7,15.5,488.5,839.48,664.14
2016,11,2,10,0,866.0,77.0,2.6,16.0,522.0,879.22,688.81
2016,11,2,10,15,876.0,78.5,2.35,16.5,546.5,914.91,708.85
2016,11,2,10,30,886.0,80.0,2.1,17.0,571.0,947.8,726.22
2016,11,2,10,45,892.0,80.5,1.9,17.5,588.5,972.56,738.0
2016,11,2,11,0,898.0,81.0,1.7,18.0,606.0,993.98,747.21
2016,11,2,11,15,901.5,81.5,1.6,18.0,616.0,1009.44,755.11
2016,11,2,11,30,905.0,82.0,1.5,18.0,626.0,1021.26,760.7
2016,11,2,11,45,905.0,82.5,1.4,18.5,628.0,1025.84,760.21
2016,11,2,12,0,905.0,83.0,1.3,19.0,630.0,1026.65,757.46
2016,11,2,12,15,903.0,82.5,1.3,19.0,624.0,1020.4,753.6
2016,11,2,12,30,901.0,82.0,1.3,19.0,618.0,1010.42,747.59
2016,11,2,12,45,898.0,80.5,1.3,19.0,605.0,994.52,737.94
2016,11,2,13,0,895.0,79.0,1.3,19.0,592.0,975.05,726.14
2016,11,2,13,15,887.0,78.0,1.35,19.0,571.0,948.02,710.26
2016,11,2,13,30,879.0,77.0,1.4,19.0,550.0,917.87,692.28
2016,11,2,13,45,866.5,75.5,1.5,19.0,522.0,880.14,669.67
2016,11,2,14,0,854.0,74.0,1.6,19.0,494.0,848.7,651.01
2016,11,2,14,15,837.0,72.0,1.7,19.0,459.5,801.34,620.75
2016,11,2,14,30,820.0,70.0,1.8,19.0,425.0,752.34,588.69
2016,11,2,14,45,795.0,67.5,1.9,19.0,385.5,695.39,549.96
2016,11,2,15,0,770.0,65.0,2.0,19.0,346.0,638.1,509.82
2016,11,2,15,15,735.0,61.0,2.1,18.5,302.5,572.51,461.39
2016,11,2,15,30,700.0,57.0,2.2,18.0,259.0,508.31,411.36
2016,11,2,15,45,645.0,52.0,2.3,18.0,213.0,433.79,350.21
2016,11,2,16,0,590.0,47.0,2.4,18.0,167.0,367.16,292.95
2016,11,2,16,15,504.0,39.5,2.4,17.0,123.0,286.03,223.34
2016,11,2,16,30,418.0,32.0,2.4,16.0,79.0,214.27,157.69
2016,11,2,16,45,209.0,16.0,2.45,15.5,39.5,97.7,32.0
2016,11,2,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,3,6,45,120.5,10.5,3.25,10.5,17.0,39.5,0.0
2016,11,3,7,0,241.0,21.0,3.3,11.0,34.0,110.46,13.02
2016,11,3,7,15,363.0,31.0,3.45,11.5,74.0,190.42,140.64
2016,11,3,7,30,485.0,41.0,3.6,12.0,114.0,276.75,220.49
2016,11,3,7,45,557.0,48.0,3.8,12.5,159.5,349.12,285.96
2016,11,3,8,0,629.0,55.0,4.0,13.0,205.0,428.58,355.52
2016,11,3,8,15,674.5,59.5,3.95,13.5,250.0,492.25,410.06
2016,11,3,8,30,720.0,64.0,3.9,14.0,295.0,562.64,467.78
2016,11,3,8,45,752.0,67.5,3.85,14.5,337.0,624.96,516.91
2016,11,3,9,0,784.0,71.0,3.8,15.0,379.0,687.99,563.23
2016,11,3,9,15,805.5,73.5,3.65,15.5,416.5,741.93,600.98
2016,11,3,9,30,827.0,76.0,3.5,16.0,454.0,794.92,636.99
2016,11,3,9,45,848.0,76.0,3.4,16.5,486.5,843.07,668.81
2016,11,3,10,0,869.0,76.0,3.3,17.0,519.0,880.24,692.09
2016,11,3,10,15,879.0,77.5,3.05,17.5,544.0,915.98,712.96
2016,11,3,10,30,889.0,79.0,2.8,18.0,569.0,948.91,731.24
2016,11,3,10,45,895.0,80.0,2.6,18.5,586.5,974.33,744.31
2016,11,3,11,0,901.0,81.0,2.4,19.0,604.0,996.42,754.85
2016,11,3,11,15,904.0,81.5,2.25,19.0,614.0,1011.4,762.43
2016,11,3,11,30,907.0,82.0,2.1,19.0,624.0,1022.73,767.61
2016,11,3,11,45,906.5,82.5,1.95,19.5,625.5,1026.82,766.57
2016,11,3,12,0,906.0,83.0,1.8,20.0,627.0,1027.12,763.17
2016,11,3,12,15,664.0,156.5,1.65,20.0,553.0,888.11,669.21
2016,11,3,12,30,422.0,230.0,1.5,20.0,479.0,716.34,547.66
2016,11,3,12,45,423.0,223.0,1.4,20.5,468.5,703.58,539.01
2016,11,3,13,0,424.0,216.0,1.3,21.0,458.0,688.81,527.43
2016,11,3,13,15,420.0,209.5,1.3,21.0,441.5,667.94,513.42
2016,11,3,13,30,416.0,203.0,1.3,21.0,425.0,645.41,498.23
2016,11,3,13,45,630.5,140.0,1.3,21.0,456.5,760.34,583.57
2016,11,3,14,0,845.0,77.0,1.3,21.0,488.0,844.49,641.16
2016,11,3,14,15,827.0,75.0,1.3,21.0,454.0,796.64,608.62
2016,11,3,14,30,809.0,73.0,1.3,21.0,420.0,747.23,576.02
2016,11,3,14,45,782.5,70.5,1.35,21.0,380.0,689.61,537.36
2016,11,3,15,0,756.0,68.0,1.4,21.0,340.0,631.78,497.44
2016,11,3,15,15,719.5,64.0,1.4,20.5,296.5,565.84,449.06
2016,11,3,15,30,683.0,60.0,1.4,20.0,253.0,501.42,399.54
2016,11,3,15,45,626.5,54.5,1.4,19.5,207.5,430.03,342.37
2016,11,3,16,0,570.0,49.0,1.4,19.0,162.0,359.88,283.91
2016,11,3,16,15,480.5,41.0,1.4,18.5,118.5,277.73,214.19
2016,11,3,16,30,391.0,33.0,1.4,18.0,75.0,205.3,148.33
2016,11,3,16,45,195.5,16.5,1.45,17.5,37.5,93.66,20.71
2016,11,3,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,4,6,45,100.5,10.5,2.65,12.0,15.5,34.48,0.0
2016,11,4,7,0,201.0,21.0,2.5,12.0,31.0,97.12,0.0
2016,11,4,7,15,326.5,32.0,2.45,12.5,70.0,177.91,129.31
2016,11,4,7,30,452.0,43.0,2.4,13.0,109.0,264.66,209.13
2016,11,4,7,45,526.5,50.5,2.4,13.5,154.0,337.13,273.68
2016,11,4,8,0,601.0,58.0,2.4,14.0,199.0,416.91,342.24
2016,11,4,8,15,648.5,63.0,2.25,14.5,243.5,484.46,398.41
2016,11,4,8,30,696.0,68.0,2.1,15.0,288.0,555.31,454.67
2016,11,4,8,45,727.5,72.0,1.95,15.5,330.0,612.82,498.35
2016,11,4,9,0,759.0,76.0,1.8,16.0,372.0,675.04,542.03
2016,11,4,9,15,781.5,79.0,1.6,16.5,409.0,729.39,577.58
2016,11,4,9,30,804.0,82.0,1.4,17.0,446.0,782.93,611.01
2016,11,4,9,45,820.5,84.0,1.2,17.5,477.5,828.99,637.7
2016,11,4,10,0,837.0,86.0,1.0,18.0,509.0,873.16,661.84
2016,11,4,10,15,848.0,88.0,0.8,18.5,534.0,910.12,679.94
2016,11,4,10,30,859.0,90.0,0.6,19.0,559.0,944.35,695.33
2016,11,4,10,45,867.0,90.5,0.45,19.5,577.0,970.9,706.2
2016,11,4,11,0,875.0,91.0,0.3,20.0,595.0,994.2,714.89
2016,11,4,11,15,878.5,91.5,0.35,20.0,605.0,1009.62,724.69
2016,11,4,11,30,882.0,92.0,0.4,20.0,615.0,1021.42,732.57
2016,11,4,11,45,675.5,157.0,0.5,20.5,558.5,902.65,658.42
2016,11,4,12,0,469.0,222.0,0.6,21.0,502.0,760.58,565.3
2016,11,4,12,15,473.0,217.0,0.75,21.0,497.0,756.84,567.31
2016,11,4,12,30,477.0,212.0,0.9,21.0,492.0,750.83,565.8
2016,11,4,12,45,473.5,209.0,1.05,21.0,481.5,737.45,558.93
2016,11,4,13,0,470.0,206.0,1.2,21.0,471.0,722.04,550.52
2016,11,4,13,15,664.5,145.0,1.2,21.0,505.0,834.01,630.4
2016,11,4,13,30,859.0,84.0,1.2,21.0,539.0,917.5,685.69
2016,11,4,13,45,847.5,82.0,1.3,21.0,511.0,880.12,662.3
2016,11,4,14,0,836.0,80.0,1.4,21.0,483.0,840.23,638.28
2016,11,4,14,15,817.5,78.0,1.4,21.0,449.0,792.29,607.0
2016,11,4,14,30,799.0,76.0,1.4,21.0,415.0,742.84,574.18
2016,11,4,14,45,774.5,72.5,1.4,21.0,375.5,685.94,535.33
2016,11,4,15,0,750.0,69.0,1.4,21.0,336.0,628.7,495.3
2016,11,4,15,15,713.0,65.0,1.4,20.5,293.0,562.73,446.73
2016,11,4,15,30,676.0,61.0,1.4,20.0,250.0,502.11,399.89
2016,11,4,15,45,620.5,55.0,1.4,20.0,204.5,427.58,339.68
2016,11,4,16,0,565.0,49.0,1.4,20.0,159.0,357.68,280.93
2016,11,4,16,15,473.5,40.5,1.35,19.0,115.5,274.43,210.85
2016,11,4,16,30,382.0,32.0,1.3,18.0,72.0,201.21,144.09
2016,11,4,16,45,191.0,16.0,1.3,17.5,36.0,91.23,8.54
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,6,45,103.0,9.5,1.5,12.5,14.5,34.31,0.0
2016,11,5,7,0,206.0,19.0,1.5,13.0,29.0,96.3,0.0
2016,11,5,7,15,328.0,30.0,1.55,13.0,67.0,176.76,126.24
2016,11,5,7,30,450.0,41.0,1.6,13.0,105.0,261.88,205.85
2016,11,5,7,45,518.5,49.0,1.65,13.5,148.5,331.66,267.99
2016,11,5,8,0,587.0,57.0,1.7,14.0,192.0,408.2,333.59
2016,11,5,8,15,633.5,62.0,1.65,14.5,236.0,474.32,388.43
2016,11,5,8,30,680.0,67.0,1.6,15.0,280.0,543.67,443.46
2016,11,5,8,45,711.0,71.0,1.55,15.5,320.5,603.8,489.16
2016,11,5,9,0,742.0,75.0,1.5,16.0,361.0,661.03,529.66
2016,11,5,9,15,650.5,101.5,1.45,16.0,369.5,657.85,525.38
2016,11,5,9,30,559.0,128.0,1.4,16.0,378.0,639.16,509.97
2016,11,5,9,45,324.0,173.5,1.35,16.5,320.5,485.55,389.55
2016,11,5,10,0,89.0,219.0,1.3,17.0,263.0,305.68,244.52
2016,11,5,10,15,278.0,206.0,1.3,17.0,354.5,502.27,401.4
2016,11,5,10,30,467.0,193.0,1.3,17.0,446.0,692.63,542.58
2016,11,5,10,45,476.0,198.0,1.35,17.5,463.0,717.71,557.37
2016,11,5,11,0,485.0,203.0,1.4,18.0,480.0,741.06,572.61
2016,11,5,11,15,465.0,212.5,1.5,18.0,482.0,738.88,570.85
2016,11,5,11,30,445.0,222.0,1.6,18.0,484.0,734.08,567.55
2016,11,5,11,45,436.0,225.5,1.7,18.5,482.5,731.19,564.97
2016,11,5,12,0,427.0,229.0,1.8,19.0,481.0,726.17,560.91
2016,11,5,12,15,326.5,246.5,1.85,19.0,438.5,623.66,485.82
2016,11,5,12,30,226.0,264.0,1.9,19.0,396.0,520.96,409.07
2016,11,5,12,45,361.5,228.5,2.0,19.0,434.0,629.29,494.12
2016,11,5,13,0,497.0,193.0,2.1,19.0,472.0,733.27,572.41
2016,11,5,13,15,530.5,174.5,2.1,19.0,462.0,732.42,572.47
2016,11,5,13,30,564.0,156.0,2.1,19.0,452.0,727.64,570.2
2016,11,5,13,45,508.5,161.0,2.1,19.0,417.0,667.34,526.56
2016,11,5,14,0,453.0,166.0,2.1,19.0,382.0,608.07,482.89
2016,11,5,14,15,462.5,150.5,2.05,18.5,358.0,580.84,464.67
2016,11,5,14,30,472.0,135.0,2.0,18.0,334.0,551.27,444.03
2016,11,5,14,45,407.0,131.0,2.0,18.0,290.5,477.34,386.9
2016,11,5,15,0,342.0,127.0,2.0,18.0,247.0,392.8,320.64
2016,11,5,15,15,320.5,113.5,2.0,17.5,214.5,347.02,284.53
2016,11,5,15,30,299.0,100.0,2.0,17.0,182.0,302.76,248.32
2016,11,5,15,45,271.5,84.0,2.05,17.0,148.5,253.79,206.78
2016,11,5,16,0,244.0,68.0,2.1,17.0,115.0,217.82,174.64
2016,11,5,16,15,198.5,51.5,2.0,16.5,83.0,164.79,128.19
2016,11,5,16,30,153.0,35.0,1.9,16.0,51.0,117.05,83.35
2016,11,5,16,45,76.5,17.5,1.8,15.5,25.5,48.25,0.0
2016,11,5,17,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,1.0,14.5,6.0,5.12,0.0
2016,11,6,7,0,0.0,12.0,0.9,15.0,12.0,9.89,0.0
2016,11,6,7,15,0.0,29.0,0.9,15.0,29.0,26.0,14.25
2016,11,6,7,30,0.0,46.0,0.9,15.0,46.0,42.24,29.43
2016,11,6,7,45,9.0,64.0,0.95,15.0,66.5,63.63,48.08
2016,11,6,8,0,18.0,82.0,1.0,15.0,87.0,85.86,67.41
2016,11,6,8,15,24.5,99.5,1.05,15.0,107.0,115.5,92.74
2016,11,6,8,30,31.0,117.0,1.1,15.0,127.0,138.79,112.44
2016,11,6,8,45,35.5,133.5,1.15,15.5,146.0,160.2,130.02
2016,11,6,9,0,40.0,150.0,1.2,16.0,165.0,182.18,147.76
2016,11,6,9,15,30.5,158.5,1.15,16.0,171.0,183.93,148.57
2016,11,6,9,30,21.0,167.0,1.1,16.0,177.0,170.9,137.37
2016,11,6,9,45,92.5,193.5,1.1,16.5,239.5,277.13,224.53
2016,11,6,10,0,164.0,220.0,1.1,17.0,302.0,392.27,314.6
2016,11,6,10,15,185.5,230.5,1.1,17.0,327.5,428.46,341.48
2016,11,6,10,30,207.0,241.0,1.1,17.0,353.0,465.31,369.09
2016,11,6,10,45,173.0,250.5,1.1,17.5,346.0,447.95,353.62
2016,11,6,11,0,139.0,260.0,1.1,18.0,339.0,428.82,337.28
2016,11,6,11,15,98.5,256.0,1.1,18.0,312.5,363.81,287.0
2016,11,6,11,30,58.0,252.0,1.1,18.0,286.0,318.71,251.29
2016,11,6,11,45,120.5,261.5,1.1,18.0,332.5,414.78,326.72
2016,11,6,12,0,183.0,271.0,1.1,18.0,379.0,489.38,383.5
2016,11,6,12,15,139.5,266.0,1.1,18.0,348.0,439.08,344.26
2016,11,6,12,30,96.0,261.0,1.1,18.0,317.0,367.64,289.67
2016,11,6,12,45,195.0,250.0,1.1,18.5,359.5,471.41,371.02
2016,11,6,13,0,294.0,239.0,1.1,19.0,402.0,571.49,445.6
2016,11,6,13,15,287.5,230.5,1.05,19.0,385.0,549.02,428.33
2016,11,6,13,30,281.0,222.0,1.0,19.0,368.0,525.79,411.63
2016,11,6,13,45,389.5,188.0,1.0,19.0,379.0,573.16,450.03
2016,11,6,14,0,498.0,154.0,1.0,19.0,390.0,633.02,495.57
2016,11,6,14,15,428.5,154.0,1.05,18.5,347.0,556.99,440.22
2016,11,6,14,30,359.0,154.0,1.1,18.0,304.0,467.7,374.79
2016,11,6,14,45,348.0,141.0,1.15,18.0,274.5,429.3,346.53
2016,11,6,15,0,337.0,128.0,1.2,18.0,245.0,390.99,317.12
2016,11,6,15,15,321.0,112.5,1.2,17.5,212.5,346.57,282.4
2016,11,6,15,30,305.0,97.0,1.2,17.0,180.0,315.8,257.19
2016,11,6,15,45,279.0,81.5,1.2,17.0,146.5,266.88,216.05
2016,11,6,16,0,253.0,66.0,1.2,17.0,113.0,220.35,175.77
2016,11,6,16,15,205.0,50.0,1.0,16.5,81.0,166.31,128.64
2016,11,6,16,30,157.0,34.0,0.8,16.0,49.0,117.89,82.71
2016,11,6,16,45,78.5,17.0,0.65,16.0,24.5,53.62,0.0
2016,11,6,17,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,2.05,13.5,8.5,7.26,0.0
2016,11,7,7,0,0.0,17.0,2.0,14.0,17.0,15.05,0.0
2016,11,7,7,15,79.5,32.5,2.05,14.0,43.0,78.18,51.96
2016,11,7,7,30,159.0,48.0,2.1,14.0,69.0,133.73,103.77
2016,11,7,7,45,188.5,65.0,2.15,14.5,100.0,176.19,141.93
2016,11,7,8,0,218.0,82.0,2.2,15.0,131.0,221.72,181.84
2016,11,7,8,15,236.5,98.5,2.1,15.5,162.0,262.96,217.1
2016,11,7,8,30,255.0,115.0,2.0,16.0,193.0,305.76,252.53
2016,11,7,8,45,266.0,131.0,1.95,16.5,222.0,344.09,283.28
2016,11,7,9,0,277.0,147.0,1.9,17.0,251.0,382.9,313.5
2016,11,7,9,15,259.5,165.0,1.85,17.5,270.5,402.25,327.11
2016,11,7,9,30,242.0,183.0,1.8,18.0,290.0,419.5,338.75
2016,11,7,9,45,365.5,173.5,1.75,18.5,347.5,521.51,418.26
2016,11,7,10,0,489.0,164.0,1.7,19.0,405.0,651.63,514.32
2016,11,7,10,15,535.0,159.0,1.55,19.0,435.0,702.72,549.23
2016,11,7,10,30,581.0,154.0,1.4,19.0,465.0,762.42,588.9
2016,11,7,10,45,589.5,157.0,1.3,19.5,481.0,787.32,602.63
2016,11,7,11,0,598.0,160.0,1.2,20.0,497.0,809.9,614.89
2016,11,7,11,15,527.0,187.5,1.1,20.0,488.0,771.25,585.98
2016,11,7,11,30,456.0,215.0,1.0,20.0,479.0,737.04,559.43
2016,11,7,11,45,383.5,233.0,0.9,20.5,456.0,666.08,507.05
2016,11,7,12,0,311.0,251.0,0.8,21.0,433.0,615.55,468.42
2016,11,7,12,15,291.5,252.0,0.7,21.0,421.0,596.08,453.86
2016,11,7,12,30,272.0,253.0,0.6,21.0,409.0,575.62,438.29
2016,11,7,12,45,274.5,246.0,0.55,21.5,401.0,566.16,430.95
2016,11,7,13,0,277.0,239.0,0.5,22.0,393.0,555.52,422.73
2016,11,7,13,15,275.0,230.0,0.4,22.0,377.5,537.04,409.25
2016,11,7,13,30,273.0,221.0,0.3,22.0,362.0,517.65,395.21
2016,11,7,13,45,285.5,206.5,0.25,22.0,347.0,503.56,385.89
2016,11,7,14,0,298.0,192.0,0.2,22.0,332.0,487.79,375.24
2016,11,7,14,15,165.5,176.5,0.15,21.5,253.5,332.51,259.38
2016,11,7,14,30,33.0,161.0,0.1,21.0,175.0,189.46,147.8
2016,11,7,14,45,29.5,146.0,0.1,21.0,158.0,169.97,133.46
2016,11,7,15,0,26.0,131.0,0.1,21.0,141.0,150.95,118.49
2016,11,7,15,15,21.0,114.5,0.15,20.5,122.0,119.75,93.66
2016,11,7,15,30,16.0,98.0,0.2,20.0,103.0,100.4,78.01
2016,11,7,15,45,8.5,81.0,0.25,20.0,83.5,79.68,60.68
2016,11,7,16,0,1.0,64.0,0.3,20.0,64.0,59.78,43.83
2016,11,7,16,15,0.5,45.5,0.3,19.5,45.5,41.83,28.52
2016,11,7,16,30,0.0,27.0,0.3,19.0,27.0,23.42,12.1
2016,11,7,16,45,0.0,13.5,0.3,19.0,13.5,11.14,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
