Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,10.0,0.85,14.0,10.0,8.54,0.0
2016,11,8,7,0,0.0,20.0,0.9,14.0,20.0,17.07,0.0
2016,11,8,7,15,164.0,31.0,0.9,14.5,52.5,116.42,76.88
2016,11,8,7,30,328.0,42.0,0.9,15.0,85.0,210.19,162.53
2016,11,8,7,45,390.0,53.0,0.9,15.5,124.0,273.01,217.83
2016,11,8,8,0,452.0,64.0,0.9,16.0,163.0,342.18,276.45
2016,11,8,8,15,493.5,72.5,0.75,16.0,202.5,402.42,326.01
2016,11,8,8,30,535.0,81.0,0.6,16.0,242.0,465.7,375.63
2016,11,8,8,45,571.0,85.5,0.5,16.5,279.0,523.42,418.47
2016,11,8,9,0,607.0,90.0,0.4,17.0,316.0,582.66,460.46
2016,11,8,9,15,688.0,84.0,0.3,17.5,364.5,665.37,516.33
2016,11,8,9,30,769.0,78.0,0.2,18.0,413.0,747.77,568.82
2016,11,8,9,45,797.0,76.5,0.15,18.5,445.5,797.85,598.4
2016,11,8,10,0,825.0,75.0,0.1,19.0,478.0,846.74,626.95
2016,11,8,10,15,836.0,76.5,0.1,19.5,502.5,882.5,647.11
2016,11,8,10,30,847.0,78.0,0.1,20.0,527.0,915.62,665.53
2016,11,8,10,45,853.5,79.0,0.15,20.5,544.0,930.37,673.02
2016,11,8,11,0,860.0,80.0,0.2,21.0,561.0,952.18,685.45
2016,11,8,11,15,864.0,80.5,0.25,21.0,571.0,967.6,695.22
2016,11,8,11,30,868.0,81.0,0.3,21.0,581.0,979.59,703.17
2016,11,8,11,45,868.0,81.5,0.35,21.5,583.0,984.06,705.35
2016,11,8,12,0,868.0,82.0,0.4,22.0,585.0,984.94,705.61
2016,11,8,12,15,866.5,81.5,0.4,22.0,579.5,979.45,702.34
2016,11,8,12,30,865.0,81.0,0.4,22.0,574.0,970.42,697.13
2016,11,8,12,45,859.5,80.5,0.45,22.5,561.0,953.98,687.26
2016,11,8,13,0,854.0,80.0,0.5,23.0,548.0,934.22,675.51
2016,11,8,13,15,846.0,79.0,0.45,23.0,528.0,918.56,665.6
2016,11,8,13,30,838.0,78.0,0.4,23.0,508.0,889.26,647.04
2016,11,8,13,45,825.5,76.5,0.4,23.0,481.5,852.48,624.81
2016,11,8,14,0,813.0,75.0,0.4,23.0,455.0,813.36,600.9
2016,11,8,14,15,795.0,73.0,0.45,22.5,422.0,766.97,573.75
2016,11,8,14,30,777.0,71.0,0.5,22.0,389.0,719.13,544.89
2016,11,8,14,45,751.0,68.0,0.6,22.0,351.0,662.96,508.93
2016,11,8,15,0,725.0,65.0,0.7,22.0,313.0,606.65,471.51
2016,11,8,15,15,687.5,61.0,0.95,21.5,271.0,541.89,426.71
2016,11,8,15,30,650.0,57.0,1.2,21.0,229.0,482.52,382.54
2016,11,8,15,45,591.0,51.0,1.5,21.0,185.5,407.76,323.22
2016,11,8,16,0,532.0,45.0,1.8,21.0,142.0,338.09,264.97
2016,11,8,16,15,438.0,36.5,2.0,20.0,101.0,255.9,195.38
2016,11,8,16,30,344.0,28.0,2.2,19.0,60.0,184.28,125.32
2016,11,8,16,45,172.0,14.0,2.45,18.5,30.0,81.44,0.0
2016,11,8,17,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,6,45,55.5,7.0,1.95,13.0,9.0,0.0,0.0
2016,11,9,7,0,111.0,14.0,1.9,13.0,18.0,46.54,0.0
2016,11,9,7,15,228.5,28.0,1.95,13.5,52.0,136.61,87.83
2016,11,9,7,30,346.0,42.0,2.0,14.0,86.0,217.74,169.15
2016,11,9,7,45,423.5,51.5,2.05,14.5,128.0,287.71,231.62
2016,11,9,8,0,501.0,61.0,2.1,15.0,170.0,365.51,298.6
2016,11,9,8,15,552.5,68.0,2.0,15.0,212.0,432.49,355.35
2016,11,9,8,30,604.0,75.0,1.9,15.0,254.0,503.36,413.13
2016,11,9,8,45,567.0,89.0,1.85,15.5,276.5,524.24,428.86
2016,11,9,9,0,530.0,103.0,1.8,16.0,299.0,539.93,439.81
2016,11,9,9,15,497.0,122.5,1.8,16.5,321.0,553.74,448.84
2016,11,9,9,30,464.0,142.0,1.8,17.0,343.0,570.08,459.11
2016,11,9,9,45,500.5,145.5,1.8,18.0,376.0,622.83,496.7
2016,11,9,10,0,537.0,149.0,1.8,19.0,409.0,676.22,533.42
2016,11,9,10,15,536.0,159.5,1.8,19.0,430.0,703.89,552.07
2016,11,9,10,30,535.0,170.0,1.8,19.0,451.0,729.39,569.23
2016,11,9,10,45,688.0,130.5,1.8,19.5,504.5,851.33,653.0
2016,11,9,11,0,841.0,91.0,1.8,20.0,558.0,958.07,722.11
2016,11,9,11,15,844.5,92.0,1.75,20.0,568.0,973.69,730.06
2016,11,9,11,30,848.0,93.0,1.7,20.0,578.0,985.85,736.87
2016,11,9,11,45,848.5,93.0,1.65,20.5,580.0,990.21,737.29
2016,11,9,12,0,849.0,93.0,1.6,21.0,582.0,990.98,735.59
2016,11,9,12,15,846.5,92.5,1.55,21.0,576.0,984.52,730.78
2016,11,9,12,30,844.0,92.0,1.5,21.0,570.0,974.51,723.9
2016,11,9,12,45,848.0,88.0,1.5,21.5,558.5,962.94,715.57
2016,11,9,13,0,852.0,84.0,1.5,22.0,547.0,947.73,705.02
2016,11,9,13,15,843.0,83.0,1.45,22.0,526.5,920.54,687.35
2016,11,9,13,30,834.0,82.0,1.4,22.0,506.0,890.4,667.87
2016,11,9,13,45,818.5,80.5,1.4,22.5,478.5,851.09,641.59
2016,11,9,14,0,803.0,79.0,1.4,23.0,451.0,809.61,613.75
2016,11,9,14,15,784.0,76.5,1.4,22.5,418.0,762.12,583.73
2016,11,9,14,30,765.0,74.0,1.4,22.0,385.0,713.29,552.11
2016,11,9,14,45,737.0,71.0,1.4,22.0,346.5,656.13,512.66
2016,11,9,15,0,709.0,68.0,1.4,22.0,308.0,598.99,472.23
2016,11,9,15,15,670.0,63.5,1.3,21.5,266.0,537.31,425.54
2016,11,9,15,30,631.0,59.0,1.2,21.0,224.0,473.86,375.86
2016,11,9,15,45,572.5,52.5,1.2,21.0,181.0,399.75,315.91
2016,11,9,16,0,514.0,46.0,1.2,21.0,138.0,330.7,257.81
2016,11,9,16,15,418.5,37.0,1.2,20.5,97.5,248.28,187.98
2016,11,9,16,30,323.0,28.0,1.2,20.0,57.0,176.66,116.93
2016,11,9,16,45,161.5,14.0,1.25,19.5,28.5,63.67,0.0
2016,11,9,17,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,3.5,2.7,13.5,3.5,0.0,0.0
2016,11,10,7,0,0.0,7.0,2.9,14.0,7.0,5.97,0.0
2016,11,10,7,15,0.0,22.0,3.05,14.5,22.0,18.54,6.92
2016,11,10,7,30,0.0,37.0,3.2,15.0,37.0,32.87,21.32
2016,11,10,7,45,0.5,55.5,3.35,15.5,55.5,51.09,37.21
2016,11,10,8,0,1.0,74.0,3.5,16.0,74.0,69.08,52.75
2016,11,10,8,15,7.5,90.5,3.3,16.0,93.0,88.26,69.34
2016,11,10,8,30,14.0,107.0,3.1,16.0,112.0,108.18,86.4
2016,11,10,8,45,19.0,122.5,2.9,16.5,129.5,126.65,101.81
2016,11,10,9,0,24.0,138.0,2.7,17.0,147.0,145.71,117.46
2016,11,10,9,15,101.5,160.5,2.45,17.0,203.5,259.04,212.14
2016,11,10,9,30,179.0,183.0,2.2,17.0,260.0,352.57,288.05
2016,11,10,9,45,251.5,188.0,1.95,17.5,304.5,442.89,358.32
2016,11,10,10,0,324.0,193.0,1.7,18.0,349.0,520.75,416.7
2016,11,10,10,15,323.5,204.5,1.5,18.5,366.5,543.4,430.59
2016,11,10,10,30,323.0,216.0,1.3,19.0,384.0,564.9,443.57
2016,11,10,10,45,298.0,228.0,1.1,19.5,387.5,562.38,438.12
2016,11,10,11,0,273.0,240.0,0.9,20.0,391.0,557.79,431.28
2016,11,10,11,15,337.5,231.5,0.9,20.0,421.0,614.37,473.3
2016,11,10,11,30,402.0,223.0,0.9,20.0,451.0,670.98,514.0
2016,11,10,11,45,399.0,225.0,0.9,20.5,452.5,672.26,513.05
2016,11,10,12,0,396.0,227.0,0.9,21.0,454.0,671.86,511.66
2016,11,10,12,15,428.5,216.0,1.0,21.0,459.0,710.97,540.43
2016,11,10,12,30,461.0,205.0,1.1,21.0,464.0,726.74,553.11
2016,11,10,12,45,511.5,184.5,1.2,21.5,465.5,746.18,568.18
2016,11,10,13,0,562.0,164.0,1.3,22.0,467.0,761.5,579.78
2016,11,10,13,15,551.0,161.0,1.25,22.0,449.0,735.64,561.82
2016,11,10,13,30,540.0,158.0,1.2,22.0,431.0,708.02,543.06
2016,11,10,13,45,657.5,119.5,1.15,22.0,434.0,760.46,580.15
2016,11,10,14,0,775.0,81.0,1.1,22.0,437.0,787.9,598.77
2016,11,10,14,15,755.5,78.5,1.05,22.0,404.5,741.01,566.57
2016,11,10,14,30,736.0,76.0,1.0,22.0,372.0,692.88,533.91
2016,11,10,14,45,708.5,72.5,0.95,22.0,334.5,636.72,494.89
2016,11,10,15,0,681.0,69.0,0.9,22.0,297.0,584.7,457.77
2016,11,10,15,15,641.0,64.5,0.9,21.5,256.0,519.93,409.89
2016,11,10,15,30,601.0,60.0,0.9,21.0,215.0,457.34,361.7
2016,11,10,15,45,541.5,53.5,0.9,21.0,173.0,384.25,302.79
2016,11,10,16,0,482.0,47.0,0.9,21.0,131.0,316.32,245.88
2016,11,10,16,15,386.5,37.5,0.95,20.5,92.0,235.14,177.4
2016,11,10,16,30,291.0,28.0,1.0,20.0,53.0,164.15,106.03
2016,11,10,16,45,145.5,14.0,1.05,20.0,26.5,58.66,0.0
2016,11,10,17,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.25,14.0,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,14.0,15.0,12.8,0.0
2016,11,11,7,15,174.0,26.5,1.4,14.5,47.5,112.01,63.83
2016,11,11,7,30,348.0,38.0,1.5,15.0,80.0,214.8,164.73
2016,11,11,7,45,428.5,46.5,1.6,15.5,121.0,284.85,227.37
2016,11,11,8,0,509.0,55.0,1.7,16.0,162.0,363.09,294.5
2016,11,11,8,15,561.0,61.5,1.65,16.0,203.5,429.81,350.87
2016,11,11,8,30,613.0,68.0,1.6,16.0,245.0,500.52,408.36
2016,11,11,8,45,650.0,72.0,1.6,16.5,285.0,561.36,455.64
2016,11,11,9,0,687.0,76.0,1.6,17.0,325.0,623.72,501.66
2016,11,11,9,15,489.5,122.5,1.65,17.5,309.0,547.66,441.19
2016,11,11,9,30,292.0,169.0,1.7,18.0,293.0,444.33,358.34
2016,11,11,9,45,230.5,189.5,1.8,18.5,291.5,427.22,343.46
2016,11,11,10,0,169.0,210.0,1.9,19.0,290.0,386.87,310.07
2016,11,11,10,15,183.5,220.5,1.95,19.0,312.0,416.72,333.34
2016,11,11,10,30,198.0,231.0,2.0,19.0,334.0,446.89,356.28
2016,11,11,10,45,220.5,237.0,2.05,19.5,355.0,479.12,380.23
2016,11,11,11,0,243.0,243.0,2.1,20.0,376.0,511.54,404.03
2016,11,11,11,15,274.0,242.5,2.1,20.0,395.0,565.62,444.21
2016,11,11,11,30,305.0,242.0,2.1,20.0,414.0,598.17,468.38
2016,11,11,11,45,303.0,244.0,2.15,20.0,415.5,600.03,469.54
2016,11,11,12,0,301.0,246.0,2.2,20.0,417.0,600.63,470.09
2016,11,11,12,15,216.5,251.0,2.2,20.0,373.5,499.81,393.56
2016,11,11,12,30,132.0,256.0,2.2,20.0,330.0,421.35,332.39
2016,11,11,12,45,130.5,249.5,2.2,20.0,321.0,410.61,324.85
2016,11,11,13,0,129.0,243.0,2.2,20.0,312.0,399.58,316.74
2016,11,11,13,15,126.0,234.5,2.2,20.0,300.0,384.37,305.4
2016,11,11,13,30,123.0,226.0,2.2,20.0,288.0,369.03,293.96
2016,11,11,13,45,122.0,213.5,2.2,20.0,272.5,350.31,279.96
2016,11,11,14,0,121.0,201.0,2.2,20.0,257.0,331.47,265.76
2016,11,11,14,15,118.5,186.5,2.15,19.5,237.5,308.75,248.77
2016,11,11,14,30,116.0,172.0,2.1,19.0,218.0,286.09,231.58
2016,11,11,14,45,112.5,155.0,2.1,19.0,196.0,259.58,210.62
2016,11,11,15,0,109.0,138.0,2.1,19.0,174.0,233.3,189.5
2016,11,11,15,15,100.5,120.0,2.0,18.5,149.5,202.72,164.63
2016,11,11,15,30,92.0,102.0,1.9,18.0,125.0,172.92,139.86
2016,11,11,15,45,80.0,83.0,1.8,18.0,100.5,140.66,112.25
2016,11,11,16,0,68.0,64.0,1.7,18.0,76.0,109.53,85.18
2016,11,11,16,15,42.0,46.0,1.55,17.5,53.0,67.32,48.95
2016,11,11,16,30,16.0,28.0,1.4,17.0,30.0,35.3,18.97
2016,11,11,16,45,8.0,14.0,1.25,16.5,15.0,14.52,0.0
2016,11,11,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,56.0,6.0,1.85,14.0,7.5,0.0,0.0
2016,11,12,7,0,112.0,12.0,1.7,14.0,15.0,45.09,0.0
2016,11,12,7,15,249.5,23.0,1.65,14.5,47.5,136.53,72.15
2016,11,12,7,30,387.0,34.0,1.6,15.0,80.0,227.55,173.62
2016,11,12,7,45,470.5,41.5,1.6,15.5,121.5,299.61,238.63
2016,11,12,8,0,554.0,49.0,1.6,16.0,163.0,380.28,307.66
2016,11,12,8,15,533.5,63.5,1.5,16.0,193.5,415.53,338.78
2016,11,12,8,30,513.0,78.0,1.4,16.0,224.0,447.22,365.35
2016,11,12,8,45,544.5,84.5,1.3,16.5,260.5,502.8,408.64
2016,11,12,9,0,576.0,91.0,1.2,17.0,297.0,559.65,450.88
2016,11,12,9,15,676.0,81.0,1.15,17.0,347.0,650.76,517.53
2016,11,12,9,30,776.0,71.0,1.1,17.0,397.0,742.68,581.27
2016,11,12,9,45,798.0,71.5,1.1,17.5,428.5,790.04,611.25
2016,11,12,10,0,820.0,72.0,1.1,18.0,460.0,835.97,640.13
2016,11,12,10,15,831.5,73.5,1.15,18.0,484.0,871.93,663.73
2016,11,12,10,30,843.0,75.0,1.2,18.0,508.0,895.24,678.83
2016,11,12,10,45,579.0,151.5,1.25,18.5,453.5,769.14,591.01
2016,11,12,11,0,315.0,228.0,1.3,19.0,399.0,584.32,454.77
2016,11,12,11,15,314.0,233.0,1.4,19.0,406.5,593.51,463.44
2016,11,12,11,30,313.0,238.0,1.5,19.0,414.0,601.42,469.44
2016,11,12,11,45,458.5,198.5,1.65,19.5,457.0,722.36,559.8
2016,11,12,12,0,604.0,159.0,1.8,20.0,500.0,830.23,636.26
2016,11,12,12,15,605.5,156.5,2.0,20.0,495.0,826.5,634.56
2016,11,12,12,30,607.0,154.0,2.2,20.0,490.0,819.96,632.04
2016,11,12,12,45,723.5,117.0,2.45,20.0,509.0,882.46,678.14
2016,11,12,13,0,840.0,80.0,2.7,20.0,528.0,929.85,713.01
2016,11,12,13,15,831.5,79.0,2.8,20.0,508.0,903.58,696.0
2016,11,12,13,30,823.0,78.0,2.9,20.0,488.0,874.41,677.5
2016,11,12,13,45,810.0,76.0,3.0,20.0,461.5,837.22,653.15
2016,11,12,14,0,797.0,74.0,3.1,20.0,435.0,797.79,626.87
2016,11,12,14,15,778.0,71.5,3.15,19.5,402.5,750.8,595.52
2016,11,12,14,30,759.0,69.0,3.2,19.0,370.0,702.5,562.51
2016,11,12,14,45,733.0,66.0,3.3,19.0,332.5,647.39,522.67
2016,11,12,15,0,707.0,63.0,3.4,19.0,295.0,592.17,481.7
2016,11,12,15,15,667.5,59.0,3.6,18.5,254.5,527.23,431.3
2016,11,12,15,30,628.0,55.0,3.8,18.0,214.0,468.12,383.06
2016,11,12,15,45,567.0,49.0,4.0,18.0,171.5,393.65,319.92
2016,11,12,16,0,506.0,43.0,4.2,18.0,129.0,324.51,259.14
2016,11,12,16,15,404.0,34.5,4.3,17.5,89.5,240.42,184.96
2016,11,12,16,30,302.0,26.0,4.4,17.0,50.0,165.41,102.85
2016,11,12,16,45,151.0,13.0,4.5,16.5,25.0,59.82,0.0
2016,11,12,17,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,6,45,51.0,5.5,0.9,13.0,6.5,0.0,0.0
2016,11,13,7,0,102.0,11.0,0.9,13.0,13.0,41.1,0.0
2016,11,13,7,15,239.0,23.0,0.7,13.0,45.5,131.55,62.06
2016,11,13,7,30,376.0,35.0,0.5,13.0,78.0,223.68,169.91
2016,11,13,7,45,457.0,43.5,0.35,13.5,119.0,295.13,233.58
2016,11,13,8,0,538.0,52.0,0.2,14.0,160.0,374.89,299.75
2016,11,13,8,15,590.5,57.5,0.3,14.0,202.0,442.0,355.74
2016,11,13,8,30,643.0,63.0,0.4,14.0,244.0,513.05,413.01
2016,11,13,8,45,680.0,67.0,0.55,14.5,284.0,575.02,461.34
2016,11,13,9,0,717.0,71.0,0.7,15.0,324.0,634.36,505.31
2016,11,13,9,15,742.0,74.0,0.8,15.5,360.0,688.44,543.29
2016,11,13,9,30,767.0,77.0,0.9,16.0,396.0,742.05,580.14
2016,11,13,9,45,785.0,79.0,1.0,16.5,426.5,787.71,610.72
2016,11,13,10,0,803.0,81.0,1.1,17.0,457.0,831.73,639.82
2016,11,13,10,15,815.0,82.5,1.15,17.5,481.5,867.78,662.39
2016,11,13,10,30,827.0,84.0,1.2,18.0,506.0,901.32,683.16
2016,11,13,10,45,653.0,138.0,1.25,18.5,478.5,824.47,629.31
2016,11,13,11,0,479.0,192.0,1.3,19.0,451.0,721.37,555.94
2016,11,13,11,15,484.0,194.0,1.4,19.0,459.0,735.33,567.59
2016,11,13,11,30,489.0,196.0,1.5,19.0,467.0,747.24,576.59
2016,11,13,11,45,486.5,198.5,1.6,19.0,469.5,750.12,579.19
2016,11,13,12,0,484.0,201.0,1.7,19.0,472.0,750.76,580.38
2016,11,13,12,15,667.5,144.0,1.75,19.0,513.5,873.81,668.23
2016,11,13,12,30,851.0,87.0,1.8,19.0,555.0,973.09,734.86
2016,11,13,12,45,853.0,84.0,1.85,19.5,544.0,960.9,725.28
2016,11,13,13,0,855.0,81.0,1.9,20.0,533.0,945.15,714.76
2016,11,13,13,15,846.0,79.5,1.85,20.0,513.0,917.52,696.49
2016,11,13,13,30,837.0,78.0,1.8,20.0,493.0,886.96,676.36
2016,11,13,13,45,825.0,76.0,1.8,20.0,466.0,850.35,652.57
2016,11,13,14,0,813.0,74.0,1.8,20.0,439.0,811.38,626.93
2016,11,13,14,15,793.5,71.5,1.75,20.0,406.0,763.5,594.21
2016,11,13,14,30,774.0,69.0,1.7,20.0,373.0,714.29,560.09
2016,11,13,14,45,747.0,66.0,1.7,20.0,335.0,657.88,520.43
2016,11,13,15,0,720.0,63.0,1.7,20.0,297.0,601.41,479.7
2016,11,13,15,15,680.0,59.0,1.7,19.5,256.0,535.58,429.89
2016,11,13,15,30,640.0,55.0,1.7,19.0,215.0,475.71,382.23
2016,11,13,15,45,578.0,49.0,1.7,19.0,172.0,400.12,319.71
2016,11,13,16,0,516.0,43.0,1.7,19.0,129.0,329.89,259.39
2016,11,13,16,15,415.0,34.0,1.65,18.5,89.0,245.15,185.84
2016,11,13,16,30,314.0,25.0,1.6,18.0,49.0,168.59,100.05
2016,11,13,16,45,157.0,12.5,1.55,17.5,24.5,61.46,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,6,45,55.0,5.0,2.2,12.0,6.0,0.0,0.0
2016,11,14,7,0,110.0,10.0,2.2,12.0,12.0,42.71,0.0
2016,11,14,7,15,254.5,21.5,2.15,12.5,44.5,134.79,53.93
2016,11,14,7,30,399.0,33.0,2.1,13.0,77.0,231.4,176.09
2016,11,14,7,45,483.0,40.5,2.1,13.5,118.5,304.18,243.8
2016,11,14,8,0,567.0,48.0,2.1,14.0,160.0,385.58,314.63
2016,11,14,8,15,619.0,53.5,2.0,14.5,203.0,453.61,372.35
2016,11,14,8,30,671.0,59.0,1.9,15.0,246.0,521.54,427.66
2016,11,14,8,45,340.0,92.5,1.8,15.5,187.5,364.49,300.9
2016,11,14,9,0,9.0,126.0,1.7,16.0,129.0,122.81,97.83
2016,11,14,9,15,18.0,142.5,1.55,16.0,149.5,146.06,117.74
2016,11,14,9,30,27.0,159.0,1.4,16.0,170.0,184.59,149.35
2016,11,14,9,45,88.5,181.5,1.3,16.5,222.0,263.26,214.11
2016,11,14,10,0,150.0,204.0,1.2,17.0,274.0,364.02,293.64
2016,11,14,10,15,106.0,209.5,1.05,17.0,260.5,315.19,253.04
2016,11,14,10,30,62.0,215.0,0.9,17.0,247.0,281.84,225.03
2016,11,14,10,45,227.0,212.0,0.8,17.5,333.0,475.79,377.26
2016,11,14,11,0,392.0,209.0,0.7,18.0,419.0,635.72,493.58
2016,11,14,11,15,429.5,204.0,0.6,18.0,438.0,693.08,530.7
2016,11,14,11,30,467.0,199.0,0.5,18.0,457.0,728.71,553.66
2016,11,14,11,45,461.0,203.0,0.4,18.5,459.0,729.75,550.93
2016,11,14,12,0,455.0,207.0,0.3,19.0,461.0,728.62,547.31
2016,11,14,12,15,653.5,147.5,0.4,19.0,507.5,863.46,641.31
2016,11,14,12,30,852.0,88.0,0.5,19.0,554.0,974.86,713.32
2016,11,14,12,45,848.5,86.5,0.6,19.5,541.5,959.29,702.96
2016,11,14,13,0,845.0,85.0,0.7,20.0,529.0,940.34,692.51
2016,11,14,13,15,836.0,84.0,0.9,20.0,509.0,913.59,680.09
2016,11,14,13,30,827.0,83.0,1.1,20.0,489.0,883.93,665.13
2016,11,14,13,45,813.0,81.0,1.35,20.0,462.0,845.84,644.38
2016,11,14,14,0,799.0,79.0,1.6,20.0,435.0,805.53,621.0
2016,11,14,14,15,779.5,76.5,1.75,19.5,402.0,758.12,591.68
2016,11,14,14,30,760.0,74.0,1.9,19.0,369.0,709.39,560.37
2016,11,14,14,45,730.5,70.5,2.1,19.0,331.5,651.05,520.03
2016,11,14,15,0,701.0,67.0,2.3,19.0,294.0,597.1,481.39
2016,11,14,15,15,660.0,62.5,2.5,18.5,252.5,531.03,430.94
2016,11,14,15,30,619.0,58.0,2.7,18.0,211.0,467.15,379.85
2016,11,14,15,45,554.0,51.5,2.9,17.5,168.5,390.32,316.11
2016,11,14,16,0,489.0,45.0,3.1,17.0,126.0,319.14,254.54
2016,11,14,16,15,385.5,35.5,3.15,16.5,86.5,234.15,179.4
2016,11,14,16,30,282.0,26.0,3.2,16.0,47.0,156.73,89.95
2016,11,14,16,45,141.0,13.0,3.3,15.5,23.5,56.85,0.0
2016,11,14,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,15,7,15,213.5,14.5,2.25,13.5,37.0,110.27,32.59
2016,11,15,7,30,427.0,29.0,2.4,14.0,74.0,238.92,179.95
2016,11,15,7,45,505.5,35.5,2.55,14.5,114.5,304.89,243.5
2016,11,15,8,0,584.0,42.0,2.7,15.0,155.0,383.41,312.63
2016,11,15,8,15,634.0,46.5,2.7,15.0,196.5,450.0,370.64
2016,11,15,8,30,684.0,51.0,2.7,15.0,238.0,520.08,429.43
2016,11,15,8,45,714.5,54.5,2.75,15.5,277.0,578.63,476.32
2016,11,15,9,0,745.0,58.0,2.8,16.0,316.0,637.95,520.61
2016,11,15,9,15,767.5,60.5,2.9,16.0,351.0,690.2,559.58
2016,11,15,9,30,790.0,63.0,3.0,16.0,386.0,741.8,597.4
2016,11,15,9,45,778.0,73.5,3.15,16.5,411.5,773.56,619.12
2016,11,15,10,0,766.0,84.0,3.3,17.0,437.0,801.43,637.91
2016,11,15,10,15,451.5,154.5,3.4,17.0,365.0,619.78,500.52
2016,11,15,10,30,137.0,225.0,3.5,17.0,293.0,384.33,310.8
2016,11,15,10,45,128.0,232.5,3.6,17.5,298.0,387.13,312.74
2016,11,15,11,0,119.0,240.0,3.7,18.0,303.0,389.32,313.33
2016,11,15,11,15,97.5,241.0,3.85,18.0,293.5,349.55,281.48
2016,11,15,11,30,76.0,242.0,4.0,18.0,284.0,329.72,265.12
2016,11,15,11,45,58.0,234.5,4.2,18.0,266.5,302.36,242.92
2016,11,15,12,0,40.0,227.0,4.4,18.0,249.0,275.08,220.7
2016,11,15,12,15,35.0,221.0,4.65,17.5,240.0,262.78,211.33
2016,11,15,12,30,30.0,215.0,4.9,17.0,231.0,250.66,202.01
2016,11,15,12,45,30.5,211.0,5.15,17.0,227.0,246.58,199.01
2016,11,15,13,0,31.0,207.0,5.4,17.0,223.0,242.61,196.09
2016,11,15,13,15,110.5,211.0,5.45,17.0,265.5,342.26,279.81
2016,11,15,13,30,190.0,215.0,5.5,17.0,308.0,418.53,343.47
2016,11,15,13,45,100.0,186.5,5.6,17.0,235.5,280.83,230.43
2016,11,15,14,0,10.0,158.0,5.7,17.0,163.0,153.55,123.24
2016,11,15,14,15,5.0,130.0,5.65,16.5,132.5,120.54,96.14
2016,11,15,14,30,0.0,102.0,5.6,16.0,102.0,88.71,69.58
2016,11,15,14,45,0.0,92.0,5.6,16.0,92.0,79.68,62.09
2016,11,15,15,0,0.0,82.0,5.6,16.0,82.0,70.75,54.6
2016,11,15,15,15,0.0,70.5,5.5,15.5,70.5,60.38,45.88
2016,11,15,15,30,0.0,59.0,5.4,15.0,59.0,50.07,37.09
2016,11,15,15,45,0.0,47.0,5.3,15.0,47.0,39.3,27.71
2016,11,15,16,0,0.0,35.0,5.2,15.0,35.0,28.93,18.62
2016,11,15,16,15,0.0,24.0,4.95,14.5,24.0,19.81,10.5
2016,11,15,16,30,0.0,13.0,4.7,14.0,13.0,10.7,0.84
2016,11,15,16,45,0.0,6.5,4.5,14.0,6.5,5.55,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,16.0,5.0,10.5,37.5,109.87,19.63
2016,11,16,7,30,417.0,32.0,5.2,11.0,75.0,237.63,180.38
2016,11,16,7,45,507.0,39.0,5.45,11.5,117.5,313.53,254.68
2016,11,16,8,0,597.0,46.0,5.7,12.0,160.0,398.58,331.49
2016,11,16,8,15,650.0,51.0,5.85,12.5,203.5,463.83,390.24
2016,11,16,8,30,703.0,56.0,6.0,13.0,247.0,537.4,453.75
2016,11,16,8,45,738.5,59.5,6.2,13.5,287.5,600.48,506.87
2016,11,16,9,0,774.0,63.0,6.4,14.0,328.0,664.63,557.46
2016,11,16,9,15,797.5,65.5,6.45,14.0,364.5,718.98,599.84
2016,11,16,9,30,821.0,68.0,6.5,14.0,401.0,772.62,640.95
2016,11,16,9,45,836.5,70.5,6.55,14.5,432.0,818.45,674.16
2016,11,16,10,0,852.0,73.0,6.6,15.0,463.0,862.39,705.44
2016,11,16,10,15,863.0,74.5,6.6,15.0,487.5,898.78,731.81
2016,11,16,10,30,874.0,76.0,6.6,15.0,512.0,932.49,756.04
2016,11,16,10,45,877.0,78.0,6.65,15.0,528.5,945.9,765.3
2016,11,16,11,0,880.0,80.0,6.7,15.0,545.0,966.05,779.82
2016,11,16,11,15,883.5,80.5,6.75,15.0,555.0,981.35,790.81
2016,11,16,11,30,887.0,81.0,6.8,15.0,565.0,993.18,799.4
2016,11,16,11,45,881.0,83.5,6.85,15.0,566.0,994.6,800.45
2016,11,16,12,0,875.0,86.0,6.9,15.0,567.0,1003.82,807.53
2016,11,16,12,15,873.0,86.0,6.9,15.0,561.5,998.72,803.86
2016,11,16,12,30,871.0,86.0,6.9,15.0,556.0,990.0,797.76
2016,11,16,12,45,865.5,85.0,6.9,15.0,543.0,973.04,785.68
2016,11,16,13,0,860.0,84.0,6.9,15.0,530.0,952.68,771.22
2016,11,16,13,15,850.5,82.5,6.85,15.0,509.5,924.69,750.87
2016,11,16,13,30,841.0,81.0,6.8,15.0,489.0,893.76,728.34
2016,11,16,13,45,824.0,80.0,6.8,15.0,461.5,854.06,699.27
2016,11,16,14,0,807.0,79.0,6.8,15.0,434.0,812.24,668.38
2016,11,16,14,15,786.5,76.5,6.75,14.5,401.0,763.88,633.1
2016,11,16,14,30,766.0,74.0,6.7,14.0,368.0,714.24,596.22
2016,11,16,14,45,732.0,71.5,6.65,14.0,329.0,653.58,548.72
2016,11,16,15,0,698.0,69.0,6.6,14.0,290.0,598.15,504.34
2016,11,16,15,15,655.0,64.0,6.5,13.5,248.5,530.36,447.91
2016,11,16,15,30,612.0,59.0,6.4,13.0,207.0,464.95,391.66
2016,11,16,15,45,537.5,53.0,6.35,13.0,164.0,383.79,319.98
2016,11,16,16,0,463.0,47.0,6.3,13.0,121.0,309.08,252.2
2016,11,16,16,15,354.5,36.5,6.1,12.5,82.0,222.15,172.8
2016,11,16,16,30,246.0,26.0,5.9,12.0,43.0,141.93,73.94
2016,11,16,16,45,123.0,13.0,5.7,11.5,21.5,51.26,0.0
2016,11,16,17,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,15,207.5,15.0,2.0,8.0,35.5,107.45,2.53
2016,11,17,7,30,415.0,30.0,2.0,8.0,71.0,234.6,176.98
2016,11,17,7,45,504.5,37.0,2.05,8.5,113.0,309.74,251.22
2016,11,17,8,0,594.0,44.0,2.1,9.0,155.0,389.71,322.92
2016,11,17,8,15,647.5,48.5,2.1,9.5,198.0,459.05,383.49
2016,11,17,8,30,701.0,53.0,2.1,10.0,241.0,532.05,444.58
2016,11,17,8,45,739.0,56.0,2.1,10.5,282.0,595.94,495.99
2016,11,17,9,0,777.0,59.0,2.1,11.0,323.0,661.14,544.7
2016,11,17,9,15,801.0,61.5,2.05,11.5,359.5,715.85,583.56
2016,11,17,9,30,825.0,64.0,2.0,12.0,396.0,769.91,620.81
2016,11,17,9,45,844.0,65.5,1.95,12.5,427.0,817.46,652.28
2016,11,17,10,0,863.0,67.0,1.9,13.0,458.0,854.29,675.41
2016,11,17,10,15,874.5,68.0,1.85,13.0,483.0,890.22,698.84
2016,11,17,10,30,886.0,69.0,1.8,13.0,508.0,923.55,720.15
2016,11,17,10,45,894.5,69.5,1.75,13.5,526.0,950.53,735.55
2016,11,17,11,0,903.0,70.0,1.7,14.0,544.0,974.37,748.72
2016,11,17,11,15,907.0,70.5,1.6,14.0,554.0,990.48,757.29
2016,11,17,11,30,911.0,71.0,1.5,14.0,564.0,1003.05,763.55
2016,11,17,11,45,913.0,70.5,1.45,14.5,566.5,1008.67,764.68
2016,11,17,12,0,915.0,70.0,1.4,15.0,569.0,1010.59,763.58
2016,11,17,12,15,912.5,70.0,1.35,15.0,564.0,1005.0,759.14
2016,11,17,12,30,910.0,70.0,1.3,15.0,559.0,995.73,752.53
2016,11,17,12,45,905.0,69.5,1.3,15.5,546.0,979.77,741.18
2016,11,17,13,0,900.0,69.0,1.3,16.0,533.0,960.35,727.76
2016,11,17,13,15,891.5,68.0,1.35,16.0,512.5,933.65,711.71
2016,11,17,13,30,883.0,67.0,1.4,16.0,492.0,903.91,693.55
2016,11,17,13,45,869.5,65.5,1.45,16.0,465.0,866.23,669.74
2016,11,17,14,0,856.0,64.0,1.5,16.0,438.0,826.21,643.99
2016,11,17,14,15,837.5,62.0,1.5,15.5,405.0,779.34,613.48
2016,11,17,14,30,819.0,60.0,1.5,15.0,372.0,738.49,586.67
2016,11,17,14,45,792.5,57.5,1.55,15.0,333.5,681.75,546.77
2016,11,17,15,0,766.0,55.0,1.6,15.0,295.0,624.8,505.6
2016,11,17,15,15,726.0,51.5,1.5,14.5,253.5,557.95,454.21
2016,11,17,15,30,686.0,48.0,1.4,14.0,212.0,492.92,401.37
2016,11,17,15,45,625.0,42.5,1.35,14.0,169.0,416.24,336.82
2016,11,17,16,0,564.0,37.0,1.3,14.0,126.0,344.48,273.94
2016,11,17,16,15,458.5,29.0,1.3,13.5,86.0,256.14,195.01
2016,11,17,16,30,353.0,21.0,1.3,13.0,46.0,174.27,84.0
2016,11,17,16,45,176.5,10.5,1.3,13.0,23.0,66.78,0.0
2016,11,17,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
