Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,7,15,188.5,15.0,3.65,8.5,33.0,99.74,0.0
2016,11,18,7,30,377.0,30.0,3.7,9.0,66.0,218.26,162.45
2016,11,18,7,45,469.0,38.5,3.8,9.5,108.0,294.11,238.61
2016,11,18,8,0,561.0,47.0,3.9,10.0,150.0,379.68,315.55
2016,11,18,8,15,617.5,52.5,3.8,10.5,193.0,449.77,377.5
2016,11,18,8,30,674.0,58.0,3.7,11.0,236.0,524.18,440.64
2016,11,18,8,45,712.5,62.0,3.65,11.5,277.0,584.1,490.07
2016,11,18,9,0,751.0,66.0,3.6,12.0,318.0,649.88,540.69
2016,11,18,9,15,776.0,69.0,3.85,12.5,354.5,705.09,582.36
2016,11,18,9,30,801.0,72.0,4.1,13.0,391.0,759.76,622.8
2016,11,18,9,45,823.5,73.0,4.35,14.0,423.0,808.97,657.56
2016,11,18,10,0,846.0,74.0,4.6,15.0,455.0,856.72,690.86
2016,11,18,10,15,856.5,75.5,4.7,15.5,479.0,892.5,715.25
2016,11,18,10,30,867.0,77.0,4.8,16.0,503.0,925.61,737.58
2016,11,18,10,45,873.5,78.0,4.95,16.5,520.5,951.4,754.9
2016,11,18,11,0,880.0,79.0,5.1,17.0,538.0,963.2,762.19
2016,11,18,11,15,882.5,80.0,5.25,17.0,547.0,978.23,773.52
2016,11,18,11,30,885.0,81.0,5.4,17.0,556.0,989.79,782.46
2016,11,18,11,45,884.0,81.0,5.55,17.0,558.0,993.03,785.6
2016,11,18,12,0,883.0,81.0,5.7,17.0,560.0,992.68,786.33
2016,11,18,12,15,880.0,81.0,5.85,17.0,554.0,986.76,783.19
2016,11,18,12,30,877.0,81.0,6.0,17.0,548.0,977.3,777.62
2016,11,18,12,45,873.0,79.5,6.15,17.5,535.5,972.33,773.95
2016,11,18,13,0,869.0,78.0,6.3,18.0,523.0,952.81,759.7
2016,11,18,13,15,860.5,77.0,6.35,17.5,503.0,926.42,742.85
2016,11,18,13,30,852.0,76.0,6.4,17.0,483.0,897.03,723.68
2016,11,18,13,45,839.5,74.0,6.5,17.0,456.5,859.98,697.44
2016,11,18,14,0,827.0,72.0,6.6,17.0,430.0,820.55,669.12
2016,11,18,14,15,808.0,69.5,6.55,17.0,397.5,773.02,633.67
2016,11,18,14,30,789.0,67.0,6.5,17.0,365.0,724.08,596.68
2016,11,18,14,45,762.5,64.0,6.5,17.0,327.5,667.84,553.46
2016,11,18,15,0,736.0,61.0,6.5,17.0,290.0,611.42,509.18
2016,11,18,15,15,694.5,56.5,6.35,16.5,248.5,543.65,453.8
2016,11,18,15,30,653.0,52.0,6.2,16.0,207.0,477.86,397.74
2016,11,18,15,45,588.5,46.5,6.05,15.5,164.5,405.29,334.14
2016,11,18,16,0,524.0,41.0,5.9,15.0,122.0,334.06,269.85
2016,11,18,16,15,413.0,32.0,5.7,14.5,82.5,244.53,187.57
2016,11,18,16,30,302.0,23.0,5.5,14.0,43.0,160.49,71.22
2016,11,18,16,45,151.0,11.5,5.3,13.5,21.5,59.44,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,9.2,13.0,1.0,0.82,0.0
2016,11,19,7,30,0.0,2.0,9.1,13.0,2.0,1.64,0.0
2016,11,19,7,45,0.0,3.5,9.0,13.5,3.5,2.87,0.0
2016,11,19,8,0,0.0,5.0,8.9,14.0,5.0,4.1,0.0
2016,11,19,8,15,0.0,6.5,8.85,14.0,6.5,5.33,0.0
2016,11,19,8,30,0.0,8.0,8.8,14.0,8.0,6.57,0.0
2016,11,19,8,45,0.0,9.5,8.75,14.0,9.5,7.81,1.06
2016,11,19,9,0,0.0,11.0,8.7,14.0,11.0,9.05,2.13
2016,11,19,9,15,0.0,8.0,8.65,14.0,8.0,6.58,0.0
2016,11,19,9,30,0.0,5.0,8.6,14.0,5.0,4.11,0.0
2016,11,19,9,45,0.0,12.0,8.55,14.5,12.0,9.89,2.81
2016,11,19,10,0,0.0,19.0,8.5,15.0,19.0,15.67,7.71
2016,11,19,10,15,0.0,34.0,8.45,15.0,34.0,28.1,18.26
2016,11,19,10,30,0.0,49.0,8.4,15.0,49.0,40.57,28.8
2016,11,19,10,45,0.0,41.5,8.4,15.0,41.5,34.34,23.49
2016,11,19,11,0,0.0,34.0,8.4,15.0,34.0,28.12,18.2
2016,11,19,11,15,0.0,85.0,8.3,15.0,85.0,70.62,54.04
2016,11,19,11,30,0.0,136.0,8.2,15.0,136.0,118.62,94.2
2016,11,19,11,45,0.0,120.0,8.1,15.5,120.0,102.96,80.91
2016,11,19,12,0,0.0,104.0,8.0,16.0,104.0,87.82,68.13
2016,11,19,12,15,0.0,94.5,7.9,16.0,94.5,79.05,60.82
2016,11,19,12,30,0.0,85.0,7.8,16.0,85.0,70.62,53.8
2016,11,19,12,45,0.0,94.5,7.75,16.0,94.5,79.15,60.98
2016,11,19,13,0,0.0,104.0,7.7,16.0,104.0,88.13,68.55
2016,11,19,13,15,0.0,98.0,7.65,16.0,98.0,82.66,64.04
2016,11,19,13,30,0.0,92.0,7.6,16.0,92.0,77.24,59.59
2016,11,19,13,45,0.0,60.0,7.55,16.0,60.0,49.71,36.48
2016,11,19,14,0,0.0,28.0,7.5,16.0,28.0,23.12,14.0
2016,11,19,14,15,0.0,22.0,7.4,16.0,22.0,18.14,9.81
2016,11,19,14,30,0.0,16.0,7.3,16.0,16.0,13.18,5.59
2016,11,19,14,45,0.0,14.0,7.2,16.0,14.0,11.52,4.19
2016,11,19,15,0,0.0,12.0,7.1,16.0,12.0,9.87,2.78
2016,11,19,15,15,0.0,10.5,6.95,15.5,10.5,8.63,1.73
2016,11,19,15,30,0.0,9.0,6.8,15.0,9.0,7.39,0.66
2016,11,19,15,45,0.0,7.0,6.65,15.0,7.0,5.74,0.0
2016,11,19,16,0,0.0,5.0,6.5,15.0,5.0,4.1,0.0
2016,11,19,16,15,0.0,3.0,6.4,14.5,3.0,2.46,0.0
2016,11,19,16,30,0.0,1.0,6.3,14.0,1.0,0.82,0.0
2016,11,19,16,45,0.0,0.5,6.2,14.0,0.5,0.43,0.0
2016,11,19,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,3.0,2.8,12.5,3.0,2.46,0.0
2016,11,20,7,30,0.0,6.0,2.8,13.0,6.0,4.92,0.0
2016,11,20,7,45,0.0,10.5,2.8,13.5,10.5,8.62,1.53
2016,11,20,8,0,0.0,15.0,2.8,14.0,15.0,12.33,4.81
2016,11,20,8,15,0.0,20.0,2.8,14.0,20.0,16.46,8.45
2016,11,20,8,30,0.0,25.0,2.8,14.0,25.0,20.6,12.08
2016,11,20,8,45,0.0,29.5,2.85,14.0,29.5,24.32,15.32
2016,11,20,9,0,0.0,34.0,2.9,14.0,34.0,28.06,18.53
2016,11,20,9,15,0.0,38.0,2.9,14.0,38.0,31.38,21.36
2016,11,20,9,30,0.0,42.0,2.9,14.0,42.0,34.71,24.18
2016,11,20,9,45,0.0,58.0,2.95,14.5,58.0,48.03,35.42
2016,11,20,10,0,0.0,74.0,3.0,15.0,74.0,61.39,46.58
2016,11,20,10,15,0.0,49.5,3.0,15.0,49.5,40.97,29.23
2016,11,20,10,30,0.0,25.0,3.0,15.0,25.0,20.65,11.94
2016,11,20,10,45,1.0,96.0,3.0,15.0,96.5,81.67,63.49
2016,11,20,11,0,2.0,167.0,3.0,15.0,168.0,152.99,122.62
2016,11,20,11,15,14.0,187.0,2.75,14.5,194.5,185.61,149.94
2016,11,20,11,30,26.0,207.0,2.5,14.0,221.0,219.1,177.84
2016,11,20,11,45,13.0,181.0,2.3,14.0,188.0,177.77,143.36
2016,11,20,12,0,0.0,155.0,2.1,14.0,155.0,137.73,109.87
2016,11,20,12,15,0.0,92.5,1.9,14.0,92.5,77.24,59.66
2016,11,20,12,30,0.0,30.0,1.7,14.0,30.0,24.81,15.49
2016,11,20,12,45,0.0,90.0,1.5,14.5,90.0,75.04,57.91
2016,11,20,13,0,0.0,150.0,1.3,15.0,150.0,133.63,106.39
2016,11,20,13,15,0.0,86.0,1.2,15.0,86.0,71.56,54.83
2016,11,20,13,30,0.0,22.0,1.1,15.0,22.0,18.16,9.85
2016,11,20,13,45,0.0,73.5,1.05,15.0,73.5,60.97,46.26
2016,11,20,14,0,0.0,125.0,1.0,15.0,125.0,110.87,88.1
2016,11,20,14,15,0.0,115.5,0.9,15.0,115.5,102.13,80.81
2016,11,20,14,30,0.0,106.0,0.8,15.0,106.0,93.5,73.73
2016,11,20,14,45,0.0,95.0,0.75,15.0,95.0,83.43,65.38
2016,11,20,15,0,0.0,84.0,0.7,15.0,84.0,73.46,57.03
2016,11,20,15,15,0.0,71.5,0.55,14.5,71.5,62.01,47.41
2016,11,20,15,30,0.0,59.0,0.4,14.0,59.0,50.62,37.7
2016,11,20,15,45,0.0,46.5,0.3,14.0,46.5,39.26,27.81
2016,11,20,16,0,0.0,34.0,0.2,14.0,34.0,28.11,18.02
2016,11,20,16,15,0.0,22.5,0.25,14.0,22.5,18.57,9.34
2016,11,20,16,30,0.0,11.0,0.3,14.0,11.0,9.05,0.0
2016,11,20,16,45,0.0,5.5,0.35,14.0,5.5,4.69,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,7,15,180.5,13.5,4.05,10.5,29.0,76.83,0.0
2016,11,21,7,30,361.0,27.0,4.2,11.0,58.0,207.55,144.42
2016,11,21,7,45,459.5,34.5,4.35,11.5,98.5,284.01,227.28
2016,11,21,8,0,558.0,42.0,4.5,12.0,139.0,370.73,305.66
2016,11,21,8,15,615.0,47.0,4.55,12.0,180.5,435.68,364.75
2016,11,21,8,30,672.0,52.0,4.6,12.0,222.0,509.55,429.2
2016,11,21,8,45,711.5,55.5,4.7,12.5,262.5,573.51,482.94
2016,11,21,9,0,751.0,59.0,4.8,13.0,303.0,639.0,534.56
2016,11,21,9,15,776.5,61.5,4.8,13.0,339.0,693.67,576.79
2016,11,21,9,30,802.0,64.0,4.8,13.0,375.0,747.9,617.83
2016,11,21,9,45,806.5,69.5,4.85,13.5,403.5,787.59,646.08
2016,11,21,10,0,811.0,75.0,4.9,14.0,432.0,824.78,672.06
2016,11,21,10,15,824.0,76.5,4.9,14.0,456.5,861.88,698.68
2016,11,21,10,30,837.0,78.0,4.9,14.0,481.0,896.55,723.3
2016,11,21,10,45,845.5,79.0,4.95,14.5,498.5,923.69,741.2
2016,11,21,11,0,854.0,80.0,5.0,15.0,516.0,947.81,756.89
2016,11,21,11,15,859.0,81.0,4.95,15.0,526.5,965.33,768.54
2016,11,21,11,30,864.0,82.0,4.9,15.0,537.0,979.47,777.85
2016,11,21,11,45,866.5,81.5,4.9,15.5,540.5,985.68,780.51
2016,11,21,12,0,869.0,81.0,4.9,16.0,544.0,988.31,780.81
2016,11,21,12,15,867.5,81.0,4.9,16.0,539.0,984.06,777.88
2016,11,21,12,30,866.0,81.0,4.9,16.0,534.0,976.24,772.6
2016,11,21,12,45,866.5,78.5,4.9,16.0,523.0,963.55,763.99
2016,11,21,13,0,867.0,76.0,4.9,16.0,512.0,947.33,753.0
2016,11,21,13,15,858.0,74.5,4.9,16.0,492.0,920.12,734.1
2016,11,21,13,30,849.0,73.0,4.9,16.0,472.0,889.96,713.07
2016,11,21,13,45,834.0,72.0,4.95,16.0,445.5,852.38,686.77
2016,11,21,14,0,819.0,71.0,5.0,16.0,419.0,812.55,658.53
2016,11,21,14,15,799.0,68.5,5.0,15.5,386.5,764.75,624.78
2016,11,21,14,30,779.0,66.0,5.0,15.0,354.0,715.62,589.34
2016,11,21,14,45,748.5,63.5,5.0,15.0,316.5,657.68,545.09
2016,11,21,15,0,718.0,61.0,5.0,15.0,279.0,599.86,499.93
2016,11,21,15,15,675.0,56.5,4.9,14.5,238.5,532.09,444.72
2016,11,21,15,30,632.0,52.0,4.8,14.0,198.0,470.98,392.45
2016,11,21,15,45,561.5,46.0,4.7,14.0,155.5,391.47,322.79
2016,11,21,16,0,491.0,40.0,4.6,14.0,113.0,318.14,256.49
2016,11,21,16,15,374.5,31.0,4.45,13.5,75.5,227.96,173.09
2016,11,21,16,30,258.0,22.0,4.3,13.0,38.0,142.02,43.11
2016,11,21,16,45,129.0,11.0,4.15,12.5,19.0,52.25,0.0
2016,11,21,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,7,15,82.5,15.0,1.15,10.0,22.0,42.58,0.0
2016,11,22,7,30,165.0,30.0,1.2,10.0,44.0,126.61,84.34
2016,11,22,7,45,224.0,44.5,1.25,10.5,75.5,181.73,144.01
2016,11,22,8,0,283.0,59.0,1.3,11.0,107.0,242.05,198.18
2016,11,22,8,15,318.0,72.5,1.4,11.5,140.5,293.27,243.37
2016,11,22,8,30,353.0,86.0,1.5,12.0,174.0,347.61,289.81
2016,11,22,8,45,373.5,99.0,1.6,12.5,206.0,394.23,328.54
2016,11,22,9,0,394.0,112.0,1.7,13.0,238.0,441.85,366.9
2016,11,22,9,15,419.0,119.0,1.75,13.0,267.0,486.5,402.68
2016,11,22,9,30,444.0,126.0,1.8,13.0,296.0,531.91,438.31
2016,11,22,9,45,454.5,135.5,1.9,13.5,322.0,568.62,465.66
2016,11,22,10,0,465.0,145.0,2.0,14.0,348.0,604.49,491.93
2016,11,22,10,15,477.5,152.0,2.05,14.0,370.5,638.13,516.91
2016,11,22,10,30,490.0,159.0,2.1,14.0,393.0,670.62,540.79
2016,11,22,10,45,451.0,174.5,2.15,14.0,396.5,663.22,533.72
2016,11,22,11,0,412.0,190.0,2.2,14.0,400.0,652.25,524.33
2016,11,22,11,15,414.5,194.0,2.2,14.0,408.5,665.36,533.83
2016,11,22,11,30,417.0,198.0,2.2,14.0,417.0,676.68,541.85
2016,11,22,11,45,453.5,190.5,2.25,14.5,429.5,706.41,563.8
2016,11,22,12,0,490.0,183.0,2.3,15.0,442.0,734.18,584.03
2016,11,22,12,15,478.0,184.0,2.3,15.0,435.0,721.91,574.64
2016,11,22,12,30,466.0,185.0,2.3,15.0,428.0,707.62,564.19
2016,11,22,12,45,473.5,178.0,2.3,15.0,420.0,700.97,560.03
2016,11,22,13,0,481.0,171.0,2.3,15.0,412.0,692.07,554.21
2016,11,22,13,15,478.5,164.0,2.35,15.0,396.0,671.56,539.92
2016,11,22,13,30,476.0,157.0,2.4,15.0,380.0,649.23,524.25
2016,11,22,13,45,467.5,148.5,2.45,15.0,357.5,618.09,501.71
2016,11,22,14,0,459.0,140.0,2.5,15.0,335.0,585.7,477.93
2016,11,22,14,15,468.5,126.5,2.55,14.5,312.0,560.98,460.96
2016,11,22,14,30,478.0,113.0,2.6,14.0,289.0,533.97,441.63
2016,11,22,14,45,447.5,107.0,2.65,14.0,258.0,484.24,402.16
2016,11,22,15,0,417.0,101.0,2.7,14.0,227.0,435.79,362.85
2016,11,22,15,15,387.5,89.5,2.7,13.5,193.5,383.0,319.6
2016,11,22,15,30,358.0,78.0,2.7,13.0,160.0,332.19,276.56
2016,11,22,15,45,320.5,64.0,2.7,13.0,125.5,276.18,227.42
2016,11,22,16,0,283.0,50.0,2.7,13.0,91.0,223.67,179.92
2016,11,22,16,15,206.5,36.0,2.75,12.5,60.5,157.8,118.78
2016,11,22,16,30,130.0,22.0,2.8,12.0,30.0,91.15,21.32
2016,11,22,16,45,65.0,11.0,2.9,12.0,15.0,31.07,0.0
2016,11,22,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,97.0,16.5,3.1,10.5,24.0,49.0,0.0
2016,11,23,7,30,194.0,33.0,3.1,11.0,48.0,142.06,91.23
2016,11,23,7,45,295.5,45.0,3.1,11.5,85.5,216.38,171.38
2016,11,23,8,0,397.0,57.0,3.1,12.0,123.0,299.54,245.59
2016,11,23,8,15,465.5,65.0,3.15,12.0,164.0,371.55,309.37
2016,11,23,8,30,534.0,73.0,3.2,12.0,205.0,449.25,376.24
2016,11,23,8,45,578.5,79.0,3.3,12.5,244.0,513.74,429.95
2016,11,23,9,0,623.0,85.0,3.4,13.0,283.0,580.5,483.77
2016,11,23,9,15,654.5,89.5,3.35,13.0,319.0,637.52,528.08
2016,11,23,9,30,686.0,94.0,3.3,13.0,355.0,694.88,571.12
2016,11,23,9,45,720.0,93.5,3.25,13.5,387.5,748.29,609.08
2016,11,23,10,0,754.0,93.0,3.2,14.0,420.0,801.16,645.75
2016,11,23,10,15,768.5,95.0,3.2,14.0,444.5,838.89,672.13
2016,11,23,10,30,783.0,97.0,3.2,14.0,469.0,874.48,696.83
2016,11,23,10,45,637.0,133.5,3.2,14.0,443.5,798.06,639.93
2016,11,23,11,0,491.0,170.0,3.2,14.0,418.0,704.36,569.44
2016,11,23,11,15,477.0,181.5,3.2,14.0,426.5,711.37,574.43
2016,11,23,11,30,463.0,193.0,3.2,14.0,435.0,715.86,576.88
2016,11,23,11,45,466.0,193.5,3.2,14.0,437.5,722.04,581.38
2016,11,23,12,0,469.0,194.0,3.2,14.0,440.0,726.14,584.41
2016,11,23,12,15,646.5,145.5,3.25,14.0,481.5,850.71,678.4
2016,11,23,12,30,824.0,97.0,3.3,14.0,523.0,954.41,752.48
2016,11,23,12,45,817.0,96.5,3.4,14.0,510.5,937.61,740.78
2016,11,23,13,0,810.0,96.0,3.5,14.0,498.0,917.63,727.9
2016,11,23,13,15,799.5,94.0,3.65,14.0,478.5,889.54,709.46
2016,11,23,13,30,789.0,92.0,3.8,14.0,459.0,858.72,688.88
2016,11,23,13,45,776.5,89.0,4.0,14.0,433.5,822.42,664.23
2016,11,23,14,0,764.0,86.0,4.2,14.0,408.0,789.51,641.7
2016,11,23,14,15,742.0,83.5,4.25,14.0,376.0,741.86,607.12
2016,11,23,14,30,720.0,81.0,4.3,14.0,344.0,693.2,571.19
2016,11,23,14,45,690.0,76.5,4.4,14.0,307.0,635.43,527.51
2016,11,23,15,0,660.0,72.0,4.5,14.0,270.0,578.01,482.49
2016,11,23,15,15,613.0,66.5,4.35,13.5,229.5,509.02,425.67
2016,11,23,15,30,566.0,61.0,4.2,13.0,189.0,442.74,369.28
2016,11,23,15,45,494.5,53.5,4.05,12.5,148.0,363.84,300.8
2016,11,23,16,0,423.0,46.0,3.9,12.0,107.0,291.07,235.6
2016,11,23,16,15,303.0,34.5,3.75,11.5,70.5,200.09,151.48
2016,11,23,16,30,183.0,23.0,3.6,11.0,34.0,113.35,21.79
2016,11,23,16,45,91.5,11.5,3.5,11.0,17.0,40.45,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,112.0,15.0,2.05,7.0,24.0,53.01,0.0
2016,11,24,7,30,224.0,30.0,2.1,7.0,48.0,149.46,92.76
2016,11,24,7,45,335.5,41.5,2.15,7.5,87.0,230.35,184.11
2016,11,24,8,0,447.0,53.0,2.2,8.0,126.0,321.65,266.21
2016,11,24,8,15,514.0,60.5,2.25,8.0,167.5,394.64,331.4
2016,11,24,8,30,581.0,68.0,2.3,8.0,209.0,472.92,399.1
2016,11,24,8,45,632.0,72.5,2.4,8.5,250.0,542.0,456.75
2016,11,24,9,0,683.0,77.0,2.5,9.0,291.0,613.77,514.47
2016,11,24,9,15,713.0,80.5,2.45,9.5,327.5,670.63,556.67
2016,11,24,9,30,743.0,84.0,2.4,10.0,364.0,727.58,597.71
2016,11,24,9,45,767.5,86.0,2.35,10.5,396.0,777.75,632.51
2016,11,24,10,0,792.0,88.0,2.3,11.0,428.0,821.05,661.45
2016,11,24,10,15,806.0,90.0,2.05,11.5,453.0,859.42,684.37
2016,11,24,10,30,820.0,92.0,1.8,12.0,478.0,895.44,704.67
2016,11,24,10,45,831.0,93.0,1.6,12.5,496.5,924.87,720.1
2016,11,24,11,0,842.0,94.0,1.4,13.0,515.0,951.38,732.95
2016,11,24,11,15,691.5,128.5,1.1,13.0,479.5,865.77,668.75
2016,11,24,11,30,541.0,163.0,0.8,13.0,444.0,756.45,588.87
2016,11,24,11,45,528.5,171.0,0.55,13.5,446.5,756.83,585.47
2016,11,24,12,0,516.0,179.0,0.3,14.0,449.0,754.74,578.3
2016,11,24,12,15,684.5,136.5,0.4,14.0,491.0,877.65,663.93
2016,11,24,12,30,853.0,94.0,0.5,14.0,533.0,978.71,730.65
2016,11,24,12,45,847.5,93.0,0.65,14.0,521.0,962.54,722.29
2016,11,24,13,0,842.0,92.0,0.8,14.0,509.0,943.05,713.54
2016,11,24,13,15,832.0,90.5,0.85,14.0,489.0,915.54,697.24
2016,11,24,13,30,822.0,89.0,0.9,14.0,469.0,885.16,678.92
2016,11,24,13,45,807.0,87.0,0.95,14.0,442.5,847.06,655.08
2016,11,24,14,0,792.0,85.0,1.0,14.0,416.0,806.75,629.34
2016,11,24,14,15,770.0,82.0,0.95,14.0,383.5,757.6,595.4
2016,11,24,14,30,748.0,79.0,0.9,14.0,351.0,712.96,564.23
2016,11,24,14,45,717.0,75.0,0.9,14.0,313.0,654.06,522.5
2016,11,24,15,0,686.0,71.0,0.9,14.0,275.0,595.5,479.68
2016,11,24,15,15,639.0,65.5,0.95,13.5,234.0,525.39,426.32
2016,11,24,15,30,592.0,60.0,1.0,13.0,193.0,457.94,372.58
2016,11,24,15,45,521.0,52.5,1.05,13.0,151.0,378.05,305.96
2016,11,24,16,0,450.0,45.0,1.1,13.0,109.0,304.22,241.74
2016,11,24,16,15,329.0,33.5,1.2,12.5,71.5,211.35,157.53
2016,11,24,16,30,208.0,22.0,1.3,12.0,34.0,122.09,16.88
2016,11,24,16,45,104.0,11.0,1.45,11.5,17.0,44.35,0.0
2016,11,24,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,10.5,3.35,9.0,10.5,8.96,0.0
2016,11,25,7,30,0.0,21.0,3.4,9.0,21.0,17.8,5.53
2016,11,25,7,45,4.0,38.5,3.45,9.5,39.0,38.02,25.89
2016,11,25,8,0,8.0,56.0,3.5,10.0,57.0,57.64,43.55
2016,11,25,8,15,16.5,73.0,3.6,10.0,76.5,79.26,62.88
2016,11,25,8,30,25.0,90.0,3.7,10.0,96.0,110.71,90.55
2016,11,25,8,45,31.5,106.0,3.8,10.5,115.0,132.79,109.75
2016,11,25,9,0,38.0,122.0,3.9,11.0,134.0,155.61,129.29
2016,11,25,9,15,43.5,136.0,3.9,11.0,151.0,175.73,146.48
2016,11,25,9,30,49.0,150.0,3.9,11.0,168.0,196.48,164.01
2016,11,25,9,45,82.0,167.0,3.9,11.5,200.5,244.66,204.86
2016,11,25,10,0,115.0,184.0,3.9,12.0,233.0,312.45,260.95
2016,11,25,10,15,180.0,192.0,3.9,12.5,273.5,382.41,318.94
2016,11,25,10,30,245.0,200.0,3.9,13.0,314.0,475.04,393.39
2016,11,25,10,45,179.5,211.0,3.95,13.5,296.0,412.19,340.28
2016,11,25,11,0,114.0,222.0,4.0,14.0,278.0,365.95,300.38
2016,11,25,11,15,72.0,213.0,4.05,14.0,249.0,293.86,241.01
2016,11,25,11,30,30.0,204.0,4.1,14.0,220.0,241.28,196.65
2016,11,25,11,45,75.5,219.5,4.15,14.0,259.0,305.55,250.83
2016,11,25,12,0,121.0,235.0,4.2,14.0,298.0,391.47,321.09
2016,11,25,12,15,178.5,230.0,4.2,14.0,322.5,441.31,362.54
2016,11,25,12,30,236.0,225.0,4.2,14.0,347.0,490.1,402.86
2016,11,25,12,45,286.0,212.0,4.2,14.0,355.5,540.61,443.72
2016,11,25,13,0,336.0,199.0,4.2,14.0,364.0,567.59,466.35
2016,11,25,13,15,294.5,196.5,4.2,14.0,337.5,519.77,428.16
2016,11,25,13,30,253.0,194.0,4.2,14.0,311.0,472.67,390.47
2016,11,25,13,45,172.5,185.5,4.2,14.0,263.5,366.13,303.83
2016,11,25,14,0,92.0,177.0,4.2,14.0,216.0,266.15,220.57
2016,11,25,14,15,169.0,160.5,4.2,14.0,224.5,323.8,270.67
2016,11,25,14,30,246.0,144.0,4.2,14.0,233.0,374.73,314.0
2016,11,25,14,45,230.0,131.5,4.25,14.0,208.0,338.39,283.82
2016,11,25,15,0,214.0,119.0,4.3,14.0,183.0,302.97,254.1
2016,11,25,15,15,197.5,103.0,4.2,13.5,155.5,263.63,220.87
2016,11,25,15,30,181.0,87.0,4.1,13.0,128.0,225.56,187.91
2016,11,25,15,45,301.5,65.0,4.0,13.0,115.5,268.5,221.84
2016,11,25,16,0,422.0,43.0,3.9,13.0,103.0,288.81,232.91
2016,11,25,16,15,306.5,32.0,3.85,12.5,67.0,200.45,150.05
2016,11,25,16,30,191.0,21.0,3.8,12.0,31.0,114.6,9.24
2016,11,25,16,45,95.5,10.5,3.8,12.0,15.5,41.19,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,5.8,11.0,7.0,5.97,0.0
2016,11,26,7,30,0.0,14.0,5.6,11.0,14.0,11.53,0.97
2016,11,26,7,45,0.0,27.0,5.45,11.0,27.0,22.31,12.67
2016,11,26,8,0,0.0,40.0,5.3,11.0,40.0,34.16,23.36
2016,11,26,8,15,0.0,54.5,5.05,11.0,54.5,47.83,35.46
2016,11,26,8,30,0.0,69.0,4.8,11.0,69.0,61.44,47.46
2016,11,26,8,45,0.0,83.0,4.6,11.0,83.0,74.52,58.88
2016,11,26,9,0,0.0,97.0,4.4,11.0,97.0,87.68,70.24
2016,11,26,9,15,0.0,110.0,4.5,11.0,110.0,99.84,80.64
2016,11,26,9,30,0.0,123.0,4.6,11.0,123.0,112.16,91.05
2016,11,26,9,45,23.5,147.5,4.75,11.0,157.5,157.12,130.05
2016,11,26,10,0,47.0,172.0,4.9,11.0,192.0,221.03,184.51
2016,11,26,10,15,40.0,178.0,5.15,11.0,196.0,221.43,184.33
2016,11,26,10,30,33.0,184.0,5.4,11.0,200.0,221.71,184.11
2016,11,26,10,45,238.5,181.0,5.7,11.0,299.0,449.55,379.41
2016,11,26,11,0,444.0,178.0,6.0,11.0,398.0,667.86,559.19
2016,11,26,11,15,250.5,198.0,6.15,11.0,323.0,489.69,410.97
2016,11,26,11,30,57.0,218.0,6.3,11.0,248.0,285.97,237.73
2016,11,26,11,45,28.5,150.0,6.45,11.5,165.0,175.25,144.47
2016,11,26,12,0,0.0,82.0,6.6,12.0,82.0,68.11,52.53
2016,11,26,12,15,182.5,142.5,6.6,12.0,236.0,355.95,301.03
2016,11,26,12,30,365.0,203.0,6.6,12.0,390.0,609.39,510.0
2016,11,26,12,45,381.5,194.5,6.6,12.0,385.5,610.71,511.11
2016,11,26,13,0,398.0,186.0,6.6,12.0,381.0,630.81,527.53
2016,11,26,13,15,553.0,148.0,6.5,12.0,407.5,722.0,603.33
2016,11,26,13,30,708.0,110.0,6.4,12.0,434.0,813.52,675.18
2016,11,26,13,45,354.0,63.0,6.3,12.0,225.0,419.1,357.42
2016,11,26,14,0,0.0,16.0,6.2,12.0,16.0,13.19,5.72
2016,11,26,14,15,196.5,70.0,6.15,12.0,140.5,265.69,227.92
2016,11,26,14,30,393.0,124.0,6.1,12.0,265.0,482.14,410.38
2016,11,26,14,45,345.5,120.5,6.1,12.0,234.5,426.15,362.48
2016,11,26,15,0,298.0,117.0,6.1,12.0,204.0,359.69,306.08
2016,11,26,15,15,268.5,102.5,6.25,12.0,172.5,310.01,263.16
2016,11,26,15,30,239.0,88.0,6.4,12.0,141.0,262.72,221.34
2016,11,26,15,45,188.5,72.5,6.55,12.0,108.5,205.03,169.84
2016,11,26,16,0,138.0,57.0,6.7,12.0,76.0,152.58,122.38
2016,11,26,16,15,78.5,39.0,6.75,11.5,49.0,89.0,64.43
2016,11,26,16,30,19.0,21.0,6.8,11.0,22.0,29.42,0.0
2016,11,26,16,45,9.5,10.5,6.9,11.0,11.0,12.18,0.0
2016,11,26,17,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,95.0,14.0,6.4,10.0,20.0,45.74,0.0
2016,11,27,7,30,190.0,28.0,6.4,10.0,40.0,129.78,60.47
2016,11,27,7,45,320.0,37.5,6.45,10.5,78.0,218.17,171.11
2016,11,27,8,0,450.0,47.0,6.5,11.0,116.0,315.71,260.51
2016,11,27,8,15,519.5,54.0,6.55,11.0,157.0,388.96,327.64
2016,11,27,8,30,589.0,61.0,6.6,11.0,198.0,467.91,398.03
2016,11,27,8,45,641.5,64.5,6.7,11.5,238.5,536.58,457.53
2016,11,27,9,0,694.0,68.0,6.8,12.0,279.0,608.1,517.18
2016,11,27,9,15,724.0,71.0,6.7,12.0,315.0,664.39,562.26
2016,11,27,9,30,754.0,74.0,6.6,12.0,351.0,715.95,602.59
2016,11,27,9,45,675.0,92.0,6.5,12.5,356.0,705.65,591.99
2016,11,27,10,0,596.0,110.0,6.4,13.0,361.0,681.7,570.76
2016,11,27,10,15,715.0,94.5,6.25,13.0,413.0,787.22,652.53
2016,11,27,10,30,834.0,79.0,6.1,13.0,465.0,889.66,729.28
2016,11,27,10,45,844.0,80.0,5.95,13.5,483.0,918.39,747.44
2016,11,27,11,0,854.0,81.0,5.8,14.0,501.0,944.19,763.54
2016,11,27,11,15,858.5,81.5,5.65,14.0,511.5,960.91,774.27
2016,11,27,11,30,863.0,82.0,5.5,14.0,522.0,974.25,782.58
2016,11,27,11,45,652.0,135.0,5.4,14.0,469.0,843.76,684.61
2016,11,27,12,0,441.0,188.0,5.3,14.0,416.0,690.92,566.0
2016,11,27,12,15,451.5,184.0,5.2,14.0,415.0,695.27,570.08
2016,11,27,12,30,462.0,180.0,5.1,14.0,414.0,697.5,571.88
2016,11,27,12,45,505.0,164.5,5.0,14.0,415.0,715.15,586.59
2016,11,27,13,0,548.0,149.0,4.9,14.0,416.0,729.28,597.66
2016,11,27,13,15,458.5,161.5,4.7,14.0,379.0,650.39,535.2
2016,11,27,13,30,369.0,174.0,4.5,14.0,342.0,553.17,457.7
2016,11,27,13,45,411.5,155.5,4.35,14.0,333.0,577.93,478.36
2016,11,27,14,0,454.0,137.0,4.2,14.0,324.0,579.11,480.25
2016,11,27,14,15,353.5,139.0,4.1,14.0,278.0,464.97,388.22
2016,11,27,14,30,253.0,141.0,4.0,14.0,232.0,377.17,315.51
2016,11,27,14,45,232.5,129.5,3.95,14.0,206.0,338.53,283.73
2016,11,27,15,0,212.0,118.0,3.9,14.0,180.0,301.19,252.29
2016,11,27,15,15,195.0,102.0,3.75,13.5,152.5,261.61,218.9
2016,11,27,15,30,178.0,86.0,3.6,13.0,125.0,223.34,185.8
2016,11,27,15,45,151.5,69.0,3.45,12.5,97.0,179.79,147.45
2016,11,27,16,0,125.0,52.0,3.3,12.0,69.0,138.71,110.48
2016,11,27,16,15,62.5,36.5,3.2,11.5,45.0,77.73,55.33
2016,11,27,16,30,0.0,21.0,3.1,11.0,21.0,19.77,0.0
2016,11,27,16,45,0.0,10.5,3.05,11.0,10.5,8.96,0.0
2016,11,27,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
