Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,5,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,28,7,15,25.5,12.5,7.25,11.0,14.0,19.71,0.0
2016,11,28,7,30,51.0,25.0,7.5,11.0,28.0,53.86,18.04
2016,11,28,7,45,105.0,41.0,7.75,11.5,54.5,112.74,85.49
2016,11,28,8,0,159.0,57.0,8.0,12.0,81.0,164.44,133.43
2016,11,28,8,15,190.0,73.5,8.05,12.0,111.0,209.35,174.5
2016,11,28,8,30,221.0,90.0,8.1,12.0,141.0,257.17,217.54
2016,11,28,8,45,244.0,105.0,8.15,12.0,171.0,300.27,255.86
2016,11,28,9,0,267.0,120.0,8.2,12.0,201.0,345.1,294.96
2016,11,28,9,15,295.0,128.0,8.15,12.0,227.5,385.92,330.27
2016,11,28,9,30,323.0,136.0,8.1,12.0,254.0,428.48,366.51
2016,11,28,9,45,390.5,137.5,8.1,12.5,292.0,515.47,438.75
2016,11,28,10,0,458.0,139.0,8.1,13.0,330.0,588.81,498.76
2016,11,28,10,15,506.0,137.5,8.0,13.0,360.0,643.51,543.33
2016,11,28,10,30,554.0,136.0,7.9,13.0,390.0,698.76,586.79
2016,11,28,10,45,627.0,133.0,7.8,13.0,431.5,784.67,653.96
2016,11,28,11,0,700.0,130.0,7.7,13.0,473.0,862.99,714.0
2016,11,28,11,15,646.5,136.5,7.55,13.0,458.5,828.86,686.14
2016,11,28,11,30,593.0,143.0,7.4,13.0,444.0,790.61,655.56
2016,11,28,11,45,507.0,167.5,7.3,13.5,426.0,730.46,606.58
2016,11,28,12,0,421.0,192.0,7.2,14.0,408.0,675.76,559.83
2016,11,28,12,15,478.0,176.5,7.05,14.0,419.5,712.29,590.07
2016,11,28,12,30,535.0,161.0,6.9,14.0,431.0,745.79,617.07
2016,11,28,12,45,614.0,146.0,6.75,14.0,449.0,805.72,663.46
2016,11,28,13,0,693.0,131.0,6.6,14.0,467.0,854.52,700.75
2016,11,28,13,15,680.5,128.5,6.5,14.0,448.0,826.22,679.09
2016,11,28,13,30,668.0,126.0,6.4,14.0,429.0,795.58,655.97
2016,11,28,13,45,659.5,120.0,6.3,14.0,404.5,762.55,630.95
2016,11,28,14,0,651.0,114.0,6.2,14.0,380.0,727.44,604.16
2016,11,28,14,15,624.5,109.5,6.1,14.0,349.0,677.25,565.25
2016,11,28,14,30,598.0,105.0,6.0,14.0,318.0,626.56,525.47
2016,11,28,14,45,576.5,96.5,5.9,14.0,284.0,575.39,484.1
2016,11,28,15,0,555.0,88.0,5.8,14.0,250.0,524.12,441.44
2016,11,28,15,15,502.5,80.5,5.55,13.5,211.0,453.58,382.11
2016,11,28,15,30,450.0,73.0,5.3,13.0,172.0,385.2,323.15
2016,11,28,15,45,394.0,61.5,5.05,13.0,134.0,317.39,262.76
2016,11,28,16,0,338.0,50.0,4.8,13.0,96.0,254.99,205.55
2016,11,28,16,15,222.0,36.5,4.65,12.5,62.0,169.02,124.89
2016,11,28,16,30,106.0,23.0,4.5,12.0,28.0,83.43,0.0
2016,11,28,16,45,53.0,11.5,4.4,11.5,14.0,27.93,0.0
2016,11,28,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,11,29,7,15,190.5,10.0,4.7,7.5,21.5,75.86,0.0
2016,11,29,7,30,381.0,20.0,4.7,8.0,43.0,192.51,61.78
2016,11,29,7,45,487.5,27.0,4.7,9.0,82.0,279.61,217.25
2016,11,29,8,0,594.0,34.0,4.7,10.0,121.0,370.27,304.03
2016,11,29,8,15,654.5,38.5,4.7,10.0,163.0,442.15,370.57
2016,11,29,8,30,715.0,43.0,4.7,10.0,205.0,518.54,438.53
2016,11,29,8,45,752.5,46.0,4.75,10.5,245.0,581.76,492.84
2016,11,29,9,0,790.0,49.0,4.8,11.0,285.0,646.36,544.37
2016,11,29,9,15,815.0,51.5,4.6,11.0,321.0,694.72,581.44
2016,11,29,9,30,840.0,54.0,4.4,11.0,357.0,749.11,622.03
2016,11,29,9,45,856.0,56.0,4.25,11.5,388.0,794.58,653.65
2016,11,29,10,0,872.0,58.0,4.1,12.0,419.0,838.33,683.29
2016,11,29,10,15,883.5,59.0,3.9,12.0,443.5,874.67,708.06
2016,11,29,10,30,895.0,60.0,3.7,12.0,468.0,908.47,730.56
2016,11,29,10,45,901.0,61.5,3.55,12.5,486.0,935.05,746.43
2016,11,29,11,0,907.0,63.0,3.4,13.0,504.0,958.45,759.85
2016,11,29,11,15,911.0,63.5,3.3,13.0,514.5,975.23,770.25
2016,11,29,11,30,915.0,64.0,3.2,13.0,525.0,988.53,778.28
2016,11,29,11,45,721.5,114.5,3.1,13.5,479.5,886.59,703.15
2016,11,29,12,0,528.0,165.0,3.0,14.0,434.0,748.72,601.37
2016,11,29,12,15,529.0,162.5,3.0,14.0,430.5,745.3,599.99
2016,11,29,12,30,530.0,160.0,3.0,14.0,427.0,739.62,596.0
2016,11,29,12,45,704.0,116.0,3.05,14.0,461.5,858.17,683.86
2016,11,29,13,0,878.0,72.0,3.1,14.0,496.0,940.37,742.77
2016,11,29,13,15,869.5,71.0,3.15,14.0,477.0,915.23,725.17
2016,11,29,13,30,861.0,70.0,3.2,14.0,458.0,896.79,713.34
2016,11,29,13,45,847.0,68.5,3.25,14.0,432.5,859.94,688.02
2016,11,29,14,0,833.0,67.0,3.3,14.0,407.0,820.75,660.83
2016,11,29,14,15,813.5,64.5,3.3,14.0,375.0,773.68,627.06
2016,11,29,14,30,794.0,62.0,3.3,14.0,343.0,725.19,591.66
2016,11,29,14,45,766.0,59.0,3.3,14.0,306.5,668.62,549.28
2016,11,29,15,0,738.0,56.0,3.3,14.0,270.0,611.94,505.73
2016,11,29,15,15,695.0,52.0,3.15,13.5,230.0,544.44,451.78
2016,11,29,15,30,652.0,48.0,3.0,13.0,190.0,478.92,396.54
2016,11,29,15,45,583.0,42.0,2.9,12.5,148.5,399.11,327.82
2016,11,29,16,0,514.0,36.0,2.8,12.0,107.0,324.8,261.1
2016,11,29,16,15,393.0,27.5,2.7,11.5,69.5,237.31,175.61
2016,11,29,16,30,272.0,19.0,2.6,11.0,32.0,145.44,0.0
2016,11,29,16,45,136.0,9.5,2.55,11.0,16.0,54.8,0.0
2016,11,29,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,15,99.0,11.5,1.8,10.0,17.0,44.68,0.0
2016,11,30,7,30,198.0,23.0,1.7,10.0,34.0,123.2,24.27
2016,11,30,7,45,307.0,33.5,1.6,10.0,69.0,207.19,157.73
2016,11,30,8,0,416.0,44.0,1.5,10.0,104.0,293.1,237.94
2016,11,30,8,15,486.5,51.5,1.6,10.0,143.5,365.22,302.37
2016,11,30,8,30,557.0,59.0,1.7,10.0,183.0,443.34,369.83
2016,11,30,8,45,607.5,63.0,1.85,10.5,222.5,509.52,425.32
2016,11,30,9,0,658.0,67.0,2.0,11.0,262.0,578.52,481.15
2016,11,30,9,15,690.0,71.0,2.15,11.0,297.5,636.02,525.95
2016,11,30,9,30,722.0,75.0,2.3,11.0,333.0,693.99,570.23
2016,11,30,9,45,395.5,123.5,2.45,11.5,266.5,501.99,417.96
2016,11,30,10,0,69.0,172.0,2.6,12.0,200.0,241.71,200.03
2016,11,30,10,15,81.5,184.5,2.75,12.0,219.5,268.51,223.14
2016,11,30,10,30,94.0,197.0,2.9,12.0,239.0,296.06,245.84
2016,11,30,10,45,57.0,190.0,3.05,12.0,216.0,252.43,208.61
2016,11,30,11,0,20.0,183.0,3.2,12.0,193.0,190.11,155.71
2016,11,30,11,15,10.0,130.0,3.4,12.0,135.0,123.61,99.91
2016,11,30,11,30,0.0,77.0,3.6,12.0,77.0,63.92,49.03
2016,11,30,11,45,0.0,93.5,3.85,12.5,93.5,78.38,61.21
2016,11,30,12,0,0.0,110.0,4.1,13.0,110.0,93.97,74.23
2016,11,30,12,15,0.0,106.0,4.35,13.0,106.0,90.16,71.03
2016,11,30,12,30,0.0,102.0,4.6,13.0,102.0,86.42,67.91
2016,11,30,12,45,0.0,111.0,4.9,13.0,111.0,95.18,75.36
2016,11,30,13,0,0.0,120.0,5.2,13.0,120.0,104.28,83.1
2016,11,30,13,15,15.0,148.0,5.2,13.0,155.0,147.65,120.38
2016,11,30,13,30,30.0,176.0,5.2,13.0,190.0,210.52,173.57
2016,11,30,13,45,225.5,158.5,5.25,13.0,251.0,398.45,335.38
2016,11,30,14,0,421.0,141.0,5.3,13.0,312.0,556.61,467.53
2016,11,30,14,15,397.5,136.0,5.2,12.5,287.5,516.68,435.26
2016,11,30,14,30,374.0,131.0,5.1,12.0,263.0,477.0,403.4
2016,11,30,14,45,513.0,100.0,5.05,12.0,260.5,527.93,447.25
2016,11,30,15,0,652.0,69.0,5.0,12.0,258.0,572.56,483.85
2016,11,30,15,15,604.0,64.0,4.85,11.5,218.5,504.24,426.16
2016,11,30,15,30,556.0,59.0,4.7,11.0,179.0,438.61,369.38
2016,11,30,15,45,473.5,52.0,4.6,11.0,138.5,354.56,295.14
2016,11,30,16,0,391.0,45.0,4.5,11.0,98.0,277.51,225.15
2016,11,30,16,15,270.5,33.0,4.4,11.0,63.5,187.14,138.49
2016,11,30,16,30,150.0,21.0,4.3,11.0,29.0,98.5,0.0
2016,11,30,16,45,75.0,10.5,4.2,11.0,14.5,34.82,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,1,7,15,157.0,9.5,3.95,7.5,18.5,63.21,0.0
2016,12,1,7,30,314.0,19.0,3.9,8.0,37.0,161.64,12.89
2016,12,1,7,45,433.5,27.0,3.9,8.5,75.5,252.94,192.95
2016,12,1,8,0,553.0,35.0,3.9,9.0,114.0,348.15,285.2
2016,12,1,8,15,618.5,40.5,4.15,9.5,155.5,421.97,353.03
2016,12,1,8,30,684.0,46.0,4.4,10.0,197.0,500.86,422.79
2016,12,1,8,45,727.5,49.5,4.7,10.5,237.5,567.4,480.58
2016,12,1,9,0,771.0,53.0,5.0,11.0,278.0,635.86,536.71
2016,12,1,9,15,798.5,55.5,5.05,11.0,315.0,692.54,581.74
2016,12,1,9,30,826.0,58.0,5.1,11.0,352.0,748.96,625.6
2016,12,1,9,45,839.0,61.5,5.15,11.5,382.5,794.14,658.69
2016,12,1,10,0,852.0,65.0,5.2,12.0,413.0,837.37,689.73
2016,12,1,10,15,865.5,66.5,5.2,12.0,438.5,866.97,711.04
2016,12,1,10,30,879.0,68.0,5.2,12.0,464.0,902.89,737.04
2016,12,1,10,45,887.5,69.0,5.25,12.5,482.5,930.88,755.81
2016,12,1,11,0,896.0,70.0,5.3,13.0,501.0,955.84,772.33
2016,12,1,11,15,901.0,71.0,5.3,13.0,512.5,974.25,785.16
2016,12,1,11,30,906.0,72.0,5.3,13.0,524.0,989.25,795.64
2016,12,1,11,45,907.5,72.0,5.3,13.5,527.5,995.97,798.68
2016,12,1,12,0,909.0,72.0,5.3,14.0,531.0,999.09,799.29
2016,12,1,12,15,907.0,71.5,5.2,14.0,526.5,994.48,795.24
2016,12,1,12,30,905.0,71.0,5.1,14.0,522.0,986.28,788.79
2016,12,1,12,45,899.5,70.5,5.05,14.0,510.5,971.16,777.88
2016,12,1,13,0,894.0,70.0,5.0,14.0,499.0,952.66,764.67
2016,12,1,13,15,884.5,69.0,4.95,14.0,479.5,926.51,745.94
2016,12,1,13,30,875.0,68.0,4.9,14.0,460.0,897.4,725.08
2016,12,1,13,45,859.0,67.0,4.85,14.0,434.0,868.97,704.69
2016,12,1,14,0,843.0,66.0,4.8,14.0,408.0,828.61,675.22
2016,12,1,14,15,822.5,64.0,4.75,14.0,376.0,781.24,640.15
2016,12,1,14,30,802.0,62.0,4.7,14.0,344.0,732.46,603.51
2016,12,1,14,45,772.0,59.0,4.7,14.0,306.5,674.24,559.01
2016,12,1,15,0,742.0,56.0,4.7,14.0,269.0,616.03,513.45
2016,12,1,15,15,698.0,52.0,4.55,13.5,229.0,547.78,458.07
2016,12,1,15,30,654.0,48.0,4.4,13.0,189.0,481.57,401.43
2016,12,1,15,45,584.0,42.0,4.25,12.5,147.5,401.07,331.2
2016,12,1,16,0,514.0,36.0,4.1,12.0,106.0,326.11,263.15
2016,12,1,16,15,391.5,27.0,4.15,11.5,68.5,237.41,175.38
2016,12,1,16,30,269.0,18.0,4.2,11.0,31.0,143.9,0.0
2016,12,1,16,45,134.5,9.0,4.3,10.5,15.5,54.27,0.0
2016,12,1,17,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,2,7,15,166.0,9.0,5.6,7.5,18.0,65.74,0.0
2016,12,2,7,30,332.0,18.0,5.6,8.0,36.0,167.02,0.0
2016,12,2,7,45,445.5,26.0,5.7,8.5,73.5,256.9,194.5
2016,12,2,8,0,559.0,34.0,5.8,9.0,111.0,349.35,287.3
2016,12,2,8,15,624.0,39.0,5.95,9.5,153.0,422.47,355.58
2016,12,2,8,30,689.0,44.0,6.1,10.0,195.0,500.57,425.6
2016,12,2,8,45,729.0,48.0,6.25,10.5,235.0,565.47,482.56
2016,12,2,9,0,769.0,52.0,6.4,11.0,275.0,632.07,537.57
2016,12,2,9,15,796.0,54.5,6.45,11.0,311.5,688.25,583.01
2016,12,2,9,30,823.0,57.0,6.5,11.0,348.0,744.16,627.28
2016,12,2,9,45,837.5,60.0,6.55,11.5,378.5,789.81,661.44
2016,12,2,10,0,852.0,63.0,6.6,12.0,409.0,833.65,693.59
2016,12,2,10,15,864.5,64.5,6.5,12.5,434.0,862.38,712.97
2016,12,2,10,30,877.0,66.0,6.4,13.0,459.0,897.41,736.95
2016,12,2,10,45,885.0,67.5,6.3,13.5,477.5,925.63,755.43
2016,12,2,11,0,893.0,69.0,6.2,14.0,496.0,950.82,771.49
2016,12,2,11,15,898.0,69.5,6.1,14.0,507.0,968.59,783.44
2016,12,2,11,30,903.0,70.0,6.0,14.0,518.0,982.97,792.96
2016,12,2,11,45,904.5,70.0,5.9,14.0,521.5,989.76,796.99
2016,12,2,12,0,906.0,70.0,5.8,14.0,525.0,992.96,798.56
2016,12,2,12,15,904.0,69.5,5.75,14.0,521.0,988.45,794.98
2016,12,2,12,30,902.0,69.0,5.7,14.0,517.0,980.37,788.99
2016,12,2,12,45,895.0,69.0,5.7,14.5,505.0,964.62,776.36
2016,12,2,13,0,888.0,69.0,5.7,15.0,493.0,945.55,761.47
2016,12,2,13,15,878.5,68.0,5.7,15.0,474.0,919.61,743.05
2016,12,2,13,30,869.0,67.0,5.7,15.0,455.0,890.74,722.46
2016,12,2,13,45,852.0,66.0,5.7,15.0,428.5,861.7,701.67
2016,12,2,14,0,835.0,65.0,5.7,15.0,402.0,820.81,671.72
2016,12,2,14,15,814.0,63.0,5.65,15.0,370.5,773.4,636.22
2016,12,2,14,30,793.0,61.0,5.6,15.0,339.0,724.65,599.18
2016,12,2,14,45,762.0,58.5,5.55,15.0,302.0,666.76,554.27
2016,12,2,15,0,731.0,56.0,5.5,15.0,265.0,608.95,508.43
2016,12,2,15,15,687.0,51.5,5.2,14.5,225.0,540.66,452.38
2016,12,2,15,30,643.0,47.0,4.9,14.0,185.0,474.5,395.33
2016,12,2,15,45,572.5,41.5,4.65,13.5,144.0,394.83,325.56
2016,12,2,16,0,502.0,36.0,4.4,13.0,103.0,326.58,262.75
2016,12,2,16,15,379.5,27.0,4.35,12.5,67.0,232.59,170.88
2016,12,2,16,30,257.0,18.0,4.3,12.0,31.0,139.4,0.0
2016,12,2,16,45,128.5,9.0,4.25,11.5,15.5,52.39,0.0
2016,12,2,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,7,15,128.5,9.0,2.65,8.5,15.5,52.45,0.0
2016,12,3,7,30,257.0,18.0,2.6,9.0,31.0,139.38,0.0
2016,12,3,7,45,375.0,27.0,2.6,9.5,67.0,230.75,170.62
2016,12,3,8,0,493.0,36.0,2.6,10.0,103.0,322.21,261.01
2016,12,3,8,15,561.0,41.5,2.75,10.0,143.0,388.51,322.61
2016,12,3,8,30,629.0,47.0,2.9,10.0,183.0,466.07,391.07
2016,12,3,8,45,676.5,50.5,3.05,10.5,222.5,532.7,447.95
2016,12,3,9,0,724.0,54.0,3.2,11.0,262.0,601.7,503.74
2016,12,3,9,15,753.0,57.0,3.2,11.5,297.5,658.21,546.76
2016,12,3,9,30,782.0,60.0,3.2,12.0,333.0,714.74,588.55
2016,12,3,9,45,800.0,62.5,3.25,12.5,363.5,761.21,621.88
2016,12,3,10,0,818.0,65.0,3.3,13.0,394.0,806.21,653.48
2016,12,3,10,15,831.5,66.5,3.3,13.0,419.0,844.13,680.3
2016,12,3,10,30,845.0,68.0,3.3,13.0,444.0,879.75,705.2
2016,12,3,10,45,854.5,69.0,3.3,13.5,462.5,898.41,716.32
2016,12,3,11,0,864.0,70.0,3.3,14.0,481.0,923.87,732.45
2016,12,3,11,15,653.5,124.0,3.3,14.0,439.0,818.5,655.26
2016,12,3,11,30,443.0,178.0,3.3,14.0,397.0,676.35,547.95
2016,12,3,11,45,441.5,180.5,3.35,14.5,400.0,680.77,551.18
2016,12,3,12,0,440.0,183.0,3.4,15.0,403.0,683.24,552.02
2016,12,3,12,15,657.0,127.0,3.4,15.0,453.0,836.84,668.11
2016,12,3,12,30,874.0,71.0,3.4,15.0,503.0,955.6,752.58
2016,12,3,12,45,870.5,70.0,3.45,15.5,492.0,942.25,741.43
2016,12,3,13,0,867.0,69.0,3.5,16.0,481.0,925.59,729.21
2016,12,3,13,15,858.5,68.0,3.45,16.0,463.0,901.06,712.17
2016,12,3,13,30,850.0,67.0,3.4,16.0,445.0,873.64,693.11
2016,12,3,13,45,835.0,66.0,3.4,16.0,420.0,846.95,674.84
2016,12,3,14,0,820.0,65.0,3.4,16.0,395.0,808.36,647.69
2016,12,3,14,15,800.0,63.0,3.3,16.0,364.0,762.36,614.24
2016,12,3,14,30,780.0,61.0,3.2,16.0,333.0,714.98,579.32
2016,12,3,14,45,746.5,59.0,3.15,16.0,296.5,656.42,535.41
2016,12,3,15,0,713.0,57.0,3.1,16.0,260.0,598.12,490.66
2016,12,3,15,15,669.5,52.5,2.95,15.5,221.0,530.97,437.32
2016,12,3,15,30,626.0,48.0,2.8,15.0,182.0,465.89,382.85
2016,12,3,15,45,548.0,42.5,2.65,14.5,141.0,387.92,315.93
2016,12,3,16,0,470.0,37.0,2.5,14.0,100.0,312.09,248.58
2016,12,3,16,15,349.0,27.5,2.5,13.5,64.5,219.8,159.84
2016,12,3,16,30,228.0,18.0,2.5,13.0,29.0,128.04,0.0
2016,12,3,16,45,114.0,9.0,2.5,12.5,14.5,47.52,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,7,15,105.0,9.0,2.45,9.0,14.0,44.13,0.0
2016,12,4,7,30,210.0,18.0,2.5,9.0,28.0,119.28,0.0
2016,12,4,7,45,333.5,28.0,2.55,9.5,63.0,212.33,154.52
2016,12,4,8,0,457.0,38.0,2.6,10.0,98.0,305.3,246.9
2016,12,4,8,15,528.5,44.5,2.75,10.0,138.0,378.02,313.57
2016,12,4,8,30,600.0,51.0,2.9,10.0,178.0,456.93,383.13
2016,12,4,8,45,646.0,55.5,3.05,10.5,217.5,522.1,438.88
2016,12,4,9,0,692.0,60.0,3.2,11.0,257.0,585.11,490.65
2016,12,4,9,15,722.5,63.5,3.3,11.5,292.5,642.28,534.84
2016,12,4,9,30,753.0,67.0,3.4,12.0,328.0,699.6,577.95
2016,12,4,9,45,605.0,99.5,3.5,12.5,321.5,650.78,538.57
2016,12,4,10,0,457.0,132.0,3.6,13.0,315.0,576.71,478.72
2016,12,4,10,15,508.0,130.5,3.55,13.0,346.0,633.69,523.87
2016,12,4,10,30,559.0,129.0,3.5,13.0,377.0,691.47,567.21
2016,12,4,10,45,681.0,108.5,3.5,13.0,423.0,802.63,650.06
2016,12,4,11,0,803.0,88.0,3.5,13.0,469.0,898.94,719.4
2016,12,4,11,15,808.0,89.0,3.55,13.0,479.5,916.64,731.18
2016,12,4,11,30,813.0,90.0,3.6,13.0,490.0,931.18,741.44
2016,12,4,11,45,613.5,138.5,3.65,13.5,442.0,806.93,649.29
2016,12,4,12,0,414.0,187.0,3.7,14.0,394.0,662.33,537.93
2016,12,4,12,15,381.5,192.0,3.9,14.0,381.5,614.47,502.52
2016,12,4,12,30,349.0,197.0,4.1,14.0,369.0,587.18,481.41
2016,12,4,12,45,420.5,177.5,4.3,14.0,380.0,649.39,532.14
2016,12,4,13,0,492.0,158.0,4.5,14.0,391.0,687.59,564.3
2016,12,4,13,15,394.5,169.0,4.6,14.0,351.5,600.67,495.32
2016,12,4,13,30,297.0,180.0,4.7,14.0,312.0,497.47,412.88
2016,12,4,13,45,325.5,165.0,4.8,14.0,302.0,496.43,413.98
2016,12,4,14,0,354.0,150.0,4.9,14.0,292.0,492.79,412.5
2016,12,4,14,15,321.0,147.0,4.8,14.0,268.0,451.42,378.43
2016,12,4,14,30,288.0,144.0,4.7,14.0,244.0,411.6,345.36
2016,12,4,14,45,282.0,128.5,4.65,14.0,218.0,377.26,317.23
2016,12,4,15,0,276.0,113.0,4.6,14.0,192.0,342.75,288.33
2016,12,4,15,15,249.0,98.5,4.4,13.5,162.0,295.66,248.32
2016,12,4,15,30,222.0,84.0,4.2,13.0,132.0,250.7,209.24
2016,12,4,15,45,194.5,67.5,4.05,12.5,102.5,204.93,168.7
2016,12,4,16,0,167.0,51.0,3.9,12.0,73.0,161.65,129.32
2016,12,4,16,15,83.5,35.5,3.85,12.0,46.5,96.92,68.82
2016,12,4,16,30,0.0,20.0,3.8,12.0,20.0,18.86,0.0
2016,12,4,16,45,0.0,10.0,3.8,12.0,10.0,8.54,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.0,4.15,8.0,6.0,5.12,0.0
2016,12,5,7,30,0.0,12.0,4.1,8.0,12.0,9.89,0.0
2016,12,5,7,45,0.0,27.0,4.05,8.5,27.0,24.5,12.92
2016,12,5,8,0,0.0,42.0,4.0,9.0,42.0,39.26,27.41
2016,12,5,8,15,5.0,58.5,4.0,9.0,60.0,58.27,44.47
2016,12,5,8,30,10.0,75.0,4.0,9.0,78.0,77.56,61.72
2016,12,5,8,45,15.5,90.5,4.0,9.5,95.0,96.36,78.32
2016,12,5,9,0,21.0,106.0,4.0,10.0,112.0,115.74,95.2
2016,12,5,9,15,25.5,119.5,3.95,10.0,128.0,144.52,120.04
2016,12,5,9,30,30.0,133.0,3.9,10.0,144.0,163.15,135.98
2016,12,5,9,45,15.0,134.0,3.85,10.5,139.5,137.06,112.91
2016,12,5,10,0,0.0,135.0,3.8,11.0,135.0,123.9,100.8
2016,12,5,10,15,84.5,163.5,3.75,11.0,200.5,245.18,205.93
2016,12,5,10,30,169.0,192.0,3.7,11.0,266.0,377.53,316.68
2016,12,5,10,45,178.0,200.0,3.65,11.0,281.0,398.68,333.2
2016,12,5,11,0,187.0,208.0,3.6,11.0,296.0,419.81,350.02
2016,12,5,11,15,128.0,209.5,3.65,11.0,271.0,366.86,305.1
2016,12,5,11,30,69.0,211.0,3.7,11.0,246.0,291.86,242.02
2016,12,5,11,45,124.0,216.5,3.75,11.0,279.0,373.28,310.41
2016,12,5,12,0,179.0,222.0,3.8,11.0,312.0,434.54,361.27
2016,12,5,12,15,191.0,219.5,3.85,11.0,314.5,442.75,368.13
2016,12,5,12,30,203.0,217.0,3.9,11.0,317.0,450.38,374.78
2016,12,5,12,45,164.5,213.5,3.95,11.0,293.0,407.37,339.22
2016,12,5,13,0,126.0,210.0,4.0,11.0,269.0,364.9,303.95
2016,12,5,13,15,100.5,199.0,3.9,11.0,245.5,306.38,255.81
2016,12,5,13,30,75.0,188.0,3.8,11.0,222.0,268.53,224.07
2016,12,5,13,45,117.0,179.5,3.75,11.0,228.5,312.78,262.3
2016,12,5,14,0,159.0,171.0,3.7,11.0,235.0,336.16,282.97
2016,12,5,14,15,146.0,160.5,3.65,11.0,215.5,308.8,260.17
2016,12,5,14,30,133.0,150.0,3.6,11.0,196.0,282.23,237.94
2016,12,5,14,45,129.5,134.0,3.6,11.0,175.0,256.09,216.14
2016,12,5,15,0,126.0,118.0,3.6,11.0,154.0,230.13,194.09
2016,12,5,15,15,113.5,101.5,3.55,10.5,130.0,197.7,166.22
2016,12,5,15,30,101.0,85.0,3.5,10.0,106.0,166.34,138.71
2016,12,5,15,45,86.0,67.0,3.45,10.0,82.5,132.39,108.25
2016,12,5,16,0,71.0,49.0,3.4,10.0,59.0,99.55,78.34
2016,12,5,16,15,35.5,32.5,3.35,10.0,37.5,60.54,41.34
2016,12,5,16,30,0.0,16.0,3.3,10.0,16.0,13.45,0.0
2016,12,5,16,45,0.0,8.0,3.25,10.0,8.0,6.83,0.0
2016,12,5,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.0,4.95,6.5,11.0,9.39,0.0
2016,12,6,7,30,0.0,22.0,5.0,7.0,22.0,23.09,0.0
2016,12,6,7,45,143.0,32.0,5.1,7.5,50.5,128.74,89.72
2016,12,6,8,0,286.0,42.0,5.2,8.0,79.0,219.73,179.04
2016,12,6,8,15,330.0,54.5,5.25,8.5,112.0,274.0,230.16
2016,12,6,8,30,374.0,67.0,5.3,9.0,145.0,332.45,283.13
2016,12,6,8,45,401.0,78.0,5.4,9.5,176.5,381.47,326.8
2016,12,6,9,0,428.0,89.0,5.5,10.0,208.0,432.16,370.59
2016,12,6,9,15,452.5,96.5,5.4,10.0,237.5,477.88,409.62
2016,12,6,9,30,477.0,104.0,5.3,10.0,267.0,524.39,448.33
2016,12,6,9,45,515.0,107.5,5.25,10.5,298.5,577.29,490.73
2016,12,6,10,0,553.0,111.0,5.2,11.0,330.0,639.17,538.65
2016,12,6,10,15,580.5,113.0,5.15,11.0,355.5,683.48,572.7
2016,12,6,10,30,608.0,115.0,5.1,11.0,381.0,726.92,605.7
2016,12,6,10,45,738.5,94.0,5.1,11.0,431.0,836.27,689.24
2016,12,6,11,0,869.0,73.0,5.1,11.0,481.0,940.68,766.68
2016,12,6,11,15,874.5,74.0,5.05,11.0,492.5,959.87,779.29
2016,12,6,11,30,880.0,75.0,5.0,11.0,504.0,964.89,782.06
2016,12,6,11,45,875.5,77.0,5.0,11.5,507.0,979.68,791.16
2016,12,6,12,0,871.0,79.0,5.0,12.0,510.0,980.05,789.72
2016,12,6,12,15,869.5,79.0,5.0,12.0,506.5,977.14,787.66
2016,12,6,12,30,868.0,79.0,5.0,12.0,503.0,970.71,783.2
2016,12,6,12,45,863.5,78.0,5.05,12.0,492.0,956.59,773.64
2016,12,6,13,0,859.0,77.0,5.1,12.0,481.0,939.12,761.73
2016,12,6,13,15,849.5,75.5,5.2,12.0,463.0,913.1,743.84
2016,12,6,13,30,840.0,74.0,5.3,12.0,445.0,884.17,723.69
2016,12,6,13,45,825.5,72.5,5.45,12.0,420.0,848.07,698.18
2016,12,6,14,0,811.0,71.0,5.6,12.0,395.0,809.69,670.56
2016,12,6,14,15,790.5,68.5,5.6,11.5,364.0,763.09,636.58
2016,12,6,14,30,770.0,66.0,5.6,11.0,333.0,715.13,600.86
2016,12,6,14,45,741.0,63.0,5.65,11.0,297.0,659.13,556.94
2016,12,6,15,0,712.0,60.0,5.7,11.0,261.0,603.05,511.86
2016,12,6,15,15,666.5,55.5,5.55,10.5,222.0,534.57,454.86
2016,12,6,15,30,621.0,51.0,5.4,10.0,183.0,473.76,401.32
2016,12,6,15,45,553.5,44.5,5.3,10.0,142.5,395.89,331.39
2016,12,6,16,0,486.0,38.0,5.2,10.0,102.0,323.72,264.08
2016,12,6,16,15,360.5,28.5,5.05,9.5,66.0,228.06,169.17
2016,12,6,16,30,235.0,19.0,4.9,9.0,30.0,132.98,0.0
2016,12,6,16,45,117.5,9.5,4.8,9.0,15.0,49.74,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.0,2.7,6.0,9.0,7.68,0.0
2016,12,7,7,30,0.0,18.0,2.7,6.0,18.0,15.36,0.0
2016,12,7,7,45,106.0,30.5,2.7,6.0,43.5,98.72,66.33
2016,12,7,8,0,212.0,43.0,2.7,6.0,69.0,183.62,149.2
2016,12,7,8,15,240.5,58.0,2.7,6.0,98.5,228.48,191.89
2016,12,7,8,30,269.0,73.0,2.7,6.0,128.0,275.96,235.36
2016,12,7,8,45,288.0,86.5,2.75,6.5,156.5,317.69,272.41
2016,12,7,9,0,307.0,100.0,2.8,7.0,185.0,345.64,297.17
2016,12,7,9,15,321.5,111.5,2.9,7.0,211.5,382.62,329.02
2016,12,7,9,30,336.0,123.0,3.0,7.0,238.0,420.07,360.55
2016,12,7,9,45,301.0,140.5,3.2,7.5,250.5,425.27,363.38
2016,12,7,10,0,266.0,158.0,3.4,8.0,263.0,427.17,363.31
2016,12,7,10,15,255.0,170.5,3.4,8.0,276.5,440.64,373.57
2016,12,7,10,30,244.0,183.0,3.4,8.0,290.0,452.75,382.52
2016,12,7,10,45,158.0,192.0,3.4,8.5,262.5,369.81,311.65
2016,12,7,11,0,72.0,201.0,3.4,9.0,235.0,282.66,236.52
2016,12,7,11,15,95.5,209.0,3.55,9.0,255.0,315.46,264.65
2016,12,7,11,30,119.0,217.0,3.7,9.0,275.0,369.17,309.14
2016,12,7,11,45,102.5,217.0,3.9,9.0,267.5,332.9,278.96
2016,12,7,12,0,86.0,217.0,4.1,9.0,260.0,316.78,265.34
2016,12,7,12,15,43.0,172.5,4.3,9.0,194.0,217.92,181.99
2016,12,7,12,30,0.0,128.0,4.5,9.0,128.0,112.22,90.96
2016,12,7,12,45,19.0,159.0,4.7,9.5,168.0,163.28,135.21
2016,12,7,13,0,38.0,190.0,4.9,10.0,208.0,235.95,196.8
2016,12,7,13,15,19.0,141.0,5.05,10.0,150.0,144.63,119.31
2016,12,7,13,30,0.0,92.0,5.2,10.0,92.0,77.79,61.58
2016,12,7,13,45,0.0,104.0,5.4,10.0,104.0,90.01,72.2
2016,12,7,14,0,0.0,116.0,5.6,10.0,116.0,103.22,83.65
2016,12,7,14,15,0.0,107.0,5.7,9.5,107.0,94.89,76.74
2016,12,7,14,30,0.0,98.0,5.8,9.0,98.0,86.68,69.88
2016,12,7,14,45,0.0,87.0,5.95,9.0,87.0,76.46,61.08
2016,12,7,15,0,0.0,76.0,6.1,9.0,76.0,66.34,52.28
2016,12,7,15,15,0.0,64.5,6.1,9.0,64.5,55.78,42.99
2016,12,7,15,30,0.0,53.0,6.1,9.0,53.0,45.27,33.67
2016,12,7,15,45,0.0,41.0,6.15,9.0,41.0,34.24,23.83
2016,12,7,16,0,0.0,29.0,6.2,9.0,29.0,23.95,14.59
2016,12,7,16,15,0.0,18.5,6.15,9.0,18.5,15.25,6.23
2016,12,7,16,30,0.0,8.0,6.1,9.0,8.0,6.57,0.0
2016,12,7,16,45,0.0,4.0,6.1,9.0,4.0,3.41,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,8.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,7.25,12.0,4.5,3.84,0.0
2016,12,8,7,30,0.0,9.0,7.2,12.0,9.0,7.68,0.0
2016,12,8,7,45,0.0,23.0,7.15,12.5,23.0,19.81,8.12
2016,12,8,8,0,0.0,37.0,7.1,13.0,37.0,33.62,22.04
2016,12,8,8,15,0.0,53.5,6.95,13.0,53.5,50.03,36.6
2016,12,8,8,30,0.0,70.0,6.8,13.0,70.0,66.15,50.79
2016,12,8,8,45,5.5,85.0,6.7,13.5,86.5,83.92,66.3
2016,12,8,9,0,11.0,100.0,6.6,14.0,103.0,102.29,82.16
2016,12,8,9,15,15.0,113.5,6.45,14.0,118.0,118.33,95.99
2016,12,8,9,30,19.0,127.0,6.3,14.0,133.0,134.87,110.11
2016,12,8,9,45,22.0,139.0,6.15,14.0,147.0,149.29,122.28
2016,12,8,10,0,25.0,151.0,6.0,14.0,161.0,164.08,134.68
2016,12,8,10,15,12.5,103.5,5.85,14.0,108.5,100.68,80.69
2016,12,8,10,30,0.0,56.0,5.7,14.0,56.0,46.37,33.99
2016,12,8,10,45,4.0,110.5,5.55,14.0,112.5,99.38,79.07
2016,12,8,11,0,8.0,165.0,5.4,14.0,169.0,160.15,130.04
2016,12,8,11,15,4.0,133.0,5.15,14.0,135.0,121.55,97.44
2016,12,8,11,30,0.0,101.0,4.9,14.0,101.0,85.72,67.11
2016,12,8,11,45,0.0,101.5,4.7,14.0,101.5,86.12,67.44
2016,12,8,12,0,0.0,102.0,4.5,14.0,102.0,86.57,67.81
2016,12,8,12,15,0.0,125.0,4.35,14.0,125.0,109.12,86.75
