Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,12,30,0.0,148.0,4.2,14.0,148.0,132.96,106.66
2016,12,8,12,45,6.5,159.5,4.1,14.0,162.5,151.9,122.77
2016,12,8,13,0,13.0,171.0,4.0,14.0,177.0,171.37,139.27
2016,12,8,13,15,52.0,180.0,3.95,14.0,203.0,237.0,195.18
2016,12,8,13,30,91.0,189.0,3.9,14.0,229.0,285.17,236.07
2016,12,8,13,45,103.5,179.5,3.9,14.5,222.5,283.82,235.11
2016,12,8,14,0,116.0,170.0,3.9,15.0,216.0,298.84,247.44
2016,12,8,14,15,111.0,157.5,3.8,14.5,199.0,276.72,229.8
2016,12,8,14,30,106.0,145.0,3.7,14.0,182.0,254.89,212.24
2016,12,8,14,45,101.5,129.5,3.6,14.0,162.0,229.64,191.24
2016,12,8,15,0,97.0,114.0,3.5,14.0,142.0,204.72,170.19
2016,12,8,15,15,88.0,98.0,3.3,14.0,120.5,176.46,145.84
2016,12,8,15,30,79.0,82.0,3.1,14.0,99.0,148.99,121.79
2016,12,8,15,45,65.0,65.0,2.95,14.0,76.5,117.96,94.36
2016,12,8,16,0,51.0,48.0,2.8,14.0,54.0,88.06,67.58
2016,12,8,16,15,25.5,32.0,2.65,13.5,35.0,47.32,30.69
2016,12,8,16,30,0.0,16.0,2.5,13.0,16.0,13.43,0.0
2016,12,8,16,45,0.0,8.0,2.35,13.0,8.0,6.83,0.0
2016,12,8,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,7.0,2.5,12.0,7.0,5.97,0.0
2016,12,9,7,30,0.0,14.0,2.6,12.0,14.0,11.95,0.0
2016,12,9,7,45,67.5,28.0,2.75,12.5,36.0,76.4,45.74
2016,12,9,8,0,135.0,42.0,2.9,13.0,58.0,132.06,102.91
2016,12,9,8,15,157.0,58.5,2.95,13.0,84.5,170.82,138.85
2016,12,9,8,30,179.0,75.0,3.0,13.0,111.0,211.4,175.23
2016,12,9,8,45,195.0,90.0,3.15,13.5,137.0,247.75,207.03
2016,12,9,9,0,211.0,105.0,3.3,14.0,163.0,285.31,239.05
2016,12,9,9,15,219.0,119.0,3.3,14.0,186.5,316.64,265.44
2016,12,9,9,30,227.0,133.0,3.3,14.0,210.0,348.19,291.48
2016,12,9,9,45,170.5,149.0,3.35,14.5,210.0,313.42,261.26
2016,12,9,10,0,114.0,165.0,3.4,15.0,210.0,290.19,240.06
2016,12,9,10,15,57.0,152.0,3.4,15.0,174.5,207.05,170.16
2016,12,9,10,30,0.0,139.0,3.4,15.0,139.0,126.18,100.83
2016,12,9,10,45,76.5,172.0,3.4,15.5,207.5,249.7,205.49
2016,12,9,11,0,153.0,205.0,3.4,16.0,276.0,384.33,314.97
2016,12,9,11,15,188.0,208.0,3.35,16.0,297.5,423.04,345.89
2016,12,9,11,30,223.0,211.0,3.3,16.0,319.0,462.19,377.22
2016,12,9,11,45,239.0,211.5,3.25,16.0,328.0,500.64,406.85
2016,12,9,12,0,255.0,212.0,3.2,16.0,337.0,517.51,419.97
2016,12,9,12,15,266.5,209.0,3.15,16.0,339.0,524.55,425.6
2016,12,9,12,30,278.0,206.0,3.1,16.0,341.0,530.53,430.51
2016,12,9,12,45,286.0,200.0,3.1,16.0,336.0,528.08,429.1
2016,12,9,13,0,294.0,194.0,3.1,16.0,331.0,524.43,426.85
2016,12,9,13,15,250.0,191.0,3.0,15.5,305.0,475.01,388.18
2016,12,9,13,30,206.0,188.0,2.9,15.0,279.0,407.25,335.02
2016,12,9,13,45,133.0,175.5,2.85,15.0,233.0,322.62,265.82
2016,12,9,14,0,60.0,163.0,2.8,15.0,187.0,224.6,184.36
2016,12,9,14,15,57.0,151.0,2.75,15.0,172.5,207.4,170.54
2016,12,9,14,30,54.0,139.0,2.7,15.0,158.0,190.58,156.68
2016,12,9,14,45,50.5,124.5,2.7,15.0,140.5,170.37,139.86
2016,12,9,15,0,47.0,110.0,2.7,15.0,123.0,150.59,123.17
2016,12,9,15,15,306.0,79.5,2.55,14.5,146.0,325.12,271.87
2016,12,9,15,30,565.0,49.0,2.4,14.0,169.0,439.05,363.03
2016,12,9,15,45,498.5,42.5,2.3,14.0,131.5,364.5,297.57
2016,12,9,16,0,432.0,36.0,2.2,14.0,94.0,295.75,235.76
2016,12,9,16,15,316.5,27.0,2.2,14.0,60.5,207.85,150.95
2016,12,9,16,30,201.0,18.0,2.2,14.0,27.0,119.57,0.0
2016,12,9,16,45,100.5,9.0,2.2,14.0,13.5,43.78,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.5,6.3,14.0,2.5,0.0,0.0
2016,12,10,7,30,0.0,5.0,6.3,14.0,5.0,4.27,0.0
2016,12,10,7,45,0.0,13.0,6.35,14.0,13.0,10.7,1.25
2016,12,10,8,0,0.0,21.0,6.4,14.0,21.0,17.31,8.49
2016,12,10,8,15,0.0,31.0,6.35,14.0,31.0,25.6,15.88
2016,12,10,8,30,0.0,41.0,6.3,14.0,41.0,33.9,23.21
2016,12,10,8,45,0.0,51.0,6.25,14.0,51.0,42.33,30.6
2016,12,10,9,0,0.0,61.0,6.2,14.0,61.0,51.34,38.41
2016,12,10,9,15,0.0,70.5,6.0,14.0,70.5,59.89,45.77
2016,12,10,9,30,0.0,80.0,5.8,14.0,80.0,68.52,53.13
2016,12,10,9,45,0.0,84.5,5.65,14.0,84.5,72.19,56.19
2016,12,10,10,0,0.0,89.0,5.5,14.0,89.0,75.98,59.34
2016,12,10,10,15,0.0,60.5,5.35,14.0,60.5,50.11,37.25
2016,12,10,10,30,0.0,32.0,5.2,14.0,32.0,26.43,16.99
2016,12,10,10,45,0.0,25.0,5.05,14.5,25.0,20.64,11.99
2016,12,10,11,0,0.0,18.0,4.9,15.0,18.0,14.85,7.01
2016,12,10,11,15,2.0,91.0,4.65,15.0,92.0,78.29,60.83
2016,12,10,11,30,4.0,164.0,4.4,15.0,166.0,154.34,124.29
2016,12,10,11,45,2.0,91.0,4.15,15.0,92.0,78.18,60.57
2016,12,10,12,0,0.0,18.0,3.9,15.0,18.0,14.86,7.0
2016,12,10,12,15,0.0,75.5,3.7,15.0,75.5,62.66,47.5
2016,12,10,12,30,0.0,133.0,3.5,15.0,133.0,117.46,93.4
2016,12,10,12,45,0.0,113.5,3.35,15.0,113.5,98.02,77.15
2016,12,10,13,0,0.0,94.0,3.2,15.0,94.0,79.3,61.53
2016,12,10,13,15,0.5,120.5,3.1,14.5,121.0,106.17,84.33
2016,12,10,13,30,1.0,147.0,3.0,14.0,148.0,135.5,109.11
2016,12,10,13,45,0.5,77.0,2.95,14.0,77.5,64.34,49.31
2016,12,10,14,0,0.0,7.0,2.9,14.0,7.0,5.76,0.0
2016,12,10,14,15,0.0,6.5,2.85,14.0,6.5,5.35,0.0
2016,12,10,14,30,0.0,6.0,2.8,14.0,6.0,4.93,0.0
2016,12,10,14,45,0.0,5.0,2.8,14.0,5.0,4.11,0.0
2016,12,10,15,0,0.0,4.0,2.8,14.0,4.0,3.28,0.0
2016,12,10,15,15,0.0,3.5,2.9,13.5,3.5,2.87,0.0
2016,12,10,15,30,0.0,3.0,3.0,13.0,3.0,2.46,0.0
2016,12,10,15,45,0.0,2.0,3.1,13.0,2.0,1.64,0.0
2016,12,10,16,0,0.0,1.0,3.2,13.0,1.0,0.82,0.0
2016,12,10,16,15,0.0,0.5,3.15,13.0,0.5,0.41,0.0
2016,12,10,16,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.5,2.55,7.0,7.5,0.0,0.0
2016,12,11,7,30,0.0,15.0,2.5,7.0,15.0,12.8,0.0
2016,12,11,7,45,111.0,27.5,2.5,7.5,40.5,94.47,53.92
2016,12,11,8,0,222.0,40.0,2.5,8.0,66.0,184.07,146.64
2016,12,11,8,15,259.5,54.0,2.55,8.0,96.0,232.83,193.32
2016,12,11,8,30,297.0,68.0,2.6,8.0,126.0,285.26,241.04
2016,12,11,8,45,320.0,80.5,2.65,8.5,155.5,329.61,280.31
2016,12,11,9,0,343.0,93.0,2.7,9.0,185.0,375.49,319.64
2016,12,11,9,15,362.5,103.0,2.7,9.0,212.5,416.94,354.78
2016,12,11,9,30,382.0,113.0,2.7,9.0,240.0,459.05,389.59
2016,12,11,9,45,305.0,135.5,2.7,9.5,243.5,421.14,356.57
2016,12,11,10,0,228.0,158.0,2.7,10.0,247.0,394.66,332.32
2016,12,11,10,15,114.0,136.5,2.7,10.0,181.0,254.45,214.48
2016,12,11,10,30,0.0,115.0,2.7,10.0,115.0,100.97,81.25
2016,12,11,10,45,39.0,156.5,2.75,10.5,175.0,195.84,162.89
2016,12,11,11,0,78.0,198.0,2.8,11.0,235.0,285.24,237.42
2016,12,11,11,15,252.0,187.0,2.75,11.0,307.5,477.48,397.33
2016,12,11,11,30,426.0,176.0,2.7,11.0,380.0,655.77,538.43
2016,12,11,11,45,415.5,180.0,2.7,11.5,381.0,653.54,533.92
2016,12,11,12,0,405.0,184.0,2.7,12.0,382.0,649.35,529.38
2016,12,11,12,15,241.5,197.0,2.7,12.0,315.0,484.79,398.62
2016,12,11,12,30,78.0,210.0,2.7,12.0,248.0,300.64,247.55
2016,12,11,12,45,156.5,205.5,2.75,12.0,279.0,390.34,323.43
2016,12,11,13,0,235.0,201.0,2.8,12.0,310.0,477.98,395.03
2016,12,11,13,15,220.5,194.5,2.9,12.0,294.0,432.68,359.17
2016,12,11,13,30,206.0,188.0,3.0,12.0,278.0,407.72,339.51
2016,12,11,13,45,142.5,177.0,3.1,12.0,238.0,333.47,278.19
2016,12,11,14,0,79.0,166.0,3.2,12.0,198.0,245.26,204.39
2016,12,11,14,15,74.5,154.0,3.1,11.5,182.5,226.23,189.18
2016,12,11,14,30,70.0,142.0,3.0,11.0,167.0,207.63,173.94
2016,12,11,14,45,66.0,127.5,2.9,11.0,148.5,186.45,156.02
2016,12,11,15,0,62.0,113.0,2.8,11.0,130.0,165.71,138.24
2016,12,11,15,15,54.5,97.0,2.6,10.5,110.5,140.96,116.9
2016,12,11,15,30,47.0,81.0,2.4,10.0,91.0,116.95,95.85
2016,12,11,15,45,37.0,64.0,2.25,10.0,71.0,90.69,72.4
2016,12,11,16,0,27.0,47.0,2.1,10.0,51.0,65.14,49.39
2016,12,11,16,15,13.5,31.0,2.05,9.5,33.0,39.86,25.59
2016,12,11,16,30,0.0,15.0,2.0,9.0,15.0,12.38,0.0
2016,12,11,16,45,0.0,7.5,2.0,9.0,7.5,6.4,0.0
2016,12,11,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,2.7,7.0,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,2.7,7.0,13.0,11.1,0.0
2016,12,12,7,45,120.0,25.5,2.75,7.5,39.0,103.91,56.53
2016,12,12,8,0,240.0,38.0,2.8,8.0,65.0,189.98,151.0
2016,12,12,8,15,281.5,51.5,2.85,8.5,96.0,241.26,200.01
2016,12,12,8,30,323.0,65.0,2.9,9.0,127.0,296.58,249.89
2016,12,12,8,45,349.0,77.0,2.95,9.5,158.0,343.52,291.38
2016,12,12,9,0,375.0,89.0,3.0,10.0,189.0,392.19,333.02
2016,12,12,9,15,390.0,100.5,2.85,10.0,217.5,433.57,367.66
2016,12,12,9,30,405.0,112.0,2.7,10.0,246.0,475.13,401.43
2016,12,12,9,45,418.5,120.5,2.6,10.0,270.5,511.75,430.55
2016,12,12,10,0,432.0,129.0,2.5,10.0,295.0,547.99,458.72
2016,12,12,10,15,508.5,123.0,2.4,10.0,331.0,620.63,515.77
2016,12,12,10,30,585.0,117.0,2.3,10.0,367.0,704.47,578.35
2016,12,12,10,45,463.0,149.0,2.2,10.5,352.5,636.67,523.01
2016,12,12,11,0,341.0,181.0,2.1,11.0,338.0,549.86,452.28
2016,12,12,11,15,383.0,178.0,2.15,11.0,358.5,590.81,485.52
2016,12,12,11,30,425.0,175.0,2.2,11.0,379.0,653.43,533.37
2016,12,12,11,45,396.5,183.0,2.25,11.0,374.5,638.44,520.79
2016,12,12,12,0,368.0,191.0,2.3,11.0,370.0,600.72,492.01
2016,12,12,12,15,384.0,186.5,2.3,11.0,372.5,610.18,500.05
2016,12,12,12,30,400.0,182.0,2.3,11.0,375.0,639.49,522.35
2016,12,12,12,45,354.5,186.0,2.35,11.0,354.5,576.19,473.49
2016,12,12,13,0,309.0,190.0,2.4,11.0,334.0,534.0,440.45
2016,12,12,13,15,265.0,188.0,2.4,11.0,308.0,485.7,402.08
2016,12,12,13,30,221.0,186.0,2.4,11.0,282.0,418.92,348.84
2016,12,12,13,45,164.5,177.5,2.45,11.0,247.0,353.85,295.61
2016,12,12,14,0,108.0,169.0,2.5,11.0,212.0,291.44,243.53
2016,12,12,14,15,102.5,157.0,2.5,11.0,195.0,269.82,226.03
2016,12,12,14,30,97.0,145.0,2.5,11.0,178.0,248.55,208.45
2016,12,12,14,45,92.5,130.0,2.5,11.0,158.5,224.31,188.21
2016,12,12,15,0,88.0,115.0,2.5,11.0,139.0,200.43,167.94
2016,12,12,15,15,79.0,98.5,2.4,10.5,118.0,171.78,143.42
2016,12,12,15,30,70.0,82.0,2.3,10.0,97.0,143.92,119.09
2016,12,12,15,45,57.5,65.0,2.25,10.0,75.5,114.04,92.41
2016,12,12,16,0,45.0,48.0,2.2,10.0,54.0,85.13,66.24
2016,12,12,16,15,22.5,32.0,2.2,10.0,35.0,45.75,30.23
2016,12,12,16,30,0.0,16.0,2.2,10.0,16.0,13.28,0.0
2016,12,12,16,45,0.0,8.0,2.25,10.0,8.0,6.83,0.0
2016,12,12,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,1.2,9.0,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,1.2,9.0,5.0,4.27,0.0
2016,12,13,7,45,0.0,15.0,1.3,9.5,15.0,12.36,1.32
2016,12,13,8,0,0.0,25.0,1.4,10.0,25.0,20.64,11.35
2016,12,13,8,15,0.0,38.5,1.4,10.0,38.5,32.76,22.29
2016,12,13,8,30,0.0,52.0,1.4,10.0,52.0,45.51,33.63
2016,12,13,8,45,0.0,65.0,1.4,10.5,65.0,57.65,44.28
2016,12,13,9,0,0.0,78.0,1.4,11.0,78.0,69.82,54.81
2016,12,13,9,15,0.0,90.5,1.3,11.0,90.5,81.51,64.9
2016,12,13,9,30,0.0,103.0,1.2,11.0,103.0,93.33,74.96
2016,12,13,9,45,0.0,113.5,1.1,11.5,113.5,103.05,82.97
2016,12,13,10,0,0.0,124.0,1.0,12.0,124.0,112.95,91.01
2016,12,13,10,15,51.0,154.0,1.0,12.0,175.5,205.03,169.5
2016,12,13,10,30,102.0,184.0,1.0,12.0,227.0,289.4,239.15
2016,12,13,10,45,427.5,135.5,1.05,12.5,329.0,586.98,478.25
2016,12,13,11,0,753.0,87.0,1.1,13.0,431.0,844.56,661.47
2016,12,13,11,15,394.5,140.0,1.15,13.0,320.5,576.34,463.15
2016,12,13,11,30,36.0,193.0,1.2,13.0,210.0,238.11,192.34
2016,12,13,11,45,47.0,199.5,1.25,13.0,222.0,256.92,209.51
2016,12,13,12,0,58.0,206.0,1.3,13.0,234.0,276.04,225.23
2016,12,13,12,15,90.5,210.5,1.35,13.0,254.0,313.7,256.58
2016,12,13,12,30,123.0,215.0,1.4,13.0,274.0,371.6,303.27
2016,12,13,12,45,61.5,129.5,1.45,13.0,159.0,185.31,152.22
2016,12,13,13,0,0.0,44.0,1.5,13.0,44.0,36.4,25.51
2016,12,13,13,15,0.0,36.5,1.5,13.0,36.5,30.17,20.3
2016,12,13,13,30,0.0,29.0,1.5,13.0,29.0,23.95,14.99
2016,12,13,13,45,0.0,70.5,1.55,13.0,70.5,58.46,44.58
2016,12,13,14,0,0.0,112.0,1.6,13.0,112.0,99.18,79.17
2016,12,13,14,15,0.0,103.0,1.65,13.0,103.0,90.8,72.12
2016,12,13,14,30,0.0,94.0,1.7,13.0,94.0,82.55,65.21
2016,12,13,14,45,0.0,84.0,1.8,13.0,84.0,73.35,57.44
2016,12,13,15,0,0.0,74.0,1.9,13.0,74.0,64.25,49.66
2016,12,13,15,15,248.0,66.0,1.8,12.5,118.5,270.07,227.85
2016,12,13,15,30,496.0,58.0,1.7,12.0,163.0,409.94,340.76
2016,12,13,15,45,429.0,50.0,1.65,12.0,126.5,336.2,275.95
2016,12,13,16,0,362.0,42.0,1.6,12.0,90.0,268.17,215.29
2016,12,13,16,15,253.5,30.5,1.75,11.5,58.0,183.89,135.91
2016,12,13,16,30,145.0,19.0,1.9,11.0,26.0,97.75,0.0
2016,12,13,16,45,72.5,9.5,2.1,11.0,13.0,34.64,0.0
2016,12,13,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,5.05,12.0,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,5.2,12.0,11.0,9.39,0.0
2016,12,14,7,45,87.0,24.5,5.35,12.5,34.0,77.79,34.42
2016,12,14,8,0,174.0,38.0,5.5,13.0,57.0,157.15,121.35
2016,12,14,8,15,212.0,52.5,5.55,13.0,86.0,204.11,166.34
2016,12,14,8,30,250.0,67.0,5.6,13.0,115.0,254.88,212.4
2016,12,14,8,45,274.0,81.0,5.65,13.5,144.0,299.38,251.82
2016,12,14,9,0,298.0,95.0,5.7,14.0,173.0,330.92,279.76
2016,12,14,9,15,312.5,108.0,5.7,14.0,200.0,369.48,312.87
2016,12,14,9,30,327.0,121.0,5.7,14.0,227.0,408.54,345.66
2016,12,14,9,45,330.0,132.0,5.75,14.0,248.5,435.95,368.23
2016,12,14,10,0,333.0,143.0,5.8,14.0,270.0,462.71,389.9
2016,12,14,10,15,219.5,163.0,5.8,14.0,249.5,399.19,334.74
2016,12,14,10,30,106.0,183.0,5.8,14.0,229.0,291.77,243.12
2016,12,14,10,45,72.5,184.0,5.8,14.0,216.0,262.39,217.64
2016,12,14,11,0,39.0,185.0,5.8,14.0,203.0,231.92,190.95
2016,12,14,11,15,25.5,179.0,5.75,14.0,191.0,192.64,157.75
2016,12,14,11,30,12.0,173.0,5.7,14.0,179.0,172.41,140.27
2016,12,14,11,45,39.0,190.5,5.7,14.5,209.5,237.6,195.06
2016,12,14,12,0,66.0,208.0,5.7,15.0,240.0,286.61,235.75
2016,12,14,12,15,33.0,146.5,5.65,15.0,162.5,177.62,144.95
2016,12,14,12,30,0.0,85.0,5.6,15.0,85.0,70.71,54.23
2016,12,14,12,45,1.0,120.5,5.55,15.0,121.0,106.06,84.06
2016,12,14,13,0,2.0,156.0,5.5,15.0,157.0,144.72,116.44
2016,12,14,13,15,18.5,165.0,5.5,14.5,173.0,170.98,139.39
2016,12,14,13,30,35.0,174.0,5.5,14.0,189.0,215.15,177.18
2016,12,14,13,45,50.5,169.0,5.55,14.0,189.5,223.69,185.05
2016,12,14,14,0,66.0,164.0,5.6,14.0,190.0,231.72,192.51
2016,12,14,14,15,61.5,152.5,5.55,14.0,175.0,213.73,177.5
2016,12,14,14,30,57.0,141.0,5.5,14.0,160.0,196.2,162.81
2016,12,14,14,45,53.0,126.5,5.45,14.0,143.0,175.45,145.29
2016,12,14,15,0,49.0,112.0,5.4,14.0,126.0,155.17,127.96
2016,12,14,15,15,41.5,96.0,5.3,14.0,106.5,130.89,106.92
2016,12,14,15,30,34.0,80.0,5.2,14.0,87.0,107.36,86.3
2016,12,14,15,45,25.0,63.5,5.15,14.0,68.0,82.92,64.73
2016,12,14,16,0,16.0,47.0,5.1,14.0,49.0,59.15,43.64
2016,12,14,16,15,8.0,31.0,5.2,13.5,32.0,32.89,19.95
2016,12,14,16,30,0.0,15.0,5.3,13.0,15.0,12.38,0.0
2016,12,14,16,45,0.0,7.5,5.4,13.0,7.5,6.4,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,8.1,13.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,8.0,13.0,2.0,1.71,0.0
2016,12,15,7,45,0.0,8.5,7.95,13.0,8.5,6.98,0.0
2016,12,15,8,0,0.0,15.0,7.9,13.0,15.0,12.34,4.29
2016,12,15,8,15,0.0,23.0,7.75,13.0,23.0,18.95,10.27
2016,12,15,8,30,0.0,31.0,7.6,13.0,31.0,25.58,16.15
2016,12,15,8,45,0.0,39.5,7.45,13.5,39.5,32.64,22.32
2016,12,15,9,0,0.0,48.0,7.3,14.0,48.0,39.7,28.43
2016,12,15,9,15,0.0,55.5,7.15,14.0,55.5,45.95,33.83
2016,12,15,9,30,0.0,63.0,7.0,14.0,63.0,52.2,39.19
2016,12,15,9,45,0.0,69.5,6.85,14.0,69.5,57.7,43.86
2016,12,15,10,0,0.0,76.0,6.7,14.0,76.0,63.48,48.73
2016,12,15,10,15,0.0,87.0,6.6,14.0,87.0,73.67,57.34
2016,12,15,10,30,0.0,98.0,6.5,14.0,98.0,84.01,66.02
2016,12,15,10,45,0.0,100.0,6.45,14.0,100.0,85.57,67.26
2016,12,15,11,0,0.0,102.0,6.4,14.0,102.0,87.21,68.57
2016,12,15,11,15,0.0,73.5,6.45,14.0,73.5,60.98,46.31
2016,12,15,11,30,0.0,45.0,6.5,14.0,45.0,37.24,26.12
2016,12,15,11,45,0.0,45.5,6.55,14.0,45.5,37.65,26.47
2016,12,15,12,0,0.0,46.0,6.6,14.0,46.0,38.07,26.81
2016,12,15,12,15,0.0,30.0,6.8,14.0,30.0,24.79,15.51
2016,12,15,12,30,0.0,14.0,7.0,14.0,14.0,11.55,4.21
2016,12,15,12,45,0.0,24.5,7.2,14.0,24.5,20.23,11.63
2016,12,15,13,0,0.0,35.0,7.4,14.0,35.0,28.93,19.06
2016,12,15,13,15,0.0,54.0,7.45,14.0,54.0,44.71,32.54
2016,12,15,13,30,0.0,73.0,7.5,14.0,73.0,60.55,46.06
2016,12,15,13,45,0.0,55.0,7.6,14.0,55.0,45.53,33.32
2016,12,15,14,0,0.0,37.0,7.7,14.0,37.0,30.56,20.57
2016,12,15,14,15,0.0,34.0,7.6,14.0,34.0,28.07,18.46
2016,12,15,14,30,0.0,31.0,7.5,14.0,31.0,25.58,16.35
2016,12,15,14,45,0.0,27.5,7.45,14.0,27.5,22.67,13.86
2016,12,15,15,0,0.0,24.0,7.4,14.0,24.0,19.77,11.36
2016,12,15,15,15,0.0,20.5,7.2,14.0,20.5,16.88,8.84
2016,12,15,15,30,0.0,17.0,7.0,14.0,17.0,13.98,6.3
2016,12,15,15,45,0.0,13.0,6.85,14.0,13.0,10.68,3.4
2016,12,15,16,0,0.0,9.0,6.7,14.0,9.0,7.39,0.49
2016,12,15,16,15,0.0,6.0,6.35,13.5,6.0,4.92,0.0
2016,12,15,16,30,0.0,3.0,6.0,13.0,3.0,2.46,0.0
2016,12,15,16,45,0.0,1.5,5.7,13.0,1.5,1.28,0.0
2016,12,15,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,8.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,7,15,49.5,6.0,7.1,8.0,7.0,0.0,0.0
2016,12,16,7,30,99.0,12.0,7.1,8.0,14.0,47.95,0.0
2016,12,16,7,45,254.5,23.0,7.15,8.5,45.5,157.0,62.06
2016,12,16,8,0,410.0,34.0,7.2,9.0,77.0,268.25,211.37
2016,12,16,8,15,496.5,41.0,7.3,9.0,116.5,345.99,288.25
2016,12,16,8,30,583.0,48.0,7.4,9.0,156.0,431.58,366.92
2016,12,16,8,45,637.0,53.0,7.55,9.0,196.0,501.18,430.53
2016,12,16,9,0,691.0,58.0,7.7,9.0,236.0,568.85,491.07
2016,12,16,9,15,725.5,61.5,7.7,9.0,273.0,629.05,541.77
2016,12,16,9,30,760.0,65.0,7.7,9.0,310.0,689.75,591.65
2016,12,16,9,45,790.5,66.0,7.75,9.5,343.5,744.37,634.53
2016,12,16,10,0,821.0,67.0,7.8,10.0,377.0,798.33,676.03
2016,12,16,10,15,836.5,68.5,7.8,10.0,403.5,838.93,707.37
2016,12,16,10,30,852.0,70.0,7.8,10.0,430.0,877.39,736.75
2016,12,16,10,45,860.0,72.0,7.8,10.5,449.5,907.23,757.79
2016,12,16,11,0,868.0,74.0,7.8,11.0,469.0,934.16,776.43
2016,12,16,11,15,874.5,75.0,7.75,11.0,481.5,955.26,791.8
2016,12,16,11,30,881.0,76.0,7.7,11.0,494.0,973.07,804.72
2016,12,16,11,45,882.0,76.5,7.7,11.0,499.0,981.49,810.78
2016,12,16,12,0,883.0,77.0,7.7,11.0,504.0,986.37,814.32
2016,12,16,12,15,883.0,77.0,7.7,11.0,502.0,986.03,814.06
2016,12,16,12,30,883.0,77.0,7.7,11.0,500.0,982.13,811.26
2016,12,16,12,45,880.0,76.0,7.75,11.0,490.5,970.46,802.9
2016,12,16,13,0,877.0,75.0,7.8,11.0,481.0,955.34,792.04
2016,12,16,13,15,869.0,74.0,7.9,11.0,464.5,932.19,775.24
2016,12,16,13,30,861.0,73.0,8.0,11.0,448.0,905.96,756.06
2016,12,16,13,45,847.0,71.5,8.15,11.0,423.5,870.82,729.95
2016,12,16,14,0,833.0,70.0,8.3,11.0,399.0,833.27,701.69
2016,12,16,14,15,813.0,68.0,8.4,10.5,369.0,787.9,667.9
2016,12,16,14,30,793.0,66.0,8.5,10.0,339.0,740.99,632.19
2016,12,16,14,45,765.5,62.5,8.6,10.0,303.5,685.31,587.36
2016,12,16,15,0,738.0,59.0,8.7,10.0,268.0,629.32,541.28
2016,12,16,15,15,694.0,54.5,8.65,9.5,229.0,561.04,484.17
2016,12,16,15,30,650.0,50.0,8.6,9.0,190.0,494.6,425.27
2016,12,16,15,45,584.0,44.0,8.6,9.0,149.0,421.81,358.26
2016,12,16,16,0,518.0,38.0,8.6,9.0,108.0,349.06,289.46
2016,12,16,16,15,259.0,36.0,8.55,8.5,71.0,194.01,148.42
2016,12,16,16,30,0.0,34.0,8.5,8.0,34.0,43.15,0.0
2016,12,16,16,45,0.0,17.0,8.5,8.0,17.0,14.51,0.0
2016,12,16,17,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,17,7,45,248.5,15.0,3.15,4.5,40.5,141.72,49.31
2016,12,17,8,0,497.0,30.0,3.1,5.0,81.0,299.09,236.26
2016,12,17,8,15,578.0,36.5,3.1,5.5,122.5,378.27,314.75
2016,12,17,8,30,659.0,43.0,3.1,6.0,164.0,464.21,391.99
2016,12,17,8,45,708.0,47.0,3.15,6.5,205.0,533.34,452.86
2016,12,17,9,0,757.0,51.0,3.2,7.0,246.0,604.98,512.94
2016,12,17,9,15,789.0,54.5,3.15,7.0,283.5,665.81,561.41
2016,12,17,9,30,821.0,58.0,3.1,7.0,321.0,726.92,608.62
2016,12,17,9,45,842.0,60.0,3.05,7.5,354.0,777.14,645.01
2016,12,17,10,0,863.0,62.0,3.0,8.0,387.0,826.04,679.45
2016,12,17,10,15,877.5,64.0,3.0,8.0,414.0,858.83,702.71
2016,12,17,10,30,892.0,66.0,3.0,8.0,441.0,897.68,730.31
2016,12,17,10,45,900.5,67.0,3.05,8.5,461.0,927.18,749.78
2016,12,17,11,0,909.0,68.0,3.1,9.0,481.0,953.73,767.05
2016,12,17,11,15,914.5,69.0,3.15,9.0,493.5,974.3,781.41
2016,12,17,11,30,920.0,70.0,3.2,9.0,506.0,991.5,793.49
2016,12,17,11,45,921.0,70.5,3.25,9.5,511.0,1000.17,798.17
2016,12,17,12,0,922.0,71.0,3.3,10.0,516.0,1005.24,800.5
2016,12,17,12,15,920.5,71.0,3.3,10.0,514.0,1003.56,799.26
2016,12,17,12,30,919.0,71.0,3.3,10.0,512.0,998.25,795.68
2016,12,17,12,45,909.5,72.0,3.3,10.0,501.0,983.02,785.18
2016,12,17,13,0,900.0,73.0,3.3,10.0,490.0,964.44,772.48
2016,12,17,13,15,891.5,72.0,3.3,10.0,472.5,950.98,763.58
2016,12,17,13,30,883.0,71.0,3.3,10.0,455.0,923.98,744.86
2016,12,17,13,45,869.0,69.5,3.3,10.0,430.5,888.46,719.91
2016,12,17,14,0,855.0,68.0,3.3,10.0,406.0,850.43,692.93
2016,12,17,14,15,835.0,66.0,3.25,10.0,375.5,804.52,659.4
2016,12,17,14,30,815.0,64.0,3.2,10.0,345.0,756.99,624.15
2016,12,17,14,45,785.0,61.0,3.2,10.0,309.0,699.31,580.6
2016,12,17,15,0,755.0,58.0,3.2,10.0,273.0,641.43,535.79
2016,12,17,15,15,711.5,54.0,3.1,9.5,233.0,573.38,481.98
2016,12,17,15,30,668.0,50.0,3.0,9.0,193.0,507.03,425.86
2016,12,17,15,45,598.0,44.0,2.9,8.5,152.0,425.28,355.05
2016,12,17,16,0,528.0,38.0,2.8,8.0,111.0,355.31,291.11
2016,12,17,16,15,407.5,29.0,2.8,7.5,73.0,258.55,198.27
2016,12,17,16,30,287.0,20.0,2.8,7.0,35.0,163.5,23.97
2016,12,17,16,45,143.5,10.0,2.85,7.0,17.5,62.04,0.0
2016,12,17,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.4,2.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,18,7,45,252.0,14.5,4.6,3.5,40.0,141.78,41.9
2016,12,18,8,0,504.0,29.0,4.7,4.0,80.0,300.82,238.36
2016,12,18,8,15,586.5,35.0,4.75,4.0,121.5,380.39,319.84
2016,12,18,8,30,669.0,41.0,4.8,4.0,163.0,466.87,400.07
2016,12,18,8,45,719.5,45.0,4.9,4.5,204.0,537.2,463.74
2016,12,18,9,0,770.0,49.0,5.0,5.0,245.0,610.26,526.87
2016,12,18,9,15,802.5,52.0,4.9,5.5,283.5,671.31,575.91
2016,12,18,9,30,835.0,55.0,4.8,6.0,322.0,732.66,623.48
2016,12,18,9,45,854.0,58.0,4.75,6.5,355.0,783.09,661.2
2016,12,18,10,0,873.0,61.0,4.7,7.0,388.0,823.81,690.43
2016,12,18,10,15,888.5,62.5,4.55,7.0,415.5,865.42,720.37
2016,12,18,10,30,904.0,64.0,4.4,7.0,443.0,904.86,748.02
2016,12,18,10,45,914.0,65.5,4.25,7.5,464.0,936.81,768.11
2016,12,18,11,0,924.0,67.0,4.1,8.0,485.0,965.81,785.65
2016,12,18,11,15,930.0,67.5,4.05,8.0,498.0,986.51,799.7
2016,12,18,11,30,936.0,68.0,4.0,8.0,511.0,1003.81,811.3
2016,12,18,11,45,938.5,68.0,3.95,8.5,517.0,1013.5,816.01
2016,12,18,12,0,941.0,68.0,3.9,9.0,523.0,1019.53,818.27
2016,12,18,12,15,940.0,68.0,3.95,9.0,520.5,1018.46,817.8
2016,12,18,12,30,939.0,68.0,4.0,9.0,518.0,1013.68,814.9
2016,12,18,12,45,934.5,67.5,4.05,9.5,508.0,1001.18,805.11
2016,12,18,13,0,930.0,67.0,4.1,10.0,498.0,985.13,792.96
2016,12,18,13,15,922.0,66.0,4.2,10.0,480.5,961.68,777.39
2016,12,18,13,30,914.0,65.0,4.3,10.0,463.0,935.06,759.71
2016,12,18,13,45,900.5,64.0,4.4,10.0,438.5,900.51,735.97
2016,12,18,14,0,887.0,63.0,4.5,10.0,414.0,863.44,710.02
2016,12,18,14,15,868.5,61.0,4.45,10.0,383.0,826.79,682.93
2016,12,18,14,30,850.0,59.0,4.4,10.0,352.0,779.53,647.31
2016,12,18,14,45,822.0,56.5,4.4,10.0,316.0,722.9,604.05
2016,12,18,15,0,794.0,54.0,4.4,10.0,280.0,665.82,559.37
2016,12,18,15,15,753.5,50.0,4.25,9.0,240.0,598.34,506.31
2016,12,18,15,30,713.0,46.0,4.1,8.0,200.0,532.31,450.74
2016,12,18,15,45,648.0,41.0,4.0,7.5,158.0,452.65,380.72
2016,12,18,16,0,583.0,36.0,3.9,7.0,116.0,377.57,311.82
2016,12,18,16,15,466.5,28.0,3.85,6.5,77.5,280.32,217.34
2016,12,18,16,30,350.0,20.0,3.8,6.0,39.0,186.51,38.46
2016,12,18,16,45,175.0,10.0,3.8,6.0,19.5,74.09,0.0
2016,12,18,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
