Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,7,45,223.5,15.0,3.9,3.5,37.0,131.68,30.9
2016,12,19,8,0,447.0,30.0,3.9,4.0,74.0,279.98,220.28
2016,12,19,8,15,530.5,36.5,3.95,4.5,114.0,350.56,293.34
2016,12,19,8,30,614.0,43.0,4.0,5.0,154.0,435.47,370.81
2016,12,19,8,45,666.5,47.5,4.05,5.5,194.0,505.22,433.19
2016,12,19,9,0,719.0,52.0,4.1,6.0,234.0,577.97,495.67
2016,12,19,9,15,752.0,55.0,4.1,6.0,271.5,637.39,544.31
2016,12,19,9,30,785.0,58.0,4.1,6.0,309.0,697.24,591.96
2016,12,19,9,45,801.5,62.0,4.15,6.5,340.5,745.23,628.24
2016,12,19,10,0,818.0,66.0,4.2,7.0,372.0,791.77,662.65
2016,12,19,10,15,833.5,68.0,4.2,7.5,398.5,833.14,692.08
2016,12,19,10,30,849.0,70.0,4.2,8.0,425.0,872.42,719.44
2016,12,19,10,45,858.5,71.5,4.25,8.5,445.0,903.2,740.49
2016,12,19,11,0,868.0,73.0,4.3,9.0,465.0,931.14,759.35
2016,12,19,11,15,874.5,73.5,4.3,9.0,478.0,951.88,773.83
2016,12,19,11,30,881.0,74.0,4.3,9.0,491.0,969.36,786.02
2016,12,19,11,45,882.5,75.0,4.3,9.5,496.5,979.27,791.32
2016,12,19,12,0,884.0,76.0,4.3,10.0,502.0,985.66,794.23
2016,12,19,12,15,882.5,75.5,4.3,10.0,500.0,983.55,792.64
2016,12,19,12,30,881.0,75.0,4.3,10.0,498.0,977.88,788.69
2016,12,19,12,45,877.5,74.5,4.3,10.5,488.5,966.76,779.49
2016,12,19,13,0,874.0,74.0,4.3,11.0,479.0,952.21,767.98
2016,12,19,13,15,718.0,100.0,4.25,11.0,425.0,831.64,678.88
2016,12,19,13,30,562.0,126.0,4.2,11.0,371.0,704.38,582.96
2016,12,19,13,45,694.0,97.5,4.2,11.0,384.0,774.97,638.74
2016,12,19,14,0,826.0,69.0,4.2,11.0,397.0,828.22,679.49
2016,12,19,14,15,806.0,67.0,4.1,10.5,367.0,783.33,646.44
2016,12,19,14,30,786.0,65.0,4.0,10.0,337.0,736.91,612.44
2016,12,19,14,45,755.5,62.0,3.9,10.0,301.5,680.0,568.44
2016,12,19,15,0,725.0,59.0,3.8,10.0,266.0,622.99,523.42
2016,12,19,15,15,681.0,54.5,3.65,9.5,227.5,555.32,469.24
2016,12,19,15,30,637.0,50.0,3.5,9.0,189.0,489.53,413.16
2016,12,19,15,45,566.5,44.5,3.35,9.0,148.5,415.06,347.13
2016,12,19,16,0,496.0,39.0,3.2,9.0,108.0,341.14,279.7
2016,12,19,16,15,380.0,30.0,3.15,8.5,71.5,247.79,191.21
2016,12,19,16,30,264.0,21.0,3.1,8.0,35.0,156.49,39.34
2016,12,19,16,45,132.0,10.5,3.1,8.0,17.5,58.64,0.0
2016,12,19,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,20,7,45,190.0,15.0,4.5,5.5,34.0,116.57,19.3
2016,12,20,8,0,380.0,30.0,4.6,6.0,68.0,246.83,192.12
2016,12,20,8,15,465.5,37.0,4.55,6.0,105.5,321.34,267.89
2016,12,20,8,30,551.0,44.0,4.5,6.0,143.0,404.09,343.92
2016,12,20,8,45,604.0,49.0,4.45,6.5,181.5,471.12,404.02
2016,12,20,9,0,657.0,54.0,4.4,7.0,220.0,537.05,461.23
2016,12,20,9,15,691.5,57.5,4.3,7.5,256.0,595.64,508.72
2016,12,20,9,30,726.0,61.0,4.2,8.0,292.0,654.96,554.85
2016,12,20,9,45,756.5,62.0,4.1,9.0,324.0,708.29,593.67
2016,12,20,10,0,787.0,63.0,4.0,10.0,356.0,761.16,631.06
2016,12,20,10,15,803.0,64.5,3.95,10.0,382.0,801.38,660.47
2016,12,20,10,30,819.0,66.0,3.9,10.0,408.0,839.66,688.06
2016,12,20,10,45,829.5,67.5,3.9,10.5,428.0,870.71,708.94
2016,12,20,11,0,840.0,69.0,3.9,11.0,448.0,899.1,727.68
2016,12,20,11,15,846.5,69.5,3.8,11.0,460.5,919.46,741.22
2016,12,20,11,30,853.0,70.0,3.7,11.0,473.0,926.06,744.77
2016,12,20,11,45,855.0,70.5,3.65,11.5,478.5,935.52,749.57
2016,12,20,12,0,857.0,71.0,3.6,12.0,484.0,941.64,752.04
2016,12,20,12,15,856.5,71.0,3.6,12.0,482.5,941.29,751.72
2016,12,20,12,30,856.0,71.0,3.6,12.0,481.0,937.56,749.19
2016,12,20,12,45,845.0,72.5,3.6,12.5,471.0,933.07,744.91
2016,12,20,13,0,834.0,74.0,3.6,13.0,461.0,914.58,730.67
2016,12,20,13,15,826.0,73.0,3.55,13.0,445.0,892.55,715.09
2016,12,20,13,30,818.0,72.0,3.5,13.0,429.0,867.59,697.43
2016,12,20,13,45,804.5,70.5,3.5,13.0,406.5,834.3,673.89
2016,12,20,14,0,791.0,69.0,3.5,13.0,384.0,798.71,648.48
2016,12,20,14,15,772.0,67.0,3.45,13.0,355.0,755.79,617.02
2016,12,20,14,30,753.0,65.0,3.4,13.0,326.0,711.38,584.0
2016,12,20,14,45,726.5,61.5,3.35,13.0,292.5,658.2,543.57
2016,12,20,15,0,700.0,58.0,3.3,13.0,259.0,604.72,502.01
2016,12,20,15,15,658.0,54.0,3.1,12.5,221.5,540.12,450.73
2016,12,20,15,30,616.0,50.0,2.9,12.0,184.0,482.3,401.58
2016,12,20,15,45,554.5,44.0,2.75,11.5,145.5,408.31,337.8
2016,12,20,16,0,493.0,38.0,2.6,11.0,107.0,339.25,275.83
2016,12,20,16,15,381.0,29.0,2.6,10.5,71.5,247.87,190.41
2016,12,20,16,30,269.0,20.0,2.6,10.0,36.0,158.73,47.56
2016,12,20,16,45,134.5,10.0,2.65,9.5,18.0,59.38,0.0
2016,12,20,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,21,7,45,186.0,14.5,4.0,8.5,32.5,113.43,11.0
2016,12,21,8,0,372.0,29.0,4.2,9.0,65.0,241.23,184.59
2016,12,21,8,15,457.5,36.5,4.35,9.0,103.0,315.66,259.88
2016,12,21,8,30,543.0,44.0,4.5,9.0,141.0,398.5,335.37
2016,12,21,8,45,597.5,49.0,4.7,9.5,179.5,466.06,395.8
2016,12,21,9,0,652.0,54.0,4.9,10.0,218.0,532.64,453.78
2016,12,21,9,15,688.0,57.5,4.9,10.0,254.0,592.13,503.2
2016,12,21,9,30,724.0,61.0,4.9,10.0,290.0,652.48,551.66
2016,12,21,9,45,753.5,62.5,4.9,10.5,322.5,705.63,592.18
2016,12,21,10,0,783.0,64.0,4.9,11.0,355.0,758.29,631.38
2016,12,21,10,15,800.0,65.5,4.75,11.5,381.5,799.36,659.98
2016,12,21,10,30,817.0,67.0,4.6,12.0,408.0,838.54,686.52
2016,12,21,10,45,829.5,68.0,4.45,12.5,428.5,870.8,707.29
2016,12,21,11,0,842.0,69.0,4.3,13.0,449.0,900.48,725.77
2016,12,21,11,15,849.5,70.0,4.1,13.0,462.5,922.62,739.81
2016,12,21,11,30,857.0,71.0,3.9,13.0,476.0,931.0,744.1
2016,12,21,11,45,862.0,70.5,3.7,13.5,482.0,942.15,749.12
2016,12,21,12,0,867.0,70.0,3.5,14.0,488.0,949.98,751.72
2016,12,21,12,15,867.0,70.0,3.45,14.0,487.0,950.23,751.46
2016,12,21,12,30,867.0,70.0,3.4,14.0,486.0,947.06,749.0
2016,12,21,12,45,862.0,70.0,3.35,14.0,477.0,935.67,740.84
2016,12,21,13,0,857.0,70.0,3.3,14.0,468.0,921.03,730.56
2016,12,21,13,15,849.5,69.5,3.3,14.0,452.0,910.35,723.61
2016,12,21,13,30,842.0,69.0,3.3,14.0,436.0,886.21,706.98
2016,12,21,13,45,830.5,67.0,3.3,14.5,413.5,853.61,682.96
2016,12,21,14,0,819.0,65.0,3.3,15.0,391.0,818.53,657.08
2016,12,21,14,15,801.0,63.0,3.25,14.5,362.5,775.75,627.37
2016,12,21,14,30,783.0,61.0,3.2,14.0,334.0,731.35,595.91
2016,12,21,14,45,756.0,58.5,3.15,14.0,300.0,678.06,555.88
2016,12,21,15,0,729.0,56.0,3.1,14.0,266.0,624.41,514.66
2016,12,21,15,15,688.5,52.0,2.95,13.5,228.0,559.69,464.13
2016,12,21,15,30,648.0,48.0,2.8,13.0,190.0,496.53,411.53
2016,12,21,15,45,584.0,42.5,2.7,12.5,150.5,419.8,346.04
2016,12,21,16,0,520.0,37.0,2.6,12.0,111.0,353.5,286.47
2016,12,21,16,15,409.5,28.5,2.7,11.5,74.5,261.86,201.35
2016,12,21,16,30,299.0,20.0,2.8,11.0,38.0,172.79,60.31
2016,12,21,16,45,149.5,10.0,2.9,10.5,19.0,65.31,0.0
2016,12,21,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,206.0,14.5,3.05,7.5,34.5,121.29,4.4
2016,12,22,8,0,412.0,29.0,3.0,8.0,69.0,259.68,198.02
2016,12,22,8,15,499.5,36.5,2.95,8.0,108.5,337.16,276.86
2016,12,22,8,30,587.0,44.0,2.9,8.0,148.0,423.18,354.34
2016,12,22,8,45,640.5,49.0,2.85,8.5,187.5,487.14,410.81
2016,12,22,9,0,694.0,54.0,2.8,9.0,227.0,560.04,472.03
2016,12,22,9,15,729.0,57.5,2.55,9.5,264.5,620.65,518.81
2016,12,22,9,30,764.0,61.0,2.3,10.0,302.0,681.93,563.74
2016,12,22,9,45,787.5,63.5,2.1,10.5,334.5,733.09,599.33
2016,12,22,10,0,811.0,66.0,1.9,11.0,367.0,783.31,632.78
2016,12,22,10,15,827.5,67.5,1.8,11.5,394.0,824.93,659.66
2016,12,22,10,30,844.0,69.0,1.7,12.0,421.0,864.54,684.42
2016,12,22,10,45,855.0,70.5,1.6,12.5,441.5,896.86,703.42
2016,12,22,11,0,866.0,72.0,1.5,13.0,462.0,926.44,720.15
2016,12,22,11,15,873.0,72.5,1.55,13.0,475.5,947.95,734.65
2016,12,22,11,30,880.0,73.0,1.6,13.0,489.0,955.58,739.84
2016,12,22,11,45,883.0,73.5,1.7,13.5,495.0,966.46,746.9
2016,12,22,12,0,886.0,74.0,1.8,14.0,501.0,973.9,751.67
2016,12,22,12,15,885.5,74.0,1.8,14.0,500.0,973.78,751.48
2016,12,22,12,30,885.0,74.0,1.8,14.0,499.0,970.17,749.16
2016,12,22,12,45,883.5,73.0,1.8,14.0,490.0,960.78,743.08
2016,12,22,13,0,882.0,72.0,1.8,14.0,481.0,947.97,734.86
2016,12,22,13,15,874.0,71.0,1.65,14.0,464.5,935.87,725.29
2016,12,22,13,30,866.0,70.0,1.5,14.0,448.0,910.22,706.4
2016,12,22,13,45,853.5,68.0,1.4,14.0,425.0,876.26,682.59
2016,12,22,14,0,841.0,66.0,1.3,14.0,402.0,839.78,656.99
2016,12,22,14,15,821.5,64.0,1.25,14.0,372.0,795.14,626.06
2016,12,22,14,30,802.0,62.0,1.2,14.0,342.0,748.89,593.58
2016,12,22,14,45,772.0,59.5,1.15,14.0,307.0,692.62,553.14
2016,12,22,15,0,742.0,57.0,1.1,14.0,272.0,636.14,511.62
2016,12,22,15,15,699.5,53.0,1.1,13.5,233.0,569.47,462.39
2016,12,22,15,30,657.0,49.0,1.1,13.0,194.0,504.47,410.86
2016,12,22,15,45,591.5,43.5,1.1,12.5,153.5,426.3,346.49
2016,12,22,16,0,526.0,38.0,1.1,12.0,113.0,358.87,287.75
2016,12,22,16,15,414.5,29.5,1.15,11.5,76.0,266.21,203.8
2016,12,22,16,30,303.0,21.0,1.2,11.0,39.0,176.67,69.52
2016,12,22,16,45,151.5,10.5,1.25,11.0,19.5,66.75,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,10.5,7.45,9.0,10.5,8.64,0.0
2016,12,23,8,0,0.0,21.0,7.3,9.0,21.0,17.33,8.04
2016,12,23,8,15,0.0,33.5,6.85,9.0,33.5,28.01,18.06
2016,12,23,8,30,0.0,46.0,6.4,9.0,46.0,39.68,28.53
2016,12,23,8,45,0.0,59.0,6.0,9.5,59.0,51.84,39.3
2016,12,23,9,0,0.0,72.0,5.6,10.0,72.0,64.02,49.96
2016,12,23,9,15,0.0,84.0,5.5,10.0,84.0,75.14,59.68
2016,12,23,9,30,0.0,96.0,5.4,10.0,96.0,86.36,69.4
2016,12,23,9,45,0.0,107.5,5.35,10.5,107.5,97.17,78.51
2016,12,23,10,0,0.0,119.0,5.3,11.0,119.0,108.12,87.63
2016,12,23,10,15,0.0,126.5,5.85,11.0,126.5,114.83,93.26
2016,12,23,10,30,0.0,134.0,6.4,11.0,134.0,121.72,99.02
2016,12,23,10,45,163.0,157.5,6.95,11.5,230.5,329.09,279.69
2016,12,23,11,0,326.0,181.0,7.5,12.0,327.0,533.98,451.74
2016,12,23,11,15,205.0,193.5,7.75,12.0,286.5,419.88,354.52
2016,12,23,11,30,84.0,206.0,8.0,12.0,246.0,301.88,252.68
2016,12,23,11,45,42.0,113.5,8.3,12.0,133.5,148.93,123.33
2016,12,23,12,0,0.0,21.0,8.6,12.0,21.0,17.34,9.24
2016,12,23,12,15,14.0,105.0,8.45,11.5,111.5,103.24,83.5
2016,12,23,12,30,28.0,189.0,8.3,11.0,202.0,225.17,187.34
2016,12,23,12,45,14.0,105.0,8.15,11.0,111.5,103.24,83.62
2016,12,23,13,0,0.0,21.0,8.0,11.0,21.0,17.33,9.31
2016,12,23,13,15,0.0,63.0,7.8,11.0,63.0,52.21,39.4
2016,12,23,13,30,0.0,105.0,7.6,11.0,105.0,90.52,72.31
2016,12,23,13,45,146.5,132.0,7.45,11.0,191.0,279.85,239.01
2016,12,23,14,0,293.0,159.0,7.3,11.0,277.0,457.8,390.91
2016,12,23,14,15,276.5,151.5,7.2,10.5,256.0,426.43,364.94
2016,12,23,14,30,260.0,144.0,7.1,10.0,235.0,395.43,339.35
2016,12,23,14,45,250.0,130.5,7.05,10.0,210.5,361.99,311.03
2016,12,23,15,0,240.0,117.0,7.0,10.0,186.0,328.78,282.42
2016,12,23,15,15,221.5,102.0,6.9,10.0,159.0,288.03,246.71
2016,12,23,15,30,203.0,87.0,6.8,10.0,132.0,248.54,211.44
2016,12,23,15,45,176.5,71.0,6.7,10.0,104.5,204.28,171.4
2016,12,23,16,0,150.0,55.0,6.6,10.0,77.0,162.35,132.81
2016,12,23,16,15,99.0,39.0,6.55,9.5,51.5,110.76,84.85
2016,12,23,16,30,48.0,23.0,6.5,9.0,26.0,51.12,19.02
2016,12,23,16,45,24.0,11.5,6.45,9.0,13.0,19.01,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.5,14.0,6.0,6.5,33.5,120.73,0.0
2016,12,24,8,0,419.0,28.0,6.1,7.0,67.0,260.41,198.57
2016,12,24,8,15,507.5,35.0,6.15,7.0,106.5,332.07,275.89
2016,12,24,8,30,596.0,42.0,6.2,7.0,146.0,418.67,356.32
2016,12,24,8,45,652.5,46.0,6.3,7.5,186.0,489.38,420.68
2016,12,24,9,0,709.0,50.0,6.4,8.0,226.0,563.48,485.85
2016,12,24,9,15,743.5,53.0,6.35,8.0,263.5,623.6,536.39
2016,12,24,9,30,778.0,56.0,6.3,8.0,301.0,684.38,585.99
2016,12,24,9,45,803.5,58.0,6.3,8.5,334.0,736.97,626.85
2016,12,24,10,0,829.0,60.0,6.3,9.0,367.0,788.76,666.13
2016,12,24,10,15,845.0,61.5,6.2,9.0,394.0,830.54,697.66
2016,12,24,10,30,861.0,63.0,6.1,9.0,421.0,861.0,719.94
2016,12,24,10,45,871.5,64.5,6.1,9.5,441.5,892.99,742.36
2016,12,24,11,0,882.0,66.0,6.1,10.0,462.0,922.26,762.49
2016,12,24,11,15,888.5,66.5,6.05,10.0,476.0,943.44,777.53
2016,12,24,11,30,895.0,67.0,6.0,10.0,490.0,961.41,790.21
2016,12,24,11,45,898.0,67.5,5.95,10.0,496.5,972.65,797.91
2016,12,24,12,0,901.0,68.0,5.9,10.0,503.0,980.41,803.16
2016,12,24,12,15,901.0,68.0,5.85,10.0,501.5,981.02,803.22
2016,12,24,12,30,901.0,68.0,5.8,10.0,500.0,978.08,800.82
2016,12,24,12,45,891.5,69.5,5.8,10.0,490.5,964.48,790.93
2016,12,24,13,0,882.0,71.0,5.8,10.0,481.0,947.58,778.72
2016,12,24,13,15,874.5,70.0,5.75,10.0,465.0,926.0,762.78
2016,12,24,13,30,867.0,69.0,5.7,10.0,449.0,911.2,752.08
2016,12,24,13,45,855.5,67.5,5.7,10.0,426.5,878.97,728.35
2016,12,24,14,0,844.0,66.0,5.7,10.0,404.0,844.15,702.55
2016,12,24,14,15,825.5,64.0,5.65,10.0,374.5,800.4,669.3
2016,12,24,14,30,807.0,62.0,5.6,10.0,345.0,754.95,634.32
2016,12,24,14,45,781.0,59.0,5.6,10.0,310.5,701.05,592.2
2016,12,24,15,0,755.0,56.0,5.6,10.0,276.0,646.63,548.76
2016,12,24,15,15,715.0,52.5,5.4,9.5,237.5,581.77,496.05
2016,12,24,15,30,675.0,49.0,5.2,9.0,199.0,518.28,441.43
2016,12,24,15,45,612.5,43.5,5.05,8.5,158.5,440.97,373.15
2016,12,24,16,0,550.0,38.0,4.9,8.0,118.0,368.07,306.39
2016,12,24,16,15,439.0,30.0,4.85,7.5,80.5,280.34,222.86
2016,12,24,16,30,328.0,22.0,4.8,7.0,43.0,191.08,93.74
2016,12,24,16,45,164.0,11.0,4.75,7.0,21.5,72.53,0.0
2016,12,24,17,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,7,45,204.5,14.0,1.95,5.5,33.0,118.01,0.0
2016,12,25,8,0,409.0,28.0,2.1,6.0,66.0,254.9,192.53
2016,12,25,8,15,498.5,35.0,2.3,6.0,105.0,332.2,273.35
2016,12,25,8,30,588.0,42.0,2.5,6.0,144.0,413.03,347.57
2016,12,25,8,45,642.5,46.5,2.7,6.5,184.0,482.65,409.52
2016,12,25,9,0,697.0,51.0,2.9,7.0,224.0,555.56,472.05
2016,12,25,9,15,732.0,54.5,3.05,7.0,261.0,616.23,521.98
2016,12,25,9,30,767.0,58.0,3.2,7.0,298.0,677.65,570.99
2016,12,25,9,45,782.5,62.0,3.35,7.5,329.5,724.58,606.52
2016,12,25,10,0,798.0,66.0,3.5,8.0,361.0,770.09,640.3
2016,12,25,10,15,814.5,68.0,3.55,8.0,388.0,812.22,671.61
2016,12,25,10,30,831.0,70.0,3.6,8.0,415.0,852.41,701.1
2016,12,25,10,45,504.0,133.5,3.7,8.5,346.0,650.34,543.97
2016,12,25,11,0,177.0,197.0,3.8,9.0,277.0,395.95,332.69
2016,12,25,11,15,217.0,199.5,3.85,9.0,300.5,438.98,369.75
2016,12,25,11,30,257.0,202.0,3.9,9.0,324.0,503.43,422.11
2016,12,25,11,45,292.0,199.5,3.95,9.5,339.5,536.14,448.1
2016,12,25,12,0,327.0,197.0,4.0,10.0,355.0,568.29,473.55
2016,12,25,12,15,237.0,206.0,4.0,10.0,320.5,492.48,410.53
2016,12,25,12,30,147.0,215.0,4.0,10.0,286.0,395.18,329.92
2016,12,25,12,45,500.0,145.0,4.0,10.0,379.5,689.07,573.48
2016,12,25,13,0,853.0,75.0,4.0,10.0,473.0,936.3,759.0
2016,12,25,13,15,617.5,120.0,4.0,10.0,403.5,764.46,628.92
2016,12,25,13,30,382.0,165.0,4.0,10.0,334.0,560.77,469.47
2016,12,25,13,45,249.5,169.0,4.0,10.0,277.0,439.11,369.84
2016,12,25,14,0,117.0,173.0,4.0,10.0,220.0,305.28,257.01
2016,12,25,14,15,113.0,161.0,3.95,10.0,204.0,284.6,240.32
2016,12,25,14,30,109.0,149.0,3.9,10.0,188.0,264.1,223.29
2016,12,25,14,45,105.0,134.5,3.9,10.0,169.0,240.4,203.41
2016,12,25,15,0,101.0,120.0,3.9,10.0,150.0,216.98,183.46
2016,12,25,15,15,94.0,104.0,3.8,9.5,129.0,189.68,160.08
2016,12,25,15,30,87.0,88.0,3.7,9.0,108.0,162.94,136.7
2016,12,25,15,45,76.0,71.0,3.6,8.5,86.0,132.9,109.95
2016,12,25,16,0,65.0,54.0,3.5,8.0,64.0,103.69,83.5
2016,12,25,16,15,34.0,38.5,3.55,7.5,43.5,59.25,43.53
2016,12,25,16,30,3.0,23.0,3.6,7.0,23.0,22.33,7.01
2016,12,25,16,45,1.5,11.5,3.7,7.0,11.5,10.4,0.0
2016,12,25,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,3.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,2.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,7,45,212.5,13.5,4.55,3.5,33.0,120.04,0.0
2016,12,26,8,0,425.0,27.0,4.6,4.0,66.0,253.94,193.5
2016,12,26,8,15,513.0,34.0,4.6,4.0,105.5,332.22,277.44
2016,12,26,8,30,601.0,41.0,4.6,4.0,145.0,418.54,357.81
2016,12,26,8,45,652.0,46.0,4.6,4.5,185.0,487.03,420.1
2016,12,26,9,0,703.0,51.0,4.6,5.0,225.0,558.58,482.67
2016,12,26,9,15,738.0,54.5,4.55,5.5,262.5,619.55,532.68
2016,12,26,9,30,773.0,58.0,4.5,6.0,300.0,681.26,581.29
2016,12,26,9,45,794.0,61.0,4.45,6.5,332.5,731.58,619.37
2016,12,26,10,0,815.0,64.0,4.4,7.0,365.0,780.83,655.63
2016,12,26,10,15,831.0,66.0,4.3,7.5,392.5,823.11,685.3
2016,12,26,10,30,847.0,68.0,4.2,8.0,420.0,863.38,712.79
2016,12,26,10,45,857.5,69.0,4.15,8.5,440.5,895.06,733.7
2016,12,26,11,0,868.0,70.0,4.1,9.0,461.0,923.97,752.44
2016,12,26,11,15,874.5,71.0,3.95,9.0,475.0,935.77,759.37
2016,12,26,11,30,881.0,72.0,3.8,9.0,489.0,954.46,771.52
2016,12,26,11,45,884.0,72.0,3.7,9.5,495.0,965.13,776.67
2016,12,26,12,0,887.0,72.0,3.6,10.0,501.0,972.37,779.49
2016,12,26,12,15,886.5,72.0,3.45,10.0,500.0,972.72,778.53
2016,12,26,12,30,886.0,72.0,3.3,10.0,499.0,969.57,775.23
2016,12,26,12,45,882.0,71.5,3.2,10.0,490.5,958.87,767.07
2016,12,26,13,0,878.0,71.0,3.1,10.0,482.0,944.81,756.69
2016,12,26,13,15,870.0,70.0,2.95,10.0,465.5,923.03,740.48
2016,12,26,13,30,862.0,69.0,2.8,10.0,449.0,908.07,729.35
2016,12,26,13,45,849.0,67.5,2.7,10.5,426.0,874.79,703.98
2016,12,26,14,0,836.0,66.0,2.6,11.0,403.0,839.0,676.92
2016,12,26,14,15,817.5,64.0,2.55,10.5,374.0,795.63,646.88
2016,12,26,14,30,799.0,62.0,2.5,10.0,345.0,750.57,615.06
2016,12,26,14,45,771.5,59.5,2.45,10.0,310.5,696.51,574.58
2016,12,26,15,0,744.0,57.0,2.4,10.0,276.0,642.04,532.88
2016,12,26,15,15,704.0,53.0,2.4,9.5,238.0,577.04,482.83
2016,12,26,15,30,664.0,49.0,2.4,9.0,200.0,513.47,430.72
2016,12,26,15,45,602.5,43.5,2.4,8.5,160.0,437.2,365.65
2016,12,26,16,0,541.0,38.0,2.4,8.0,120.0,365.31,301.7
2016,12,26,16,15,436.5,30.0,2.5,7.5,82.0,280.58,223.13
2016,12,26,16,30,332.0,22.0,2.6,7.0,44.0,195.47,109.42
2016,12,26,16,45,166.0,11.0,2.75,7.0,22.0,73.87,0.0
2016,12,26,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,45,180.5,14.5,2.6,4.5,31.0,107.55,0.0
2016,12,27,8,0,361.0,29.0,2.6,5.0,62.0,231.78,174.4
2016,12,27,8,15,451.0,37.0,2.7,5.5,100.0,307.94,254.1
2016,12,27,8,30,541.0,45.0,2.8,6.0,138.0,393.08,331.27
2016,12,27,8,45,600.0,49.5,2.95,6.5,177.5,462.65,393.28
2016,12,27,9,0,659.0,54.0,3.1,7.0,217.0,531.51,452.87
2016,12,27,9,15,696.0,58.0,3.0,7.5,254.0,592.79,502.34
2016,12,27,9,30,733.0,62.0,2.9,8.0,291.0,655.06,550.15
2016,12,27,9,45,761.0,64.0,2.85,8.5,324.0,708.37,589.63
2016,12,27,10,0,789.0,66.0,2.8,9.0,357.0,761.14,627.6
2016,12,27,10,15,806.0,68.0,2.85,9.0,384.5,803.59,658.71
2016,12,27,10,30,823.0,70.0,2.9,9.0,412.0,844.18,688.13
2016,12,27,10,45,833.5,71.5,2.95,9.5,432.5,876.06,709.57
2016,12,27,11,0,844.0,73.0,3.0,10.0,453.0,905.28,728.95
2016,12,27,11,15,851.0,74.0,3.1,10.0,467.0,927.66,745.05
2016,12,27,11,30,858.0,75.0,3.2,10.0,481.0,946.91,759.01
2016,12,27,11,45,862.0,75.5,3.35,10.5,488.0,959.32,767.15
2016,12,27,12,0,866.0,76.0,3.5,11.0,495.0,968.32,773.01
2016,12,27,12,15,865.5,76.0,3.45,11.0,494.0,968.78,772.84
2016,12,27,12,30,865.0,76.0,3.4,11.0,493.0,965.74,770.4
2016,12,27,12,45,853.5,77.5,3.4,11.5,483.5,950.57,758.41
2016,12,27,13,0,842.0,79.0,3.4,12.0,474.0,932.13,744.31
2016,12,27,13,15,643.0,116.5,3.35,12.0,412.5,785.35,636.89
2016,12,27,13,30,444.0,154.0,3.3,12.0,351.0,625.69,515.49
2016,12,27,13,45,476.0,139.0,3.25,12.0,340.5,625.69,517.73
2016,12,27,14,0,508.0,124.0,3.2,12.0,330.0,622.14,515.79
2016,12,27,14,15,423.0,127.5,3.2,12.0,290.5,539.24,449.86
2016,12,27,14,30,338.0,131.0,3.2,12.0,251.0,442.17,371.61
2016,12,27,14,45,316.5,122.0,3.2,12.0,225.5,402.85,339.75
2016,12,27,15,0,295.0,113.0,3.2,12.0,200.0,364.47,307.77
2016,12,27,15,15,276.0,99.5,3.1,11.5,172.0,322.9,273.01
2016,12,27,15,30,257.0,86.0,3.0,11.0,144.0,282.5,238.31
2016,12,27,15,45,228.5,70.5,2.95,10.5,115.0,234.88,196.58
2016,12,27,16,0,200.0,55.0,2.9,10.0,86.0,189.61,155.88
2016,12,27,16,15,147.5,40.0,2.95,9.5,59.0,135.68,106.39
2016,12,27,16,30,95.0,25.0,3.0,9.0,32.0,83.01,46.15
2016,12,27,16,45,47.5,12.5,3.05,9.0,16.0,29.2,0.0
2016,12,27,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,28,7,45,213.5,13.0,4.25,5.5,32.5,116.66,0.0
2016,12,28,8,0,427.0,26.0,4.4,6.0,65.0,252.58,189.46
2016,12,28,8,15,515.0,33.0,4.4,6.0,104.0,330.53,273.46
2016,12,28,8,30,603.0,40.0,4.4,6.0,143.0,416.69,353.14
2016,12,28,8,45,658.5,44.0,4.4,6.5,183.5,486.82,416.34
2016,12,28,9,0,714.0,48.0,4.4,7.0,224.0,560.38,480.07
2016,12,28,9,15,748.0,51.0,4.35,7.5,261.5,620.41,528.72
2016,12,28,9,30,782.0,54.0,4.3,8.0,299.0,681.12,575.99
2016,12,28,9,45,810.0,55.0,4.3,8.5,332.5,734.7,616.46
2016,12,28,10,0,838.0,56.0,4.3,9.0,366.0,779.36,649.02
2016,12,28,10,15,853.0,58.0,4.3,9.5,393.0,821.05,678.66
2016,12,28,10,30,868.0,60.0,4.3,10.0,420.0,860.73,706.25
2016,12,28,10,45,879.0,60.5,4.35,10.5,441.0,892.39,727.87
2016,12,28,11,0,890.0,61.0,4.4,11.0,462.0,921.34,747.37
2016,12,28,11,15,896.0,62.0,4.35,11.5,476.0,943.33,760.8
2016,12,28,11,30,902.0,63.0,4.3,12.0,490.0,962.08,771.85
2016,12,28,11,45,905.0,63.0,4.25,12.5,496.5,973.16,777.39
2016,12,28,12,0,908.0,63.0,4.2,13.0,503.0,980.74,780.73
2016,12,28,12,15,907.5,63.0,4.1,13.0,502.0,981.34,780.42
2016,12,28,12,30,907.0,63.0,4.0,13.0,501.0,978.36,777.76
2016,12,28,12,45,901.0,63.5,3.95,13.0,492.5,967.18,769.72
2016,12,28,13,0,895.0,64.0,3.9,13.0,484.0,952.59,759.43
2016,12,28,13,15,888.0,63.0,3.8,13.0,468.5,931.68,744.39
2016,12,28,13,30,881.0,62.0,3.7,13.0,453.0,907.63,727.19
2016,12,28,13,45,869.5,61.0,3.65,13.0,430.5,876.55,705.16
2016,12,28,14,0,858.0,60.0,3.6,13.0,408.0,842.88,681.16
2016,12,28,14,15,841.0,58.0,3.5,13.0,379.5,800.81,650.44
2016,12,28,14,30,824.0,56.0,3.4,13.0,351.0,756.98,618.06
2016,12,28,14,45,799.0,54.0,3.3,13.0,317.0,712.85,584.93
2016,12,28,15,0,774.0,52.0,3.2,13.0,283.0,660.04,544.4
2016,12,28,15,15,737.5,48.5,3.0,12.5,244.5,596.98,495.44
2016,12,28,15,30,701.0,45.0,2.8,12.0,206.0,535.02,444.86
2016,12,28,15,45,643.5,40.5,2.65,11.5,166.0,460.69,381.61
2016,12,28,16,0,586.0,36.0,2.5,11.0,126.0,390.29,319.25
2016,12,28,16,15,487.5,29.0,2.5,10.5,87.5,301.29,238.52
2016,12,28,16,30,389.0,22.0,2.5,10.0,49.0,218.42,133.63
2016,12,28,16,45,194.5,11.0,2.55,9.5,24.5,85.6,0.0
2016,12,28,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,192.0,14.5,5.3,6.0,31.5,111.25,0.0
2016,12,29,8,0,384.0,29.0,5.5,6.0,63.0,241.1,180.49
2016,12,29,8,15,477.5,36.5,5.5,6.0,102.5,319.54,264.92
2016,12,29,8,30,571.0,44.0,5.5,6.0,142.0,407.24,346.35
2016,12,29,8,45,627.0,49.5,5.5,6.5,182.5,472.21,405.96
2016,12,29,9,0,683.0,55.0,5.5,7.0,223.0,546.74,471.28
2016,12,29,9,15,720.0,59.0,5.5,7.5,261.0,609.21,523.43
2016,12,29,9,30,757.0,63.0,5.5,8.0,299.0,672.6,574.02
2016,12,29,9,45,767.5,69.0,5.55,8.5,330.5,717.96,609.01
2016,12,29,10,0,778.0,75.0,5.6,9.0,362.0,761.58,641.9
2016,12,29,10,15,796.0,77.0,5.5,9.5,390.0,804.96,673.28
2016,12,29,10,30,814.0,79.0,5.4,10.0,418.0,846.5,702.58
2016,12,29,10,45,830.5,79.5,5.3,10.5,440.0,882.73,727.3
2016,12,29,11,0,847.0,80.0,5.2,11.0,462.0,916.5,749.79
2016,12,29,11,15,854.0,81.0,4.95,11.5,476.5,939.22,762.66
2016,12,29,11,30,861.0,82.0,4.7,12.0,491.0,958.77,772.95
2016,12,29,11,45,867.0,82.0,4.5,12.5,498.0,972.77,779.42
2016,12,29,12,0,873.0,82.0,4.3,13.0,505.0,983.34,783.36
2016,12,29,12,15,872.0,81.5,4.05,13.0,504.5,982.9,781.15
2016,12,29,12,30,871.0,81.0,3.8,13.0,504.0,978.92,776.76
2016,12,29,12,45,876.0,78.0,3.6,13.5,497.0,973.94,770.7
2016,12,29,13,0,881.0,75.0,3.4,14.0,490.0,965.33,762.18
2016,12,29,13,15,873.0,74.0,3.3,14.0,474.0,943.5,746.55
2016,12,29,13,30,865.0,73.0,3.2,14.0,458.0,918.52,728.85
2016,12,29,13,45,852.0,71.5,3.1,14.0,435.0,885.39,705.31
2016,12,29,14,0,839.0,70.0,3.0,14.0,412.0,849.69,679.85
2016,12,29,14,15,820.5,68.0,2.9,14.0,383.0,806.36,648.6
2016,12,29,14,30,802.0,66.0,2.8,14.0,354.0,761.28,615.72
2016,12,29,14,45,774.0,63.0,2.7,14.0,319.0,706.11,574.7
2016,12,29,15,0,746.0,60.0,2.6,14.0,284.0,650.52,532.56
2016,12,29,15,15,706.0,56.0,2.45,13.0,245.5,585.33,483.46
2016,12,29,15,30,666.0,52.0,2.3,12.0,207.0,521.48,432.41
2016,12,29,15,45,601.0,47.0,2.15,11.5,166.0,448.48,370.49
2016,12,29,16,0,536.0,42.0,2.0,11.0,125.0,375.57,306.67
2016,12,29,16,15,432.5,33.5,2.05,10.5,87.0,284.87,225.79
2016,12,29,16,30,329.0,25.0,2.1,10.0,49.0,201.35,127.82
2016,12,29,16,45,164.5,12.5,2.15,10.0,24.5,75.4,0.0
2016,12,29,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,30,7,45,154.0,15.0,1.7,7.5,29.0,95.77,0.0
2016,12,30,8,0,308.0,30.0,1.6,8.0,58.0,205.87,151.14
2016,12,30,8,15,400.5,39.0,1.5,8.5,95.5,281.46,228.31
2016,12,30,8,30,493.0,48.0,1.4,9.0,133.0,366.43,303.12
2016,12,30,8,45,548.0,55.0,1.35,9.5,171.5,434.39,361.49
2016,12,30,9,0,603.0,62.0,1.3,10.0,210.0,506.3,420.66
2016,12,30,9,15,642.0,66.5,1.2,10.0,247.0,567.26,469.32
2016,12,30,9,30,681.0,71.0,1.1,10.0,284.0,629.65,515.76
2016,12,30,9,45,724.0,71.0,1.05,10.5,319.0,685.19,554.86
2016,12,30,10,0,767.0,71.0,1.0,11.0,354.0,747.11,597.27
2016,12,30,10,15,784.5,73.0,1.15,11.5,381.5,789.68,627.2
2016,12,30,10,30,802.0,75.0,1.3,12.0,409.0,830.47,655.7
2016,12,30,10,45,812.5,77.0,1.45,12.5,430.0,862.86,677.98
2016,12,30,11,0,823.0,79.0,1.6,13.0,451.0,892.65,698.38
2016,12,30,11,15,830.5,80.0,1.7,13.0,465.0,915.53,714.59
2016,12,30,11,30,838.0,81.0,1.8,13.0,479.0,935.35,728.83
2016,12,30,11,45,841.0,81.5,1.9,13.0,486.0,946.98,737.52
2016,12,30,12,0,844.0,82.0,2.0,13.0,493.0,955.24,744.1
2016,12,30,12,15,844.0,82.0,2.05,13.0,492.5,956.5,745.42
2016,12,30,12,30,844.0,82.0,2.1,13.0,492.0,954.32,744.59
2016,12,30,12,45,839.0,82.0,2.2,13.0,484.0,943.87,738.72
2016,12,30,13,0,834.0,82.0,2.3,13.0,476.0,930.09,730.66
2016,12,30,13,15,826.5,80.5,2.4,13.0,460.5,908.83,717.34
2016,12,30,13,30,819.0,79.0,2.5,13.0,445.0,884.55,701.84
2016,12,30,13,45,805.5,77.5,2.65,13.0,423.0,852.0,680.62
2016,12,30,14,0,792.0,76.0,2.8,13.0,401.0,817.03,657.29
2016,12,30,14,15,773.0,74.0,2.9,12.5,372.5,774.59,628.8
2016,12,30,14,30,754.0,72.0,3.0,12.0,344.0,730.55,598.42
2016,12,30,14,45,725.0,69.0,3.2,12.0,310.0,676.19,558.63
2016,12,30,15,0,696.0,66.0,3.4,12.0,276.0,626.84,521.55
2016,12,30,15,15,655.5,61.5,3.5,11.5,239.0,562.79,471.98
2016,12,30,15,30,615.0,57.0,3.6,11.0,202.0,500.41,420.43
2016,12,30,15,45,544.0,51.5,3.7,11.0,161.5,420.44,351.71
2016,12,30,16,0,473.0,46.0,3.8,11.0,121.0,345.92,285.54
2016,12,30,16,15,371.0,36.5,3.85,10.5,84.5,257.79,206.25
2016,12,30,16,30,269.0,27.0,3.9,10.0,48.0,177.61,116.76
2016,12,30,16,45,134.5,13.5,4.0,10.0,24.0,64.67,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
